Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,164.5,14.0,2.45,1.5,27.0,78.57,0.0
2016,1,1,8,0,329.0,28.0,2.7,2.0,54.0,195.64,135.78
2016,1,1,8,15,432.0,37.0,2.7,2.5,93.0,260.64,211.99
2016,1,1,8,30,535.0,46.0,2.7,3.0,132.0,328.05,273.89
2016,1,1,8,45,593.0,52.0,2.75,3.5,172.0,372.79,314.74
2016,1,1,9,0,651.0,58.0,2.8,4.0,212.0,417.74,354.25
2016,1,1,9,15,691.0,62.5,2.85,4.5,250.5,451.16,382.93
2016,1,1,9,30,731.0,67.0,2.9,5.0,289.0,480.53,407.31
2016,1,1,9,45,763.5,69.0,2.95,5.5,323.5,504.54,426.47
2016,1,1,10,0,796.0,71.0,3.0,6.0,358.0,526.25,443.15
2016,1,1,10,15,814.0,73.5,2.95,6.5,386.5,538.02,451.02
2016,1,1,10,30,832.0,76.0,2.9,7.0,415.0,546.99,456.33
2016,1,1,10,45,844.5,77.5,2.85,7.5,437.0,548.95,455.79
2016,1,1,11,0,857.0,79.0,2.8,8.0,459.0,547.92,452.66
2016,1,1,11,15,864.0,80.0,2.7,8.0,473.5,540.43,444.89
2016,1,1,11,30,871.0,81.0,2.6,8.0,488.0,529.98,434.55
2016,1,1,11,45,874.5,81.5,2.55,8.0,495.5,514.34,420.01
2016,1,1,12,0,878.0,82.0,2.5,8.0,503.0,495.9,402.93
2016,1,1,12,15,878.0,81.5,2.45,8.0,503.0,472.17,381.29
2016,1,1,12,30,878.0,81.0,2.4,8.0,503.0,445.96,357.2
2016,1,1,12,45,877.0,80.0,2.35,8.5,495.5,416.52,329.4
2016,1,1,13,0,876.0,79.0,2.3,9.0,488.0,384.89,299.35
2016,1,1,13,15,868.5,78.0,2.25,9.0,472.5,349.17,266.13
2016,1,1,13,30,861.0,77.0,2.2,9.0,457.0,312.0,231.29
2016,1,1,13,45,849.0,75.0,2.15,9.0,435.0,271.59,193.74
2016,1,1,14,0,837.0,73.0,2.1,9.0,413.0,230.52,155.99
2016,1,1,14,15,818.5,71.0,2.0,8.5,384.5,187.97,118.82
2016,1,1,14,30,800.0,69.0,1.9,8.0,356.0,145.77,84.81
2016,1,1,14,45,774.0,66.0,1.8,8.0,322.0,102.78,55.85
2016,1,1,15,0,748.0,63.0,1.7,8.0,288.0,61.34,37.99
2016,1,1,15,15,708.5,58.5,1.5,7.5,249.5,45.31,35.94
2016,1,1,15,30,669.0,54.0,1.3,7.0,211.0,42.88,33.71
2016,1,1,15,45,607.5,48.5,1.1,6.5,170.5,36.04,27.32
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,32.99,24.26
2016,1,1,16,15,444.0,34.5,0.9,5.5,91.5,27.11,18.35
2016,1,1,16,30,342.0,26.0,0.9,5.0,53.0,21.06,10.02
2016,1,1,16,45,171.0,13.0,0.95,4.5,26.5,12.39,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,2.35,3.0,12.5,11.91,0.0
2016,1,2,8,0,0.0,25.0,2.5,3.0,25.0,24.76,12.56
2016,1,2,8,15,10.0,41.5,2.5,3.0,43.0,47.41,34.83
2016,1,2,8,30,20.0,58.0,2.5,3.0,61.0,74.18,59.13
2016,1,2,8,45,28.5,74.5,2.5,3.5,80.5,95.93,78.77
2016,1,2,9,0,37.0,91.0,2.5,4.0,100.0,117.52,98.01
2016,1,2,9,15,42.5,106.0,2.5,4.5,118.0,135.49,113.77
2016,1,2,9,30,48.0,121.0,2.5,5.0,136.0,153.35,129.12
2016,1,2,9,45,54.5,134.5,2.5,5.5,153.0,169.77,142.99
2016,1,2,10,0,61.0,148.0,2.5,6.0,170.0,186.02,156.48
2016,1,2,10,15,32.0,145.0,2.45,6.0,156.5,164.13,137.23
2016,1,2,10,30,3.0,142.0,2.4,6.0,143.0,137.97,114.32
2016,1,2,10,45,32.5,164.5,2.4,6.0,179.0,181.03,151.25
2016,1,2,11,0,62.0,187.0,2.4,6.0,215.0,218.04,182.4
2016,1,2,11,15,69.0,195.0,2.35,6.0,227.0,227.03,189.55
2016,1,2,11,30,76.0,203.0,2.3,6.0,239.0,235.5,196.3
2016,1,2,11,45,142.0,208.0,2.25,6.5,276.0,273.08,226.96
2016,1,2,12,0,208.0,213.0,2.2,7.0,313.0,302.93,250.34
2016,1,2,12,15,219.0,212.0,2.15,7.0,317.5,299.05,246.18
2016,1,2,12,30,230.0,211.0,2.1,7.0,322.0,294.01,241.06
2016,1,2,12,45,325.5,192.0,2.05,7.5,346.0,305.34,247.75
2016,1,2,13,0,421.0,173.0,2.0,8.0,370.0,309.3,247.25
2016,1,2,13,15,367.0,176.5,1.9,8.0,344.5,276.74,219.51
2016,1,2,13,30,313.0,180.0,1.8,8.0,319.0,247.75,195.2
2016,1,2,13,45,168.0,168.0,1.75,8.0,242.5,188.53,149.49
2016,1,2,14,0,23.0,156.0,1.7,8.0,166.0,144.42,117.72
2016,1,2,14,15,184.0,144.5,1.65,8.0,212.0,152.71,117.7
2016,1,2,14,30,345.0,133.0,1.6,8.0,258.0,147.84,106.59
2016,1,2,14,45,322.5,125.0,1.6,8.0,233.0,120.97,87.39
2016,1,2,15,0,300.0,117.0,1.6,8.0,208.0,95.7,73.12
2016,1,2,15,15,280.5,103.5,1.45,7.5,180.0,79.06,66.56
2016,1,2,15,30,261.0,90.0,1.3,7.0,152.0,69.64,57.99
2016,1,2,15,45,235.5,74.5,1.2,7.0,122.5,58.52,47.61
2016,1,2,16,0,210.0,59.0,1.1,7.0,93.0,47.07,36.79
2016,1,2,16,15,161.5,44.0,1.1,6.5,65.5,35.64,25.81
2016,1,2,16,30,113.0,29.0,1.1,6.0,38.0,23.9,12.56
2016,1,2,16,45,56.5,14.5,1.1,6.0,19.0,13.82,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.0,1.4,5.0,2.0,1.91,0.0
2016,1,3,8,0,0.0,4.0,1.5,5.0,4.0,3.7,0.0
2016,1,3,8,15,0.0,7.0,1.45,5.0,7.0,6.48,0.0
2016,1,3,8,30,0.0,10.0,1.4,5.0,10.0,9.26,2.42
2016,1,3,8,45,0.0,13.0,1.4,5.5,13.0,12.04,4.95
2016,1,3,9,0,0.0,16.0,1.4,6.0,16.0,14.82,7.46
2016,1,3,9,15,0.0,19.0,1.35,6.0,19.0,17.61,9.97
2016,1,3,9,30,0.0,22.0,1.3,6.0,22.0,20.4,12.45
2016,1,3,9,45,0.0,25.0,1.3,6.5,25.0,23.19,14.88
2016,1,3,10,0,0.0,28.0,1.3,7.0,28.0,25.98,17.28
2016,1,3,10,15,0.0,17.5,1.35,7.0,17.5,16.23,8.67
2016,1,3,10,30,0.0,7.0,1.4,7.0,7.0,6.49,0.07
2016,1,3,10,45,13.5,90.5,1.5,7.5,96.5,91.95,74.6
2016,1,3,11,0,27.0,174.0,1.6,8.0,186.0,180.91,149.61
2016,1,3,11,15,44.0,187.0,1.65,8.0,207.5,205.94,170.16
2016,1,3,11,30,61.0,200.0,1.7,8.0,229.0,225.06,185.81
2016,1,3,11,45,94.5,208.5,1.8,8.0,254.0,246.71,203.53
2016,1,3,12,0,128.0,217.0,1.9,8.0,279.0,269.82,222.13
2016,1,3,12,15,116.0,216.0,1.95,8.0,272.5,257.6,211.62
2016,1,3,12,30,104.0,215.0,2.0,8.0,266.0,243.78,199.98
2016,1,3,12,45,52.0,146.0,2.1,8.5,171.5,155.89,126.98
2016,1,3,13,0,0.0,77.0,2.2,9.0,77.0,71.68,56.24
2016,1,3,13,15,19.5,129.0,2.15,9.0,138.0,125.18,101.52
2016,1,3,13,30,39.0,181.0,2.1,9.0,199.0,173.26,141.27
2016,1,3,13,45,32.5,170.0,2.05,9.0,184.5,158.89,129.22
2016,1,3,14,0,26.0,159.0,2.0,9.0,170.0,147.66,120.04
2016,1,3,14,15,62.0,156.0,1.85,9.0,179.0,145.02,116.25
2016,1,3,14,30,98.0,153.0,1.7,9.0,188.0,141.2,111.53
2016,1,3,14,45,90.5,139.5,1.55,9.0,169.5,123.04,97.22
2016,1,3,15,0,83.0,126.0,1.4,9.0,151.0,105.52,84.34
2016,1,3,15,15,76.5,110.0,1.25,8.5,131.0,90.51,76.56
2016,1,3,15,30,70.0,94.0,1.1,8.0,111.0,78.23,65.5
2016,1,3,15,45,57.5,77.0,1.0,8.0,89.5,64.99,53.25
2016,1,3,16,0,45.0,60.0,0.9,8.0,68.0,51.46,40.59
2016,1,3,16,15,23.5,44.0,0.9,7.5,48.0,38.34,28.15
2016,1,3,16,30,2.0,28.0,0.9,7.0,28.0,25.33,14.05
2016,1,3,16,45,1.0,14.0,0.95,7.0,14.0,13.34,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,139.5,14.0,1.4,8.5,25.0,68.79,0.0
2016,1,4,8,0,279.0,28.0,1.5,9.0,50.0,174.67,116.94
2016,1,4,8,15,377.5,37.0,1.6,9.0,86.5,236.9,187.63
2016,1,4,8,30,476.0,46.0,1.7,9.0,123.0,301.27,245.57
2016,1,4,8,45,548.0,50.5,1.8,9.0,162.5,350.31,289.23
2016,1,4,9,0,620.0,55.0,1.9,9.0,202.0,400.17,332.35
2016,1,4,9,15,659.0,59.5,1.95,9.5,239.0,432.94,359.75
2016,1,4,9,30,698.0,64.0,2.0,10.0,276.0,462.1,383.37
2016,1,4,9,45,552.5,94.5,2.05,10.5,274.0,423.02,350.79
2016,1,4,10,0,407.0,125.0,2.1,11.0,272.0,373.51,309.52
2016,1,4,10,15,414.0,134.5,2.1,11.0,294.5,385.5,318.99
2016,1,4,10,30,421.0,144.0,2.1,11.0,317.0,395.85,326.59
2016,1,4,10,45,360.0,163.5,2.15,11.5,317.0,371.02,305.03
2016,1,4,11,0,299.0,183.0,2.2,12.0,317.0,352.89,288.89
2016,1,4,11,15,194.0,195.0,2.25,12.0,283.0,298.09,243.64
2016,1,4,11,30,89.0,207.0,2.3,12.0,249.0,246.52,200.86
2016,1,4,11,45,52.0,193.0,2.4,12.0,217.5,210.85,171.48
2016,1,4,12,0,15.0,179.0,2.5,12.0,186.0,174.67,141.54
2016,1,4,12,15,234.0,176.5,2.45,12.0,289.5,276.03,224.16
2016,1,4,12,30,453.0,174.0,2.4,12.0,393.0,358.96,287.85
2016,1,4,12,45,249.0,184.5,2.4,12.0,305.0,270.36,216.72
2016,1,4,13,0,45.0,195.0,2.4,12.0,217.0,194.46,157.05
2016,1,4,13,15,80.0,196.5,2.2,12.0,233.0,203.47,163.67
2016,1,4,13,30,115.0,198.0,2.0,12.0,249.0,208.62,166.46
2016,1,4,13,45,57.5,137.0,1.85,12.0,162.5,137.78,109.25
2016,1,4,14,0,0.0,76.0,1.7,12.0,76.0,70.74,55.01
2016,1,4,14,15,0.0,44.5,1.6,12.0,44.5,41.34,30.03
2016,1,4,14,30,0.0,13.0,1.5,12.0,13.0,12.05,4.8
2016,1,4,14,45,0.0,11.5,1.45,12.0,11.5,10.66,3.61
2016,1,4,15,0,0.0,10.0,1.4,12.0,10.0,9.26,2.4
2016,1,4,15,15,0.0,8.5,1.35,11.5,8.5,7.87,1.51
2016,1,4,15,30,0.0,7.0,1.3,11.0,7.0,6.48,0.24
2016,1,4,15,45,0.0,5.5,1.3,11.0,5.5,5.09,0.0
2016,1,4,16,0,0.0,4.0,1.3,11.0,4.0,3.7,0.0
2016,1,4,16,15,0.0,3.0,1.35,11.0,3.0,2.77,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.85,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.92,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,10.5,13.5,1.0,10.5,14.5,17.05,0.0
2016,1,5,8,0,21.0,27.0,1.1,11.0,29.0,39.77,22.68
2016,1,5,8,15,43.5,43.5,1.3,11.0,50.0,76.64,57.81
2016,1,5,8,30,66.0,60.0,1.5,11.0,71.0,106.1,84.22
2016,1,5,8,45,76.0,77.0,1.7,11.0,92.5,130.26,105.73
2016,1,5,9,0,86.0,94.0,1.9,11.0,114.0,154.11,126.65
2016,1,5,9,15,92.0,110.0,1.95,11.0,135.0,174.27,144.04
2016,1,5,9,30,98.0,126.0,2.0,11.0,156.0,194.04,160.77
2016,1,5,9,45,101.0,139.5,2.15,11.0,173.5,208.73,173.03
2016,1,5,10,0,104.0,153.0,2.3,11.0,191.0,223.0,184.76
2016,1,5,10,15,52.0,80.5,2.4,11.0,99.5,112.07,91.22
2016,1,5,10,30,0.0,8.0,2.5,11.0,8.0,7.42,0.77
2016,1,5,10,45,0.0,8.5,2.6,11.5,8.5,7.88,1.16
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,8.35,1.55
2016,1,5,11,15,4.5,88.5,2.75,11.5,90.5,84.89,67.16
2016,1,5,11,30,9.0,168.0,2.8,11.0,172.0,163.25,133.07
2016,1,5,11,45,9.0,170.0,2.9,11.0,174.5,164.26,133.68
2016,1,5,12,0,9.0,172.0,3.0,11.0,177.0,165.26,134.45
2016,1,5,12,15,4.5,150.5,3.0,11.0,153.0,142.26,115.22
2016,1,5,12,30,0.0,129.0,3.0,11.0,129.0,119.92,96.53
2016,1,5,12,45,3.5,147.0,3.0,11.0,149.0,137.48,111.3
2016,1,5,13,0,7.0,165.0,3.0,11.0,169.0,154.34,125.37
2016,1,5,13,15,3.5,129.0,2.95,11.0,131.0,120.1,96.75
2016,1,5,13,30,0.0,93.0,2.9,11.0,93.0,86.3,68.37
2016,1,5,13,45,0.0,100.0,2.85,11.0,100.0,92.41,73.68
2016,1,5,14,0,0.0,107.0,2.8,11.0,107.0,98.25,78.73
2016,1,5,14,15,38.5,130.0,2.75,11.0,144.0,121.31,96.67
2016,1,5,14,30,77.0,153.0,2.7,11.0,181.0,139.55,110.41
2016,1,5,14,45,70.0,140.0,2.65,11.0,164.0,122.75,97.05
2016,1,5,15,0,63.0,127.0,2.6,11.0,147.0,106.54,84.81
2016,1,5,15,15,56.5,111.5,2.35,10.5,127.5,91.69,77.12
2016,1,5,15,30,50.0,96.0,2.1,10.0,108.0,79.76,66.43
2016,1,5,15,45,250.0,74.0,1.85,10.0,118.0,58.21,46.83
2016,1,5,16,0,450.0,52.0,1.6,10.0,128.0,40.58,30.67
2016,1,5,16,15,350.5,42.5,1.45,9.5,91.5,34.05,24.3
2016,1,5,16,30,251.0,33.0,1.3,9.0,55.0,25.96,15.15
2016,1,5,16,45,125.5,16.5,1.2,9.0,27.5,13.02,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,16.0,2.05,10.0,17.5,23.02,0.0
2016,1,6,8,0,39.0,32.0,2.1,10.0,35.0,63.06,39.34
2016,1,6,8,15,91.0,50.5,2.15,10.0,63.5,109.87,85.34
2016,1,6,8,30,143.0,69.0,2.2,10.0,92.0,163.83,132.9
2016,1,6,8,45,146.5,89.5,2.25,10.5,119.0,183.13,150.54
2016,1,6,9,0,150.0,110.0,2.3,11.0,146.0,208.75,172.73
2016,1,6,9,15,178.0,126.0,2.25,11.0,175.5,240.49,199.87
2016,1,6,9,30,206.0,142.0,2.2,11.0,205.0,272.37,226.56
2016,1,6,9,45,284.0,137.0,2.2,11.0,234.5,314.03,261.41
2016,1,6,10,0,362.0,132.0,2.2,11.0,264.0,357.72,297.21
2016,1,6,10,15,351.5,145.5,2.15,11.0,281.5,356.41,295.38
2016,1,6,10,30,341.0,159.0,2.1,11.0,299.0,361.9,298.98
2016,1,6,10,45,279.0,177.0,2.1,11.0,295.5,342.56,282.15
2016,1,6,11,0,217.0,195.0,2.1,11.0,292.0,316.44,259.99
2016,1,6,11,15,137.0,198.0,2.15,11.0,260.0,271.97,222.96
2016,1,6,11,30,57.0,201.0,2.2,11.0,228.0,224.49,183.38
2016,1,6,11,45,166.0,205.0,2.3,11.0,285.5,283.53,232.03
2016,1,6,12,0,275.0,209.0,2.4,11.0,343.0,336.64,274.23
2016,1,6,12,15,164.0,207.5,2.35,11.0,287.5,272.34,221.4
2016,1,6,12,30,53.0,206.0,2.3,11.0,232.0,214.8,174.56
2016,1,6,12,45,26.5,150.5,2.3,11.0,163.5,150.41,121.6
2016,1,6,13,0,0.0,95.0,2.3,11.0,95.0,88.32,69.89
2016,1,6,13,15,184.5,135.0,2.15,11.0,218.5,184.15,146.56
2016,1,6,13,30,369.0,175.0,2.0,11.0,342.0,263.51,205.33
2016,1,6,13,45,366.5,166.5,1.95,11.0,326.0,238.15,182.3
2016,1,6,14,0,364.0,158.0,1.9,11.0,310.0,212.41,159.39
2016,1,6,14,15,216.0,155.5,1.8,10.5,244.0,166.41,126.59
2016,1,6,14,30,68.0,153.0,1.7,10.0,178.0,138.84,110.34
2016,1,6,14,45,58.5,140.0,1.6,10.0,160.5,122.26,97.26
2016,1,6,15,0,49.0,127.0,1.5,10.0,143.0,106.53,85.22
2016,1,6,15,15,42.5,111.5,1.35,9.5,124.0,91.79,77.45
2016,1,6,15,30,36.0,96.0,1.2,9.0,105.0,79.87,66.77
2016,1,6,15,45,23.5,79.0,1.1,9.0,84.0,66.66,54.63
2016,1,6,16,0,11.0,62.0,1.0,9.0,63.0,54.6,43.35
2016,1,6,16,15,5.5,44.5,1.0,9.0,45.0,39.79,29.46
2016,1,6,16,30,0.0,27.0,1.0,9.0,27.0,24.74,14.48
2016,1,6,16,45,0.0,13.5,1.0,9.0,13.5,12.53,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,16.5,0.35,8.0,23.5,50.68,0.0
2016,1,7,8,0,175.0,33.0,0.4,8.0,47.0,138.36,92.68
2016,1,7,8,15,273.0,45.5,0.4,8.0,82.5,200.49,158.45
2016,1,7,8,30,371.0,58.0,0.4,8.0,118.0,265.6,215.48
2016,1,7,8,45,451.0,64.0,0.45,8.5,157.5,318.58,260.72
2016,1,7,9,0,531.0,70.0,0.5,9.0,197.0,373.62,306.28
2016,1,7,9,15,575.0,76.0,0.45,9.0,234.0,410.06,335.73
2016,1,7,9,30,619.0,82.0,0.4,9.0,271.0,445.5,363.47
2016,1,7,9,45,678.0,79.5,0.4,9.0,308.0,478.39,388.97
2016,1,7,10,0,737.0,77.0,0.4,9.0,345.0,509.5,412.43
2016,1,7,10,15,756.5,79.5,0.4,9.0,373.5,520.53,420.01
2016,1,7,10,30,776.0,82.0,0.4,9.0,402.0,531.05,427.08
2016,1,7,10,45,793.0,82.5,0.4,9.5,424.5,535.27,428.42
2016,1,7,11,0,810.0,83.0,0.4,10.0,447.0,536.59,427.45
2016,1,7,11,15,818.0,84.0,0.45,10.0,462.5,530.66,422.13
2016,1,7,11,30,826.0,85.0,0.5,10.0,478.0,521.87,414.49
2016,1,7,11,45,833.5,84.5,0.55,10.0,486.5,508.4,403.09
2016,1,7,12,0,841.0,84.0,0.6,10.0,495.0,492.1,389.18
2016,1,7,12,15,841.5,84.0,0.65,10.0,495.5,470.3,370.69
2016,1,7,12,30,842.0,84.0,0.7,10.0,496.0,446.08,349.81
2016,1,7,12,45,846.5,81.0,0.75,10.5,490.5,418.17,324.87
2016,1,7,13,0,851.0,78.0,0.8,11.0,485.0,387.86,297.4
2016,1,7,13,15,844.0,77.0,0.8,11.0,471.0,353.3,266.43
2016,1,7,13,30,837.0,76.0,0.8,11.0,457.0,317.3,233.73
2016,1,7,13,45,828.0,74.0,0.85,11.0,436.0,278.59,198.64
2016,1,7,14,0,819.0,72.0,0.9,11.0,415.0,238.98,162.74
2016,1,7,14,15,802.0,69.5,0.85,10.5,387.5,196.84,125.94
2016,1,7,14,30,785.0,67.0,0.8,10.0,360.0,154.9,91.37
2016,1,7,14,45,764.5,63.5,0.8,10.0,327.5,112.23,60.55
2016,1,7,15,0,744.0,60.0,0.8,10.0,295.0,70.57,38.57
2016,1,7,15,15,708.0,56.5,0.7,9.5,257.5,42.8,33.41
2016,1,7,15,30,672.0,53.0,0.6,9.0,220.0,41.2,32.0
2016,1,7,15,45,621.5,47.5,0.55,9.0,180.5,37.78,28.74
2016,1,7,16,0,571.0,42.0,0.5,9.0,141.0,34.35,25.36
2016,1,7,16,15,481.5,35.0,0.5,9.0,102.5,26.87,18.19
2016,1,7,16,30,392.0,28.0,0.5,9.0,64.0,22.24,12.73
2016,1,7,16,45,196.0,14.0,0.55,9.0,32.0,10.79,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,126.0,13.5,1.0,6.5,23.5,63.31,0.0
2016,1,8,8,0,252.0,27.0,1.1,7.0,47.0,163.66,111.25
2016,1,8,8,15,323.5,38.5,1.1,7.0,80.5,215.52,171.93
2016,1,8,8,30,395.0,50.0,1.1,7.0,114.0,268.99,220.7
2016,1,8,8,45,442.0,59.0,1.1,7.5,149.5,309.69,256.72
2016,1,8,9,0,489.0,68.0,1.1,8.0,185.0,350.64,291.64
2016,1,8,9,15,517.0,76.5,1.05,8.0,218.5,380.73,316.93
2016,1,8,9,30,545.0,85.0,1.0,8.0,252.0,409.66,340.4
2016,1,8,9,45,563.0,90.0,1.0,8.5,280.0,427.85,354.26
2016,1,8,10,0,581.0,95.0,1.0,9.0,308.0,444.19,366.22
2016,1,8,10,15,489.5,122.5,0.9,9.0,311.5,417.88,343.6
2016,1,8,10,30,398.0,150.0,0.8,9.0,315.0,392.91,322.13
2016,1,8,10,45,199.0,148.5,0.75,9.5,231.0,269.17,221.05
2016,1,8,11,0,0.0,147.0,0.7,10.0,147.0,139.55,112.64
2016,1,8,11,15,0.0,143.5,0.75,10.0,143.5,135.48,109.66
2016,1,8,11,30,0.0,140.0,0.8,10.0,140.0,131.6,106.38
2016,1,8,11,45,69.5,180.5,0.85,10.5,215.0,207.96,169.54
2016,1,8,12,0,139.0,221.0,0.9,11.0,290.0,280.86,227.42
2016,1,8,12,15,140.5,221.5,0.95,11.0,291.0,275.8,222.54
2016,1,8,12,30,142.0,222.0,1.0,11.0,292.0,270.24,217.67
2016,1,8,12,45,173.5,217.5,1.1,11.0,302.0,271.63,218.15
2016,1,8,13,0,205.0,213.0,1.2,11.0,312.0,270.73,216.38
2016,1,8,13,15,258.0,199.5,1.2,11.0,320.5,266.73,211.13
2016,1,8,13,30,311.0,186.0,1.2,11.0,329.0,257.93,201.33
2016,1,8,13,45,219.0,184.5,1.25,11.0,283.0,218.68,170.78
2016,1,8,14,0,127.0,183.0,1.3,11.0,237.0,185.24,145.94
2016,1,8,14,15,63.5,112.0,1.2,11.0,139.0,111.58,86.98
2016,1,8,14,30,0.0,41.0,1.1,11.0,41.0,38.08,27.34
2016,1,8,14,45,0.0,37.0,1.05,11.0,37.0,34.35,24.22
2016,1,8,15,0,0.0,33.0,1.0,11.0,33.0,30.62,21.02
2016,1,8,15,15,0.0,28.5,0.9,10.5,28.5,26.44,18.47
2016,1,8,15,30,0.0,24.0,0.8,10.0,24.0,22.25,14.67
2016,1,8,15,45,0.0,19.5,0.75,9.5,19.5,18.07,10.82
2016,1,8,16,0,0.0,15.0,0.7,9.0,15.0,13.89,6.93
2016,1,8,16,15,0.0,11.0,0.7,9.0,11.0,10.18,3.41
2016,1,8,16,30,0.0,7.0,0.7,9.0,7.0,6.48,0.0
2016,1,8,16,45,0.0,3.5,0.75,9.0,3.5,3.24,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,128.5,14.5,1.7,8.0,25.0,65.38,0.0
2016,1,9,8,0,257.0,29.0,1.8,8.0,50.0,168.07,114.68
2016,1,9,8,15,356.0,39.0,1.85,8.0,86.5,231.28,184.62
2016,1,9,8,30,455.0,49.0,1.9,8.0,123.0,297.32,244.06
2016,1,9,8,45,522.0,54.5,1.95,8.5,162.5,345.49,286.61
2016,1,9,9,0,589.0,60.0,2.0,9.0,202.0,394.35,328.34
2016,1,9,9,15,294.5,36.0,2.0,9.0,107.0,212.8,179.38
2016,1,9,9,30,0.0,12.0,2.0,9.0,12.0,11.12,4.07
2016,1,9,9,45,0.0,13.5,2.0,9.0,13.5,12.51,5.33
2016,1,9,10,0,0.0,15.0,2.0,9.0,15.0,13.91,6.54
2016,1,9,10,15,0.0,17.0,1.9,9.0,17.0,15.77,8.15
2016,1,9,10,30,0.0,19.0,1.8,9.0,19.0,17.63,9.76
2016,1,9,10,45,0.0,58.0,1.75,9.5,58.0,53.93,41.16
2016,1,9,11,0,0.0,97.0,1.7,10.0,97.0,90.74,72.45
2016,1,9,11,15,72.0,156.0,1.65,10.0,190.5,190.11,156.52
2016,1,9,11,30,144.0,215.0,1.6,10.0,284.0,289.16,237.21
2016,1,9,11,45,88.5,206.5,1.55,10.0,249.0,243.26,198.73
2016,1,9,12,0,33.0,198.0,1.5,10.0,214.0,204.5,166.66
2016,1,9,12,15,16.5,148.0,1.45,10.0,156.0,145.54,117.92
2016,1,9,12,30,0.0,98.0,1.4,10.0,98.0,91.23,72.47
2016,1,9,12,45,9.0,139.5,1.35,10.0,144.0,132.96,107.64
2016,1,9,13,0,18.0,181.0,1.3,10.0,190.0,173.03,140.73
2016,1,9,13,15,9.0,164.5,1.25,10.0,169.0,153.81,124.8
2016,1,9,13,30,0.0,148.0,1.2,10.0,148.0,135.46,109.82
2016,1,9,13,45,0.0,124.0,1.15,10.0,124.0,113.76,91.77
2016,1,9,14,0,0.0,100.0,1.1,10.0,100.0,92.22,73.71
2016,1,9,14,15,39.5,129.0,1.05,10.0,144.0,121.52,96.95
2016,1,9,14,30,79.0,158.0,1.0,10.0,188.0,145.2,115.03
2016,1,9,14,45,72.5,145.5,1.0,10.0,171.0,128.57,101.72
2016,1,9,15,0,66.0,133.0,1.0,10.0,154.0,112.45,89.49
2016,1,9,15,15,59.5,117.0,0.95,10.0,134.5,95.81,80.85
2016,1,9,15,30,53.0,101.0,0.9,10.0,115.0,83.62,69.89
2016,1,9,15,45,42.5,84.0,0.85,10.0,94.0,70.48,57.9
2016,1,9,16,0,32.0,67.0,0.8,10.0,73.0,57.05,45.48
2016,1,9,16,15,16.0,50.0,0.75,9.5,53.0,43.32,32.7
2016,1,9,16,30,0.0,33.0,0.7,9.0,33.0,29.76,19.39
2016,1,9,16,45,0.0,16.5,0.7,9.0,16.5,15.32,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,139.5,15.0,1.65,7.5,26.0,70.42,0.0
2016,1,10,8,0,279.0,30.0,1.8,8.0,52.0,178.94,123.02
2016,1,10,8,15,377.5,40.0,1.8,8.0,90.0,242.61,193.79
2016,1,10,8,30,476.0,50.0,1.8,8.0,128.0,309.17,253.61
2016,1,10,8,45,541.0,56.0,1.8,8.0,168.0,357.56,296.72
2016,1,10,9,0,606.0,62.0,1.8,8.0,208.0,406.51,338.92
2016,1,10,9,15,646.5,67.0,1.8,8.0,246.0,441.26,368.4
2016,1,10,9,30,687.0,72.0,1.8,8.0,284.0,474.87,396.02
2016,1,10,9,45,718.0,75.0,1.8,8.5,319.0,499.36,414.86
2016,1,10,10,0,749.0,78.0,1.8,9.0,354.0,521.82,431.51
2016,1,10,10,15,768.0,80.5,1.8,9.5,382.5,532.86,438.76
2016,1,10,10,30,787.0,83.0,1.8,10.0,411.0,543.41,445.33
2016,1,10,10,45,805.5,83.0,1.8,10.5,434.0,548.19,447.21
2016,1,10,11,0,824.0,83.0,1.8,11.0,457.0,550.01,446.61
2016,1,10,11,15,661.0,122.0,1.75,11.0,429.0,492.55,399.66
2016,1,10,11,30,498.0,161.0,1.7,11.0,401.0,431.01,349.76
2016,1,10,11,45,500.0,163.5,1.7,11.5,408.0,422.55,341.65
2016,1,10,12,0,502.0,166.0,1.7,12.0,415.0,412.36,331.7
2016,1,10,12,15,409.5,186.0,1.7,12.0,389.5,373.44,299.74
2016,1,10,12,30,317.0,206.0,1.7,12.0,364.0,334.81,268.33
2016,1,10,12,45,489.0,161.5,1.7,12.0,401.0,353.02,280.3
2016,1,10,13,0,661.0,117.0,1.7,12.0,438.0,359.25,280.66
2016,1,10,13,15,529.0,145.5,1.65,12.0,397.5,313.16,242.95
2016,1,10,13,30,397.0,174.0,1.6,12.0,357.0,275.41,213.08
2016,1,10,13,45,519.5,138.5,1.6,12.0,367.0,258.17,193.31
2016,1,10,14,0,642.0,103.0,1.6,12.0,377.0,231.24,164.06
2016,1,10,14,15,666.0,90.5,1.55,12.0,359.0,194.52,130.06
2016,1,10,14,30,690.0,78.0,1.5,12.0,341.0,155.01,95.12
2016,1,10,14,45,652.0,79.0,1.5,12.0,310.0,118.24,68.58
2016,1,10,15,0,614.0,80.0,1.5,12.0,279.0,84.18,50.2
2016,1,10,15,15,586.5,73.0,1.3,11.5,244.5,51.58,41.01
2016,1,10,15,30,559.0,66.0,1.1,11.0,210.0,47.71,37.58
2016,1,10,15,45,510.5,59.0,0.95,10.5,173.5,43.72,33.92
2016,1,10,16,0,462.0,52.0,0.8,10.0,137.0,39.68,30.07
2016,1,10,16,15,392.5,42.0,0.85,9.5,101.0,32.73,23.44
2016,1,10,16,30,323.0,32.0,0.9,9.0,65.0,25.54,16.03
2016,1,10,16,45,161.5,16.0,1.0,9.0,32.5,12.32,0.0
2016,1,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,1.1,8.0,12.0,11.44,0.0
2016,1,11,8,0,0.0,24.0,1.2,8.0,24.0,23.13,11.47
2016,1,11,8,15,2.5,41.0,1.3,8.0,41.5,43.04,30.6
2016,1,11,8,30,5.0,58.0,1.4,8.0,59.0,61.97,47.63
2016,1,11,8,45,13.0,74.0,1.5,8.5,77.0,81.96,65.32
2016,1,11,9,0,21.0,90.0,1.6,9.0,95.0,107.95,87.93
2016,1,11,9,15,26.5,105.0,1.6,9.0,112.5,125.88,103.49
2016,1,11,9,30,32.0,120.0,1.6,9.0,130.0,143.74,118.77
2016,1,11,9,45,36.0,133.5,1.65,9.5,146.0,158.86,131.28
2016,1,11,10,0,40.0,147.0,1.7,10.0,162.0,173.83,143.47
2016,1,11,10,15,20.0,120.0,1.7,10.0,127.5,125.99,102.78
2016,1,11,10,30,0.0,93.0,1.7,10.0,93.0,87.21,69.5
2016,1,11,10,45,1.0,123.5,1.75,10.0,124.0,117.43,95.12
2016,1,11,11,0,2.0,154.0,1.8,10.0,155.0,147.57,120.28
2016,1,11,11,15,1.0,125.0,1.8,10.0,125.5,118.05,95.31
2016,1,11,11,30,0.0,96.0,1.8,10.0,96.0,89.58,71.21
2016,1,11,11,45,0.0,92.5,1.85,10.5,92.5,86.22,68.23
2016,1,11,12,0,0.0,89.0,1.9,11.0,89.0,82.91,65.27
2016,1,11,12,15,0.0,107.5,1.9,11.0,107.5,100.16,79.83
2016,1,11,12,30,0.0,126.0,1.9,11.0,126.0,117.21,94.13
2016,1,11,12,45,8.5,154.0,1.9,11.5,158.5,146.12,118.0
2016,1,11,13,0,17.0,182.0,1.9,12.0,191.0,173.76,140.46
2016,1,11,13,15,15.5,176.5,1.85,12.0,184.5,166.83,134.69
2016,1,11,13,30,14.0,171.0,1.8,12.0,178.0,159.99,129.1
2016,1,11,13,45,403.5,124.0,1.8,12.0,298.0,216.3,163.62
2016,1,11,14,0,793.0,77.0,1.8,12.0,418.0,247.36,172.21
2016,1,11,14,15,396.5,79.0,1.7,12.0,249.5,137.17,93.98
2016,1,11,14,30,0.0,81.0,1.6,12.0,81.0,74.99,58.72
2016,1,11,14,45,0.0,73.5,1.55,12.0,73.5,68.16,53.06
2016,1,11,15,0,0.0,66.0,1.5,12.0,66.0,61.36,47.3
2016,1,11,15,15,321.5,62.0,1.3,11.5,146.0,43.76,34.0
2016,1,11,15,30,643.0,58.0,1.1,11.0,226.0,41.07,31.62
2016,1,11,15,45,590.0,53.0,0.95,11.0,186.5,38.55,29.22
2016,1,11,16,0,537.0,48.0,0.8,11.0,147.0,36.05,26.73
2016,1,11,16,15,453.5,40.0,0.8,10.5,109.0,30.8,21.68
2016,1,11,16,30,370.0,32.0,0.8,10.0,71.0,25.42,16.01
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.5,12.25,0.06
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
