Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,45,154.5,13.5,1.05,7.5,26.5,75.4,0.0
2016,1,12,8,0,309.0,27.0,1.1,8.0,53.0,190.85,133.01
2016,1,12,8,15,404.5,36.0,1.1,8.0,90.5,252.14,201.09
2016,1,12,8,30,500.0,45.0,1.1,8.0,128.0,317.0,259.04
2016,1,12,8,45,561.5,50.5,1.15,8.5,167.5,363.5,299.76
2016,1,12,9,0,623.0,56.0,1.2,9.0,207.0,410.62,339.53
2016,1,12,9,15,662.0,60.0,1.2,9.0,245.0,443.84,367.33
2016,1,12,9,30,701.0,64.0,1.2,9.0,283.0,473.57,391.52
2016,1,12,9,45,580.5,91.5,1.3,9.5,286.5,444.08,367.09
2016,1,12,10,0,460.0,119.0,1.4,10.0,290.0,403.54,333.72
2016,1,12,10,15,494.5,123.0,1.45,10.0,320.0,425.81,351.64
2016,1,12,10,30,529.0,127.0,1.5,10.0,350.0,446.41,367.46
2016,1,12,10,45,513.5,139.0,1.55,10.5,364.5,445.41,365.0
2016,1,12,11,0,498.0,151.0,1.6,11.0,379.0,442.48,361.09
2016,1,12,11,15,476.5,162.0,1.65,11.0,386.5,433.5,353.03
2016,1,12,11,30,455.0,173.0,1.7,11.0,394.0,423.12,343.84
2016,1,12,11,45,453.5,177.0,1.8,11.5,400.0,414.98,336.01
2016,1,12,12,0,452.0,181.0,1.9,12.0,406.0,405.33,326.83
2016,1,12,12,15,451.5,181.5,1.85,12.0,407.0,391.39,314.4
2016,1,12,12,30,451.0,182.0,1.8,12.0,408.0,376.12,300.75
2016,1,12,12,45,256.0,196.0,1.8,12.0,324.0,289.99,232.23
2016,1,12,13,0,61.0,210.0,1.8,12.0,240.0,215.53,173.61
2016,1,12,13,15,30.5,174.0,1.7,12.0,189.0,169.37,136.34
2016,1,12,13,30,0.0,138.0,1.6,12.0,138.0,126.75,101.77
2016,1,12,13,45,11.0,151.5,1.55,12.0,156.5,140.87,113.4
2016,1,12,14,0,22.0,165.0,1.5,12.0,175.0,153.32,123.36
2016,1,12,14,15,11.0,121.0,1.35,12.0,126.0,112.13,89.44
2016,1,12,14,30,0.0,77.0,1.2,12.0,77.0,71.5,55.76
2016,1,12,14,45,0.0,70.0,1.05,12.0,70.0,65.13,50.47
2016,1,12,15,0,0.0,63.0,0.9,12.0,63.0,58.59,44.94
2016,1,12,15,15,0.0,55.5,0.9,12.0,55.5,51.59,40.98
2016,1,12,15,30,0.0,48.0,0.9,12.0,48.0,44.6,34.66
2016,1,12,15,45,0.0,39.5,0.95,12.0,39.5,36.68,27.43
2016,1,12,16,0,0.0,31.0,1.0,12.0,31.0,28.77,20.14
2016,1,12,16,15,0.0,23.0,1.05,12.0,23.0,21.33,13.22
2016,1,12,16,30,0.0,15.0,1.1,12.0,15.0,13.9,6.19
2016,1,12,16,45,0.0,8.5,1.15,12.0,8.5,7.87,0.0
2016,1,12,17,0,0.0,2.0,1.2,12.0,2.0,1.91,0.0
2016,1,12,17,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,75.5,18.0,3.0,11.5,24.0,59.07,0.0
2016,1,13,8,0,151.0,36.0,3.1,12.0,48.0,135.02,92.88
2016,1,13,8,15,249.0,49.0,3.2,12.0,84.0,196.31,155.39
2016,1,13,8,30,347.0,62.0,3.3,12.0,120.0,262.4,213.91
2016,1,13,8,45,416.0,71.0,3.4,12.0,159.5,312.51,258.19
2016,1,13,9,0,485.0,80.0,3.5,12.0,199.0,364.29,302.85
2016,1,13,9,15,531.5,86.5,3.7,12.0,236.5,404.23,336.92
2016,1,13,9,30,578.0,93.0,3.9,12.0,274.0,442.08,368.53
2016,1,13,9,45,289.0,54.0,4.1,12.5,144.5,237.8,199.57
2016,1,13,10,0,0.0,15.0,4.3,13.0,15.0,13.91,6.31
2016,1,13,10,15,158.0,91.5,4.4,13.0,158.0,191.48,159.37
2016,1,13,10,30,316.0,168.0,4.5,13.0,301.0,363.14,301.22
2016,1,13,10,45,158.0,126.5,4.6,13.0,193.0,225.04,185.9
2016,1,13,11,0,0.0,85.0,4.7,13.0,85.0,79.22,61.79
2016,1,13,11,15,70.5,152.0,4.7,13.0,186.5,186.02,152.17
2016,1,13,11,30,141.0,219.0,4.7,13.0,288.0,293.35,240.32
2016,1,13,11,45,93.5,214.0,4.75,13.0,260.5,254.31,207.49
2016,1,13,12,0,46.0,209.0,4.8,13.0,233.0,222.05,180.55
2016,1,13,12,15,51.0,212.0,4.75,12.5,238.0,224.25,182.55
2016,1,13,12,30,56.0,215.0,4.7,12.0,243.0,225.95,184.06
2016,1,13,12,45,39.5,202.5,4.7,12.0,222.0,204.08,165.92
2016,1,13,13,0,23.0,190.0,4.7,12.0,201.0,183.44,148.93
2016,1,13,13,15,12.5,173.5,4.6,12.0,179.5,163.34,132.37
2016,1,13,13,30,2.0,157.0,4.5,12.0,158.0,144.2,116.69
2016,1,13,13,45,127.0,170.0,4.4,12.0,225.5,185.57,147.61
2016,1,13,14,0,252.0,183.0,4.3,12.0,293.0,215.24,166.97
2016,1,13,14,15,270.0,169.0,4.05,11.5,280.0,192.97,146.77
2016,1,13,14,30,288.0,155.0,3.8,11.0,267.0,168.98,125.59
2016,1,13,14,45,276.5,145.0,3.55,11.0,245.0,143.25,105.25
2016,1,13,15,0,265.0,135.0,3.3,11.0,223.0,118.25,87.84
2016,1,13,15,15,450.0,101.0,2.9,10.5,229.5,73.23,60.64
2016,1,13,15,30,635.0,67.0,2.5,10.0,236.0,48.19,38.16
2016,1,13,15,45,597.0,59.0,2.2,10.0,197.5,43.36,33.68
2016,1,13,16,0,559.0,51.0,1.9,10.0,159.0,38.41,28.98
2016,1,13,16,15,472.0,43.5,1.7,9.5,118.5,33.7,24.4
2016,1,13,16,30,385.0,36.0,1.5,9.0,78.0,28.93,19.34
2016,1,13,16,45,242.5,24.5,1.35,9.0,46.5,20.02,6.52
2016,1,13,17,0,100.0,13.0,1.2,9.0,15.0,12.39,0.0
2016,1,13,17,15,50.0,6.5,1.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,6.5,0.95,8.5,6.5,6.02,0.0
2016,1,14,8,0,0.0,13.0,1.0,9.0,13.0,12.04,3.44
2016,1,14,8,15,0.0,22.5,1.1,9.0,22.5,20.87,11.96
2016,1,14,8,30,0.0,32.0,1.2,9.0,32.0,29.71,19.94
2016,1,14,8,45,0.0,41.5,1.35,9.0,41.5,38.55,27.85
2016,1,14,9,0,0.0,51.0,1.5,9.0,51.0,47.41,35.7
2016,1,14,9,15,0.0,60.0,1.55,9.0,60.0,55.94,43.18
2016,1,14,9,30,0.0,69.0,1.6,9.0,69.0,64.6,50.7
2016,1,14,9,45,0.0,77.0,1.7,9.5,77.0,72.24,57.14
2016,1,14,10,0,0.0,85.0,1.8,10.0,85.0,79.86,63.48
2016,1,14,10,15,0.0,113.5,1.95,10.0,113.5,108.01,87.38
2016,1,14,10,30,0.0,142.0,2.1,10.0,142.0,136.14,111.0
2016,1,14,10,45,0.0,130.0,2.25,10.0,130.0,123.27,99.96
2016,1,14,11,0,0.0,118.0,2.4,10.0,118.0,111.03,89.53
2016,1,14,11,15,4.0,145.0,2.35,10.0,147.0,139.1,113.15
2016,1,14,11,30,8.0,172.0,2.3,10.0,176.0,166.8,136.17
2016,1,14,11,45,8.0,174.5,2.3,10.5,178.5,168.33,137.0
2016,1,14,12,0,8.0,177.0,2.3,11.0,181.0,169.83,137.9
2016,1,14,12,15,24.5,193.0,2.15,11.0,205.5,191.74,155.93
2016,1,14,12,30,41.0,209.0,2.0,11.0,230.0,213.92,173.87
2016,1,14,12,45,20.5,123.5,1.9,11.0,134.0,123.96,99.44
2016,1,14,13,0,0.0,38.0,1.8,11.0,38.0,35.31,24.71
2016,1,14,13,15,0.0,75.0,1.85,11.0,75.0,69.82,54.27
2016,1,14,13,30,0.0,112.0,1.9,11.0,112.0,103.58,82.89
2016,1,14,13,45,0.0,64.5,1.95,11.0,64.5,60.0,45.95
2016,1,14,14,0,0.0,17.0,2.0,11.0,17.0,15.77,8.01
2016,1,14,14,15,0.0,25.0,2.15,11.0,25.0,23.2,14.47
2016,1,14,14,30,0.0,33.0,2.3,11.0,33.0,30.64,20.93
2016,1,14,14,45,0.0,30.0,2.45,11.0,30.0,27.84,18.53
2016,1,14,15,0,0.0,27.0,2.6,11.0,27.0,25.05,16.13
2016,1,14,15,15,0.0,23.5,2.75,11.0,23.5,21.79,14.17
2016,1,14,15,30,0.0,20.0,2.9,11.0,20.0,18.54,11.2
2016,1,14,15,45,0.0,16.5,3.1,11.0,16.5,15.29,8.21
2016,1,14,16,0,0.0,13.0,3.3,11.0,13.0,12.04,5.19
2016,1,14,16,15,0.0,9.5,3.3,11.0,9.5,8.79,2.16
2016,1,14,16,30,0.0,6.0,3.3,11.0,6.0,5.55,0.0
2016,1,14,16,45,0.0,3.5,3.35,11.0,3.5,3.24,0.0
2016,1,14,17,0,0.0,1.0,3.4,11.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,3.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,161.0,14.5,0.95,7.5,28.0,96.86,0.0
2016,1,15,8,0,322.0,29.0,1.0,8.0,56.0,200.89,143.57
2016,1,15,8,15,418.5,37.5,1.1,8.0,94.5,262.59,210.19
2016,1,15,8,30,515.0,46.0,1.2,8.0,133.0,328.41,269.02
2016,1,15,8,45,572.0,52.0,1.3,8.5,173.5,374.06,309.19
2016,1,15,9,0,629.0,58.0,1.4,9.0,214.0,420.15,348.3
2016,1,15,9,15,416.5,94.0,1.4,9.0,204.5,350.4,292.09
2016,1,15,9,30,204.0,130.0,1.4,9.0,195.0,267.69,223.4
2016,1,15,9,45,211.5,143.0,1.45,9.5,216.5,285.34,237.96
2016,1,15,10,0,219.0,156.0,1.5,10.0,238.0,302.22,251.07
2016,1,15,10,15,388.5,140.0,1.5,10.0,300.0,387.39,321.11
2016,1,15,10,30,558.0,124.0,1.5,10.0,362.0,464.1,382.14
2016,1,15,10,45,462.5,152.5,1.5,10.5,357.0,434.97,356.18
2016,1,15,11,0,367.0,181.0,1.5,11.0,352.0,397.5,324.53
2016,1,15,11,15,433.0,173.5,1.45,11.0,382.0,425.49,346.23
2016,1,15,11,30,499.0,166.0,1.4,11.0,412.0,444.02,359.7
2016,1,15,11,45,438.5,183.5,1.4,11.0,402.5,417.87,337.63
2016,1,15,12,0,378.0,201.0,1.4,11.0,393.0,387.96,313.01
2016,1,15,12,15,261.0,216.0,1.35,11.0,349.0,334.54,269.73
2016,1,15,12,30,144.0,231.0,1.3,11.0,305.0,283.07,228.27
2016,1,15,12,45,489.0,158.0,1.3,11.5,403.0,357.72,284.79
2016,1,15,13,0,834.0,85.0,1.3,12.0,501.0,408.49,317.43
2016,1,15,13,15,826.0,84.0,1.25,12.0,487.0,374.07,286.08
2016,1,15,13,30,818.0,83.0,1.2,12.0,473.0,338.28,253.65
2016,1,15,13,45,811.0,80.0,1.2,12.0,452.5,299.73,218.63
2016,1,15,14,0,804.0,77.0,1.2,12.0,432.0,260.14,182.49
2016,1,15,14,15,786.5,75.0,1.15,12.0,404.5,218.52,145.36
2016,1,15,14,30,769.0,73.0,1.1,12.0,377.0,177.13,109.83
2016,1,15,14,45,747.5,69.5,1.05,12.0,344.5,134.46,76.54
2016,1,15,15,0,726.0,66.0,1.0,12.0,312.0,92.89,50.06
2016,1,15,15,15,691.5,62.0,0.9,11.5,275.0,52.07,41.44
2016,1,15,15,30,657.0,58.0,0.8,11.0,238.0,40.52,31.15
2016,1,15,15,45,604.5,53.5,0.7,11.0,198.0,38.39,29.15
2016,1,15,16,0,552.0,49.0,0.6,11.0,158.0,36.3,27.07
2016,1,15,16,15,472.5,41.5,0.65,10.5,119.0,31.54,22.51
2016,1,15,16,30,393.0,34.0,0.7,10.0,80.0,26.67,17.55
2016,1,15,16,45,196.5,25.5,0.75,10.0,48.5,20.02,8.34
2016,1,15,17,0,0.0,17.0,0.8,10.0,17.0,16.2,0.0
2016,1,15,17,15,0.0,8.5,0.8,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.0,1.4,11.5,1.0,0.92,0.0
2016,1,16,8,0,0.0,2.0,1.4,12.0,2.0,1.85,0.0
2016,1,16,8,15,0.0,3.5,1.45,12.0,3.5,3.24,0.0
2016,1,16,8,30,0.0,5.0,1.5,12.0,5.0,4.62,0.0
2016,1,16,8,45,0.0,7.0,1.6,12.5,7.0,6.48,0.0
2016,1,16,9,0,0.0,9.0,1.7,13.0,9.0,8.33,1.54
2016,1,16,9,15,0.0,10.5,1.75,13.0,10.5,9.73,2.76
2016,1,16,9,30,0.0,12.0,1.8,13.0,12.0,11.12,3.97
2016,1,16,9,45,0.0,13.5,1.9,13.5,13.5,12.51,5.15
2016,1,16,10,0,0.0,15.0,2.0,14.0,15.0,13.91,6.31
2016,1,16,10,15,0.0,73.5,2.05,14.0,73.5,68.4,52.77
2016,1,16,10,30,0.0,132.0,2.1,14.0,132.0,125.92,100.88
2016,1,16,10,45,0.0,120.5,2.2,14.0,120.5,113.83,90.58
2016,1,16,11,0,0.0,109.0,2.3,14.0,109.0,102.28,80.85
2016,1,16,11,15,0.0,101.0,2.35,14.0,101.0,94.42,74.21
2016,1,16,11,30,0.0,93.0,2.4,14.0,93.0,86.73,67.72
2016,1,16,11,45,0.0,66.0,2.5,14.5,66.0,61.42,46.34
2016,1,16,12,0,0.0,39.0,2.6,15.0,39.0,36.25,25.06
2016,1,16,12,15,0.0,24.0,2.55,15.0,24.0,22.29,13.26
2016,1,16,12,30,0.0,9.0,2.5,15.0,9.0,8.35,1.44
2016,1,16,12,45,0.0,15.0,2.5,15.0,15.0,13.93,6.18
2016,1,16,13,0,0.0,21.0,2.5,15.0,21.0,19.5,10.92
2016,1,16,13,15,0.0,20.5,2.35,15.0,20.5,19.03,10.53
2016,1,16,13,30,0.0,20.0,2.2,15.0,20.0,18.57,10.15
2016,1,16,13,45,0.0,19.0,2.1,15.0,19.0,17.63,9.38
2016,1,16,14,0,0.0,18.0,2.0,15.0,18.0,16.7,8.61
2016,1,16,14,15,0.0,71.0,1.8,15.0,71.0,66.07,50.52
2016,1,16,14,30,0.0,124.0,1.6,15.0,124.0,112.02,89.05
2016,1,16,14,45,0.0,113.0,1.4,15.0,113.0,101.85,80.59
2016,1,16,15,0,0.0,102.0,1.2,15.0,102.0,91.72,72.21
2016,1,16,15,15,0.0,90.0,1.05,14.5,90.0,80.84,63.25
2016,1,16,15,30,0.0,78.0,0.9,14.0,78.0,70.36,57.23
2016,1,16,15,45,254.5,67.0,0.75,14.0,118.0,48.77,37.98
2016,1,16,16,0,509.0,56.0,0.6,14.0,158.0,42.22,31.97
2016,1,16,16,15,428.0,47.5,0.65,13.5,119.5,36.77,26.83
2016,1,16,16,30,347.0,39.0,0.7,13.0,81.0,31.2,21.28
2016,1,16,16,45,173.5,28.5,0.75,13.0,49.5,22.4,10.58
2016,1,16,17,0,0.0,18.0,0.8,13.0,18.0,17.16,0.0
2016,1,16,17,15,0.0,9.0,0.85,13.0,9.0,8.58,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.75,13.0,8.0,7.41,0.0
2016,1,17,8,0,0.0,16.0,2.8,13.0,16.0,14.83,5.63
2016,1,17,8,15,0.0,27.0,2.85,13.0,27.0,25.06,15.22
2016,1,17,8,30,0.0,38.0,2.9,13.0,38.0,35.3,24.3
2016,1,17,8,45,0.0,49.5,2.95,13.5,49.5,46.39,33.97
2016,1,17,9,0,0.0,61.0,3.0,14.0,61.0,57.65,43.68
2016,1,17,9,15,0.0,72.0,3.0,14.0,72.0,68.32,52.84
2016,1,17,9,30,0.0,83.0,3.0,14.0,83.0,78.93,61.84
2016,1,17,9,45,0.0,93.0,3.05,14.0,93.0,88.46,69.85
2016,1,17,10,0,0.0,103.0,3.1,14.0,103.0,97.95,77.75
2016,1,17,10,15,0.0,100.5,3.1,14.0,100.5,94.86,75.02
2016,1,17,10,30,0.0,98.0,3.1,14.0,98.0,92.04,72.53
2016,1,17,10,45,0.0,103.0,3.15,14.0,103.0,96.67,76.31
2016,1,17,11,0,0.0,108.0,3.2,14.0,108.0,101.3,80.08
2016,1,17,11,15,0.0,103.5,3.2,14.0,103.5,96.8,76.22
2016,1,17,11,30,0.0,99.0,3.2,14.0,99.0,92.42,72.49
2016,1,17,11,45,0.0,84.5,3.2,14.0,84.5,78.7,60.95
2016,1,17,12,0,0.0,70.0,3.2,14.0,70.0,65.15,49.55
2016,1,17,12,15,0.0,92.0,3.2,14.0,92.0,85.71,66.8
2016,1,17,12,30,0.0,114.0,3.2,14.0,114.0,106.13,83.84
2016,1,17,12,45,0.0,114.5,3.2,14.0,114.5,106.45,84.11
2016,1,17,13,0,0.0,115.0,3.2,14.0,115.0,106.75,84.4
2016,1,17,13,15,0.0,87.5,3.2,13.5,87.5,81.46,63.43
2016,1,17,13,30,0.0,60.0,3.2,13.0,60.0,55.81,41.96
2016,1,17,13,45,0.0,47.0,3.2,13.0,47.0,43.69,31.72
2016,1,17,14,0,0.0,34.0,3.2,13.0,34.0,31.58,21.43
2016,1,17,14,15,0.0,22.5,3.15,13.0,22.5,20.88,12.3
2016,1,17,14,30,0.0,11.0,3.1,13.0,11.0,10.2,3.13
2016,1,17,14,45,0.0,10.0,3.1,13.0,10.0,9.27,2.34
2016,1,17,15,0,0.0,9.0,3.1,13.0,9.0,8.34,1.55
2016,1,17,15,15,0.0,8.0,3.05,13.0,8.0,7.41,0.75
2016,1,17,15,30,0.0,7.0,3.0,13.0,7.0,6.48,0.2
2016,1,17,15,45,0.0,5.5,3.0,13.0,5.5,5.09,0.0
2016,1,17,16,0,0.0,4.0,3.0,13.0,4.0,3.7,0.0
2016,1,17,16,15,0.0,3.0,2.95,13.0,3.0,2.77,0.0
2016,1,17,16,30,0.0,2.0,2.9,13.0,2.0,1.85,0.0
2016,1,17,16,45,0.0,1.0,2.85,13.0,1.0,0.92,0.0
2016,1,17,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,13.0,0.95,10.5,32.0,115.59,0.0
2016,1,18,8,0,414.0,26.0,1.0,11.0,64.0,234.59,170.26
2016,1,18,8,15,505.0,33.5,1.1,11.0,104.5,296.62,235.54
2016,1,18,8,30,596.0,41.0,1.2,11.0,145.0,361.96,293.4
2016,1,18,8,45,649.5,46.0,1.3,11.5,186.5,407.52,333.02
2016,1,18,9,0,703.0,51.0,1.4,12.0,228.0,453.05,371.09
2016,1,18,9,15,370.0,88.5,1.5,12.0,183.0,321.31,265.79
2016,1,18,9,30,37.0,126.0,1.6,12.0,138.0,153.61,125.31
2016,1,18,9,45,38.0,139.0,1.7,12.5,153.0,166.45,136.17
2016,1,18,10,0,39.0,152.0,1.8,13.0,168.0,179.14,146.25
2016,1,18,10,15,50.5,167.0,1.9,13.0,188.5,199.99,163.38
2016,1,18,10,30,62.0,182.0,2.0,13.0,209.0,220.49,180.03
2016,1,18,10,45,69.0,193.5,2.1,13.5,225.0,234.1,190.54
2016,1,18,11,0,76.0,205.0,2.2,14.0,241.0,247.26,200.6
2016,1,18,11,15,185.5,208.5,2.25,14.0,300.5,314.75,255.72
2016,1,18,11,30,295.0,212.0,2.3,14.0,360.0,378.08,305.97
2016,1,18,11,45,173.5,215.5,2.35,14.0,303.0,304.12,245.61
2016,1,18,12,0,52.0,219.0,2.4,14.0,246.0,235.65,189.69
2016,1,18,12,15,103.0,227.5,2.35,14.0,281.0,265.25,213.67
2016,1,18,12,30,154.0,236.0,2.3,14.0,316.0,293.99,236.06
2016,1,18,12,45,83.5,210.0,2.25,14.0,253.5,230.85,185.09
2016,1,18,13,0,13.0,184.0,2.2,14.0,191.0,174.68,139.93
2016,1,18,13,15,6.5,134.5,2.1,13.5,138.0,126.63,100.85
2016,1,18,13,30,0.0,85.0,2.0,13.0,85.0,79.15,61.6
2016,1,18,13,45,15.0,131.5,1.95,13.0,138.5,125.08,99.82
2016,1,18,14,0,30.0,178.0,1.9,13.0,192.0,164.76,132.12
2016,1,18,14,15,15.0,138.0,1.75,13.0,145.0,128.05,102.17
2016,1,18,14,30,0.0,98.0,1.6,13.0,98.0,90.05,71.13
2016,1,18,14,45,0.0,89.5,1.45,13.0,89.5,82.25,64.71
2016,1,18,15,0,0.0,81.0,1.3,13.0,81.0,74.49,58.22
2016,1,18,15,15,0.0,71.5,1.25,12.5,71.5,65.91,51.08
2016,1,18,15,30,0.0,62.0,1.2,12.0,62.0,57.4,46.15
2016,1,18,15,45,0.0,52.0,1.15,12.0,52.0,48.34,37.95
2016,1,18,16,0,0.0,42.0,1.1,12.0,42.0,39.02,29.42
2016,1,18,16,15,0.0,32.0,1.1,12.0,32.0,29.71,20.81
2016,1,18,16,30,0.0,22.0,1.1,12.0,22.0,20.41,12.15
2016,1,18,16,45,0.0,13.5,1.1,12.0,13.5,12.51,4.07
2016,1,18,17,0,0.0,5.0,1.1,12.0,5.0,4.63,0.0
2016,1,18,17,15,0.0,2.5,1.15,12.0,2.5,2.38,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.5,3.85,13.0,4.5,4.16,0.0
2016,1,19,8,0,0.0,9.0,3.9,13.0,9.0,8.33,0.77
2016,1,19,8,15,0.0,15.5,3.9,13.0,15.5,14.36,6.33
2016,1,19,8,30,0.0,22.0,3.9,13.0,22.0,20.4,11.69
2016,1,19,8,45,0.0,28.0,3.9,13.5,28.0,25.97,16.59
2016,1,19,9,0,0.0,34.0,3.9,14.0,34.0,31.55,21.42
2016,1,19,9,15,0.0,40.5,3.85,14.0,40.5,37.61,26.65
2016,1,19,9,30,0.0,47.0,3.8,14.0,47.0,43.66,31.84
2016,1,19,9,45,0.0,52.5,3.8,14.0,52.5,48.79,36.18
2016,1,19,10,0,0.0,58.0,3.8,14.0,58.0,53.92,40.49
2016,1,19,10,15,0.0,82.0,3.9,14.0,82.0,76.56,59.61
2016,1,19,10,30,0.0,106.0,4.0,14.0,106.0,99.87,79.13
2016,1,19,10,45,0.0,112.5,4.1,14.5,112.5,105.92,83.9
2016,1,19,11,0,0.0,119.0,4.2,15.0,119.0,111.94,88.64
2016,1,19,11,15,10.0,155.0,4.25,15.0,160.0,152.23,122.08
2016,1,19,11,30,20.0,191.0,4.3,15.0,201.0,191.98,154.66
2016,1,19,11,45,10.5,179.0,4.35,15.0,184.5,174.1,139.71
2016,1,19,12,0,1.0,167.0,4.4,15.0,168.0,156.93,125.46
2016,1,19,12,15,0.5,154.0,4.3,15.0,154.5,143.93,114.74
2016,1,19,12,30,0.0,141.0,4.2,15.0,141.0,131.21,104.24
2016,1,19,12,45,0.0,132.5,4.15,15.0,132.5,123.06,97.54
2016,1,19,13,0,0.0,124.0,4.1,15.0,124.0,115.02,90.92
2016,1,19,13,15,385.0,116.0,4.05,14.5,304.5,249.49,196.5
2016,1,19,13,30,770.0,108.0,4.0,14.0,485.0,354.16,270.86
2016,1,19,13,45,667.5,120.5,4.0,14.0,438.0,302.63,227.28
2016,1,19,14,0,565.0,133.0,4.0,14.0,391.0,256.5,189.32
2016,1,19,14,15,578.0,121.5,3.8,14.0,371.5,223.05,158.4
2016,1,19,14,30,591.0,110.0,3.6,14.0,352.0,186.53,125.57
2016,1,19,14,45,558.0,105.5,3.45,14.0,319.0,148.81,95.73
2016,1,19,15,0,525.0,101.0,3.3,14.0,286.0,113.6,71.69
2016,1,19,15,15,478.0,99.5,3.05,13.5,253.5,82.19,57.23
2016,1,19,15,30,431.0,98.0,2.8,13.0,221.0,70.84,57.94
2016,1,19,15,45,400.0,86.0,2.55,13.0,187.0,63.21,51.03
2016,1,19,16,0,369.0,74.0,2.3,13.0,153.0,55.34,43.79
2016,1,19,16,15,317.0,60.5,2.05,12.5,117.5,45.99,35.16
2016,1,19,16,30,265.0,47.0,1.8,12.0,82.0,36.33,26.04
2016,1,19,16,45,132.5,34.5,1.55,12.0,52.0,28.16,16.69
2016,1,19,17,0,0.0,22.0,1.3,12.0,22.0,19.4,0.0
2016,1,19,17,15,0.0,11.0,1.2,11.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,16.0,0.3,10.0,18.5,29.82,0.0
2016,1,20,8,0,45.0,32.0,0.3,10.0,37.0,64.44,44.97
2016,1,20,8,15,66.0,50.0,0.35,10.5,60.0,96.45,75.24
2016,1,20,8,30,87.0,68.0,0.4,11.0,83.0,128.12,103.13
2016,1,20,8,45,99.5,85.5,0.45,11.5,107.5,154.72,126.18
2016,1,20,9,0,112.0,103.0,0.5,12.0,132.0,181.16,148.54
2016,1,20,9,15,118.0,120.0,0.55,12.0,154.5,203.09,166.9
2016,1,20,9,30,124.0,137.0,0.6,12.0,177.0,224.55,184.51
2016,1,20,9,45,126.0,151.0,0.7,12.5,196.0,239.56,196.28
2016,1,20,10,0,128.0,165.0,0.8,13.0,215.0,254.07,207.45
2016,1,20,10,15,216.5,171.0,0.9,13.0,263.0,309.87,253.07
2016,1,20,10,30,305.0,177.0,1.0,13.0,311.0,372.97,303.16
2016,1,20,10,45,403.5,167.5,1.1,13.0,354.5,423.56,342.81
2016,1,20,11,0,502.0,158.0,1.2,13.0,398.0,464.49,374.5
2016,1,20,11,15,522.0,159.0,1.2,13.0,416.5,468.44,376.35
2016,1,20,11,30,542.0,160.0,1.2,13.0,435.0,470.15,376.64
2016,1,20,11,45,695.0,122.5,1.25,13.5,481.5,505.44,402.72
2016,1,20,12,0,848.0,85.0,1.3,14.0,528.0,529.78,419.22
2016,1,20,12,15,668.5,134.0,1.25,14.0,484.0,467.62,369.16
2016,1,20,12,30,489.0,183.0,1.2,14.0,440.0,407.35,321.37
2016,1,20,12,45,491.5,180.5,1.15,14.0,436.0,388.32,305.19
2016,1,20,13,0,494.0,178.0,1.1,14.0,432.0,367.86,287.27
2016,1,20,13,15,502.5,170.5,1.05,14.0,423.5,343.77,266.14
2016,1,20,13,30,511.0,163.0,1.0,14.0,415.0,318.05,243.28
2016,1,20,13,45,529.5,151.0,1.0,14.0,402.5,289.8,217.85
2016,1,20,14,0,548.0,139.0,1.0,14.0,390.0,259.29,190.08
2016,1,20,14,15,514.0,136.5,1.0,14.0,361.0,223.22,159.6
2016,1,20,14,30,480.0,134.0,1.0,14.0,332.0,189.21,131.63
2016,1,20,14,45,337.5,140.5,1.0,14.0,274.5,154.98,109.8
2016,1,20,15,0,195.0,147.0,1.0,14.0,217.0,133.3,99.68
2016,1,20,15,15,185.5,132.0,0.9,13.5,193.0,109.02,83.81
2016,1,20,15,30,176.0,117.0,0.8,13.0,169.0,92.18,76.71
2016,1,20,15,45,163.0,100.5,0.7,12.5,142.5,80.24,66.21
2016,1,20,16,0,150.0,84.0,0.6,12.0,116.0,65.15,52.69
2016,1,20,16,15,130.5,66.0,0.6,12.0,89.5,52.11,40.71
2016,1,20,16,30,111.0,48.0,0.6,12.0,63.0,38.65,28.18
2016,1,20,16,45,55.5,32.5,0.65,12.0,40.0,27.77,16.82
2016,1,20,17,0,0.0,17.0,0.7,12.0,17.0,15.61,0.0
2016,1,20,17,15,0.0,8.5,0.65,12.0,8.5,8.1,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,16.0,1.85,9.5,30.5,99.53,0.0
2016,1,21,8,0,306.0,32.0,2.0,10.0,61.0,201.03,150.62
2016,1,21,8,15,397.0,41.0,2.0,10.0,99.5,262.02,211.35
2016,1,21,8,30,488.0,50.0,2.0,10.0,138.0,326.82,268.89
2016,1,21,8,45,549.5,56.0,2.05,10.5,178.5,375.45,311.22
2016,1,21,9,0,611.0,62.0,2.1,11.0,219.0,424.76,352.63
2016,1,21,9,15,649.0,66.0,2.1,11.5,257.5,458.63,380.21
2016,1,21,9,30,687.0,70.0,2.1,12.0,296.0,491.39,405.95
2016,1,21,9,45,572.5,99.0,2.1,12.5,301.5,461.99,380.75
2016,1,21,10,0,458.0,128.0,2.1,13.0,307.0,424.04,348.75
2016,1,21,10,15,309.5,160.5,2.05,13.0,285.5,361.76,297.15
2016,1,21,10,30,161.0,193.0,2.0,13.0,264.0,298.76,244.28
2016,1,21,10,45,262.0,191.5,1.95,13.5,314.0,359.88,293.58
2016,1,21,11,0,363.0,190.0,1.9,14.0,364.0,411.71,333.76
2016,1,21,11,15,589.0,139.0,1.85,14.0,433.0,491.38,396.42
2016,1,21,11,30,815.0,88.0,1.8,14.0,502.0,553.08,443.23
2016,1,21,11,45,811.0,91.0,1.8,14.5,510.0,538.11,428.89
2016,1,21,12,0,807.0,94.0,1.8,15.0,518.0,520.63,413.06
2016,1,21,12,15,531.0,163.5,1.75,15.0,443.0,427.71,339.31
2016,1,21,12,30,255.0,233.0,1.7,15.0,368.0,343.12,272.31
2016,1,21,12,45,251.5,231.0,1.7,15.0,363.0,328.57,260.45
2016,1,21,13,0,248.0,229.0,1.7,15.0,358.0,313.57,247.75
2016,1,21,13,15,138.0,212.5,1.6,14.5,284.0,245.29,194.35
2016,1,21,13,30,28.0,196.0,1.5,14.0,210.0,187.77,149.92
2016,1,21,13,45,22.5,184.5,1.4,14.0,195.5,173.83,138.84
2016,1,21,14,0,17.0,173.0,1.3,14.0,181.0,160.4,128.06
2016,1,21,14,15,61.5,176.5,1.25,14.0,202.5,167.48,132.26
2016,1,21,14,30,106.0,180.0,1.2,14.0,224.0,169.06,131.52
2016,1,21,14,45,128.5,165.5,1.15,14.0,215.0,152.37,116.88
2016,1,21,15,0,151.0,151.0,1.1,14.0,206.0,133.57,101.45
2016,1,21,15,15,141.5,136.0,1.05,13.5,183.0,111.29,86.23
2016,1,21,15,30,132.0,121.0,1.0,13.0,160.0,94.74,78.99
2016,1,21,15,45,120.0,103.5,1.0,13.0,135.0,82.22,67.87
2016,1,21,16,0,108.0,86.0,1.0,13.0,110.0,69.35,56.23
2016,1,21,16,15,90.0,68.0,1.0,13.0,85.0,55.77,43.8
2016,1,21,16,30,72.0,50.0,1.0,13.0,60.0,41.82,30.86
2016,1,21,16,45,36.0,33.5,1.0,13.0,38.5,28.58,17.73
2016,1,21,17,0,0.0,17.0,1.0,13.0,17.0,15.68,0.0
2016,1,21,17,15,0.0,8.5,1.0,13.0,8.5,8.1,0.0
2016,1,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
