Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,81.0,12.0,0.9,11.5,17.5,45.65,0.0
2016,2,12,7,30,162.0,24.0,0.9,12.0,35.0,123.7,61.53
2016,2,12,7,45,245.0,38.5,0.95,12.5,70.0,192.12,149.76
2016,2,12,8,0,328.0,53.0,1.0,13.0,105.0,258.45,209.05
2016,2,12,8,15,375.5,66.0,1.05,13.0,145.0,307.52,252.17
2016,2,12,8,30,423.0,79.0,1.1,13.0,185.0,358.22,295.2
2016,2,12,8,45,453.0,91.0,1.2,13.5,224.0,398.11,327.78
2016,2,12,9,0,483.0,103.0,1.3,14.0,263.0,437.75,359.09
2016,2,12,9,15,515.5,109.0,1.25,14.0,299.5,471.26,384.94
2016,2,12,9,30,548.0,115.0,1.2,14.0,336.0,508.55,412.86
2016,2,12,9,45,479.0,143.5,1.15,14.5,350.0,493.8,398.43
2016,2,12,10,0,410.0,172.0,1.1,15.0,364.0,479.28,384.42
2016,2,12,10,15,608.0,135.0,1.1,15.0,441.5,575.87,459.27
2016,2,12,10,30,806.0,98.0,1.1,15.0,519.0,664.95,525.26
2016,2,12,10,45,816.0,100.0,1.1,15.5,543.5,669.08,525.23
2016,2,12,11,0,826.0,102.0,1.1,16.0,568.0,670.18,523.91
2016,2,12,11,15,833.0,103.5,1.1,16.0,586.0,665.7,519.53
2016,2,12,11,30,840.0,105.0,1.1,16.0,604.0,658.15,512.94
2016,2,12,11,45,842.5,106.0,1.15,16.5,614.0,644.21,501.19
2016,2,12,12,0,845.0,107.0,1.2,17.0,624.0,627.39,487.25
2016,2,12,12,15,845.5,107.0,1.2,17.0,627.0,605.58,470.0
2016,2,12,12,30,846.0,107.0,1.2,17.0,630.0,581.16,450.56
2016,2,12,12,45,624.5,177.0,1.25,17.0,561.0,502.79,390.09
2016,2,12,13,0,403.0,247.0,1.3,17.0,492.0,429.64,333.7
2016,2,12,13,15,614.0,177.0,1.3,17.0,542.0,448.54,346.8
2016,2,12,13,30,825.0,107.0,1.3,17.0,592.0,449.65,343.63
2016,2,12,13,45,814.5,106.0,1.35,17.0,571.0,409.58,309.48
2016,2,12,14,0,804.0,105.0,1.4,17.0,550.0,368.62,274.08
2016,2,12,14,15,791.5,103.0,1.3,17.0,523.0,325.5,236.02
2016,2,12,14,30,779.0,101.0,1.2,17.0,496.0,282.12,197.5
2016,2,12,14,45,596.5,131.5,1.2,17.0,422.0,227.32,156.92
2016,2,12,15,0,414.0,162.0,1.2,17.0,348.0,190.52,133.45
2016,2,12,15,15,552.5,125.0,1.1,16.5,350.0,151.99,97.53
2016,2,12,15,30,691.0,88.0,1.0,16.0,352.0,98.55,56.06
2016,2,12,15,45,656.0,82.5,0.95,16.0,309.5,56.16,44.25
2016,2,12,16,0,621.0,77.0,0.9,16.0,267.0,54.1,42.52
2016,2,12,16,15,568.5,70.5,0.9,15.5,222.5,51.13,39.93
2016,2,12,16,30,516.0,64.0,0.9,15.0,178.0,48.15,37.19
2016,2,12,16,45,441.0,53.5,0.95,14.5,135.0,41.38,30.92
2016,2,12,17,0,366.0,43.0,1.0,14.0,92.0,34.36,24.16
2016,2,12,17,15,183.0,31.5,1.0,14.0,56.0,24.72,13.51
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,19.06,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,9.53,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,179.0,11.0,1.35,9.5,23.5,86.75,0.0
2016,2,13,7,30,358.0,22.0,1.5,10.0,47.0,209.27,121.09
2016,2,13,7,45,474.5,30.5,1.65,10.5,91.5,293.03,232.38
2016,2,13,8,0,591.0,39.0,1.8,11.0,136.0,378.9,309.39
2016,2,13,8,15,655.0,44.5,1.8,11.5,184.0,437.69,360.73
2016,2,13,8,30,719.0,50.0,1.8,12.0,232.0,497.87,410.83
2016,2,13,8,45,761.0,53.5,1.85,12.5,279.0,543.16,447.37
2016,2,13,9,0,803.0,57.0,1.9,13.0,326.0,587.76,481.94
2016,2,13,9,15,830.5,60.0,1.95,13.5,370.0,621.29,506.81
2016,2,13,9,30,858.0,63.0,2.0,14.0,414.0,648.19,526.12
2016,2,13,9,45,882.5,63.5,2.05,14.5,453.5,672.57,542.66
2016,2,13,10,0,907.0,64.0,2.1,15.0,493.0,694.45,556.85
2016,2,13,10,15,920.0,65.5,2.0,15.5,526.0,706.89,562.97
2016,2,13,10,30,933.0,67.0,1.9,16.0,559.0,716.19,566.83
2016,2,13,10,45,943.5,67.5,1.85,16.5,585.0,719.4,566.69
2016,2,13,11,0,954.0,68.0,1.8,17.0,611.0,719.27,564.31
2016,2,13,11,15,959.0,68.5,1.8,17.0,629.0,712.08,558.24
2016,2,13,11,30,964.0,69.0,1.8,17.0,647.0,701.54,549.36
2016,2,13,11,45,966.5,70.0,1.8,17.0,657.5,686.61,537.18
2016,2,13,12,0,969.0,71.0,1.8,17.0,668.0,668.43,522.49
2016,2,13,12,15,969.0,71.0,1.7,17.0,670.5,644.57,502.79
2016,2,13,12,30,969.0,71.0,1.6,17.0,673.0,617.75,480.67
2016,2,13,12,45,954.5,77.0,1.5,17.5,666.0,586.27,453.78
2016,2,13,13,0,940.0,83.0,1.4,18.0,659.0,552.74,425.07
2016,2,13,13,15,934.0,82.0,1.55,17.5,644.5,514.81,395.54
2016,2,13,13,30,928.0,81.0,1.7,17.0,630.0,474.97,363.38
2016,2,13,13,45,916.0,81.0,1.85,17.0,607.5,431.98,327.02
2016,2,13,14,0,904.0,81.0,2.0,17.0,585.0,387.9,288.75
2016,2,13,14,15,891.5,79.5,1.95,17.0,556.5,341.5,247.48
2016,2,13,14,30,879.0,78.0,1.9,17.0,528.0,294.57,205.37
2016,2,13,14,45,858.5,77.0,1.85,17.0,492.5,241.46,158.89
2016,2,13,15,0,838.0,76.0,1.8,17.0,457.0,193.35,117.91
2016,2,13,15,15,814.5,73.0,1.65,16.5,416.5,144.25,80.02
2016,2,13,15,30,791.0,70.0,1.5,16.0,376.0,96.76,50.56
2016,2,13,15,45,753.0,67.0,1.35,15.5,331.0,51.03,39.81
2016,2,13,16,0,715.0,64.0,1.2,15.0,286.0,48.07,37.35
2016,2,13,16,15,664.5,59.0,1.2,14.5,239.0,41.54,31.58
2016,2,13,16,30,614.0,54.0,1.2,14.0,192.0,39.36,29.56
2016,2,13,16,45,530.5,46.5,1.25,13.5,146.0,34.94,25.4
2016,2,13,17,0,447.0,39.0,1.3,13.0,100.0,30.42,20.92
2016,2,13,17,15,223.5,31.5,1.25,12.5,62.0,24.68,14.04
2016,2,13,17,30,0.0,24.0,1.2,12.0,24.0,20.75,0.0
2016,2,13,17,45,0.0,12.0,1.2,12.0,12.0,11.44,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,38.0,13.0,1.45,10.5,15.5,28.72,0.0
2016,2,14,7,30,76.0,26.0,1.6,11.0,31.0,80.16,47.46
2016,2,14,7,45,111.5,44.0,1.8,12.0,58.5,124.48,97.25
2016,2,14,8,0,147.0,62.0,2.0,13.0,86.0,166.65,135.12
2016,2,14,8,15,165.0,81.0,1.95,13.5,116.5,201.69,165.88
2016,2,14,8,30,183.0,100.0,1.9,14.0,147.0,236.76,195.71
2016,2,14,8,45,195.0,118.0,1.9,14.5,176.5,266.8,220.49
2016,2,14,9,0,207.0,136.0,1.9,15.0,206.0,296.44,244.2
2016,2,14,9,15,248.0,150.5,2.0,15.5,245.0,340.12,279.17
2016,2,14,9,30,289.0,165.0,2.1,16.0,284.0,384.1,313.57
2016,2,14,9,45,385.0,163.0,2.25,16.5,337.0,456.3,370.3
2016,2,14,10,0,481.0,161.0,2.4,17.0,390.0,519.27,418.66
2016,2,14,10,15,493.0,171.0,2.45,17.0,419.5,537.1,431.16
2016,2,14,10,30,505.0,181.0,2.5,17.0,449.0,552.94,442.31
2016,2,14,10,45,689.5,133.0,2.6,17.5,517.5,627.44,499.7
2016,2,14,11,0,874.0,85.0,2.7,18.0,586.0,688.02,545.25
2016,2,14,11,15,882.0,86.0,2.7,18.0,605.0,683.87,540.56
2016,2,14,11,30,890.0,87.0,2.7,18.0,624.0,676.55,533.94
2016,2,14,11,45,892.0,88.5,2.7,18.5,635.0,662.71,521.41
2016,2,14,12,0,894.0,90.0,2.7,19.0,646.0,645.87,506.59
2016,2,14,12,15,896.0,90.5,2.7,19.0,649.5,625.08,489.66
2016,2,14,12,30,898.0,91.0,2.7,19.0,653.0,601.44,470.32
2016,2,14,12,45,894.5,91.5,2.75,19.0,648.0,572.09,446.5
2016,2,14,13,0,891.0,92.0,2.8,19.0,643.0,540.4,420.4
2016,2,14,13,15,667.0,160.5,2.75,19.0,568.0,463.17,359.15
2016,2,14,13,30,443.0,229.0,2.7,19.0,493.0,397.39,307.46
2016,2,14,13,45,649.5,161.0,2.65,19.0,533.5,398.12,304.02
2016,2,14,14,0,856.0,93.0,2.6,19.0,574.0,382.07,284.54
2016,2,14,14,15,600.0,151.0,2.45,19.0,480.5,311.49,230.32
2016,2,14,14,30,344.0,209.0,2.3,19.0,387.0,263.97,197.18
2016,2,14,14,45,337.0,195.5,2.2,19.0,360.0,231.56,170.06
2016,2,14,15,0,330.0,182.0,2.1,19.0,333.0,199.58,143.76
2016,2,14,15,15,383.0,156.0,1.95,18.5,317.0,160.88,111.01
2016,2,14,15,30,436.0,130.0,1.8,18.0,301.0,120.92,80.86
2016,2,14,15,45,409.5,120.0,1.7,17.5,266.0,86.9,70.8
2016,2,14,16,0,383.0,110.0,1.6,17.0,231.0,78.39,63.62
2016,2,14,16,15,354.5,95.5,1.55,16.5,193.5,69.39,55.81
2016,2,14,16,30,326.0,81.0,1.5,16.0,156.0,60.02,47.5
2016,2,14,16,45,288.5,64.5,1.5,15.5,119.5,48.68,37.24
2016,2,14,17,0,251.0,48.0,1.5,15.0,83.0,36.88,26.36
2016,2,14,17,15,125.5,34.5,1.55,14.5,52.0,28.21,17.09
2016,2,14,17,30,0.0,21.0,1.6,14.0,21.0,18.7,0.0
2016,2,14,17,45,0.0,10.5,1.65,14.0,10.5,10.01,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,194.0,12.0,2.25,13.5,27.0,95.55,0.0
2016,2,15,7,30,388.0,24.0,2.4,14.0,54.0,230.75,152.1
2016,2,15,7,45,493.5,31.5,2.6,14.5,98.0,307.84,243.83
2016,2,15,8,0,599.0,39.0,2.8,15.0,142.0,388.36,315.35
2016,2,15,8,15,659.0,44.5,2.9,15.5,190.0,445.57,365.19
2016,2,15,8,30,719.0,50.0,3.0,16.0,238.0,504.05,413.89
2016,2,15,8,45,759.0,53.5,3.15,16.5,284.5,548.46,449.82
2016,2,15,9,0,799.0,57.0,3.3,17.0,331.0,592.14,483.87
2016,2,15,9,15,825.0,59.5,3.35,17.0,374.5,624.27,508.62
2016,2,15,9,30,851.0,62.0,3.4,17.0,418.0,649.67,527.62
2016,2,15,9,45,870.0,64.0,3.45,17.5,456.0,672.31,542.63
2016,2,15,10,0,889.0,66.0,3.5,18.0,494.0,692.34,555.5
2016,2,15,10,15,901.5,67.5,3.5,18.0,526.5,704.44,563.26
2016,2,15,10,30,914.0,69.0,3.5,18.0,559.0,713.47,568.83
2016,2,15,10,45,922.5,70.5,3.5,18.5,584.5,716.53,569.02
2016,2,15,11,0,931.0,72.0,3.5,19.0,610.0,716.3,566.94
2016,2,15,11,15,936.5,72.5,3.5,19.0,628.5,709.61,561.33
2016,2,15,11,30,942.0,73.0,3.5,19.0,647.0,699.63,552.76
2016,2,15,11,45,944.0,74.0,3.5,19.0,657.5,684.64,540.31
2016,2,15,12,0,946.0,75.0,3.5,19.0,668.0,666.48,525.38
2016,2,15,12,15,946.5,75.5,3.4,19.0,670.5,643.82,506.55
2016,2,15,12,30,947.0,76.0,3.3,19.0,673.0,618.23,485.27
2016,2,15,12,45,937.5,79.0,3.25,19.5,666.5,586.85,458.51
2016,2,15,13,0,928.0,82.0,3.2,20.0,660.0,553.28,429.76
2016,2,15,13,15,923.5,81.5,3.1,20.0,646.5,516.83,399.05
2016,2,15,13,30,919.0,81.0,3.0,20.0,633.0,478.36,366.12
2016,2,15,13,45,910.0,80.5,2.9,20.0,611.5,436.26,329.71
2016,2,15,14,0,901.0,80.0,2.8,20.0,590.0,392.87,291.53
2016,2,15,14,15,890.0,78.5,2.6,20.0,562.0,346.9,250.6
2016,2,15,14,30,879.0,77.0,2.4,20.0,534.0,300.26,208.77
2016,2,15,14,45,861.5,75.5,2.25,20.0,499.0,247.06,162.26
2016,2,15,15,0,844.0,74.0,2.1,20.0,464.0,198.63,120.85
2016,2,15,15,15,822.5,71.0,1.85,19.5,424.5,149.21,82.29
2016,2,15,15,30,801.0,68.0,1.6,19.0,385.0,101.17,51.46
2016,2,15,15,45,769.5,64.5,1.35,19.0,340.5,54.22,34.05
2016,2,15,16,0,738.0,61.0,1.1,19.0,296.0,45.16,34.16
2016,2,15,16,15,692.0,56.0,1.05,18.0,249.5,42.61,32.06
2016,2,15,16,30,646.0,51.0,1.0,17.0,203.0,40.04,29.82
2016,2,15,16,45,575.5,44.5,1.0,16.5,156.5,32.92,23.36
2016,2,15,17,0,505.0,38.0,1.0,16.0,110.0,29.19,19.7
2016,2,15,17,15,375.0,28.0,1.05,16.0,69.5,22.07,12.33
2016,2,15,17,30,245.0,18.0,1.1,16.0,29.0,14.6,0.0
2016,2,15,17,45,122.5,9.0,1.15,16.0,14.5,8.58,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,201.5,12.0,1.25,12.5,28.5,99.59,0.0
2016,2,16,7,30,403.0,24.0,1.4,13.0,57.0,241.23,166.41
2016,2,16,7,45,504.0,32.0,1.6,13.5,102.0,315.92,250.94
2016,2,16,8,0,605.0,40.0,1.8,14.0,147.0,395.35,320.88
2016,2,16,8,15,664.0,45.5,1.75,14.5,195.0,452.48,369.61
2016,2,16,8,30,723.0,51.0,1.7,15.0,243.0,510.77,416.89
2016,2,16,8,45,761.0,55.0,1.7,15.5,290.0,554.85,451.32
2016,2,16,9,0,799.0,59.0,1.7,16.0,337.0,598.09,483.7
2016,2,16,9,15,825.0,62.0,1.7,16.5,380.5,630.96,507.12
2016,2,16,9,30,851.0,65.0,1.7,17.0,424.0,661.81,528.23
2016,2,16,9,45,865.0,68.5,1.75,17.5,462.0,678.09,538.07
2016,2,16,10,0,879.0,72.0,1.8,18.0,500.0,696.38,549.42
2016,2,16,10,15,755.5,107.5,1.8,18.0,492.5,658.95,519.82
2016,2,16,10,30,632.0,143.0,1.8,18.0,485.0,609.41,480.87
2016,2,16,10,45,777.5,111.0,1.8,18.5,551.0,668.54,524.74
2016,2,16,11,0,923.0,79.0,1.8,19.0,617.0,722.54,562.34
2016,2,16,11,15,929.0,79.5,1.8,19.0,635.5,716.15,556.59
2016,2,16,11,30,935.0,80.0,1.8,19.0,654.0,706.48,548.47
2016,2,16,11,45,938.0,81.0,1.8,19.5,665.0,692.1,535.86
2016,2,16,12,0,941.0,82.0,1.8,20.0,676.0,674.53,520.88
2016,2,16,12,15,941.5,82.0,1.85,20.0,678.5,651.33,502.98
2016,2,16,12,30,942.0,82.0,1.9,20.0,681.0,625.22,482.64
2016,2,16,12,45,941.5,81.5,1.95,20.0,676.0,595.27,459.03
2016,2,16,13,0,941.0,81.0,2.0,20.0,671.0,562.71,432.9
2016,2,16,13,15,937.0,80.0,2.0,20.0,657.5,525.53,402.46
2016,2,16,13,30,933.0,79.0,2.0,20.0,644.0,486.26,369.68
2016,2,16,13,45,927.0,77.5,2.05,20.0,623.0,443.85,333.8
2016,2,16,14,0,921.0,76.0,2.1,20.0,602.0,399.89,295.75
2016,2,16,14,15,910.5,74.5,2.05,19.5,573.5,353.17,255.1
2016,2,16,14,30,900.0,73.0,2.0,19.0,545.0,305.69,213.17
2016,2,16,14,45,836.0,77.0,2.0,19.0,493.5,245.87,163.04
2016,2,16,15,0,772.0,81.0,2.0,19.0,442.0,195.34,121.81
2016,2,16,15,15,623.0,104.5,1.8,18.5,379.5,151.45,92.77
2016,2,16,15,30,474.0,128.0,1.6,18.0,317.0,125.18,82.06
2016,2,16,15,45,449.5,117.5,1.4,18.0,280.5,88.68,64.21
2016,2,16,16,0,425.0,107.0,1.2,18.0,244.0,75.87,61.14
2016,2,16,16,15,401.0,92.5,1.1,17.5,205.5,66.87,53.4
2016,2,16,16,30,377.0,78.0,1.0,17.0,167.0,57.51,45.15
2016,2,16,16,45,329.5,63.5,0.9,16.5,129.0,47.71,36.33
2016,2,16,17,0,282.0,49.0,0.8,16.0,91.0,37.51,26.95
2016,2,16,17,15,141.0,37.0,0.75,15.5,58.0,30.18,19.26
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,21.97,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,11.91,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,19.5,15.0,2.45,14.0,17.0,22.91,0.0
2016,2,17,7,30,39.0,30.0,2.4,14.0,34.0,62.25,40.91
2016,2,17,7,45,70.5,49.5,2.4,14.5,61.0,102.79,79.65
2016,2,17,8,0,102.0,69.0,2.4,15.0,88.0,143.66,115.6
2016,2,17,8,15,121.0,89.5,2.65,15.0,118.0,179.71,147.1
2016,2,17,8,30,140.0,110.0,2.9,15.0,148.0,215.9,178.14
2016,2,17,8,45,158.0,127.5,3.15,15.5,177.5,247.61,204.53
2016,2,17,9,0,176.0,145.0,3.4,16.0,207.0,279.5,230.48
2016,2,17,9,15,94.0,150.0,3.65,16.0,183.5,229.87,188.12
2016,2,17,9,30,12.0,155.0,3.9,16.0,160.0,160.45,128.92
2016,2,17,9,45,86.0,187.5,4.2,16.0,229.0,253.73,206.95
2016,2,17,10,0,160.0,220.0,4.5,16.0,298.0,348.76,284.45
2016,2,17,10,15,80.0,181.0,4.55,16.0,220.0,237.83,192.95
2016,2,17,10,30,0.0,142.0,4.6,16.0,142.0,134.49,106.29
2016,2,17,10,45,0.0,84.5,4.7,16.0,84.5,78.72,60.19
2016,2,17,11,0,0.0,27.0,4.8,16.0,27.0,25.1,15.42
2016,2,17,11,15,0.0,20.5,4.8,16.0,20.5,19.06,10.34
2016,2,17,11,30,0.0,14.0,4.8,16.0,14.0,13.01,5.26
2016,2,17,11,45,0.0,35.5,4.8,16.0,35.5,33.03,21.99
2016,2,17,12,0,0.0,57.0,4.8,16.0,57.0,53.07,38.67
2016,2,17,12,15,0.0,111.5,4.8,15.5,111.5,104.01,80.91
2016,2,17,12,30,0.0,166.0,4.8,15.0,166.0,154.71,122.65
2016,2,17,12,45,0.0,164.0,4.8,15.0,164.0,152.51,120.82
2016,2,17,13,0,0.0,162.0,4.8,15.0,162.0,150.33,119.09
2016,2,17,13,15,0.0,106.5,4.8,15.0,106.5,99.15,77.08
2016,2,17,13,30,0.0,51.0,4.8,15.0,51.0,47.46,34.2
2016,2,17,13,45,0.0,38.5,4.8,15.0,38.5,35.81,24.49
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,24.17,14.74
2016,2,17,14,15,0.0,35.0,4.7,15.0,35.0,32.54,21.83
2016,2,17,14,30,0.0,44.0,4.6,15.0,44.0,40.91,28.94
2016,2,17,14,45,0.0,31.5,4.6,15.0,31.5,29.26,19.16
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,17.64,9.35
2016,2,17,15,15,0.0,20.0,4.4,14.5,20.0,18.56,10.2
2016,2,17,15,30,0.0,21.0,4.2,14.0,21.0,19.48,11.06
2016,2,17,15,45,0.0,18.5,4.05,14.0,18.5,17.16,9.09
2016,2,17,16,0,0.0,16.0,3.9,14.0,16.0,14.83,7.69
2016,2,17,16,15,0.0,13.5,3.75,13.5,13.5,12.51,5.62
2016,2,17,16,30,0.0,11.0,3.6,13.0,11.0,10.19,3.52
2016,2,17,16,45,0.0,8.5,3.5,13.0,8.5,7.87,1.38
2016,2,17,17,0,0.0,6.0,3.4,13.0,6.0,5.55,0.0
2016,2,17,17,15,0.0,3.5,3.4,13.0,3.5,3.24,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,20.0,3.05,11.0,25.0,57.16,0.0
2016,2,18,7,30,107.0,40.0,3.1,11.0,50.0,122.29,88.65
2016,2,18,7,45,220.5,56.0,3.2,11.0,91.5,207.87,168.4
2016,2,18,8,0,334.0,72.0,3.3,11.0,133.0,293.67,243.94
2016,2,18,8,15,405.5,83.0,3.4,11.0,179.0,355.24,298.08
2016,2,18,8,30,477.0,94.0,3.5,11.0,225.0,419.81,353.29
2016,2,18,8,45,296.0,121.5,3.65,11.5,207.5,337.01,283.52
2016,2,18,9,0,115.0,149.0,3.8,12.0,190.0,245.3,204.33
2016,2,18,9,15,383.5,135.0,3.85,12.0,296.5,426.88,358.06
2016,2,18,9,30,652.0,121.0,3.9,12.0,403.0,600.96,498.86
2016,2,18,9,45,665.5,130.0,4.0,12.5,439.5,624.93,515.03
2016,2,18,10,0,679.0,139.0,4.1,13.0,476.0,646.49,529.86
2016,2,18,10,15,485.0,188.5,4.1,13.0,437.5,559.12,457.72
2016,2,18,10,30,291.0,238.0,4.1,13.0,399.0,463.44,378.52
2016,2,18,10,45,512.5,197.0,4.1,13.0,495.0,579.0,472.53
2016,2,18,11,0,734.0,156.0,4.1,13.0,591.0,686.86,556.98
2016,2,18,11,15,742.5,158.0,4.1,13.0,609.0,683.88,553.0
2016,2,18,11,30,751.0,160.0,4.1,13.0,627.0,678.0,547.43
2016,2,18,11,45,757.0,160.0,4.1,13.0,638.0,665.59,536.88
2016,2,18,12,0,763.0,160.0,4.1,13.0,649.0,650.41,524.13
2016,2,18,12,15,381.5,151.5,4.05,13.0,396.0,385.76,314.67
2016,2,18,12,30,0.0,143.0,4.0,13.0,143.0,133.3,105.47
2016,2,18,12,45,0.0,126.0,4.0,13.0,126.0,117.35,92.63
2016,2,18,13,0,0.0,109.0,4.0,13.0,109.0,101.52,79.56
2016,2,18,13,15,102.5,198.5,3.9,13.0,261.5,232.94,187.87
2016,2,18,13,30,205.0,288.0,3.8,13.0,414.0,349.96,280.34
2016,2,18,13,45,282.5,264.5,3.75,13.0,432.0,348.14,277.0
2016,2,18,14,0,360.0,241.0,3.7,13.0,450.0,340.48,268.27
2016,2,18,14,15,218.5,238.0,3.55,13.0,363.0,275.51,217.18
2016,2,18,14,30,77.0,235.0,3.4,13.0,276.0,223.87,178.4
2016,2,18,14,45,133.0,222.0,3.3,13.0,287.5,215.24,169.19
2016,2,18,15,0,189.0,209.0,3.2,13.0,299.0,204.6,157.72
2016,2,18,15,15,224.5,187.5,3.0,12.5,285.5,179.67,135.97
2016,2,18,15,30,260.0,166.0,2.8,12.0,272.0,145.84,108.56
2016,2,18,15,45,238.5,152.0,2.6,12.0,241.0,117.34,91.04
2016,2,18,16,0,217.0,138.0,2.4,12.0,210.0,101.85,85.7
2016,2,18,16,15,199.0,118.5,2.1,11.5,177.0,89.03,74.48
2016,2,18,16,30,181.0,99.0,1.8,11.0,144.0,75.73,62.59
2016,2,18,16,45,156.5,79.0,1.55,11.0,111.5,61.57,49.58
2016,2,18,17,0,132.0,59.0,1.3,11.0,79.0,46.91,35.93
2016,2,18,17,15,79.5,40.5,1.2,10.5,51.0,34.1,23.47
2016,2,18,17,30,27.0,22.0,1.1,10.0,23.0,19.09,1.89
2016,2,18,17,45,13.5,11.0,1.05,10.0,11.5,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,5.55,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,11.11,3.11
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,19.47,10.77
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,27.84,18.18
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,37.15,26.38
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,46.46,34.5
2016,2,19,8,45,0.0,59.0,3.9,12.0,59.0,54.86,41.73
2016,2,19,9,0,0.0,68.0,4.1,12.0,68.0,63.26,48.88
2016,2,19,9,15,0.0,106.0,4.1,12.0,106.0,101.34,81.2
2016,2,19,9,30,0.0,144.0,4.1,12.0,144.0,140.1,113.63
2016,2,19,9,45,9.5,166.0,4.1,12.5,171.0,168.39,136.95
2016,2,19,10,0,19.0,188.0,4.1,13.0,198.0,196.6,159.9
2016,2,19,10,15,95.5,221.0,4.0,12.5,274.0,292.83,240.45
2016,2,19,10,30,172.0,254.0,3.9,12.0,350.0,388.8,318.78
2016,2,19,10,45,96.0,239.5,3.8,12.0,293.5,307.16,250.79
2016,2,19,11,0,20.0,225.0,3.7,12.0,237.0,229.16,185.47
2016,2,19,11,15,10.0,196.0,3.6,12.0,202.0,192.52,155.25
2016,2,19,11,30,0.0,167.0,3.5,12.0,167.0,157.06,125.79
2016,2,19,11,45,0.5,171.0,3.45,12.5,171.0,160.82,128.6
2016,2,19,12,0,1.0,175.0,3.4,13.0,175.0,164.52,131.32
2016,2,19,12,15,1.5,178.0,3.4,13.0,179.0,167.22,133.49
2016,2,19,12,30,2.0,181.0,3.4,13.0,183.0,169.86,135.64
2016,2,19,12,45,4.5,192.5,3.4,13.0,196.0,181.36,145.06
2016,2,19,13,0,7.0,204.0,3.4,13.0,209.0,192.47,154.14
2016,2,19,13,15,61.5,246.5,3.3,12.5,285.5,255.74,205.9
2016,2,19,13,30,116.0,289.0,3.2,12.0,362.0,312.38,251.12
2016,2,19,13,45,174.5,277.5,3.1,12.0,382.5,317.27,253.92
2016,2,19,14,0,233.0,266.0,3.0,12.0,403.0,317.92,252.7
2016,2,19,14,15,197.5,255.5,2.75,11.5,367.5,283.55,224.89
2016,2,19,14,30,162.0,245.0,2.5,11.0,332.0,252.1,199.75
2016,2,19,14,45,228.5,222.0,2.3,11.0,336.0,237.89,184.97
2016,2,19,15,0,295.0,199.0,2.1,11.0,340.0,212.67,160.57
2016,2,19,15,15,378.0,167.0,1.85,11.0,332.5,180.62,130.27
2016,2,19,15,30,461.0,135.0,1.6,11.0,325.0,134.53,91.3
2016,2,19,15,45,413.5,131.5,1.4,11.0,287.5,102.88,75.53
2016,2,19,16,0,366.0,128.0,1.2,11.0,250.0,90.64,75.99
2016,2,19,16,15,335.5,112.0,1.05,10.5,211.0,80.9,67.47
2016,2,19,16,30,305.0,96.0,0.9,10.0,172.0,73.94,61.24
2016,2,19,16,45,257.5,78.5,0.8,9.5,133.5,61.43,49.8
2016,2,19,17,0,210.0,61.0,0.7,9.0,95.0,48.51,37.73
2016,2,19,17,15,137.0,43.0,0.65,9.0,62.0,34.77,24.42
2016,2,19,17,30,64.0,25.0,0.6,9.0,29.0,20.64,4.77
2016,2,19,17,45,32.0,12.5,0.6,9.0,14.5,11.91,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,17.5,1.7,6.5,29.0,90.77,0.0
2016,2,20,7,30,239.0,35.0,1.8,7.0,58.0,186.82,144.66
2016,2,20,7,45,300.0,50.5,1.95,7.5,97.0,243.35,200.79
2016,2,20,8,0,361.0,66.0,2.1,8.0,136.0,303.49,254.81
2016,2,20,8,15,407.5,78.5,2.1,8.5,177.5,354.02,298.93
2016,2,20,8,30,454.0,91.0,2.1,9.0,219.0,406.0,342.57
2016,2,20,8,45,500.5,95.5,2.15,9.5,259.5,449.04,377.84
2016,2,20,9,0,547.0,100.0,2.2,10.0,300.0,497.72,416.38
2016,2,20,9,15,546.5,114.5,2.15,10.0,335.0,521.23,433.82
2016,2,20,9,30,546.0,129.0,2.1,10.0,370.0,538.05,445.84
2016,2,20,9,45,685.0,113.5,2.05,10.5,442.0,626.68,514.0
2016,2,20,10,0,824.0,98.0,2.0,11.0,514.0,707.3,573.16
2016,2,20,10,15,725.5,124.5,1.9,11.0,508.0,670.08,541.53
2016,2,20,10,30,627.0,151.0,1.8,11.0,502.0,625.72,505.32
2016,2,20,10,45,739.5,132.5,1.7,11.5,564.5,680.7,545.62
2016,2,20,11,0,852.0,114.0,1.6,12.0,627.0,730.03,579.7
2016,2,20,11,15,762.5,140.0,1.5,12.0,609.0,685.64,543.45
2016,2,20,11,30,673.0,166.0,1.4,12.0,591.0,637.75,505.57
2016,2,20,11,45,636.0,182.5,1.3,12.5,589.5,614.45,485.48
2016,2,20,12,0,599.0,199.0,1.2,13.0,588.0,589.79,464.21
2016,2,20,12,15,483.5,240.0,1.15,13.0,554.5,537.23,422.54
2016,2,20,12,30,368.0,281.0,1.1,13.0,521.0,486.85,382.65
2016,2,20,12,45,490.0,236.5,1.05,13.0,554.0,501.29,393.93
2016,2,20,13,0,612.0,192.0,1.0,13.0,587.0,506.3,396.62
2016,2,20,13,15,749.5,147.5,1.0,13.0,621.5,507.68,395.84
2016,2,20,13,30,887.0,103.0,1.0,13.0,656.0,499.89,386.67
2016,2,20,13,45,883.0,100.0,1.0,13.5,635.0,457.52,350.13
2016,2,20,14,0,879.0,97.0,1.0,14.0,614.0,413.61,311.83
2016,2,20,14,15,868.0,95.0,1.0,14.0,586.0,366.95,271.19
2016,2,20,14,30,857.0,93.0,1.0,14.0,558.0,319.74,229.36
2016,2,20,14,45,845.5,89.0,1.0,14.0,523.5,270.37,185.54
2016,2,20,15,0,834.0,85.0,1.0,14.0,489.0,220.99,142.31
2016,2,20,15,15,812.5,81.5,0.95,13.5,448.5,170.9,101.46
2016,2,20,15,30,791.0,78.0,0.9,13.0,408.0,122.27,67.03
2016,2,20,15,45,767.0,72.5,0.85,13.0,363.5,73.57,42.65
2016,2,20,16,0,743.0,67.0,0.8,13.0,319.0,49.29,38.72
2016,2,20,16,15,699.0,62.0,0.8,12.5,271.0,46.94,36.74
2016,2,20,16,30,655.0,57.0,0.8,12.0,223.0,40.61,31.06
2016,2,20,16,45,589.5,50.0,0.8,11.5,175.5,36.75,27.46
2016,2,20,17,0,524.0,43.0,0.8,11.0,128.0,32.78,23.59
2016,2,20,17,15,406.5,32.5,0.8,10.5,85.0,25.4,16.34
2016,2,20,17,30,289.0,22.0,0.8,10.0,42.0,17.67,4.68
2016,2,20,17,45,144.5,11.0,0.8,10.0,21.0,10.48,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.05,7.5,37.0,132.67,22.25
2016,2,21,7,30,416.0,31.0,1.2,8.0,74.0,271.32,211.91
2016,2,21,7,45,513.0,39.5,1.35,9.0,121.5,345.7,282.67
2016,2,21,8,0,610.0,48.0,1.5,10.0,169.0,425.63,351.64
2016,2,21,8,15,667.5,53.5,1.45,10.5,218.5,478.72,396.56
2016,2,21,8,30,725.0,59.0,1.4,11.0,268.0,537.68,443.72
2016,2,21,8,45,765.0,63.0,1.35,11.5,316.5,584.06,478.99
2016,2,21,9,0,805.0,67.0,1.3,12.0,365.0,629.59,512.15
2016,2,21,9,15,830.5,70.0,1.25,12.0,409.5,662.8,535.59
2016,2,21,9,30,856.0,73.0,1.2,12.0,454.0,693.9,556.44
2016,2,21,9,45,875.5,75.0,1.15,12.5,494.0,717.18,570.17
2016,2,21,10,0,895.0,77.0,1.1,13.0,534.0,732.99,578.37
2016,2,21,10,15,907.5,79.0,1.05,13.0,567.0,745.76,585.47
2016,2,21,10,30,920.0,81.0,1.0,13.0,600.0,755.38,590.38
2016,2,21,10,45,929.0,82.5,1.0,13.5,626.5,758.66,590.52
2016,2,21,11,0,938.0,84.0,1.0,14.0,653.0,758.59,588.51
2016,2,21,11,15,943.0,85.0,1.0,14.0,671.5,751.79,583.04
2016,2,21,11,30,948.0,86.0,1.0,14.0,690.0,741.63,575.44
2016,2,21,11,45,949.5,87.0,1.0,14.5,700.5,725.81,562.26
2016,2,21,12,0,951.0,88.0,1.0,15.0,711.0,706.8,546.53
2016,2,21,12,15,951.0,88.0,1.05,15.0,713.0,682.74,528.64
2016,2,21,12,30,951.0,88.0,1.1,15.0,715.0,655.77,508.28
2016,2,21,12,45,945.5,89.0,1.15,15.0,708.0,623.83,483.8
2016,2,21,13,0,940.0,90.0,1.2,15.0,701.0,589.52,456.97
2016,2,21,13,15,934.5,89.5,1.25,15.0,687.0,551.61,426.76
2016,2,21,13,30,929.0,89.0,1.3,15.0,673.0,511.72,394.17
2016,2,21,13,45,919.0,88.5,1.4,15.0,650.5,468.16,358.06
2016,2,21,14,0,909.0,88.0,1.5,15.0,628.0,423.36,319.86
2016,2,21,14,15,897.0,86.5,1.5,15.0,598.5,376.01,278.38
2016,2,21,14,30,885.0,85.0,1.5,15.0,569.0,323.81,232.36
2016,2,21,14,45,868.0,83.0,1.55,15.0,533.0,273.51,187.68
2016,2,21,15,0,851.0,81.0,1.6,15.0,497.0,223.65,143.95
2016,2,21,15,15,828.5,78.0,1.5,14.5,455.5,172.9,102.2
2016,2,21,15,30,806.0,75.0,1.4,14.0,414.0,123.66,66.88
2016,2,21,15,45,776.0,71.0,1.3,14.0,368.5,75.12,42.2
2016,2,21,16,0,746.0,67.0,1.2,14.0,323.0,49.1,38.37
2016,2,21,16,15,701.0,62.0,1.15,13.5,274.5,46.74,36.4
2016,2,21,16,30,656.0,57.0,1.1,13.0,226.0,40.43,30.76
2016,2,21,16,45,592.5,49.5,1.1,12.5,178.0,36.15,26.82
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,31.71,22.56
2016,2,21,17,15,413.0,32.5,1.1,11.5,87.0,25.23,16.21
2016,2,21,17,30,297.0,23.0,1.1,11.0,44.0,18.47,6.25
2016,2,21,17,45,148.5,11.5,1.15,11.0,22.0,10.96,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,144.11,48.27
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,293.59,230.62
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,359.36,294.43
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,436.09,361.82
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,492.93,410.59
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,550.5,457.93
2016,2,22,8,45,558.5,95.0,2.85,12.5,274.0,494.74,411.69
2016,2,22,9,0,373.0,133.0,3.0,13.0,273.0,420.45,349.54
2016,2,22,9,15,619.0,102.5,3.05,13.0,367.5,562.76,466.0
2016,2,22,9,30,865.0,72.0,3.1,13.0,462.0,702.86,574.39
