Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,793.5,89.0,3.15,13.5,470.0,679.13,553.2
2016,2,22,10,0,722.0,106.0,3.2,14.0,478.0,653.3,531.34
2016,2,22,10,15,823.5,93.5,3.2,14.5,543.0,710.29,572.75
2016,2,22,10,30,925.0,81.0,3.2,15.0,608.0,763.02,609.31
2016,2,22,10,45,933.5,83.0,3.2,15.5,634.5,766.5,609.32
2016,2,22,11,0,942.0,85.0,3.2,16.0,661.0,766.58,607.36
2016,2,22,11,15,947.5,86.0,3.2,16.0,680.0,760.05,601.88
2016,2,22,11,30,953.0,87.0,3.2,16.0,699.0,750.15,594.11
2016,2,22,11,45,955.5,87.5,3.2,16.0,709.5,734.33,581.67
2016,2,22,12,0,958.0,88.0,3.2,16.0,720.0,715.3,566.3
2016,2,22,12,15,959.0,88.0,3.15,16.0,722.5,691.65,547.11
2016,2,22,12,30,960.0,88.0,3.1,16.0,725.0,665.01,525.43
2016,2,22,12,45,954.5,89.5,3.05,16.5,719.0,633.21,498.56
2016,2,22,13,0,949.0,91.0,3.0,17.0,713.0,599.0,469.5
2016,2,22,13,15,945.0,90.5,2.9,17.0,699.0,561.43,438.15
2016,2,22,13,30,941.0,90.0,2.8,17.0,685.0,521.74,404.5
2016,2,22,13,45,932.5,89.5,2.75,17.0,663.0,478.21,367.27
2016,2,22,14,0,924.0,89.0,2.7,17.0,641.0,433.3,328.07
2016,2,22,14,15,787.5,114.5,2.55,17.0,570.0,363.66,271.21
2016,2,22,14,30,651.0,140.0,2.4,17.0,499.0,303.17,222.38
2016,2,22,14,45,673.5,123.5,2.25,17.0,474.5,260.21,183.44
2016,2,22,15,0,696.0,107.0,2.1,17.0,450.0,214.57,142.38
2016,2,22,15,15,703.5,95.0,1.8,16.5,417.0,167.86,102.83
2016,2,22,15,30,711.0,83.0,1.5,16.0,384.0,120.03,66.61
2016,2,22,15,45,663.5,85.0,1.25,16.0,342.5,79.92,47.03
2016,2,22,16,0,616.0,87.0,1.0,16.0,301.0,59.55,47.26
2016,2,22,16,15,579.5,78.5,1.0,15.0,257.0,55.29,43.75
2016,2,22,16,30,543.0,70.0,1.0,14.0,213.0,50.85,39.93
2016,2,22,16,45,477.5,61.5,1.05,13.5,168.0,46.19,35.64
2016,2,22,17,0,412.0,53.0,1.1,13.0,123.0,41.39,31.03
2016,2,22,17,15,321.0,39.5,1.15,12.5,83.0,31.52,21.64
2016,2,22,17,30,230.0,26.0,1.2,12.0,43.0,21.16,8.95
2016,2,22,17,45,115.0,13.0,1.25,12.0,21.5,12.39,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,217.0,17.0,0.9,10.5,41.5,143.21,65.02
2016,2,23,7,30,434.0,34.0,0.9,11.0,83.0,287.41,225.52
2016,2,23,7,45,527.5,42.5,0.9,11.5,131.5,361.71,292.86
2016,2,23,8,0,621.0,51.0,0.9,12.0,180.0,441.09,359.67
2016,2,23,8,15,677.0,57.0,1.0,12.0,230.5,494.54,404.94
2016,2,23,8,30,733.0,63.0,1.1,12.0,281.0,553.98,453.0
2016,2,23,8,45,772.5,66.5,1.25,12.5,330.0,600.07,488.76
2016,2,23,9,0,812.0,70.0,1.4,13.0,379.0,645.2,522.72
2016,2,23,9,15,837.5,73.5,1.4,13.0,424.0,679.32,546.73
2016,2,23,9,30,863.0,77.0,1.4,13.0,469.0,711.3,568.56
2016,2,23,9,45,882.0,79.0,1.45,13.5,509.5,734.42,583.09
2016,2,23,10,0,901.0,81.0,1.5,14.0,550.0,749.89,592.08
2016,2,23,10,15,913.5,83.0,1.5,14.5,583.5,762.68,598.73
2016,2,23,10,30,926.0,85.0,1.5,15.0,617.0,772.29,603.19
2016,2,23,10,45,933.0,87.5,1.55,15.5,643.0,775.15,603.51
2016,2,23,11,0,940.0,90.0,1.6,16.0,669.0,774.63,601.64
2016,2,23,11,15,945.5,91.0,1.55,16.0,688.0,768.02,595.78
2016,2,23,11,30,951.0,92.0,1.5,16.0,707.0,758.03,587.76
2016,2,23,11,45,951.0,93.5,1.5,16.5,717.0,741.48,574.21
2016,2,23,12,0,951.0,95.0,1.5,17.0,727.0,721.77,557.91
2016,2,23,12,15,951.5,95.5,1.45,17.0,729.5,698.31,539.41
2016,2,23,12,30,952.0,96.0,1.4,17.0,732.0,671.88,518.55
2016,2,23,12,45,942.5,98.5,1.35,17.0,724.5,638.76,492.49
2016,2,23,13,0,933.0,101.0,1.3,17.0,717.0,603.47,464.43
2016,2,23,13,15,928.0,100.5,1.2,17.0,702.5,565.74,433.73
2016,2,23,13,30,923.0,100.0,1.1,17.0,688.0,526.0,400.88
2016,2,23,13,45,914.0,99.0,1.0,17.5,665.5,482.29,363.7
2016,2,23,14,0,905.0,98.0,0.9,18.0,643.0,434.22,322.62
2016,2,23,14,15,893.5,96.0,0.8,18.0,613.5,385.92,281.2
2016,2,23,14,30,882.0,94.0,0.7,18.0,584.0,337.09,238.66
2016,2,23,14,45,863.0,92.5,0.65,18.0,547.5,286.55,194.88
2016,2,23,15,0,844.0,91.0,0.6,18.0,511.0,236.67,152.12
2016,2,23,15,15,699.0,107.0,0.5,17.5,435.5,179.29,110.95
2016,2,23,15,30,554.0,123.0,0.4,17.0,360.0,140.53,88.56
2016,2,23,15,45,510.5,119.5,0.35,17.0,320.0,103.62,68.82
2016,2,23,16,0,467.0,116.0,0.3,17.0,280.0,81.18,65.82
2016,2,23,16,15,437.5,102.5,0.3,16.5,239.0,73.21,59.14
2016,2,23,16,30,408.0,89.0,0.3,16.0,198.0,64.9,51.94
2016,2,23,16,45,350.0,75.5,0.3,15.5,155.5,56.18,44.16
2016,2,23,17,0,292.0,62.0,0.3,15.0,113.0,47.1,35.83
2016,2,23,17,15,216.5,45.0,0.4,14.5,76.0,34.78,24.36
2016,2,23,17,30,141.0,28.0,0.5,14.0,39.0,21.96,10.23
2016,2,23,17,45,70.5,14.0,0.65,14.0,19.5,13.34,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,36.33,0.0
2016,2,24,7,15,206.0,23.0,0.9,11.0,44.0,148.13,80.26
2016,2,24,7,30,348.0,37.0,1.0,11.0,78.0,248.83,196.94
2016,2,24,7,45,442.0,46.5,1.15,11.5,124.0,322.33,263.14
2016,2,24,8,0,536.0,56.0,1.3,12.0,170.0,400.98,330.33
2016,2,24,8,15,593.0,63.0,1.3,12.0,218.5,458.46,378.5
2016,2,24,8,30,650.0,70.0,1.3,12.0,267.0,517.23,425.84
2016,2,24,8,45,693.5,74.0,1.35,12.5,314.5,564.17,461.89
2016,2,24,9,0,737.0,78.0,1.4,13.0,362.0,607.4,494.07
2016,2,24,9,15,763.5,82.0,1.35,13.5,405.5,641.64,517.59
2016,2,24,9,30,790.0,86.0,1.3,14.0,449.0,673.94,538.45
2016,2,24,9,45,811.5,88.0,1.3,14.5,488.0,698.14,553.44
2016,2,24,10,0,833.0,90.0,1.3,15.0,527.0,719.76,566.48
2016,2,24,10,15,846.5,92.0,1.3,15.0,559.5,732.75,574.34
2016,2,24,10,30,860.0,94.0,1.3,15.0,592.0,742.7,580.21
2016,2,24,10,45,870.0,95.5,1.35,15.5,618.0,746.4,581.22
2016,2,24,11,0,880.0,97.0,1.4,16.0,644.0,746.86,580.13
2016,2,24,11,15,886.0,98.0,1.4,16.0,662.0,737.29,572.68
2016,2,24,11,30,892.0,99.0,1.4,16.0,680.0,728.33,565.91
2016,2,24,11,45,895.5,99.5,1.4,16.5,690.5,713.98,553.74
2016,2,24,12,0,899.0,100.0,1.4,17.0,701.0,696.56,539.15
2016,2,24,12,15,899.5,100.0,1.3,17.0,703.5,673.71,520.68
2016,2,24,12,30,900.0,100.0,1.2,17.0,706.0,648.07,500.02
2016,2,24,12,45,892.0,102.0,1.2,17.0,699.0,616.73,475.75
2016,2,24,13,0,884.0,104.0,1.2,17.0,692.0,583.28,449.49
2016,2,24,13,15,879.5,103.5,1.15,17.0,678.0,546.17,419.69
2016,2,24,13,30,875.0,103.0,1.1,17.0,664.0,507.78,388.25
2016,2,24,13,45,867.5,101.5,1.05,17.5,643.0,465.47,352.49
2016,2,24,14,0,860.0,100.0,1.0,18.0,622.0,421.92,315.06
2016,2,24,14,15,848.5,98.0,0.95,18.0,593.0,375.51,275.33
2016,2,24,14,30,837.0,96.0,0.9,18.0,564.0,328.65,234.53
2016,2,24,14,45,820.5,93.5,0.85,18.0,529.0,279.89,192.03
2016,2,24,15,0,804.0,91.0,0.8,18.0,494.0,231.64,150.35
2016,2,24,15,15,782.0,87.5,0.7,17.5,453.5,182.47,110.17
2016,2,24,15,30,760.0,84.0,0.6,17.0,413.0,134.85,75.41
2016,2,24,15,45,729.0,80.0,0.55,17.0,368.5,83.19,45.67
2016,2,24,16,0,698.0,76.0,0.5,17.0,324.0,50.65,39.23
2016,2,24,16,15,654.0,70.0,0.55,16.5,276.5,48.09,37.16
2016,2,24,16,30,610.0,64.0,0.6,16.0,229.0,45.47,34.88
2016,2,24,16,45,545.0,56.5,0.65,15.5,181.5,41.45,31.23
2016,2,24,17,0,480.0,49.0,0.7,15.0,134.0,37.3,27.29
2016,2,24,17,15,372.5,38.0,0.75,14.5,91.0,29.71,20.08
2016,2,24,17,30,265.0,27.0,0.8,14.0,48.0,21.77,10.71
2016,2,24,17,45,132.5,13.5,0.9,14.0,24.0,12.87,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,33.61,0.0
2016,2,25,7,15,184.0,26.0,1.05,11.5,46.0,142.82,86.38
2016,2,25,7,30,313.0,42.0,1.2,12.0,80.0,237.73,188.77
2016,2,25,7,45,396.0,53.5,1.35,12.5,124.5,306.69,250.5
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,380.44,313.51
2016,2,25,8,15,537.0,73.5,1.45,13.0,216.5,439.22,362.47
2016,2,25,8,30,595.0,82.0,1.4,13.0,264.0,499.3,410.57
2016,2,25,8,45,473.5,112.5,1.35,13.5,272.0,462.77,379.5
2016,2,25,9,0,352.0,143.0,1.3,14.0,280.0,411.35,336.73
2016,2,25,9,15,500.5,126.5,1.3,14.5,345.5,510.64,414.96
2016,2,25,9,30,649.0,110.0,1.3,15.0,411.0,607.79,487.64
2016,2,25,9,45,721.5,106.0,1.3,15.5,467.0,660.11,524.13
2016,2,25,10,0,794.0,102.0,1.3,16.0,523.0,708.45,556.49
2016,2,25,10,15,671.5,144.0,1.3,16.5,515.0,668.03,523.27
2016,2,25,10,30,549.0,186.0,1.3,17.0,507.0,615.36,481.37
2016,2,25,10,45,391.0,238.0,1.3,17.5,472.0,540.06,422.05
2016,2,25,11,0,233.0,290.0,1.3,18.0,437.0,465.46,362.61
2016,2,25,11,15,548.0,200.5,1.25,18.0,557.5,607.57,472.63
2016,2,25,11,30,863.0,111.0,1.2,18.0,678.0,727.32,559.96
2016,2,25,11,45,868.0,111.0,1.15,18.5,688.5,713.22,546.04
2016,2,25,12,0,873.0,111.0,1.1,19.0,699.0,696.06,531.41
2016,2,25,12,15,715.0,168.5,1.05,19.0,651.0,628.65,480.07
2016,2,25,12,30,557.0,226.0,1.0,19.0,603.0,561.45,429.1
2016,2,25,12,45,552.5,225.5,0.95,19.0,597.0,537.32,410.76
2016,2,25,13,0,548.0,225.0,0.9,19.0,591.0,511.89,390.81
2016,2,25,13,15,708.5,165.5,0.8,19.0,629.5,517.69,393.62
2016,2,25,13,30,869.0,106.0,0.7,19.0,668.0,511.0,385.44
2016,2,25,13,45,857.5,106.5,0.65,19.0,646.0,468.9,350.86
2016,2,25,14,0,846.0,107.0,0.6,19.0,624.0,425.86,315.1
2016,2,25,14,15,834.5,105.0,0.5,19.0,596.0,379.9,276.11
2016,2,25,14,30,823.0,103.0,0.4,19.0,568.0,333.53,236.15
2016,2,25,14,45,803.0,102.0,0.35,19.0,532.5,285.7,195.2
2016,2,25,15,0,783.0,101.0,0.3,19.0,497.0,238.76,155.32
2016,2,25,15,15,761.0,97.0,0.35,18.5,456.5,185.21,112.36
2016,2,25,15,30,739.0,93.0,0.4,18.0,416.0,137.69,77.74
2016,2,25,15,45,710.0,88.0,0.45,17.5,371.5,90.87,51.35
2016,2,25,16,0,681.0,83.0,0.5,17.0,327.0,55.78,43.71
2016,2,25,16,15,637.0,76.5,0.55,16.5,279.5,53.04,41.51
2016,2,25,16,30,593.0,70.0,0.6,16.0,232.0,50.23,39.09
2016,2,25,16,45,536.0,60.5,0.7,15.5,185.0,44.69,34.1
2016,2,25,17,0,479.0,51.0,0.8,15.0,138.0,38.9,28.72
2016,2,25,17,15,374.5,40.0,0.75,14.5,94.5,31.39,21.59
2016,2,25,17,30,270.0,29.0,0.7,14.0,51.0,23.53,12.58
2016,2,25,17,45,135.0,14.5,0.7,14.0,25.5,13.82,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,12.0,11.0,10.48,0.0
2016,2,26,7,15,76.5,28.5,0.65,12.0,38.5,87.1,54.91
2016,2,26,7,30,153.0,46.0,0.7,12.0,66.0,151.23,119.66
2016,2,26,7,45,193.5,65.5,0.8,12.0,101.0,200.84,164.07
2016,2,26,8,0,234.0,85.0,0.9,12.0,136.0,252.01,208.55
2016,2,26,8,15,260.5,103.0,1.05,12.5,173.5,293.96,243.94
2016,2,26,8,30,287.0,121.0,1.2,13.0,211.0,336.41,278.67
2016,2,26,8,45,318.5,133.5,1.4,13.5,247.5,375.49,310.1
2016,2,26,9,0,350.0,146.0,1.6,14.0,284.0,415.01,341.15
2016,2,26,9,15,369.5,160.5,1.7,14.0,321.0,448.47,366.96
2016,2,26,9,30,389.0,175.0,1.8,14.0,358.0,492.17,400.05
2016,2,26,9,45,402.5,188.5,1.9,14.5,391.5,517.89,418.24
2016,2,26,10,0,416.0,202.0,2.0,15.0,425.0,542.03,435.1
2016,2,26,10,15,354.5,230.5,2.0,15.0,428.0,515.58,412.65
2016,2,26,10,30,293.0,259.0,2.0,15.0,431.0,497.22,396.47
2016,2,26,10,45,425.5,231.5,2.05,15.5,493.5,569.18,452.12
2016,2,26,11,0,558.0,204.0,2.1,16.0,556.0,630.35,497.93
2016,2,26,11,15,496.0,234.5,2.15,16.0,554.5,607.17,478.23
2016,2,26,11,30,434.0,265.0,2.2,16.0,553.0,582.46,458.08
2016,2,26,11,45,468.0,256.0,2.25,16.0,570.5,584.81,460.07
2016,2,26,12,0,502.0,247.0,2.3,16.0,588.0,584.42,459.71
2016,2,26,12,15,515.5,242.5,2.35,16.0,594.0,572.19,450.12
2016,2,26,12,30,529.0,238.0,2.4,16.0,600.0,557.75,438.77
2016,2,26,12,45,500.5,247.5,2.45,16.0,587.5,529.38,416.24
2016,2,26,13,0,472.0,257.0,2.5,16.0,575.0,501.04,393.62
2016,2,26,13,15,665.0,182.0,2.55,16.0,620.0,513.01,402.65
2016,2,26,13,30,858.0,107.0,2.6,16.0,665.0,509.92,398.16
2016,2,26,13,45,642.5,174.5,2.7,16.0,585.5,436.4,339.37
2016,2,26,14,0,427.0,242.0,2.8,16.0,506.0,377.06,292.75
2016,2,26,14,15,624.5,169.5,2.8,15.5,535.5,362.24,276.29
2016,2,26,14,30,822.0,97.0,2.8,15.0,565.0,330.85,243.31
2016,2,26,14,45,809.0,93.5,2.85,15.0,530.5,282.62,199.82
2016,2,26,15,0,796.0,90.0,2.9,15.0,496.0,234.58,156.86
2016,2,26,15,15,562.0,131.0,2.85,14.5,406.5,185.17,124.28
2016,2,26,15,30,328.0,172.0,2.8,14.0,317.0,165.5,119.63
2016,2,26,15,45,164.0,126.0,2.75,14.0,198.5,110.18,83.09
2016,2,26,16,0,0.0,80.0,2.7,14.0,80.0,73.63,60.09
2016,2,26,16,15,0.0,68.5,2.5,13.5,68.5,63.4,51.22
2016,2,26,16,30,0.0,57.0,2.3,13.0,57.0,53.0,42.02
2016,2,26,16,45,0.0,45.5,2.1,12.5,45.5,42.28,32.37
2016,2,26,17,0,0.0,34.0,1.9,12.0,34.0,31.57,22.57
2016,2,26,17,15,0.0,23.5,1.75,11.5,23.5,21.8,13.52
2016,2,26,17,30,0.0,13.0,1.6,11.0,13.0,12.04,4.0
2016,2,26,17,45,0.0,6.5,1.45,11.0,6.5,6.2,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,154.0,14.0,1.0,10.0,19.0,82.08,0.0
2016,2,27,7,15,297.5,25.5,1.1,10.5,57.0,203.68,142.02
2016,2,27,7,30,441.0,37.0,1.2,11.0,95.0,302.4,242.92
2016,2,27,7,45,521.0,45.5,1.35,11.5,142.5,371.27,304.52
2016,2,27,8,0,601.0,54.0,1.5,12.0,190.0,444.28,366.7
2016,2,27,8,15,652.5,59.5,1.45,12.0,239.0,499.07,412.06
2016,2,27,8,30,704.0,65.0,1.4,12.0,288.0,551.23,453.56
2016,2,27,8,45,737.0,70.0,1.35,12.5,335.5,594.67,485.69
2016,2,27,9,0,770.0,75.0,1.3,13.0,383.0,637.0,515.53
2016,2,27,9,15,794.5,78.0,1.25,13.0,426.5,669.5,537.52
2016,2,27,9,30,819.0,81.0,1.2,13.0,470.0,699.92,557.61
2016,2,27,9,45,837.0,83.5,1.2,13.5,509.0,722.66,571.32
2016,2,27,10,0,855.0,86.0,1.2,14.0,548.0,742.68,583.02
2016,2,27,10,15,868.0,88.0,1.1,14.5,580.5,755.5,588.38
2016,2,27,10,30,881.0,90.0,1.0,15.0,613.0,760.66,588.39
2016,2,27,10,45,892.5,90.5,0.95,15.5,639.5,764.73,588.44
2016,2,27,11,0,904.0,91.0,0.9,16.0,666.0,765.55,586.36
2016,2,27,11,15,910.0,92.0,0.85,16.0,685.0,759.59,580.86
2016,2,27,11,30,916.0,93.0,0.8,16.0,704.0,750.35,573.32
2016,2,27,11,45,919.5,93.5,0.8,16.5,714.5,735.58,561.8
2016,2,27,12,0,923.0,94.0,0.8,17.0,725.0,717.66,547.51
2016,2,27,12,15,924.0,94.0,0.8,17.0,727.5,694.51,530.2
2016,2,27,12,30,925.0,94.0,0.8,17.0,730.0,668.46,510.61
2016,2,27,12,45,903.5,103.5,0.8,17.0,720.5,635.41,485.43
2016,2,27,13,0,882.0,113.0,0.8,17.0,711.0,600.38,458.47
2016,2,27,13,15,651.5,189.5,0.75,17.0,626.5,515.32,393.53
2016,2,27,13,30,421.0,266.0,0.7,17.0,542.0,441.52,337.34
2016,2,27,13,45,643.5,185.0,0.7,17.0,591.5,448.5,340.75
2016,2,27,14,0,866.0,104.0,0.7,17.0,641.0,437.21,327.11
2016,2,27,14,15,658.0,159.0,0.65,16.5,556.5,367.07,273.26
2016,2,27,14,30,450.0,214.0,0.6,16.0,472.0,314.4,234.55
2016,2,27,14,45,556.0,168.5,0.6,16.0,467.5,279.05,201.53
2016,2,27,15,0,662.0,123.0,0.6,16.0,463.0,232.54,158.05
2016,2,27,15,15,724.5,102.5,0.55,15.5,448.0,188.96,118.66
2016,2,27,15,30,787.0,82.0,0.5,15.0,433.0,143.4,80.75
2016,2,27,15,45,765.5,76.5,0.5,15.0,388.5,94.16,51.06
2016,2,27,16,0,744.0,71.0,0.5,15.0,344.0,51.23,40.04
2016,2,27,16,15,703.0,66.0,0.5,14.5,295.5,49.02,38.29
2016,2,27,16,30,662.0,61.0,0.5,14.0,247.0,42.57,32.62
2016,2,27,16,45,601.0,54.5,0.55,14.0,198.5,39.28,29.57
2016,2,27,17,0,540.0,48.0,0.6,14.0,150.0,35.91,26.29
2016,2,27,17,15,436.0,38.5,0.65,13.5,104.5,29.67,20.33
2016,2,27,17,30,332.0,29.0,0.7,13.0,59.0,23.18,13.14
2016,2,27,17,45,166.0,14.5,0.75,12.5,29.5,11.45,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.05,9.5,7.0,6.67,0.0
2016,2,28,7,0,0.0,14.0,1.1,10.0,14.0,13.34,0.0
2016,2,28,7,15,59.5,32.5,1.25,10.5,40.5,77.92,53.73
2016,2,28,7,30,119.0,51.0,1.4,11.0,67.0,141.17,112.91
2016,2,28,7,45,146.5,71.5,1.55,11.5,100.0,183.82,151.05
2016,2,28,8,0,174.0,92.0,1.7,12.0,133.0,227.22,188.82
2016,2,28,8,15,193.5,112.5,1.7,12.0,167.5,266.37,222.18
2016,2,28,8,30,213.0,133.0,1.7,12.0,202.0,305.62,254.71
2016,2,28,8,45,234.0,148.5,1.7,12.5,234.5,339.55,281.71
2016,2,28,9,0,255.0,164.0,1.7,13.0,267.0,373.58,308.09
2016,2,28,9,15,207.5,187.5,1.7,13.0,277.5,357.19,293.23
2016,2,28,9,30,160.0,211.0,1.7,13.0,288.0,349.01,284.86
2016,2,28,9,45,344.5,193.5,1.75,13.5,376.0,473.34,385.07
2016,2,28,10,0,529.0,176.0,1.8,14.0,464.0,601.63,483.29
2016,2,28,10,15,443.5,213.0,1.8,14.0,464.0,576.12,460.05
2016,2,28,10,30,358.0,250.0,1.8,14.0,464.0,538.44,429.13
2016,2,28,10,45,240.0,276.0,1.8,14.5,422.5,464.04,369.16
2016,2,28,11,0,122.0,302.0,1.8,15.0,381.0,398.92,315.72
2016,2,28,11,15,84.0,295.0,1.8,15.0,350.5,351.47,278.35
2016,2,28,11,30,46.0,288.0,1.8,15.0,320.0,313.32,247.75
2016,2,28,11,45,150.0,306.0,1.85,15.0,409.5,405.6,321.19
2016,2,28,12,0,254.0,324.0,1.9,15.0,499.0,491.05,386.69
2016,2,28,12,15,282.0,319.5,1.9,15.0,515.0,493.83,388.13
2016,2,28,12,30,310.0,315.0,1.9,15.0,531.0,494.43,388.35
2016,2,28,12,45,258.0,321.0,1.95,15.5,499.5,454.87,356.74
2016,2,28,13,0,206.0,327.0,2.0,16.0,468.0,416.52,326.3
2016,2,28,13,15,390.5,268.5,1.95,16.0,529.0,450.04,352.56
2016,2,28,13,30,575.0,210.0,1.9,16.0,590.0,468.86,365.39
2016,2,28,13,45,691.0,170.5,1.85,16.0,612.5,459.01,354.81
2016,2,28,14,0,807.0,131.0,1.8,16.0,635.0,440.84,336.34
2016,2,28,14,15,577.5,185.5,1.75,15.5,538.5,362.94,276.09
2016,2,28,14,30,348.0,240.0,1.7,15.0,442.0,308.6,236.12
2016,2,28,14,45,307.0,231.5,1.65,15.0,401.5,270.0,205.04
2016,2,28,15,0,266.0,223.0,1.6,15.0,361.0,235.02,177.23
2016,2,28,15,15,207.0,209.0,1.5,15.0,311.5,202.23,152.72
2016,2,28,15,30,148.0,195.0,1.4,15.0,262.0,170.44,130.07
2016,2,28,15,45,74.0,158.0,1.3,15.0,191.5,134.63,105.12
2016,2,28,16,0,0.0,121.0,1.2,15.0,121.0,106.4,88.39
2016,2,28,16,15,0.0,104.0,1.1,14.5,104.0,92.11,76.24
2016,2,28,16,30,0.0,87.0,1.0,14.0,87.0,77.65,63.67
2016,2,28,16,45,0.0,70.5,0.9,13.5,70.5,63.43,51.05
2016,2,28,17,0,0.0,54.0,0.8,13.0,54.0,49.07,38.06
2016,2,28,17,15,0.0,37.5,0.85,12.5,37.5,34.54,24.72
2016,2,28,17,30,0.0,21.0,0.9,12.0,21.0,19.49,10.43
2016,2,28,17,45,0.0,10.5,0.95,11.5,10.5,9.73,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,0.95,9.5,12.0,43.89,0.0
2016,2,29,7,0,172.0,16.0,0.9,10.0,24.0,115.44,0.0
2016,2,29,7,15,309.0,28.5,1.0,10.5,64.0,217.6,165.17
2016,2,29,7,30,446.0,41.0,1.1,11.0,104.0,315.86,256.15
2016,2,29,7,45,532.5,48.0,1.25,11.5,153.0,388.06,319.35
2016,2,29,8,0,619.0,55.0,1.4,12.0,202.0,464.63,383.62
2016,2,29,8,15,669.0,61.0,1.4,12.5,251.5,520.35,428.35
2016,2,29,8,30,719.0,67.0,1.4,13.0,301.0,573.38,469.22
2016,2,29,8,45,748.0,72.5,1.4,13.5,348.5,615.41,499.96
2016,2,29,9,0,777.0,78.0,1.4,14.0,396.0,656.11,528.0
2016,2,29,9,15,800.5,81.5,1.4,14.5,440.0,688.85,549.36
2016,2,29,9,30,824.0,85.0,1.4,15.0,484.0,719.44,568.79
2016,2,29,9,45,836.0,89.5,1.45,15.5,522.0,740.18,581.38
2016,2,29,10,0,848.0,94.0,1.5,16.0,560.0,758.03,591.95
2016,2,29,10,15,860.0,96.0,1.45,16.0,592.0,770.05,598.51
2016,2,29,10,30,872.0,98.0,1.4,16.0,624.0,778.95,602.99
2016,2,29,10,45,887.0,96.5,1.4,16.5,651.0,778.62,600.57
2016,2,29,11,0,902.0,95.0,1.4,17.0,678.0,779.88,599.52
2016,2,29,11,15,907.0,96.0,1.4,17.0,696.0,773.08,594.09
2016,2,29,11,30,912.0,97.0,1.4,17.0,714.0,763.02,586.62
2016,2,29,11,45,921.5,94.0,1.4,17.5,725.5,748.79,575.32
2016,2,29,12,0,931.0,91.0,1.4,18.0,737.0,731.27,561.85
2016,2,29,12,15,932.0,91.5,1.3,18.0,739.5,708.32,543.53
2016,2,29,12,30,933.0,92.0,1.2,18.0,742.0,682.43,522.96
2016,2,29,12,45,739.0,163.0,1.15,18.5,675.5,603.34,461.66
2016,2,29,13,0,545.0,234.0,1.1,19.0,609.0,528.9,404.06
2016,2,29,13,15,466.5,257.0,1.0,19.0,573.5,483.57,369.11
2016,2,29,13,30,388.0,280.0,0.9,19.0,538.0,442.53,337.09
2016,2,29,13,45,467.0,243.5,0.85,19.0,544.0,425.55,323.1
2016,2,29,14,0,546.0,207.0,0.8,19.0,550.0,402.21,302.98
2016,2,29,14,15,533.5,201.0,0.65,19.0,524.0,363.95,271.14
2016,2,29,14,30,521.0,195.0,0.5,19.0,498.0,326.02,239.28
2016,2,29,14,45,668.5,144.5,0.4,19.5,509.5,294.93,207.61
2016,2,29,15,0,816.0,94.0,0.3,20.0,521.0,252.91,165.6
2016,2,29,15,15,795.0,91.0,0.3,19.5,480.0,202.98,124.68
2016,2,29,15,30,774.0,88.0,0.3,19.0,439.0,154.52,87.95
2016,2,29,15,45,520.0,117.5,0.3,19.0,343.0,114.78,72.28
2016,2,29,16,0,266.0,147.0,0.3,19.0,247.0,108.81,88.79
2016,2,29,16,15,243.5,130.5,0.35,18.5,212.5,96.9,78.97
2016,2,29,16,30,221.0,114.0,0.4,18.0,178.0,86.02,69.83
2016,2,29,16,45,194.0,94.5,0.5,17.5,143.0,72.64,58.25
2016,2,29,17,0,167.0,75.0,0.6,17.0,108.0,58.75,45.91
2016,2,29,17,15,128.0,55.0,0.65,16.5,76.0,43.96,32.52
2016,2,29,17,30,89.0,35.0,0.7,16.0,44.0,28.64,18.11
2016,2,29,17,45,44.5,17.5,0.75,16.0,22.0,14.71,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,10.96,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,25.71,0.0
2016,3,1,7,15,159.0,35.5,1.1,11.5,58.5,150.88,115.21
2016,3,1,7,30,318.0,48.0,1.3,12.0,94.0,254.84,207.39
2016,3,1,7,45,377.5,61.0,1.5,12.5,137.0,313.75,259.28
2016,3,1,8,0,437.0,74.0,1.7,13.0,180.0,375.83,312.14
2016,3,1,8,15,471.0,86.5,1.85,13.5,223.5,423.4,351.36
2016,3,1,8,30,505.0,99.0,2.0,14.0,267.0,471.35,389.54
2016,3,1,8,45,540.5,105.0,2.2,14.5,308.5,517.48,425.4
2016,3,1,9,0,576.0,111.0,2.4,15.0,350.0,558.99,456.93
2016,3,1,9,15,658.5,101.5,2.55,15.0,402.5,615.96,501.3
2016,3,1,9,30,741.0,92.0,2.7,15.0,455.0,669.77,541.31
2016,3,1,9,45,814.0,86.0,2.9,15.5,513.5,723.37,579.48
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,770.09,612.04
2016,3,1,10,15,898.5,82.0,3.15,16.0,605.0,782.31,619.59
2016,3,1,10,30,910.0,84.0,3.2,16.0,638.0,791.35,625.2
2016,3,1,10,45,920.5,84.0,3.25,16.5,664.5,794.13,625.25
2016,3,1,11,0,931.0,84.0,3.3,17.0,691.0,793.59,623.08
2016,3,1,11,15,935.5,85.0,3.3,17.0,708.5,786.27,617.1
2016,3,1,11,30,940.0,86.0,3.3,17.0,726.0,775.6,608.89
2016,3,1,11,45,944.5,85.5,3.3,17.0,736.5,760.06,597.3
2016,3,1,12,0,949.0,85.0,3.3,17.0,747.0,741.26,583.47
2016,3,1,12,15,948.0,85.0,3.25,17.0,748.5,716.1,563.99
2016,3,1,12,30,947.0,85.0,3.2,17.0,750.0,688.07,541.72
2016,3,1,12,45,941.0,86.5,3.15,17.0,742.5,655.71,515.86
2016,3,1,13,0,935.0,88.0,3.1,17.0,735.0,621.01,487.81
2016,3,1,13,15,929.0,87.0,3.05,16.5,719.5,581.81,456.75
2016,3,1,13,30,923.0,86.0,3.0,16.0,704.0,540.7,423.43
2016,3,1,13,45,915.0,85.0,3.0,16.0,681.5,496.98,386.54
2016,3,1,14,0,907.0,84.0,3.0,16.0,659.0,451.9,347.64
2016,3,1,14,15,625.5,165.0,2.95,16.0,553.5,369.37,282.51
2016,3,1,14,30,344.0,246.0,2.9,16.0,448.0,315.92,242.77
2016,3,1,14,45,184.0,224.0,2.9,16.0,331.5,239.05,184.64
2016,3,1,15,0,24.0,202.0,2.9,16.0,215.0,184.31,145.82
2016,3,1,15,15,15.5,180.5,2.8,15.5,189.0,162.33,128.87
2016,3,1,15,30,7.0,159.0,2.7,15.0,163.0,141.42,112.65
2016,3,1,15,45,73.0,158.5,2.65,15.0,187.0,136.45,106.67
2016,3,1,16,0,139.0,158.0,2.6,15.0,211.0,122.11,102.21
2016,3,1,16,15,405.0,108.5,2.3,14.5,233.0,76.04,62.13
2016,3,1,16,30,671.0,59.0,2.0,14.0,255.0,44.27,34.08
2016,3,1,16,45,607.0,53.5,1.75,14.0,206.0,37.79,28.24
2016,3,1,17,0,543.0,48.0,1.5,14.0,157.0,35.2,25.73
2016,3,1,17,15,447.5,39.5,1.35,13.5,112.0,29.89,20.68
2016,3,1,17,30,352.0,31.0,1.2,13.0,67.0,24.37,14.96
2016,3,1,17,45,176.0,15.5,1.1,13.0,33.5,11.94,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.75,11.5,15.0,56.71,0.0
2016,3,2,7,0,224.0,18.0,0.8,12.0,30.0,146.78,35.03
2016,3,2,7,15,352.5,29.0,0.85,12.5,71.0,242.82,187.87
2016,3,2,7,30,481.0,40.0,0.9,13.0,112.0,337.83,272.65
2016,3,2,7,45,555.5,46.5,0.95,13.5,160.5,404.29,329.75
2016,3,2,8,0,630.0,53.0,1.0,14.0,209.0,470.53,384.36
2016,3,2,8,15,315.0,81.0,1.0,14.5,159.0,317.99,261.85
2016,3,2,8,30,0.0,109.0,1.0,15.0,109.0,107.31,84.7
2016,3,2,8,45,6.5,130.5,1.05,15.5,133.5,133.37,106.66
2016,3,2,9,0,13.0,152.0,1.1,16.0,158.0,159.47,127.7
2016,3,2,9,15,27.5,176.5,1.15,16.0,190.0,204.36,164.04
2016,3,2,9,30,42.0,201.0,1.2,16.0,222.0,240.42,192.67
2016,3,2,9,45,136.5,226.0,1.3,16.5,301.0,347.85,278.51
2016,3,2,10,0,231.0,251.0,1.4,17.0,380.0,445.11,353.25
2016,3,2,10,15,278.5,258.5,1.5,17.0,423.0,496.88,391.84
2016,3,2,10,30,326.0,266.0,1.6,17.0,466.0,537.07,421.83
2016,3,2,10,45,358.0,270.0,1.7,17.0,498.0,560.25,438.89
2016,3,2,11,0,390.0,274.0,1.8,17.0,530.0,581.76,454.76
2016,3,2,11,15,378.0,286.0,1.9,17.0,539.5,576.73,450.24
2016,3,2,11,30,366.0,298.0,2.0,17.0,549.0,570.31,444.92
2016,3,2,11,45,389.0,296.0,2.1,17.0,566.5,573.66,447.61
2016,3,2,12,0,412.0,294.0,2.2,17.0,584.0,574.9,448.59
2016,3,2,12,15,266.5,317.5,2.25,17.0,505.0,485.99,379.68
2016,3,2,12,30,121.0,341.0,2.3,17.0,426.0,399.91,312.4
2016,3,2,12,45,87.5,324.5,2.4,17.0,386.0,354.7,277.83
2016,3,2,13,0,54.0,308.0,2.5,17.0,346.0,314.65,246.74
2016,3,2,13,15,50.5,304.0,2.55,16.5,339.5,304.38,239.35
2016,3,2,13,30,47.0,300.0,2.6,16.0,333.0,294.24,231.93
2016,3,2,13,45,23.5,227.5,2.65,16.0,244.0,218.66,172.52
2016,3,2,14,0,0.0,155.0,2.7,16.0,155.0,142.85,112.07
2016,3,2,14,15,1.5,167.0,2.7,15.5,168.0,153.56,121.29
2016,3,2,14,30,3.0,179.0,2.7,15.0,181.0,163.68,129.92
2016,3,2,14,45,8.5,185.5,2.7,15.0,190.5,169.51,134.73
2016,3,2,15,0,14.0,192.0,2.7,15.0,200.0,174.18,138.57
2016,3,2,15,15,155.0,189.5,2.65,14.5,262.0,182.79,140.08
2016,3,2,15,30,296.0,187.0,2.6,14.0,324.0,179.73,131.9
2016,3,2,15,45,182.0,172.0,2.55,14.0,253.5,147.5,112.23
2016,3,2,16,0,68.0,157.0,2.5,14.0,183.0,127.47,101.74
2016,3,2,16,15,58.0,137.5,2.35,13.5,157.5,111.77,93.89
2016,3,2,16,30,48.0,118.0,2.2,13.0,132.0,97.02,81.12
2016,3,2,16,45,42.5,97.0,2.05,13.0,108.0,80.96,66.78
2016,3,2,17,0,37.0,76.0,1.9,13.0,84.0,64.52,51.85
2016,3,2,17,15,21.0,55.5,1.85,12.5,60.0,48.04,36.75
2016,3,2,17,30,5.0,35.0,1.8,12.0,36.0,31.68,21.36
2016,3,2,17,45,2.5,17.5,1.75,12.0,18.0,16.25,1.08
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.5,0.85,12.5,0.5,0.48,0.0
2016,3,3,7,0,0.0,1.0,0.9,13.0,1.0,0.92,0.0
2016,3,3,7,15,0.0,2.5,0.95,13.0,2.5,2.31,0.0
2016,3,3,7,30,0.0,4.0,1.0,13.0,4.0,3.7,0.0
2016,3,3,7,45,0.0,6.0,1.05,13.0,6.0,5.55,0.0
2016,3,3,8,0,0.0,8.0,1.1,13.0,8.0,7.41,0.75
2016,3,3,8,15,0.0,10.0,1.1,13.0,10.0,9.26,2.37
2016,3,3,8,30,0.0,12.0,1.1,13.0,12.0,11.12,3.98
2016,3,3,8,45,0.0,49.5,1.1,13.5,49.5,46.0,33.88
2016,3,3,9,0,0.0,87.0,1.1,14.0,87.0,81.54,63.72
2016,3,3,9,15,3.5,128.5,1.15,14.0,130.5,125.78,100.43
2016,3,3,9,30,7.0,170.0,1.2,14.0,174.0,170.55,136.86
2016,3,3,9,45,3.5,146.0,1.25,14.0,148.0,142.02,113.01
2016,3,3,10,0,0.0,122.0,1.3,14.0,122.0,114.94,90.51
2016,3,3,10,15,91.5,206.0,1.3,14.0,262.5,286.48,231.43
2016,3,3,10,30,183.0,290.0,1.3,14.0,403.0,444.45,353.68
2016,3,3,10,45,247.5,293.0,1.3,14.0,452.5,501.46,396.02
2016,3,3,11,0,312.0,296.0,1.3,14.0,502.0,547.1,430.01
2016,3,3,11,15,282.5,311.0,1.35,14.0,501.0,532.45,417.62
2016,3,3,11,30,253.0,326.0,1.4,14.0,500.0,517.06,405.23
2016,3,3,11,45,253.5,330.5,1.5,14.0,507.5,512.33,401.77
2016,3,3,12,0,254.0,335.0,1.6,14.0,515.0,506.59,397.43
2016,3,3,12,15,176.0,336.5,1.6,14.0,461.5,440.54,346.17
2016,3,3,12,30,98.0,338.0,1.6,14.0,408.0,380.05,298.93
2016,3,3,12,45,132.5,339.0,1.6,14.0,433.0,397.56,312.96
2016,3,3,13,0,167.0,340.0,1.6,14.0,458.0,409.59,322.1
2016,3,3,13,15,166.0,334.0,1.45,14.0,449.5,393.31,308.81
2016,3,3,13,30,165.0,328.0,1.3,14.0,441.0,376.76,295.42
2016,3,3,13,45,89.5,277.0,1.2,14.0,338.0,289.66,227.94
2016,3,3,14,0,14.0,226.0,1.1,14.0,235.0,211.39,166.99
2016,3,3,14,15,17.5,225.0,1.1,14.0,236.0,209.94,166.29
