Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,30,21.0,224.0,1.1,14.0,237.0,207.92,164.78
2016,3,3,14,45,11.5,196.0,1.1,14.0,203.0,179.27,142.25
2016,3,3,15,0,2.0,168.0,1.1,14.0,169.0,151.8,120.67
2016,3,3,15,15,1.0,139.5,0.95,14.0,140.0,126.56,100.36
2016,3,3,15,30,0.0,111.0,0.8,14.0,111.0,101.51,79.98
2016,3,3,15,45,0.0,114.5,0.65,14.0,114.5,103.56,81.94
2016,3,3,16,0,0.0,118.0,0.5,14.0,118.0,104.9,83.21
2016,3,3,16,15,0.0,102.0,0.5,13.5,102.0,91.12,75.54
2016,3,3,16,30,0.0,86.0,0.5,13.0,86.0,77.39,63.67
2016,3,3,16,45,0.0,70.0,0.5,13.0,70.0,63.51,51.32
2016,3,3,17,0,0.0,54.0,0.5,13.0,54.0,49.48,38.61
2016,3,3,17,15,0.0,38.5,0.5,13.0,38.5,35.71,25.97
2016,3,3,17,30,0.0,23.0,0.5,13.0,23.0,21.34,12.65
2016,3,3,17,45,0.0,11.5,0.5,13.0,11.5,10.66,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.65,11.5,9.0,8.58,0.0
2016,3,4,7,0,0.0,18.0,0.6,12.0,18.0,16.71,3.59
2016,3,4,7,15,9.0,37.5,0.65,12.0,39.0,43.3,30.15
2016,3,4,7,30,18.0,57.0,0.7,12.0,60.0,74.84,57.97
2016,3,4,7,45,27.5,77.5,0.75,12.5,84.0,103.42,82.87
2016,3,4,8,0,37.0,98.0,0.8,13.0,108.0,131.85,107.19
2016,3,4,8,15,45.5,118.0,0.95,13.0,132.5,159.01,130.19
2016,3,4,8,30,54.0,138.0,1.1,13.0,157.0,186.23,152.83
2016,3,4,8,45,39.5,151.0,1.25,13.5,166.0,188.65,153.86
2016,3,4,9,0,25.0,164.0,1.4,14.0,175.0,181.02,146.61
2016,3,4,9,15,38.5,187.0,1.5,14.0,206.0,224.36,181.89
2016,3,4,9,30,52.0,210.0,1.6,14.0,237.0,258.07,208.78
2016,3,4,9,45,34.0,208.5,1.75,14.0,227.0,239.82,193.11
2016,3,4,10,0,16.0,207.0,1.9,14.0,217.0,212.97,170.7
2016,3,4,10,15,18.5,221.0,1.95,14.0,232.5,227.86,182.47
2016,3,4,10,30,21.0,235.0,2.0,14.0,248.0,242.62,193.94
2016,3,4,10,45,12.5,212.5,2.1,14.5,220.5,212.28,168.85
2016,3,4,11,0,4.0,190.0,2.2,15.0,193.0,182.88,144.62
2016,3,4,11,15,4.5,193.5,2.1,15.0,197.0,186.07,147.06
2016,3,4,11,30,5.0,197.0,2.0,15.0,201.0,189.22,149.41
2016,3,4,11,45,7.0,210.0,1.95,15.0,215.5,202.45,159.87
2016,3,4,12,0,9.0,223.0,1.9,15.0,230.0,215.42,170.07
2016,3,4,12,15,5.0,195.5,1.95,15.0,200.0,186.07,146.55
2016,3,4,12,30,1.0,168.0,2.0,15.0,170.0,157.3,123.48
2016,3,4,12,45,7.0,203.0,2.05,15.0,208.5,193.02,152.35
2016,3,4,13,0,13.0,238.0,2.1,15.0,247.0,227.72,179.98
2016,3,4,13,15,12.5,233.0,2.15,15.0,242.0,221.58,175.09
2016,3,4,13,30,12.0,228.0,2.2,15.0,237.0,215.47,170.37
2016,3,4,13,45,55.0,264.5,2.25,15.0,301.0,263.33,208.51
2016,3,4,14,0,98.0,301.0,2.3,15.0,365.0,306.67,242.04
2016,3,4,14,15,134.0,290.0,2.25,14.5,373.0,299.78,236.13
2016,3,4,14,30,170.0,279.0,2.2,14.0,381.0,292.17,229.24
2016,3,4,14,45,136.5,260.5,2.15,14.0,339.0,255.74,200.39
2016,3,4,15,0,103.0,242.0,2.1,14.0,297.0,227.87,178.79
2016,3,4,15,15,62.0,209.0,1.95,14.0,241.5,187.09,147.38
2016,3,4,15,30,21.0,176.0,1.8,14.0,186.0,157.06,124.99
2016,3,4,15,45,10.5,119.0,1.7,14.0,124.0,108.1,85.38
2016,3,4,16,0,0.0,62.0,1.6,14.0,62.0,57.66,43.6
2016,3,4,16,15,0.0,53.5,1.6,13.5,53.5,49.72,39.01
2016,3,4,16,30,0.0,45.0,1.6,13.0,45.0,41.8,32.04
2016,3,4,16,45,0.0,36.0,1.65,13.0,36.0,33.42,24.47
2016,3,4,17,0,0.0,27.0,1.7,13.0,27.0,25.04,16.83
2016,3,4,17,15,0.0,19.5,1.75,13.0,19.5,18.07,10.38
2016,3,4,17,30,0.0,12.0,1.8,13.0,12.0,11.11,3.9
2016,3,4,17,45,0.0,6.0,1.9,13.0,6.0,5.55,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.7,13.5,6.0,5.72,0.0
2016,3,5,7,0,0.0,12.0,2.9,14.0,12.0,11.12,1.3
2016,3,5,7,15,0.0,25.0,3.05,14.0,25.0,23.2,13.44
2016,3,5,7,30,0.0,38.0,3.2,14.0,38.0,35.31,24.18
2016,3,5,7,45,0.0,54.0,3.4,14.0,54.0,51.28,38.1
2016,3,5,8,0,0.0,70.0,3.6,14.0,70.0,67.3,51.93
2016,3,5,8,15,0.0,86.0,3.75,14.0,86.0,83.14,65.43
2016,3,5,8,30,0.0,102.0,3.9,14.0,102.0,98.86,78.63
2016,3,5,8,45,0.0,93.0,4.05,14.5,93.0,88.08,69.23
2016,3,5,9,0,0.0,84.0,4.2,15.0,84.0,78.46,60.83
2016,3,5,9,15,6.5,133.5,4.25,15.0,137.0,133.0,106.39
2016,3,5,9,30,13.0,183.0,4.3,15.0,190.0,188.56,151.96
2016,3,5,9,45,6.5,170.0,4.35,15.0,173.5,168.65,135.0
2016,3,5,10,0,0.0,157.0,4.4,15.0,157.0,149.58,118.87
2016,3,5,10,15,1.5,169.0,4.35,15.0,170.0,162.07,128.9
2016,3,5,10,30,3.0,181.0,4.3,15.0,183.0,174.5,138.79
2016,3,5,10,45,15.0,222.0,4.3,15.5,232.0,223.63,178.3
2016,3,5,11,0,27.0,263.0,4.3,16.0,281.0,272.29,216.7
2016,3,5,11,15,28.0,271.0,4.3,16.0,290.0,286.38,227.47
2016,3,5,11,30,29.0,279.0,4.3,16.0,299.0,292.43,231.97
2016,3,5,11,45,20.0,254.5,4.35,16.0,268.5,254.36,201.51
2016,3,5,12,0,11.0,230.0,4.4,16.0,238.0,223.47,176.7
2016,3,5,12,15,27.0,269.0,4.4,16.0,288.5,273.03,216.4
2016,3,5,12,30,43.0,308.0,4.4,16.0,339.0,317.05,251.12
2016,3,5,12,45,23.0,242.0,4.4,16.0,259.0,238.91,189.02
2016,3,5,13,0,3.0,176.0,4.4,16.0,179.0,165.18,129.82
2016,3,5,13,15,2.0,173.0,4.35,15.5,175.5,161.41,127.17
2016,3,5,13,30,1.0,170.0,4.3,15.0,172.0,157.71,124.5
2016,3,5,13,45,0.5,145.0,4.25,15.0,146.0,134.47,105.7
2016,3,5,14,0,0.0,120.0,4.2,15.0,120.0,111.37,86.93
2016,3,5,14,15,0.0,80.5,4.45,15.0,80.5,75.02,57.06
2016,3,5,14,30,0.0,41.0,4.7,15.0,41.0,38.14,26.41
2016,3,5,14,45,0.0,31.0,4.95,15.0,31.0,28.82,18.65
2016,3,5,15,0,0.0,21.0,5.2,15.0,21.0,19.51,10.84
2016,3,5,15,15,0.0,20.5,5.5,15.0,20.5,19.04,10.48
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,18.57,10.12
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,12.52,5.02
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,39.13,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,108.86,69.26
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,203.25,163.07
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,293.76,242.84
2016,3,6,7,45,414.0,76.0,2.05,11.5,170.0,363.05,302.95
2016,3,6,8,0,490.0,88.0,2.3,12.0,218.0,436.58,364.68
2016,3,6,8,15,543.5,96.0,2.4,12.0,268.0,496.98,414.2
2016,3,6,8,30,597.0,104.0,2.5,12.0,318.0,556.56,461.73
2016,3,6,8,45,629.0,112.0,2.7,12.5,364.5,601.19,495.72
2016,3,6,9,0,661.0,120.0,2.9,13.0,411.0,644.81,528.21
2016,3,6,9,15,512.5,161.5,2.95,13.0,400.5,584.59,478.12
2016,3,6,9,30,364.0,203.0,3.0,13.0,390.0,510.3,417.07
2016,3,6,9,45,280.0,234.5,3.1,13.0,385.0,481.13,391.79
2016,3,6,10,0,196.0,266.0,3.2,13.0,380.0,437.75,355.13
2016,3,6,10,15,274.5,268.5,3.2,13.0,437.0,509.0,411.68
2016,3,6,10,30,353.0,271.0,3.2,13.0,494.0,568.72,457.95
2016,3,6,10,45,491.5,234.5,3.25,13.0,559.0,642.1,515.66
2016,3,6,11,0,630.0,198.0,3.3,13.0,624.0,707.09,565.97
2016,3,6,11,15,365.5,266.5,3.35,13.0,515.5,553.27,443.72
2016,3,6,11,30,101.0,335.0,3.4,13.0,407.0,402.12,320.91
2016,3,6,11,45,129.0,344.0,3.45,13.5,436.5,432.06,344.42
2016,3,6,12,0,157.0,353.0,3.5,14.0,466.0,453.43,360.38
2016,3,6,12,15,96.0,326.5,3.55,14.0,396.0,374.68,298.07
2016,3,6,12,30,35.0,300.0,3.6,14.0,326.0,304.51,242.03
2016,3,6,12,45,17.5,223.0,3.7,14.0,236.0,218.08,173.36
2016,3,6,13,0,0.0,146.0,3.8,14.0,146.0,135.81,106.75
2016,3,6,13,15,0.0,143.0,3.85,13.5,143.0,132.86,104.72
2016,3,6,13,30,0.0,140.0,3.9,13.0,140.0,129.92,102.61
2016,3,6,13,45,2.0,165.5,4.0,13.0,167.0,153.71,122.27
2016,3,6,14,0,4.0,191.0,4.1,13.0,194.0,176.71,141.21
2016,3,6,14,15,66.0,236.5,4.1,13.0,277.5,234.85,187.91
2016,3,6,14,30,128.0,282.0,4.1,13.0,361.0,281.8,224.18
2016,3,6,14,45,70.5,238.0,4.1,13.0,281.5,225.48,179.63
2016,3,6,15,0,13.0,194.0,4.1,13.0,202.0,176.27,141.41
2016,3,6,15,15,6.5,138.0,4.0,12.5,142.0,126.54,101.03
2016,3,6,15,30,0.0,82.0,3.9,12.0,82.0,76.36,59.55
2016,3,6,15,45,0.0,73.0,3.85,12.0,73.0,67.94,52.6
2016,3,6,16,0,0.0,64.0,3.8,12.0,64.0,59.53,45.57
2016,3,6,16,15,0.0,55.5,3.7,11.5,55.5,51.59,40.98
2016,3,6,16,30,0.0,47.0,3.6,11.0,47.0,43.66,33.96
2016,3,6,16,45,0.0,37.5,3.5,11.0,37.5,34.81,25.93
2016,3,6,17,0,0.0,28.0,3.4,11.0,28.0,25.97,17.83
2016,3,6,17,15,0.0,20.0,3.45,11.0,20.0,18.54,10.93
2016,3,6,17,30,0.0,12.0,3.5,11.0,12.0,11.11,4.03
2016,3,6,17,45,0.0,6.5,3.55,11.0,6.5,6.01,0.0
2016,3,6,18,0,0.0,1.0,3.6,11.0,1.0,0.95,0.0
2016,3,6,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,11.5,13.0,1.6,8.0,14.0,17.58,0.0
2016,3,7,7,0,23.0,26.0,1.8,8.0,28.0,41.03,24.72
2016,3,7,7,15,52.0,46.0,1.9,8.0,54.0,89.87,70.74
2016,3,7,7,30,81.0,66.0,2.0,8.0,80.0,130.85,107.86
2016,3,7,7,45,96.5,87.5,2.15,8.5,110.0,166.88,139.81
2016,3,7,8,0,112.0,109.0,2.3,9.0,140.0,202.98,171.08
2016,3,7,8,15,123.0,129.5,2.4,9.0,169.5,234.89,198.3
2016,3,7,8,30,134.0,150.0,2.5,9.0,199.0,266.73,224.88
2016,3,7,8,45,73.5,155.0,2.65,9.5,182.5,217.17,181.39
2016,3,7,9,0,13.0,160.0,2.8,10.0,166.0,167.27,137.28
2016,3,7,9,15,23.0,183.0,2.85,10.0,194.5,197.73,162.7
2016,3,7,9,30,33.0,206.0,2.9,10.0,223.0,238.63,196.23
2016,3,7,9,45,61.5,235.0,3.0,10.5,270.0,290.63,238.5
2016,3,7,10,0,90.0,264.0,3.1,11.0,317.0,342.33,279.69
2016,3,7,10,15,119.5,283.0,3.1,11.0,357.5,393.41,320.15
2016,3,7,10,30,149.0,302.0,3.1,11.0,398.0,433.04,351.14
2016,3,7,10,45,175.5,314.0,3.15,11.0,431.0,461.74,373.43
2016,3,7,11,0,202.0,326.0,3.2,11.0,464.0,489.27,394.67
2016,3,7,11,15,274.5,321.5,3.2,11.0,513.5,541.35,435.68
2016,3,7,11,30,347.0,317.0,3.2,11.0,563.0,582.22,467.5
2016,3,7,11,45,377.5,313.0,3.25,11.5,584.0,589.51,472.05
2016,3,7,12,0,408.0,309.0,3.3,12.0,605.0,594.46,474.93
2016,3,7,12,15,441.5,295.5,3.3,12.0,616.5,593.68,474.24
2016,3,7,12,30,475.0,282.0,3.3,12.0,628.0,585.61,467.96
2016,3,7,12,45,334.0,316.5,3.3,12.0,559.0,506.98,405.04
2016,3,7,13,0,193.0,351.0,3.3,12.0,490.0,437.29,348.96
2016,3,7,13,15,116.0,321.0,3.25,12.0,404.0,356.74,285.32
2016,3,7,13,30,39.0,291.0,3.2,12.0,318.0,283.48,226.88
2016,3,7,13,45,106.0,303.0,3.15,12.5,373.5,321.1,256.63
2016,3,7,14,0,173.0,315.0,3.1,13.0,429.0,349.03,277.31
2016,3,7,14,15,500.5,217.0,3.0,13.0,527.0,377.16,294.95
2016,3,7,14,30,828.0,119.0,2.9,13.0,625.0,382.32,289.54
2016,3,7,14,45,823.5,112.0,2.85,13.0,590.5,332.09,244.02
2016,3,7,15,0,819.0,105.0,2.8,13.0,556.0,281.3,197.91
2016,3,7,15,15,798.5,101.5,2.55,13.0,514.0,230.1,152.62
2016,3,7,15,30,778.0,98.0,2.3,13.0,472.0,180.36,111.15
2016,3,7,15,45,757.0,91.5,2.1,13.0,426.5,124.35,69.96
2016,3,7,16,0,736.0,85.0,1.9,13.0,381.0,75.44,45.04
2016,3,7,16,15,696.5,80.0,1.7,12.5,331.5,53.26,42.3
2016,3,7,16,30,657.0,75.0,1.5,12.0,282.0,51.79,41.15
2016,3,7,16,45,605.0,67.0,1.35,11.5,231.5,47.78,37.6
2016,3,7,17,0,553.0,59.0,1.2,11.0,181.0,43.58,33.73
2016,3,7,17,15,459.5,49.5,1.2,10.5,133.0,37.77,28.22
2016,3,7,17,30,366.0,40.0,1.2,10.0,85.0,31.75,22.21
2016,3,7,17,45,217.5,26.0,1.3,10.0,49.0,20.97,9.65
2016,3,7,18,0,69.0,12.0,1.4,10.0,13.0,11.44,0.0
2016,3,7,18,15,34.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,15.0,1.15,8.0,19.5,41.42,0.0
2016,3,8,7,0,119.0,30.0,1.2,9.0,39.0,112.59,80.36
2016,3,8,7,15,175.0,48.5,1.15,9.0,74.0,168.71,137.0
2016,3,8,7,30,231.0,67.0,1.1,9.0,109.0,227.88,189.95
2016,3,8,7,45,251.0,87.5,1.05,9.5,146.0,270.99,227.32
2016,3,8,8,0,271.0,108.0,1.0,10.0,183.0,314.2,263.27
2016,3,8,8,15,307.0,120.5,0.95,10.0,221.0,357.77,299.06
2016,3,8,8,30,343.0,133.0,0.9,10.0,259.0,402.66,334.74
2016,3,8,8,45,421.5,137.5,0.85,10.5,313.0,482.19,396.08
2016,3,8,9,0,500.0,142.0,0.8,11.0,367.0,551.48,447.29
2016,3,8,9,15,426.5,176.0,0.9,11.0,381.0,540.25,436.08
2016,3,8,9,30,353.0,210.0,1.0,11.0,395.0,512.74,413.48
2016,3,8,9,45,415.0,211.5,1.1,11.5,445.0,574.29,459.87
2016,3,8,10,0,477.0,213.0,1.2,12.0,495.0,624.14,496.09
2016,3,8,10,15,510.0,213.0,1.2,12.0,528.5,648.15,512.71
2016,3,8,10,30,543.0,213.0,1.2,12.0,562.0,670.29,528.1
2016,3,8,10,45,273.5,202.0,1.3,12.0,378.5,430.34,345.28
2016,3,8,11,0,4.0,191.0,1.4,12.0,195.0,183.78,145.69
2016,3,8,11,15,52.5,265.5,1.4,12.0,304.0,299.69,239.99
2016,3,8,11,30,101.0,340.0,1.4,12.0,413.0,407.7,323.5
2016,3,8,11,45,235.0,331.0,1.4,12.0,502.5,498.04,393.87
2016,3,8,12,0,369.0,322.0,1.4,12.0,592.0,580.73,456.41
2016,3,8,12,15,337.0,331.5,1.45,11.5,578.5,553.7,435.55
2016,3,8,12,30,305.0,341.0,1.5,11.0,565.0,526.92,415.69
2016,3,8,12,45,196.5,341.0,1.55,11.0,485.5,442.15,350.17
2016,3,8,13,0,88.0,341.0,1.6,11.0,406.0,365.84,290.43
2016,3,8,13,15,116.0,339.5,1.65,10.5,423.0,373.27,297.46
2016,3,8,13,30,144.0,338.0,1.7,10.0,440.0,377.53,301.31
2016,3,8,13,45,97.5,313.0,1.8,10.0,381.0,325.9,260.72
2016,3,8,14,0,51.0,288.0,1.9,10.0,322.0,277.28,222.56
2016,3,8,14,15,25.5,198.0,1.85,10.0,215.0,187.38,150.54
2016,3,8,14,30,0.0,108.0,1.8,10.0,108.0,100.28,79.31
2016,3,8,14,45,17.5,165.5,1.75,10.0,175.5,155.74,125.36
2016,3,8,15,0,35.0,223.0,1.7,10.0,243.0,199.3,160.57
2016,3,8,15,15,17.5,151.5,1.65,10.0,161.5,140.19,112.5
2016,3,8,15,30,0.0,80.0,1.6,10.0,80.0,74.49,58.32
2016,3,8,15,45,0.0,92.0,1.6,10.0,92.0,84.96,67.5
2016,3,8,16,0,0.0,104.0,1.6,10.0,104.0,94.3,75.64
2016,3,8,16,15,0.0,90.5,1.45,9.5,90.5,82.36,68.97
2016,3,8,16,30,0.0,77.0,1.3,9.0,77.0,70.51,58.54
2016,3,8,16,45,0.0,63.0,1.2,9.0,63.0,58.12,47.35
2016,3,8,17,0,0.0,49.0,1.1,9.0,49.0,45.55,35.81
2016,3,8,17,15,0.0,36.0,1.0,8.5,36.0,33.43,24.6
2016,3,8,17,30,0.0,23.0,0.9,8.0,23.0,21.34,13.29
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,12.51,3.93
2016,3,8,18,0,0.0,4.0,0.8,8.0,4.0,3.81,0.0
2016,3,8,18,15,0.0,2.0,0.8,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,104.0,16.0,1.3,10.0,25.0,81.18,0.0
2016,3,9,7,0,208.0,32.0,1.4,10.0,50.0,171.8,127.93
2016,3,9,7,15,314.0,45.0,1.4,10.0,93.0,250.03,204.14
2016,3,9,7,30,420.0,58.0,1.4,10.0,136.0,339.28,282.11
2016,3,9,7,45,210.0,36.0,1.45,10.5,75.0,186.41,157.02
2016,3,9,8,0,0.0,14.0,1.5,11.0,14.0,12.97,5.61
2016,3,9,8,15,0.0,17.0,1.5,11.0,17.0,15.76,8.09
2016,3,9,8,30,0.0,20.0,1.5,11.0,20.0,18.55,10.49
2016,3,9,8,45,0.5,85.0,1.5,11.0,85.5,80.01,63.28
2016,3,9,9,0,1.0,150.0,1.5,11.0,151.0,147.13,119.48
2016,3,9,9,15,0.5,152.0,1.5,11.0,152.5,147.31,119.08
2016,3,9,9,30,0.0,154.0,1.5,11.0,154.0,147.84,119.17
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,130.93,104.68
2016,3,9,10,0,0.0,122.0,1.6,12.0,122.0,114.79,90.94
2016,3,9,10,15,7.0,174.0,1.65,12.0,178.5,171.21,137.41
2016,3,9,10,30,14.0,226.0,1.7,12.0,235.0,227.88,183.0
2016,3,9,10,45,11.5,223.5,1.8,12.5,231.0,222.31,177.7
2016,3,9,11,0,9.0,221.0,1.9,13.0,227.0,216.94,172.82
2016,3,9,11,15,6.0,201.0,1.95,13.0,205.0,194.42,154.54
2016,3,9,11,30,3.0,181.0,2.0,13.0,183.0,172.42,136.68
2016,3,9,11,45,9.0,217.5,2.05,13.5,224.0,211.12,167.63
2016,3,9,12,0,15.0,254.0,2.1,14.0,265.0,249.16,197.44
2016,3,9,12,15,9.0,216.5,2.15,14.0,223.5,208.6,164.99
2016,3,9,12,30,3.0,179.0,2.2,14.0,182.0,168.9,133.17
2016,3,9,12,45,1.5,154.0,2.25,14.5,155.5,144.38,113.24
2016,3,9,13,0,0.0,129.0,2.3,15.0,129.0,120.14,93.45
2016,3,9,13,15,0.0,129.0,2.3,15.0,129.0,120.02,93.46
2016,3,9,13,30,0.0,129.0,2.3,15.0,129.0,119.89,93.44
2016,3,9,13,45,5.5,175.5,2.35,15.0,179.5,164.49,129.75
2016,3,9,14,0,11.0,222.0,2.4,15.0,230.0,207.23,164.11
2016,3,9,14,15,10.5,215.0,2.4,15.0,222.0,199.38,157.9
2016,3,9,14,30,10.0,208.0,2.4,15.0,214.0,191.54,151.84
2016,3,9,14,45,9.5,199.5,2.4,15.0,205.0,182.41,144.75
2016,3,9,15,0,9.0,191.0,2.4,15.0,196.0,173.28,137.64
2016,3,9,15,15,6.5,176.5,2.3,15.0,180.0,158.83,126.26
2016,3,9,15,30,4.0,162.0,2.2,15.0,164.0,144.7,115.13
2016,3,9,15,45,2.0,131.0,2.1,15.0,132.0,117.76,93.32
2016,3,9,16,0,0.0,100.0,2.0,15.0,100.0,91.09,71.46
2016,3,9,16,15,0.0,87.0,1.8,14.5,87.0,79.55,65.17
2016,3,9,16,30,0.0,74.0,1.6,14.0,74.0,68.08,55.25
2016,3,9,16,45,0.0,61.5,1.4,13.5,61.5,56.92,45.43
2016,3,9,17,0,0.0,49.0,1.2,13.0,49.0,45.55,35.23
2016,3,9,17,15,0.0,36.0,1.15,12.5,36.0,33.43,24.19
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,21.33,13.06
2016,3,9,17,45,0.0,13.5,1.05,12.0,13.5,12.51,4.06
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,2.35,13.0,6.5,6.02,0.0
2016,3,10,7,0,0.0,13.0,2.4,13.0,13.0,12.04,3.86
2016,3,10,7,15,0.0,23.5,2.45,13.0,23.5,21.8,12.68
2016,3,10,7,30,0.0,34.0,2.5,13.0,34.0,31.56,21.32
2016,3,10,7,45,0.0,46.5,2.55,13.0,46.5,43.21,31.5
2016,3,10,8,0,0.0,59.0,2.6,13.0,59.0,54.87,41.58
2016,3,10,8,15,0.0,71.0,2.65,13.0,71.0,66.44,51.44
2016,3,10,8,30,0.0,83.0,2.7,13.0,83.0,78.1,61.25
2016,3,10,8,45,0.0,65.0,2.75,13.5,65.0,60.46,46.01
2016,3,10,9,0,0.0,47.0,2.8,14.0,47.0,43.68,31.58
2016,3,10,9,15,0.0,71.0,2.8,14.0,71.0,66.08,50.4
2016,3,10,9,30,0.0,95.0,2.8,14.0,95.0,88.76,69.22
2016,3,10,9,45,0.0,122.0,2.8,14.0,122.0,115.02,90.81
2016,3,10,10,0,0.0,149.0,2.8,14.0,149.0,141.33,112.2
2016,3,10,10,15,0.0,116.5,2.75,14.0,116.5,109.27,85.58
2016,3,10,10,30,0.0,84.0,2.7,14.0,84.0,78.31,59.88
2016,3,10,10,45,0.0,58.5,2.7,14.0,58.5,54.5,40.03
2016,3,10,11,0,0.0,33.0,2.7,14.0,33.0,30.72,20.14
2016,3,10,11,15,0.0,68.0,2.7,14.0,68.0,63.39,47.35
2016,3,10,11,30,0.0,103.0,2.7,14.0,103.0,96.19,74.36
2016,3,10,11,45,0.0,104.5,2.7,14.5,104.5,97.59,75.28
2016,3,10,12,0,0.0,106.0,2.7,15.0,106.0,98.98,76.23
2016,3,10,12,15,2.0,147.0,2.65,15.0,149.0,138.68,108.57
2016,3,10,12,30,4.0,188.0,2.6,15.0,192.0,177.96,140.19
2016,3,10,12,45,3.5,182.0,2.6,15.0,185.5,171.58,134.99
2016,3,10,13,0,3.0,176.0,2.6,15.0,179.0,165.28,129.98
2016,3,10,13,15,1.5,108.0,2.5,15.0,109.5,101.51,78.32
2016,3,10,13,30,0.0,40.0,2.4,15.0,40.0,37.25,25.45
2016,3,10,13,45,0.0,57.0,2.3,15.0,57.0,53.11,38.7
2016,3,10,14,0,0.0,74.0,2.2,15.0,74.0,68.97,51.9
2016,3,10,14,15,0.0,60.0,2.05,14.5,60.0,55.88,41.2
2016,3,10,14,30,0.0,46.0,1.9,14.0,46.0,42.81,30.43
2016,3,10,14,45,0.0,45.5,1.8,14.0,45.5,42.33,30.12
2016,3,10,15,0,0.0,45.0,1.7,14.0,45.0,41.85,29.8
2016,3,10,15,15,0.0,45.0,1.55,14.0,45.0,41.84,29.88
2016,3,10,15,30,0.0,45.0,1.4,14.0,45.0,41.83,29.97
2016,3,10,15,45,0.0,49.0,1.3,14.0,49.0,45.55,33.22
2016,3,10,16,0,0.0,53.0,1.2,14.0,53.0,49.27,36.49
2016,3,10,16,15,0.0,46.0,1.05,14.0,46.0,42.73,32.69
2016,3,10,16,30,0.0,39.0,0.9,14.0,39.0,36.21,26.92
2016,3,10,16,45,0.0,32.0,0.8,14.0,32.0,29.69,21.09
2016,3,10,17,0,0.0,25.0,0.7,14.0,25.0,23.18,15.18
2016,3,10,17,15,0.0,18.5,0.7,13.5,18.5,17.14,9.66
2016,3,10,17,30,0.0,12.0,0.7,13.0,12.0,11.11,4.1
2016,3,10,17,45,0.0,7.0,0.7,13.0,7.0,6.48,0.0
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.85,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.77,0.0
2016,3,11,7,45,0.0,4.5,3.1,12.0,4.5,4.16,0.0
2016,3,11,8,0,0.0,6.0,3.2,12.0,6.0,5.56,0.0
2016,3,11,8,15,0.0,7.0,3.05,11.5,7.0,6.49,0.0
2016,3,11,8,30,0.0,8.0,2.9,11.0,8.0,7.42,0.79
2016,3,11,8,45,0.0,32.5,2.8,11.0,32.5,30.18,20.47
2016,3,11,9,0,0.0,57.0,2.7,11.0,57.0,53.01,39.98
2016,3,11,9,15,0.0,90.5,2.85,11.0,90.5,84.49,66.6
2016,3,11,9,30,0.0,124.0,3.0,11.0,124.0,117.33,94.01
2016,3,11,9,45,0.0,91.0,3.15,11.0,91.0,84.81,66.44
2016,3,11,10,0,0.0,58.0,3.3,11.0,58.0,53.99,40.32
2016,3,11,10,15,10.5,152.5,3.25,11.0,160.0,152.75,123.24
2016,3,11,10,30,21.0,247.0,3.2,11.0,262.0,254.56,206.2
2016,3,11,10,45,99.0,293.0,3.15,11.0,362.5,371.41,301.2
2016,3,11,11,0,177.0,339.0,3.1,11.0,463.0,485.67,391.01
2016,3,11,11,15,92.0,272.5,2.85,11.0,337.0,345.55,278.64
2016,3,11,11,30,7.0,206.0,2.6,11.0,211.0,199.37,159.46
2016,3,11,11,45,20.5,256.5,2.4,11.5,272.0,256.93,205.9
2016,3,11,12,0,34.0,307.0,2.2,12.0,333.0,317.76,253.29
2016,3,11,12,15,448.5,220.0,2.05,12.0,556.0,533.57,428.17
2016,3,11,12,30,863.0,133.0,1.9,12.0,779.0,714.13,564.37
2016,3,11,12,45,603.5,233.0,1.8,12.0,683.0,611.08,481.11
2016,3,11,13,0,344.0,333.0,1.7,12.0,587.0,516.32,405.94
2016,3,11,13,15,192.5,318.0,1.75,12.0,460.0,399.46,316.23
2016,3,11,13,30,41.0,303.0,1.8,12.0,333.0,295.67,234.75
2016,3,11,13,45,39.5,292.0,1.9,12.0,320.0,280.96,223.81
2016,3,11,14,0,38.0,281.0,2.0,12.0,307.0,266.45,212.56
2016,3,11,14,15,19.0,204.0,2.15,12.0,217.0,193.42,154.46
2016,3,11,14,30,0.0,127.0,2.3,12.0,127.0,117.39,92.86
2016,3,11,14,45,420.0,111.5,2.5,12.0,350.0,215.52,163.38
2016,3,11,15,0,840.0,96.0,2.7,12.0,573.0,289.04,205.73
2016,3,11,15,15,420.0,115.0,2.7,11.5,353.5,172.2,122.05
2016,3,11,15,30,0.0,134.0,2.7,11.0,134.0,121.4,97.59
2016,3,11,15,45,0.0,129.0,2.7,11.0,129.0,116.15,93.53
2016,3,11,16,0,0.0,124.0,2.7,11.0,124.0,110.67,89.17
2016,3,11,16,15,0.0,108.0,2.55,10.5,108.0,96.59,81.38
2016,3,11,16,30,0.0,92.0,2.4,10.0,92.0,82.87,69.4
2016,3,11,16,45,0.0,75.5,2.25,10.0,75.5,68.59,56.6
2016,3,11,17,0,0.0,59.0,2.1,10.0,59.0,54.16,43.45
2016,3,11,17,15,0.0,44.0,2.0,9.5,44.0,40.81,31.17
2016,3,11,17,30,0.0,29.0,1.9,9.0,29.0,26.92,18.28
2016,3,11,17,45,0.0,17.0,1.8,9.0,17.0,15.76,7.23
2016,3,11,18,0,0.0,5.0,1.7,9.0,5.0,4.63,0.0
2016,3,11,18,15,0.0,2.5,1.7,9.0,2.5,2.38,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.5,2.45,10.0,1.5,1.39,0.0
2016,3,12,7,0,0.0,3.0,2.6,10.0,3.0,2.77,0.0
2016,3,12,7,15,0.0,5.5,2.65,10.0,5.5,5.09,0.0
2016,3,12,7,30,0.0,8.0,2.7,10.0,8.0,7.4,0.76
2016,3,12,7,45,0.0,11.0,2.8,10.5,11.0,10.19,3.22
2016,3,12,8,0,0.0,14.0,2.9,11.0,14.0,12.97,5.64
2016,3,12,8,15,0.0,16.5,2.95,11.0,16.5,15.3,7.66
2016,3,12,8,30,0.0,19.0,3.0,11.0,19.0,17.62,9.65
2016,3,12,8,45,0.0,83.0,3.15,11.0,83.0,77.51,61.06
2016,3,12,9,0,0.0,147.0,3.3,11.0,147.0,142.64,115.82
2016,3,12,9,15,0.0,115.5,3.35,11.0,115.5,109.24,87.38
2016,3,12,9,30,0.0,84.0,3.4,11.0,84.0,78.25,61.07
2016,3,12,9,45,2.5,136.5,3.45,11.5,138.0,131.29,105.33
2016,3,12,10,0,5.0,189.0,3.5,12.0,192.0,185.29,149.4
2016,3,12,10,15,6.5,199.5,3.5,12.0,203.5,196.16,157.92
2016,3,12,10,30,8.0,210.0,3.5,12.0,215.0,206.97,166.45
2016,3,12,10,45,5.5,196.0,3.55,12.0,199.5,190.38,152.62
2016,3,12,11,0,3.0,182.0,3.6,12.0,184.0,174.22,139.21
2016,3,12,11,15,1.5,151.0,3.7,12.0,152.0,142.94,113.48
2016,3,12,11,30,0.0,120.0,3.8,12.0,120.0,112.23,88.11
2016,3,12,11,45,2.5,158.5,3.95,12.5,161.0,150.36,119.3
2016,3,12,12,0,5.0,197.0,4.1,13.0,202.0,188.16,149.78
2016,3,12,12,15,9.5,227.0,4.0,13.0,235.0,218.88,174.53
2016,3,12,12,30,14.0,257.0,3.9,13.0,268.0,248.9,198.56
2016,3,12,12,45,12.5,246.5,3.85,13.0,256.5,236.94,188.89
2016,3,12,13,0,11.0,236.0,3.8,13.0,245.0,225.18,179.49
2016,3,12,13,15,5.5,176.5,3.75,13.0,181.0,166.75,132.33
2016,3,12,13,30,0.0,117.0,3.7,13.0,117.0,108.9,85.1
2016,3,12,13,45,0.0,90.5,3.65,13.0,90.5,84.42,65.01
2016,3,12,14,0,0.0,64.0,3.6,13.0,64.0,59.64,44.47
2016,3,12,14,15,0.5,119.0,3.45,12.5,119.5,110.6,87.13
2016,3,12,14,30,1.0,174.0,3.3,12.0,175.0,159.27,127.61
2016,3,12,14,45,62.0,217.0,3.15,12.0,253.0,208.5,166.57
2016,3,12,15,0,123.0,260.0,3.0,12.0,331.0,245.25,194.09
2016,3,12,15,15,160.0,239.5,2.95,12.0,324.5,226.73,177.07
2016,3,12,15,30,197.0,219.0,2.9,12.0,318.0,204.51,157.14
2016,3,12,15,45,98.5,160.0,2.85,12.0,209.5,138.89,107.91
2016,3,12,16,0,0.0,101.0,2.8,12.0,101.0,92.13,73.14
2016,3,12,16,15,0.0,87.5,2.65,12.0,87.5,80.13,66.32
2016,3,12,16,30,0.0,74.0,2.5,12.0,74.0,68.24,55.83
2016,3,12,16,45,0.0,61.0,2.4,12.0,61.0,56.64,45.47
2016,3,12,17,0,0.0,48.0,2.3,12.0,48.0,44.61,34.57
2016,3,12,17,15,0.0,35.5,2.2,11.5,35.5,32.96,23.93
2016,3,12,17,30,0.0,23.0,2.1,11.0,23.0,21.33,13.22
2016,3,12,17,45,0.0,13.5,2.05,11.0,13.5,12.51,4.64
2016,3,12,18,0,0.0,4.0,2.0,11.0,4.0,3.7,0.0
2016,3,12,18,15,0.0,2.0,1.9,11.0,2.0,1.91,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,12.0,11.0,10.19,0.0
2016,3,13,7,0,0.0,22.0,2.9,12.0,22.0,20.41,11.08
2016,3,13,7,15,0.0,38.0,2.95,12.0,38.0,35.35,24.35
2016,3,13,7,30,0.0,54.0,3.0,12.0,54.0,51.63,38.66
2016,3,13,7,45,0.0,72.0,3.15,12.0,72.0,69.9,54.56
2016,3,13,8,0,0.0,90.0,3.3,12.0,90.0,87.93,70.03
2016,3,13,8,15,0.0,107.5,3.35,12.0,107.5,105.21,84.63
2016,3,13,8,30,0.0,125.0,3.4,12.0,125.0,122.36,98.91
2016,3,13,8,45,0.0,120.5,3.45,12.0,120.5,115.88,93.15
2016,3,13,9,0,0.0,116.0,3.5,12.0,116.0,110.27,88.18
2016,3,13,9,15,0.0,132.5,3.5,12.0,132.5,126.36,101.39
2016,3,13,9,30,0.0,149.0,3.5,12.0,149.0,142.37,114.4
2016,3,13,9,45,10.0,189.0,3.55,12.0,195.0,190.27,153.97
2016,3,13,10,0,20.0,229.0,3.6,12.0,241.0,238.22,192.93
2016,3,13,10,15,36.5,260.0,3.65,12.0,283.5,292.26,236.48
2016,3,13,10,30,53.0,291.0,3.7,12.0,326.0,335.87,271.13
2016,3,13,10,45,29.0,244.0,3.8,12.5,263.5,264.51,212.68
2016,3,13,11,0,5.0,197.0,3.9,13.0,201.0,190.33,151.72
2016,3,13,11,15,2.5,170.0,3.95,13.0,172.0,161.88,128.51
2016,3,13,11,30,0.0,143.0,4.0,13.0,143.0,133.99,105.59
2016,3,13,11,45,7.5,201.0,4.05,13.0,206.5,194.38,154.95
2016,3,13,12,0,15.0,259.0,4.1,13.0,270.0,254.05,202.89
2016,3,13,12,15,13.5,252.0,4.0,13.0,262.0,245.17,195.5
2016,3,13,12,30,12.0,245.0,3.9,13.0,254.0,236.44,188.45
2016,3,13,12,45,11.0,236.5,3.85,13.0,245.0,226.81,180.73
2016,3,13,13,0,10.0,228.0,3.8,13.0,236.0,217.31,173.14
2016,3,13,13,15,11.0,232.0,3.7,13.0,240.5,220.43,175.72
2016,3,13,13,30,12.0,236.0,3.6,13.0,245.0,223.3,178.1
2016,3,13,13,45,6.0,179.0,3.55,13.0,183.5,168.04,133.53
2016,3,13,14,0,0.0,122.0,3.5,13.0,122.0,113.27,88.88
2016,3,13,14,15,0.0,131.5,3.45,13.0,131.5,121.69,96.04
2016,3,13,14,30,0.0,141.0,3.4,13.0,141.0,129.9,102.98
2016,3,13,14,45,0.0,129.5,3.35,13.0,129.5,119.36,94.47
2016,3,13,15,0,0.0,118.0,3.3,13.0,118.0,108.88,86.0
2016,3,13,15,15,0.0,126.0,3.25,13.0,126.0,115.45,91.71
2016,3,13,15,30,0.0,134.0,3.2,13.0,134.0,121.54,97.04
2016,3,13,15,45,0.0,82.0,3.15,13.0,82.0,76.35,59.36
2016,3,13,16,0,0.0,30.0,3.1,13.0,30.0,27.85,18.27
2016,3,13,16,15,0.0,26.0,3.0,13.0,26.0,24.13,16.08
2016,3,13,16,30,0.0,22.0,2.9,13.0,22.0,20.4,12.77
2016,3,13,16,45,0.0,18.0,2.85,13.0,18.0,16.68,9.42
2016,3,13,17,0,0.0,14.0,2.8,13.0,14.0,12.97,6.04
2016,3,13,17,15,0.0,10.5,2.65,12.5,10.5,9.72,3.06
2016,3,13,17,30,0.0,7.0,2.5,12.0,7.0,6.48,0.06
2016,3,13,17,45,0.0,4.0,2.45,12.0,4.0,3.7,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.92,0.0
2016,3,13,18,15,0.0,0.5,2.3,12.0,0.5,0.48,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
