Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,22.5,1.55,9.5,28.5,66.17,32.14
2016,3,14,7,0,112.0,45.0,1.7,10.0,57.0,132.14,104.18
2016,3,14,7,15,167.5,65.0,1.75,10.0,95.0,190.3,156.96
2016,3,14,7,30,223.0,85.0,1.8,10.0,133.0,251.81,211.2
2016,3,14,7,45,265.0,103.5,1.85,10.0,175.0,305.74,257.78
2016,3,14,8,0,307.0,122.0,1.9,10.0,217.0,361.62,304.65
2016,3,14,8,15,359.5,128.5,1.95,10.0,258.0,423.4,355.21
2016,3,14,8,30,412.0,135.0,2.0,10.0,299.0,476.06,397.44
2016,3,14,8,45,308.5,171.5,2.05,10.5,303.0,435.83,361.68
2016,3,14,9,0,205.0,208.0,2.1,11.0,307.0,390.13,321.63
2016,3,14,9,15,342.5,201.0,2.1,11.0,384.0,501.2,411.55
2016,3,14,9,30,480.0,194.0,2.1,11.0,461.0,616.69,500.79
2016,3,14,9,45,553.5,182.5,2.1,11.5,510.5,664.81,535.49
2016,3,14,10,0,627.0,171.0,2.1,12.0,560.0,717.59,573.26
2016,3,14,10,15,540.0,216.0,2.05,12.0,563.0,688.45,547.58
2016,3,14,10,30,453.0,261.0,2.0,12.0,566.0,660.41,523.37
2016,3,14,10,45,529.0,242.0,2.0,12.5,610.5,696.15,549.71
2016,3,14,11,0,605.0,223.0,2.0,13.0,655.0,732.23,575.2
2016,3,14,11,15,740.5,178.0,1.95,13.0,720.0,783.18,613.03
2016,3,14,11,30,876.0,133.0,1.9,13.0,785.0,825.58,641.82
2016,3,14,11,45,884.0,130.5,1.9,13.5,795.5,809.99,628.85
2016,3,14,12,0,892.0,128.0,1.9,14.0,806.0,791.19,614.38
2016,3,14,12,15,892.0,128.5,1.9,14.0,807.0,766.48,596.83
2016,3,14,12,30,892.0,129.0,1.9,14.0,808.0,738.99,576.18
2016,3,14,12,45,879.0,134.0,1.95,14.0,798.5,704.65,550.46
2016,3,14,13,0,866.0,139.0,2.0,14.0,789.0,668.53,522.98
2016,3,14,13,15,860.5,138.0,2.0,14.0,773.5,629.74,492.82
2016,3,14,13,30,855.0,137.0,2.0,14.0,758.0,589.26,460.71
2016,3,14,13,45,842.5,137.0,2.05,14.0,733.5,544.67,424.92
2016,3,14,14,0,830.0,137.0,2.1,14.0,709.0,499.37,387.64
2016,3,14,14,15,818.0,135.0,2.15,13.5,679.0,452.06,348.44
2016,3,14,14,30,806.0,133.0,2.2,13.0,649.0,404.5,307.87
2016,3,14,14,45,788.5,130.5,2.25,13.0,611.5,350.14,260.57
2016,3,14,15,0,771.0,128.0,2.3,13.0,574.0,300.63,216.52
2016,3,14,15,15,609.0,153.5,2.25,13.0,490.0,244.86,173.16
2016,3,14,15,30,447.0,179.0,2.2,13.0,406.0,203.82,144.72
2016,3,14,15,45,554.5,145.0,2.2,13.0,400.5,161.77,106.89
2016,3,14,16,0,662.0,111.0,2.2,13.0,395.0,107.36,66.42
2016,3,14,16,15,621.5,104.0,2.05,12.5,345.0,70.23,57.33
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,68.02,55.63
2016,3,14,16,45,525.0,88.0,1.8,11.5,245.0,63.93,52.11
2016,3,14,17,0,469.0,79.0,1.7,11.0,195.0,58.06,46.83
2016,3,14,17,15,384.0,67.0,1.6,10.5,147.0,50.3,39.63
2016,3,14,17,30,299.0,55.0,1.5,10.0,99.0,42.24,31.89
2016,3,14,17,45,149.5,38.5,1.45,9.5,60.5,31.32,20.8
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,19.65,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,10.48,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,19.0,1.35,8.5,39.5,132.7,80.58
2016,3,15,7,0,346.0,38.0,1.5,9.0,79.0,257.78,208.34
2016,3,15,7,15,440.0,48.0,1.45,9.5,127.0,336.2,278.73
2016,3,15,7,30,534.0,58.0,1.4,10.0,175.0,420.84,350.81
2016,3,15,7,45,599.0,64.0,1.35,10.5,226.5,487.27,405.31
2016,3,15,8,0,664.0,70.0,1.3,11.0,278.0,556.18,459.2
2016,3,15,8,15,703.0,75.0,1.3,11.5,329.0,607.45,497.32
2016,3,15,8,30,742.0,80.0,1.3,12.0,380.0,655.12,530.57
2016,3,15,8,45,772.0,83.5,1.3,12.5,428.5,697.52,558.95
2016,3,15,9,0,802.0,87.0,1.3,13.0,477.0,738.47,585.59
2016,3,15,9,15,822.0,90.0,1.2,13.5,521.0,769.17,603.19
2016,3,15,9,30,842.0,93.0,1.1,14.0,565.0,797.5,618.73
2016,3,15,9,45,858.0,95.0,1.05,14.5,604.0,818.79,629.78
2016,3,15,10,0,874.0,97.0,1.0,15.0,643.0,831.31,634.8
2016,3,15,10,15,884.5,99.0,1.0,15.0,675.5,842.38,640.93
2016,3,15,10,30,895.0,101.0,1.0,15.0,708.0,850.25,645.03
2016,3,15,10,45,903.5,102.0,1.0,15.5,733.5,852.14,644.06
2016,3,15,11,0,912.0,103.0,1.0,16.0,759.0,850.7,641.09
2016,3,15,11,15,916.5,103.5,1.0,16.0,776.0,842.19,634.74
2016,3,15,11,30,921.0,104.0,1.0,16.0,793.0,830.39,626.41
2016,3,15,11,45,923.5,104.5,1.0,16.0,802.5,813.81,614.99
2016,3,15,12,0,926.0,105.0,1.0,16.0,812.0,794.08,601.58
2016,3,15,12,15,926.0,105.0,1.0,16.0,813.5,769.0,584.59
2016,3,15,12,30,926.0,105.0,1.0,16.0,815.0,741.09,565.37
2016,3,15,12,45,926.0,104.0,1.05,16.5,808.5,709.5,541.85
2016,3,15,13,0,926.0,103.0,1.1,17.0,802.0,675.33,516.05
2016,3,15,13,15,922.0,102.0,1.1,17.0,787.0,636.38,486.71
2016,3,15,13,30,918.0,101.0,1.1,17.0,772.0,595.44,455.22
2016,3,15,13,45,911.0,100.5,1.1,17.0,749.0,551.6,420.75
2016,3,15,14,0,904.0,100.0,1.1,17.0,726.0,506.38,384.26
2016,3,15,14,15,894.5,98.0,1.05,16.5,696.0,457.65,344.49
2016,3,15,14,30,885.0,96.0,1.0,16.0,666.0,408.2,302.98
2016,3,15,14,45,872.0,94.0,1.0,16.0,629.0,357.15,258.86
2016,3,15,15,0,859.0,92.0,1.0,16.0,592.0,300.75,209.92
2016,3,15,15,15,841.5,89.0,0.9,16.0,550.0,247.93,163.71
2016,3,15,15,30,824.0,86.0,0.8,16.0,508.0,196.21,119.95
2016,3,15,15,45,800.0,82.5,0.75,16.0,461.0,144.7,80.72
2016,3,15,16,0,776.0,79.0,0.7,16.0,414.0,95.45,51.45
2016,3,15,16,15,742.5,74.5,0.65,15.5,364.0,52.83,41.31
2016,3,15,16,30,709.0,70.0,0.6,15.0,314.0,51.31,40.22
2016,3,15,16,45,658.0,64.5,0.6,14.5,262.0,44.39,34.18
2016,3,15,17,0,607.0,59.0,0.6,14.0,210.0,42.18,32.21
2016,3,15,17,15,529.0,51.0,0.65,13.5,160.5,37.72,28.07
2016,3,15,17,30,451.0,43.0,0.7,13.0,111.0,33.09,23.56
2016,3,15,17,45,315.0,31.0,0.8,12.5,69.5,24.44,14.97
2016,3,15,18,0,179.0,19.0,0.9,12.0,28.0,15.31,0.0
2016,3,15,18,15,89.5,9.5,0.95,11.5,14.0,9.05,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.15,9.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.2,10.0,12.0,11.44,0.0
2016,3,16,6,45,195.0,24.0,1.3,10.5,48.5,152.91,101.06
2016,3,16,7,0,390.0,36.0,1.4,11.0,85.0,280.73,226.25
2016,3,16,7,15,479.5,45.0,1.55,11.5,133.0,357.27,294.58
2016,3,16,7,30,569.0,54.0,1.7,12.0,181.0,439.74,364.87
2016,3,16,7,45,626.0,60.5,1.9,12.5,233.0,502.95,417.43
2016,3,16,8,0,683.0,67.0,2.1,13.0,285.0,568.18,469.6
2016,3,16,8,15,720.5,72.0,2.2,13.5,335.5,615.61,505.16
2016,3,16,8,30,758.0,77.0,2.3,14.0,386.0,666.65,541.92
2016,3,16,8,45,785.0,80.5,2.4,14.5,434.5,707.19,569.89
2016,3,16,9,0,812.0,84.0,2.5,15.0,483.0,746.14,596.23
2016,3,16,9,15,831.5,87.0,2.5,15.0,527.0,776.65,616.51
2016,3,16,9,30,851.0,90.0,2.5,15.0,571.0,804.75,634.94
2016,3,16,9,45,865.5,92.0,2.55,15.5,609.5,824.94,646.79
2016,3,16,10,0,880.0,94.0,2.6,16.0,648.0,836.36,652.48
2016,3,16,10,15,890.0,96.0,2.6,16.5,680.0,847.06,657.46
2016,3,16,10,30,900.0,98.0,2.6,17.0,712.0,854.56,660.28
2016,3,16,10,45,907.5,99.0,2.6,17.5,737.5,855.62,658.77
2016,3,16,11,0,915.0,100.0,2.6,18.0,763.0,853.37,655.14
2016,3,16,11,15,919.5,101.0,2.55,18.0,780.0,845.34,648.55
2016,3,16,11,30,924.0,102.0,2.5,18.0,797.0,834.0,639.84
2016,3,16,11,45,926.5,102.0,2.5,18.0,806.5,816.84,627.59
2016,3,16,12,0,929.0,102.0,2.5,18.0,816.0,796.55,613.27
2016,3,16,12,15,929.5,102.0,2.5,18.0,817.5,771.75,595.85
2016,3,16,12,30,930.0,102.0,2.5,18.0,819.0,744.07,576.38
2016,3,16,12,45,930.5,100.5,2.5,18.5,812.5,712.2,551.29
2016,3,16,13,0,931.0,99.0,2.5,19.0,806.0,677.73,523.98
2016,3,16,13,15,927.5,98.0,2.45,19.0,791.0,638.89,493.72
2016,3,16,13,30,924.0,97.0,2.4,19.0,776.0,598.0,461.31
2016,3,16,13,45,918.0,96.0,2.4,19.0,753.0,553.98,425.99
2016,3,16,14,0,912.0,95.0,2.4,19.0,730.0,508.49,388.59
2016,3,16,14,15,903.0,93.5,2.3,18.5,700.0,460.03,348.35
2016,3,16,14,30,894.0,92.0,2.2,18.0,670.0,410.8,306.37
2016,3,16,14,45,881.5,89.5,2.15,18.0,633.5,359.05,261.05
2016,3,16,15,0,869.0,87.0,2.1,18.0,597.0,307.31,215.15
2016,3,16,15,15,852.0,84.5,1.95,18.0,555.0,248.94,164.23
2016,3,16,15,30,835.0,82.0,1.8,18.0,513.0,197.12,120.03
2016,3,16,15,45,812.0,79.0,1.65,18.0,466.0,145.49,80.27
2016,3,16,16,0,789.0,76.0,1.5,18.0,419.0,95.98,50.3
2016,3,16,16,15,756.5,71.5,1.3,17.5,368.5,50.28,38.72
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,48.66,37.52
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,46.09,35.37
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,39.61,29.66
2016,3,16,17,15,553.0,48.5,0.75,15.5,165.0,35.46,25.84
2016,3,16,17,30,478.0,41.0,0.8,15.0,115.0,31.15,21.69
2016,3,16,17,45,346.5,30.0,0.9,14.5,72.5,23.38,14.07
2016,3,16,18,0,215.0,19.0,1.0,14.0,30.0,15.19,0.0
2016,3,16,18,15,107.5,9.5,1.0,13.5,15.0,9.05,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,77.42,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,207.47,145.93
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,316.26,255.91
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.5,392.39,324.01
2016,3,17,7,30,627.0,51.0,2.4,13.0,195.0,469.73,390.04
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.5,532.88,441.94
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,597.48,492.53
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,647.75,528.66
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,697.47,563.13
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.5,737.62,589.79
2016,3,17,9,0,855.0,78.0,2.4,16.0,503.0,775.99,614.61
2016,3,17,9,15,873.0,80.5,2.3,16.5,547.5,799.32,627.46
2016,3,17,9,30,891.0,83.0,2.2,17.0,592.0,826.33,642.8
2016,3,17,9,45,904.5,85.0,2.15,17.5,631.0,846.34,653.38
2016,3,17,10,0,918.0,87.0,2.1,18.0,670.0,863.33,661.87
2016,3,17,10,15,927.0,88.5,2.0,18.0,702.0,872.84,666.01
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,879.03,668.01
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.5,879.74,665.68
2016,3,17,11,0,949.0,93.0,1.8,19.0,785.0,877.0,661.22
2016,3,17,11,15,953.0,93.5,1.7,19.0,802.5,867.72,653.22
2016,3,17,11,30,957.0,94.0,1.6,19.0,820.0,855.05,643.14
2016,3,17,11,45,959.0,94.5,1.5,19.5,829.0,837.48,628.7
2016,3,17,12,0,961.0,95.0,1.4,20.0,838.0,816.66,612.29
2016,3,17,12,15,961.0,95.0,1.3,20.0,839.0,790.74,593.73
2016,3,17,12,30,961.0,95.0,1.2,20.0,840.0,761.88,573.28
2016,3,17,12,45,957.5,95.5,1.15,20.5,832.5,728.35,547.99
2016,3,17,13,0,954.0,96.0,1.1,21.0,825.0,692.33,520.25
2016,3,17,13,15,950.0,95.5,1.0,21.0,809.0,652.79,490.13
2016,3,17,13,30,946.0,95.0,0.9,21.0,793.0,611.18,457.96
2016,3,17,13,45,939.5,94.0,0.8,21.0,770.0,565.96,422.53
2016,3,17,14,0,933.0,93.0,0.7,21.0,747.0,519.26,385.2
2016,3,17,14,15,924.0,91.0,0.65,21.0,716.0,469.38,345.0
2016,3,17,14,30,915.0,89.0,0.6,21.0,685.0,418.71,303.12
2016,3,17,14,45,902.5,87.0,0.55,21.0,647.5,366.32,258.99
2016,3,17,15,0,890.0,85.0,0.5,21.0,610.0,313.91,214.13
2016,3,17,15,15,873.0,82.5,0.5,20.5,567.0,260.31,168.93
2016,3,17,15,30,856.0,80.0,0.5,20.0,524.0,201.39,120.59
2016,3,17,15,45,833.0,77.0,0.55,20.0,476.5,148.58,80.56
2016,3,17,16,0,810.0,74.0,0.6,20.0,429.0,97.87,49.82
2016,3,17,16,15,777.5,70.0,0.6,19.5,378.0,49.0,37.26
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,47.73,36.4
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,45.12,34.23
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,42.44,31.89
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,34.94,25.17
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,31.03,21.42
2016,3,17,17,45,372.0,30.5,0.9,16.5,76.5,23.72,14.32
2016,3,17,18,0,242.0,20.0,1.0,16.0,33.0,16.03,0.82
2016,3,17,18,15,121.0,10.0,1.0,15.5,16.5,9.53,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,72.16,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,201.12,146.92
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,306.36,247.81
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,383.76,316.19
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,466.63,386.12
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,528.01,435.76
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,590.87,484.45
2016,3,18,8,15,386.0,123.0,1.55,13.0,253.5,441.73,363.65
2016,3,18,8,30,74.0,174.0,1.5,13.0,205.0,242.42,198.0
2016,3,18,8,45,45.0,178.0,1.5,13.5,197.5,222.21,180.69
2016,3,18,9,0,16.0,182.0,1.5,14.0,190.0,191.54,154.09
2016,3,18,9,15,62.5,221.5,1.5,14.0,256.5,281.24,227.2
2016,3,18,9,30,109.0,261.0,1.5,14.0,323.0,361.51,290.36
2016,3,18,9,45,61.5,242.5,1.5,14.5,278.0,298.88,238.58
2016,3,18,10,0,14.0,224.0,1.5,15.0,233.0,227.84,180.44
2016,3,18,10,15,15.0,235.0,1.55,15.0,245.5,238.6,188.92
2016,3,18,10,30,16.0,246.0,1.6,15.0,258.0,249.27,197.01
2016,3,18,10,45,42.0,290.5,1.65,15.5,321.5,323.3,254.68
2016,3,18,11,0,68.0,335.0,1.7,16.0,385.0,387.35,303.04
2016,3,18,11,15,201.0,341.5,1.7,16.0,494.0,505.05,394.02
2016,3,18,11,30,334.0,348.0,1.7,16.0,603.0,616.39,476.65
2016,3,18,11,45,432.0,315.0,1.75,16.0,648.5,653.74,504.6
2016,3,18,12,0,530.0,282.0,1.8,16.0,694.0,680.77,525.47
2016,3,18,12,15,726.0,200.5,1.85,16.0,766.0,728.58,562.94
2016,3,18,12,30,922.0,119.0,1.9,16.0,838.0,760.69,588.2
2016,3,18,12,45,919.0,119.0,1.95,16.5,830.0,727.8,562.43
2016,3,18,13,0,916.0,119.0,2.0,17.0,822.0,692.54,535.15
2016,3,18,13,15,911.5,118.0,2.05,16.5,806.5,653.27,506.36
2016,3,18,13,30,907.0,117.0,2.1,16.0,791.0,612.08,475.27
2016,3,18,13,45,902.0,115.0,2.15,16.0,768.0,568.02,440.23
2016,3,18,14,0,897.0,113.0,2.2,16.0,745.0,522.48,403.02
2016,3,18,14,15,887.0,111.0,2.25,16.0,714.0,469.87,359.42
2016,3,18,14,30,877.0,109.0,2.3,16.0,683.0,419.72,316.44
2016,3,18,14,45,864.5,106.0,2.35,16.0,646.0,367.55,270.86
2016,3,18,15,0,852.0,103.0,2.4,16.0,609.0,315.54,224.65
2016,3,18,15,15,750.5,114.5,2.35,15.5,537.0,251.34,172.21
2016,3,18,15,30,649.0,126.0,2.3,15.0,465.0,201.04,132.92
2016,3,18,15,45,528.0,141.0,2.3,15.0,400.5,162.41,107.03
2016,3,18,16,0,407.0,156.0,2.3,15.0,336.0,134.03,93.52
2016,3,18,16,15,376.5,144.5,2.15,14.5,295.5,99.65,82.64
2016,3,18,16,30,346.0,133.0,2.0,14.0,255.0,98.67,82.18
2016,3,18,16,45,319.5,114.5,1.85,13.5,213.5,86.54,71.71
2016,3,18,17,0,293.0,96.0,1.7,13.0,172.0,73.9,60.57
2016,3,18,17,15,252.0,77.5,1.6,12.5,132.5,60.74,48.68
2016,3,18,17,30,211.0,59.0,1.5,12.0,93.0,47.09,36.09
2016,3,18,17,45,138.5,40.5,1.4,11.5,59.5,32.93,22.66
2016,3,18,18,0,66.0,22.0,1.3,11.0,26.0,18.32,3.59
2016,3,18,18,15,33.0,11.0,1.25,10.5,13.0,10.48,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,20.33,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,159.11,118.61
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,282.03,229.15
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,356.7,294.82
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,436.59,362.48
2016,3,19,7,45,311.5,99.0,1.55,12.0,177.0,346.49,288.86
2016,3,19,8,0,89.0,135.0,1.6,12.0,164.0,210.11,173.94
2016,3,19,8,15,116.0,157.5,1.65,12.0,202.5,266.47,221.09
2016,3,19,8,30,143.0,180.0,1.7,12.0,241.0,312.82,258.56
2016,3,19,8,45,145.0,202.0,1.75,12.5,270.0,339.77,278.71
2016,3,19,9,0,147.0,224.0,1.8,13.0,299.0,365.96,297.99
2016,3,19,9,15,151.5,245.0,1.8,13.0,328.0,392.2,317.55
2016,3,19,9,30,156.0,266.0,1.8,13.0,357.0,417.68,336.3
2016,3,19,9,45,186.5,283.0,1.85,13.5,398.5,459.35,367.53
2016,3,19,10,0,217.0,300.0,1.9,14.0,440.0,500.53,397.77
2016,3,19,10,15,131.5,299.5,1.9,14.0,385.5,424.79,337.0
2016,3,19,10,30,46.0,299.0,1.9,14.0,331.0,338.6,267.93
2016,3,19,10,45,67.0,323.5,1.95,14.5,372.0,378.49,298.8
2016,3,19,11,0,88.0,348.0,2.0,15.0,413.0,417.3,327.76
2016,3,19,11,15,62.5,334.5,2.0,15.0,381.5,378.51,296.99
2016,3,19,11,30,37.0,321.0,2.0,15.0,350.0,340.87,267.36
2016,3,19,11,45,37.0,324.0,2.05,15.5,353.0,340.41,266.56
2016,3,19,12,0,37.0,327.0,2.1,16.0,356.0,339.79,265.5
2016,3,19,12,15,58.0,348.5,2.15,16.0,394.0,371.76,290.34
2016,3,19,12,30,79.0,370.0,2.2,16.0,432.0,401.7,313.26
2016,3,19,12,45,166.0,371.0,2.25,16.0,500.0,456.18,355.86
2016,3,19,13,0,253.0,372.0,2.3,16.0,568.0,502.16,391.01
2016,3,19,13,15,258.0,361.5,2.3,16.0,558.0,480.86,374.48
2016,3,19,13,30,263.0,351.0,2.3,16.0,548.0,458.85,357.58
2016,3,19,13,45,341.5,321.5,2.35,16.0,569.0,458.03,356.92
2016,3,19,14,0,420.0,292.0,2.4,16.0,590.0,447.93,348.19
2016,3,19,14,15,384.5,287.5,2.4,15.5,551.5,407.87,316.63
2016,3,19,14,30,349.0,283.0,2.4,15.0,513.0,367.87,284.98
2016,3,19,14,45,359.0,263.5,2.4,15.0,488.5,334.01,256.56
2016,3,19,15,0,369.0,244.0,2.4,15.0,464.0,299.11,226.73
2016,3,19,15,15,607.5,162.5,2.4,15.0,495.0,260.62,185.45
2016,3,19,15,30,846.0,81.0,2.4,15.0,526.0,205.38,128.2
2016,3,19,15,45,601.5,124.0,2.45,15.0,426.0,158.31,100.38
2016,3,19,16,0,357.0,167.0,2.5,15.0,326.0,146.91,105.5
2016,3,19,16,15,551.5,116.0,2.35,14.5,329.0,81.76,66.93
2016,3,19,16,30,746.0,65.0,2.2,14.0,332.0,46.6,36.11
2016,3,19,16,45,703.5,59.5,2.05,13.5,280.0,43.98,33.91
2016,3,19,17,0,661.0,54.0,1.9,13.0,228.0,41.26,31.51
2016,3,19,17,15,589.0,47.5,1.65,12.5,177.0,34.27,25.14
2016,3,19,17,30,517.0,41.0,1.4,12.0,126.0,30.76,21.72
2016,3,19,17,45,394.0,31.0,1.2,11.5,82.0,23.91,15.03
2016,3,19,18,0,271.0,21.0,1.0,11.0,38.0,16.72,3.99
2016,3,19,18,15,135.5,10.5,0.95,10.5,19.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.0,1.15,11.0,4.0,3.81,0.0
2016,3,20,6,30,0.0,8.0,1.3,11.0,8.0,7.41,0.0
2016,3,20,6,45,0.0,21.5,1.5,11.5,21.5,19.95,10.28
2016,3,20,7,0,0.0,35.0,1.7,12.0,35.0,32.52,21.82
2016,3,20,7,15,0.0,52.5,1.75,12.0,52.5,50.57,37.67
2016,3,20,7,30,0.0,70.0,1.8,12.0,70.0,68.29,53.13
2016,3,20,7,45,0.0,88.0,1.9,12.5,88.0,86.32,68.49
2016,3,20,8,0,0.0,106.0,2.0,13.0,106.0,104.15,83.37
2016,3,20,8,15,0.0,57.0,2.05,13.0,57.0,52.99,39.82
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,7.42,0.73
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,8.81,1.9
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,10.21,3.05
2016,3,20,9,15,3.0,100.0,2.4,14.0,102.0,96.05,75.4
2016,3,20,9,30,6.0,189.0,2.5,14.0,193.0,187.56,150.3
2016,3,20,9,45,19.0,224.5,2.6,14.0,237.0,233.73,187.44
2016,3,20,10,0,32.0,260.0,2.7,14.0,281.0,290.81,232.77
2016,3,20,10,15,16.0,203.5,2.85,14.0,214.0,207.77,165.64
2016,3,20,10,30,0.0,147.0,3.0,14.0,147.0,138.46,108.92
2016,3,20,10,45,0.0,93.0,3.2,14.5,93.0,86.78,66.42
2016,3,20,11,0,0.0,39.0,3.4,15.0,39.0,36.34,24.62
2016,3,20,11,15,0.0,56.5,3.5,15.0,56.5,52.68,38.15
2016,3,20,11,30,0.0,74.0,3.6,15.0,74.0,69.05,51.6
2016,3,20,11,45,6.0,161.0,3.75,15.0,166.0,155.5,122.24
2016,3,20,12,0,12.0,248.0,3.9,15.0,258.0,241.64,191.11
2016,3,20,12,15,13.5,257.5,3.9,15.0,268.5,250.59,197.99
2016,3,20,12,30,15.0,267.0,3.9,15.0,279.0,259.26,204.82
2016,3,20,12,45,11.0,240.0,3.9,15.0,249.0,230.34,181.84
2016,3,20,13,0,7.0,213.0,3.9,15.0,219.0,201.98,159.29
2016,3,20,13,15,20.0,260.0,3.85,15.0,275.5,251.53,199.03
2016,3,20,13,30,33.0,307.0,3.8,15.0,332.0,296.21,234.31
2016,3,20,13,45,25.0,280.0,3.75,15.0,299.0,267.94,211.96
2016,3,20,14,0,17.0,253.0,3.7,15.0,266.0,238.11,188.5
2016,3,20,14,15,17.0,245.5,3.6,15.0,257.5,229.54,181.89
2016,3,20,14,30,17.0,238.0,3.5,15.0,249.0,220.9,175.17
2016,3,20,14,45,11.5,214.5,3.4,15.0,222.0,196.94,156.24
2016,3,20,15,0,6.0,191.0,3.3,15.0,195.0,173.72,137.9
2016,3,20,15,15,97.5,213.0,3.15,14.5,265.0,198.38,155.14
2016,3,20,15,30,189.0,235.0,3.0,14.0,335.0,220.63,169.37
2016,3,20,15,45,117.5,207.5,2.95,14.0,268.0,177.97,137.96
2016,3,20,16,0,46.0,180.0,2.9,14.0,201.0,150.25,119.16
2016,3,20,16,15,239.0,147.5,2.7,13.5,235.5,109.78,91.84
2016,3,20,16,30,432.0,115.0,2.5,13.0,270.0,79.67,65.68
2016,3,20,16,45,509.5,91.5,2.3,13.0,247.0,65.26,52.98
2016,3,20,17,0,587.0,68.0,2.1,13.0,224.0,48.75,38.2
2016,3,20,17,15,512.0,59.0,1.9,12.5,174.0,43.76,33.64
2016,3,20,17,30,437.0,50.0,1.7,12.0,124.0,38.56,28.65
2016,3,20,17,45,320.0,37.5,1.5,12.0,81.0,29.72,20.07
2016,3,20,18,0,203.0,25.0,1.3,12.0,38.0,20.39,7.22
2016,3,20,18,15,101.5,12.5,1.3,11.5,19.0,11.91,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,2.0,1.95,11.5,2.0,1.85,0.0
2016,3,21,7,0,0.0,4.0,2.1,12.0,4.0,3.7,0.0
2016,3,21,7,15,0.0,5.5,2.3,12.0,5.5,5.09,0.0
2016,3,21,7,30,0.0,7.0,2.5,12.0,7.0,6.48,0.0
2016,3,21,7,45,0.0,9.5,2.75,12.5,9.5,8.8,1.97
2016,3,21,8,0,0.0,12.0,3.0,13.0,12.0,11.12,3.95
2016,3,21,8,15,0.0,49.5,3.1,13.0,49.5,46.0,33.89
2016,3,21,8,30,0.0,87.0,3.2,13.0,87.0,81.5,63.92
2016,3,21,8,45,0.0,99.5,3.35,13.0,99.5,93.63,73.9
2016,3,21,9,0,0.0,112.0,3.5,13.0,112.0,105.74,83.8
2016,3,21,9,15,0.0,119.5,3.65,13.0,119.5,112.82,89.45
2016,3,21,9,30,0.0,127.0,3.8,13.0,127.0,119.91,95.09
2016,3,21,9,45,0.0,85.5,3.95,13.5,85.5,79.69,61.3
2016,3,21,10,0,0.0,44.0,4.1,14.0,44.0,40.96,28.77
2016,3,21,10,15,45.0,187.0,4.2,14.0,218.5,222.78,179.86
2016,3,21,10,30,90.0,330.0,4.3,14.0,393.0,408.62,327.38
2016,3,21,10,45,100.0,345.0,4.45,14.0,417.5,428.81,342.39
2016,3,21,11,0,110.0,360.0,4.6,14.0,442.0,448.23,357.36
2016,3,21,11,15,58.5,286.5,4.6,14.0,330.5,327.14,261.25
2016,3,21,11,30,7.0,213.0,4.6,14.0,219.0,206.14,163.41
2016,3,21,11,45,7.0,209.5,4.6,14.5,215.5,202.19,160.02
2016,3,21,12,0,7.0,206.0,4.6,15.0,212.0,198.27,156.52
2016,3,21,12,15,7.0,206.0,4.6,15.0,212.0,197.65,155.99
2016,3,21,12,30,7.0,206.0,4.6,15.0,212.0,197.0,155.46
2016,3,21,12,45,3.5,174.5,4.65,15.0,177.5,164.83,129.55
2016,3,21,13,0,0.0,143.0,4.7,15.0,143.0,133.13,103.9
2016,3,21,13,15,0.0,140.5,4.6,14.5,140.5,130.67,102.18
2016,3,21,13,30,0.0,138.0,4.5,14.0,138.0,128.22,100.46
2016,3,21,13,45,4.0,177.5,4.45,14.0,180.5,165.94,131.35
2016,3,21,14,0,8.0,217.0,4.4,14.0,223.0,202.34,160.91
2016,3,21,14,15,4.0,141.5,4.3,14.0,144.5,132.52,104.29
2016,3,21,14,30,0.0,66.0,4.2,14.0,66.0,61.49,45.87
2016,3,21,14,45,41.5,168.5,4.1,14.0,193.5,164.18,130.0
2016,3,21,15,0,83.0,271.0,4.0,14.0,321.0,252.71,200.3
2016,3,21,15,15,246.5,235.0,3.8,13.5,369.5,242.86,186.38
2016,3,21,15,30,410.0,199.0,3.6,13.0,418.0,221.82,161.7
2016,3,21,15,45,527.0,162.5,3.45,13.0,417.5,182.94,124.67
2016,3,21,16,0,644.0,126.0,3.3,13.0,417.0,131.38,82.52
2016,3,21,16,15,322.0,93.0,3.1,12.5,238.5,66.14,48.09
2016,3,21,16,30,0.0,60.0,2.9,12.0,60.0,55.79,44.65
2016,3,21,16,45,0.0,51.0,2.7,12.0,51.0,47.39,37.18
2016,3,21,17,0,0.0,42.0,2.5,12.0,42.0,39.0,29.61
2016,3,21,17,15,182.0,51.0,2.25,11.5,82.0,37.03,27.76
2016,3,21,17,30,364.0,60.0,2.0,11.0,122.0,45.62,35.09
2016,3,21,17,45,250.5,44.5,1.8,11.0,80.0,34.48,24.36
2016,3,21,18,0,137.0,29.0,1.6,11.0,38.0,22.88,9.87
2016,3,21,18,15,68.5,14.5,1.5,10.5,19.0,13.82,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,22,6,15,80.5,11.0,1.05,8.5,15.0,45.5,0.0
2016,3,22,6,30,161.0,22.0,1.2,9.0,30.0,123.35,36.37
2016,3,22,6,45,299.5,34.5,1.4,9.5,72.5,226.84,179.31
2016,3,22,7,0,438.0,47.0,1.6,10.0,115.0,331.12,272.95
2016,3,22,7,15,519.0,55.5,1.7,10.0,165.5,406.77,339.54
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,487.14,407.57
2016,3,22,7,45,653.5,69.5,1.9,10.5,269.5,549.31,457.89
2016,3,22,8,0,707.0,75.0,2.0,11.0,323.0,613.01,507.23
2016,3,22,8,15,741.5,80.0,2.0,11.0,374.5,659.36,541.07
2016,3,22,8,30,776.0,85.0,2.0,11.0,426.0,709.33,576.82
2016,3,22,8,45,805.5,87.0,2.0,11.5,475.5,750.84,604.36
2016,3,22,9,0,835.0,89.0,2.0,12.0,525.0,790.76,630.2
2016,3,22,9,15,852.5,92.0,2.0,12.0,569.0,820.1,649.19
2016,3,22,9,30,870.0,95.0,2.0,12.0,613.0,846.87,666.31
2016,3,22,9,45,887.5,95.5,2.0,12.5,652.5,861.66,673.69
2016,3,22,10,0,905.0,96.0,2.0,13.0,692.0,880.03,683.76
2016,3,22,10,15,914.5,97.5,1.95,13.0,724.0,889.64,688.45
2016,3,22,10,30,924.0,99.0,1.9,13.0,756.0,895.96,691.07
2016,3,22,10,45,932.5,99.0,1.9,13.5,781.5,896.45,689.11
2016,3,22,11,0,941.0,99.0,1.9,14.0,807.0,893.55,685.04
2016,3,22,11,15,945.5,100.0,1.9,14.0,824.0,884.94,678.52
2016,3,22,11,30,950.0,101.0,1.9,14.0,841.0,872.94,669.85
2016,3,22,11,45,585.5,245.5,1.9,14.0,704.0,714.58,554.42
2016,3,22,12,0,221.0,390.0,1.9,14.0,567.0,545.67,423.7
2016,3,22,12,15,110.5,221.0,1.95,14.0,309.5,294.01,233.37
2016,3,22,12,30,0.0,52.0,2.0,14.0,52.0,48.51,34.58
2016,3,22,12,45,27.0,201.0,2.05,14.0,222.0,206.08,163.49
2016,3,22,13,0,54.0,350.0,2.1,14.0,392.0,356.28,280.72
2016,3,22,13,15,288.5,311.0,2.15,14.0,530.5,457.37,360.92
2016,3,22,13,30,523.0,272.0,2.2,14.0,669.0,539.15,423.21
2016,3,22,13,45,728.0,184.0,2.25,14.0,718.5,543.58,425.88
2016,3,22,14,0,933.0,96.0,2.3,14.0,768.0,535.53,417.3
2016,3,22,14,15,924.0,94.5,2.3,14.0,737.0,485.8,375.12
2016,3,22,14,30,915.0,93.0,2.3,14.0,706.0,435.27,331.41
2016,3,22,14,45,905.5,90.0,2.3,14.0,669.0,382.76,285.05
2016,3,22,15,0,896.0,87.0,2.3,14.0,632.0,329.98,237.61
2016,3,22,15,15,880.0,84.5,2.25,13.5,589.0,276.02,189.51
2016,3,22,15,30,864.0,82.0,2.2,13.0,546.0,216.57,137.83
2016,3,22,15,45,844.0,78.5,2.2,13.0,498.5,162.97,93.93
2016,3,22,16,0,824.0,75.0,2.2,13.0,451.0,111.18,58.45
2016,3,22,16,15,793.5,71.0,2.0,12.5,399.5,60.83,37.68
2016,3,22,16,30,763.0,67.0,1.8,12.0,348.0,47.84,37.52
2016,3,22,16,45,720.0,62.0,1.65,12.0,295.0,45.7,35.68
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,43.5,33.69
2016,3,22,17,15,608.0,50.5,1.4,11.5,190.0,36.37,27.19
2016,3,22,17,30,539.0,44.0,1.3,11.0,138.0,32.97,23.88
2016,3,22,17,45,419.0,34.0,1.25,10.5,92.0,26.23,17.33
2016,3,22,18,0,299.0,24.0,1.2,10.0,46.0,19.16,8.1
2016,3,22,18,15,149.5,12.0,1.2,10.0,23.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.5,10.5,1.4,7.5,17.0,59.42,0.0
2016,3,23,6,30,225.0,21.0,1.6,8.0,34.0,156.59,71.41
2016,3,23,6,45,351.0,33.0,1.8,8.5,78.0,253.64,203.42
2016,3,23,7,0,477.0,45.0,2.0,9.0,122.0,353.0,293.16
2016,3,23,7,15,553.5,53.0,2.05,9.5,173.5,426.94,357.96
2016,3,23,7,30,630.0,61.0,2.1,10.0,225.0,505.31,423.57
2016,3,23,7,45,677.0,67.5,2.2,10.5,278.0,565.49,472.17
2016,3,23,8,0,724.0,74.0,2.3,11.0,331.0,626.78,519.17
2016,3,23,8,15,758.0,78.5,2.3,11.5,383.0,672.96,551.91
2016,3,23,8,30,792.0,83.0,2.3,12.0,435.0,722.46,586.21
2016,3,23,8,45,769.5,90.5,2.3,13.0,463.0,729.88,587.41
2016,3,23,9,0,747.0,98.0,2.3,14.0,491.0,733.58,586.2
2016,3,23,9,15,811.5,97.5,2.2,14.0,556.5,796.14,629.3
2016,3,23,9,30,876.0,97.0,2.1,14.0,622.0,857.57,669.93
2016,3,23,9,45,889.5,98.5,2.05,14.5,661.0,870.07,674.77
2016,3,23,10,0,903.0,100.0,2.0,15.0,700.0,886.13,682.63
2016,3,23,10,15,773.5,153.0,1.95,15.0,684.0,843.18,650.9
2016,3,23,10,30,644.0,206.0,1.9,15.0,668.0,784.5,607.74
2016,3,23,10,45,788.5,157.0,1.85,15.5,741.0,844.73,648.94
2016,3,23,11,0,933.0,108.0,1.8,16.0,814.0,899.49,683.3
2016,3,23,11,15,799.5,169.0,1.75,16.0,783.5,843.01,642.93
2016,3,23,11,30,666.0,230.0,1.7,16.0,753.0,782.54,598.63
2016,3,23,11,45,803.5,171.5,1.7,16.5,808.5,814.03,621.74
2016,3,23,12,0,941.0,113.0,1.7,17.0,864.0,837.88,636.42
2016,3,23,12,15,941.0,113.0,1.65,17.0,865.0,811.85,617.7
2016,3,23,12,30,941.0,113.0,1.6,17.0,866.0,782.97,597.57
2016,3,23,12,45,927.5,119.0,1.6,17.0,855.5,747.69,572.46
2016,3,23,13,0,914.0,125.0,1.6,17.0,845.0,710.51,544.88
2016,3,23,13,15,909.5,124.0,1.6,17.0,828.5,670.97,515.28
2016,3,23,13,30,905.0,123.0,1.6,17.0,812.0,629.55,483.61
2016,3,23,13,45,893.5,123.5,1.65,17.0,787.5,581.91,446.91
2016,3,23,14,0,882.0,124.0,1.7,17.0,763.0,534.81,409.51
2016,3,23,14,15,872.0,122.0,1.7,16.5,731.5,485.54,369.87
2016,3,23,14,30,862.0,120.0,1.7,16.0,700.0,435.76,328.55
2016,3,23,14,45,846.5,117.5,1.7,16.0,662.0,383.41,283.6
2016,3,23,15,0,831.0,115.0,1.7,16.0,624.0,331.56,238.23
2016,3,23,15,15,812.0,111.5,1.65,15.5,580.5,278.8,192.32
2016,3,23,15,30,793.0,108.0,1.6,15.0,537.0,227.41,148.25
2016,3,23,15,45,639.0,127.0,1.55,15.0,453.0,172.25,109.4
2016,3,23,16,0,485.0,146.0,1.5,15.0,369.0,138.67,92.52
2016,3,23,16,15,574.5,118.5,1.35,14.5,353.0,90.38,63.37
2016,3,23,16,30,664.0,91.0,1.2,14.0,337.0,61.05,48.92
2016,3,23,16,45,611.0,84.5,1.1,14.0,284.5,58.87,47.1
2016,3,23,17,0,558.0,78.0,1.0,14.0,232.0,56.63,45.1
2016,3,23,17,15,482.5,68.0,1.0,13.5,181.0,51.13,40.11
2016,3,23,17,30,407.0,58.0,1.0,13.0,130.0,45.38,34.68
2016,3,23,17,45,287.5,44.0,1.0,12.5,86.0,33.96,23.93
2016,3,23,18,0,168.0,30.0,1.0,12.0,42.0,23.6,11.84
2016,3,23,18,15,84.0,15.0,1.0,11.5,21.0,14.3,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
