Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,46.46,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,128.87,70.63
2016,3,24,6,45,261.5,39.5,1.7,10.5,74.5,213.87,171.17
2016,3,24,7,0,365.0,55.0,1.9,11.0,115.0,300.84,248.86
2016,3,24,7,15,441.5,66.0,1.9,11.5,164.5,375.94,313.73
2016,3,24,7,30,518.0,77.0,1.9,12.0,214.0,454.41,378.83
2016,3,24,7,45,545.5,91.5,1.9,12.5,263.0,507.07,420.48
2016,3,24,8,0,573.0,106.0,1.9,13.0,312.0,559.72,460.48
2016,3,24,8,15,611.5,113.5,1.95,13.5,362.5,612.51,499.72
2016,3,24,8,30,650.0,121.0,2.0,14.0,413.0,665.11,537.62
2016,3,24,8,45,663.5,133.0,2.05,14.5,459.0,702.37,562.53
2016,3,24,9,0,677.0,145.0,2.1,15.0,505.0,737.62,585.66
2016,3,24,9,15,699.5,149.5,2.0,15.0,548.0,769.87,606.27
2016,3,24,9,30,722.0,154.0,1.9,15.0,591.0,800.03,625.06
2016,3,24,9,45,754.0,150.5,1.85,15.5,632.0,827.06,640.7
2016,3,24,10,0,786.0,147.0,1.8,16.0,673.0,851.65,654.47
2016,3,24,10,15,798.0,150.0,1.7,16.0,705.0,863.61,660.15
2016,3,24,10,30,810.0,153.0,1.6,16.0,737.0,868.77,661.33
2016,3,24,10,45,814.5,157.5,1.5,16.5,761.0,870.02,658.78
2016,3,24,11,0,819.0,162.0,1.4,17.0,785.0,868.11,654.22
2016,3,24,11,15,824.5,163.5,1.3,17.0,802.5,860.86,647.43
2016,3,24,11,30,830.0,165.0,1.2,17.0,820.0,850.5,638.73
2016,3,24,11,45,827.5,169.0,1.15,17.5,828.0,833.15,625.0
2016,3,24,12,0,825.0,173.0,1.1,18.0,836.0,813.04,609.65
2016,3,24,12,15,825.5,173.0,1.05,18.0,836.5,788.76,592.2
2016,3,24,12,30,826.0,173.0,1.0,18.0,837.0,761.93,572.64
2016,3,24,12,45,856.0,154.0,1.0,18.0,836.5,735.18,554.23
2016,3,24,13,0,886.0,135.0,1.0,18.0,836.0,704.38,532.53
2016,3,24,13,15,881.5,134.0,0.95,18.0,820.0,664.93,503.13
2016,3,24,13,30,877.0,133.0,0.9,18.0,804.0,623.7,471.93
2016,3,24,13,45,867.5,132.5,0.9,18.0,780.0,578.66,437.74
2016,3,24,14,0,858.0,132.0,0.9,18.0,756.0,532.65,401.9
2016,3,24,14,15,847.5,130.0,0.85,18.0,725.5,484.15,362.89
2016,3,24,14,30,837.0,128.0,0.8,18.0,695.0,435.24,322.55
2016,3,24,14,45,814.5,129.0,0.8,18.0,656.0,384.63,280.37
2016,3,24,15,0,792.0,130.0,0.8,18.0,617.0,330.25,234.63
2016,3,24,15,15,773.0,126.0,0.8,17.5,574.0,278.5,190.83
2016,3,24,15,30,754.0,122.0,0.8,17.0,531.0,228.16,148.6
2016,3,24,15,45,726.5,117.5,0.85,17.0,483.5,177.95,108.9
2016,3,24,16,0,699.0,113.0,0.9,17.0,436.0,130.52,76.64
2016,3,24,16,15,664.5,106.0,0.9,16.5,385.5,83.94,55.05
2016,3,24,16,30,630.0,99.0,0.9,16.0,335.0,67.12,53.84
2016,3,24,16,45,598.5,87.5,0.95,15.5,284.5,61.1,48.77
2016,3,24,17,0,567.0,76.0,1.0,15.0,234.0,54.69,43.2
2016,3,24,17,15,497.5,66.0,1.0,14.5,183.5,49.12,38.2
2016,3,24,17,30,428.0,56.0,1.0,14.0,133.0,43.29,32.72
2016,3,24,17,45,327.5,42.0,1.05,13.5,89.5,33.25,23.28
2016,3,24,18,0,227.0,28.0,1.1,13.0,46.0,22.65,11.61
2016,3,24,18,15,113.5,14.0,1.1,12.5,23.0,13.34,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.5,13.5,0.9,9.0,19.5,53.37,0.0
2016,3,25,6,30,181.0,27.0,0.9,9.0,39.0,147.19,91.95
2016,3,25,6,45,303.5,40.0,0.95,9.5,82.5,238.96,192.5
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,336.91,278.09
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,410.51,340.98
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,488.26,404.72
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,554.42,457.39
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,622.56,509.25
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,671.45,542.66
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,716.24,572.07
2016,3,25,8,45,796.0,90.5,1.4,13.5,486.0,757.15,598.36
2016,3,25,9,0,824.0,93.0,1.4,14.0,535.0,796.41,622.95
2016,3,25,9,15,842.0,96.0,1.35,14.5,579.0,825.99,639.72
2016,3,25,9,30,860.0,99.0,1.3,15.0,623.0,853.03,654.56
2016,3,25,9,45,869.5,103.0,1.3,15.5,661.0,871.2,663.89
2016,3,25,10,0,879.0,107.0,1.3,16.0,699.0,886.26,671.25
2016,3,25,10,15,889.0,109.0,1.3,16.0,731.0,890.08,672.41
2016,3,25,10,30,899.0,111.0,1.3,16.0,763.0,897.13,676.03
2016,3,25,10,45,901.5,114.5,1.35,16.5,786.5,896.04,673.76
2016,3,25,11,0,904.0,118.0,1.4,17.0,810.0,891.61,669.5
2016,3,25,11,15,908.0,119.0,1.4,17.0,826.5,882.59,662.9
2016,3,25,11,30,912.0,120.0,1.4,17.0,843.0,870.32,654.31
2016,3,25,11,45,917.0,119.0,1.4,17.5,852.5,853.66,641.71
2016,3,25,12,0,922.0,118.0,1.4,18.0,862.0,833.84,627.15
2016,3,25,12,15,921.5,118.0,1.4,18.0,862.0,807.75,609.61
2016,3,25,12,30,921.0,118.0,1.4,18.0,862.0,778.89,590.23
2016,3,25,12,45,925.0,113.5,1.45,18.0,855.0,746.33,568.19
2016,3,25,13,0,929.0,109.0,1.5,18.0,848.0,711.05,542.96
2016,3,25,13,15,924.5,108.0,1.45,18.0,832.0,671.08,512.84
2016,3,25,13,30,920.0,107.0,1.4,18.0,816.0,629.2,480.74
2016,3,25,13,45,913.5,106.0,1.4,18.0,792.0,584.52,446.18
2016,3,25,14,0,907.0,105.0,1.4,18.0,768.0,538.46,409.63
2016,3,25,14,15,897.5,103.0,1.4,18.0,736.5,489.04,369.54
2016,3,25,14,30,888.0,101.0,1.4,18.0,705.0,438.95,327.78
2016,3,25,14,45,872.0,100.0,1.4,18.0,667.0,386.99,283.57
2016,3,25,15,0,856.0,99.0,1.4,18.0,629.0,329.98,234.64
2016,3,25,15,15,839.0,96.0,1.4,17.5,585.5,276.82,188.64
2016,3,25,15,30,822.0,93.0,1.4,17.0,542.0,224.75,143.99
2016,3,25,15,45,794.0,91.0,1.4,17.0,493.5,173.35,102.55
2016,3,25,16,0,766.0,89.0,1.4,17.0,445.0,124.69,69.02
2016,3,25,16,15,733.5,84.5,1.3,16.5,394.5,71.25,42.21
2016,3,25,16,30,701.0,80.0,1.2,16.0,344.0,52.31,40.82
2016,3,25,16,45,653.0,74.0,1.2,15.5,291.5,50.13,39.09
2016,3,25,17,0,605.0,68.0,1.2,15.0,239.0,47.86,37.15
2016,3,25,17,15,535.5,60.0,1.2,14.5,188.5,43.74,33.44
2016,3,25,17,30,466.0,52.0,1.2,14.0,138.0,39.46,29.38
2016,3,25,17,45,355.0,40.5,1.25,13.5,93.5,31.67,21.96
2016,3,25,18,0,244.0,29.0,1.3,13.0,49.0,23.47,12.67
2016,3,25,18,15,122.0,14.5,1.3,12.5,24.5,13.82,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.5,11.5,1.5,11.5,22.0,75.33,0.0
2016,3,26,6,30,285.0,23.0,1.6,12.0,44.0,197.5,133.12
2016,3,26,6,45,396.5,33.0,1.75,12.5,88.5,282.34,227.07
2016,3,26,7,0,508.0,43.0,1.9,13.0,133.0,374.53,308.08
2016,3,26,7,15,574.5,50.0,1.95,13.0,183.0,442.99,367.42
2016,3,26,7,30,641.0,57.0,2.0,13.0,233.0,515.17,427.34
2016,3,26,7,45,684.0,62.0,2.15,13.5,285.0,568.18,469.37
2016,3,26,8,0,727.0,67.0,2.3,14.0,337.0,625.73,512.32
2016,3,26,8,15,757.0,71.0,2.35,14.5,387.0,672.55,545.33
2016,3,26,8,30,787.0,75.0,2.4,15.0,437.0,718.53,576.88
2016,3,26,8,45,808.5,78.5,2.5,15.5,484.0,755.89,601.74
2016,3,26,9,0,830.0,82.0,2.6,16.0,531.0,791.36,624.91
2016,3,26,9,15,845.5,84.5,2.6,16.0,573.5,811.96,637.7
2016,3,26,9,30,861.0,87.0,2.6,16.0,616.0,836.59,653.46
2016,3,26,9,45,872.5,89.0,2.6,16.5,653.0,854.48,663.16
2016,3,26,10,0,884.0,91.0,2.6,17.0,690.0,869.42,670.86
2016,3,26,10,15,892.5,92.5,2.55,17.0,721.0,878.1,675.17
2016,3,26,10,30,901.0,94.0,2.5,17.0,752.0,883.57,677.41
2016,3,26,10,45,905.5,96.0,2.5,17.5,775.0,882.86,674.69
2016,3,26,11,0,910.0,98.0,2.5,18.0,798.0,878.83,669.9
2016,3,26,11,15,914.0,99.0,2.45,18.0,814.5,870.02,662.86
2016,3,26,11,30,918.0,100.0,2.4,18.0,831.0,857.95,653.75
2016,3,26,11,45,910.5,105.5,2.35,18.5,837.5,837.94,638.1
2016,3,26,12,0,903.0,111.0,2.3,19.0,844.0,815.08,620.7
2016,3,26,12,15,903.0,111.0,2.25,19.0,844.5,789.92,602.98
2016,3,26,12,30,903.0,111.0,2.2,19.0,845.0,762.02,583.39
2016,3,26,12,45,720.5,200.5,2.15,19.0,782.5,689.78,528.46
2016,3,26,13,0,538.0,290.0,2.1,19.0,720.0,621.24,475.25
2016,3,26,13,15,524.0,287.0,2.1,19.0,699.5,584.57,448.18
2016,3,26,13,30,510.0,284.0,2.1,19.0,679.0,547.82,420.39
2016,3,26,13,45,580.0,248.5,2.1,19.0,685.0,528.47,405.55
2016,3,26,14,0,650.0,213.0,2.1,19.0,691.0,502.3,384.51
2016,3,26,14,15,616.0,213.5,2.1,18.5,651.5,453.68,346.38
2016,3,26,14,30,582.0,214.0,2.1,18.0,612.0,407.38,309.4
2016,3,26,14,45,592.5,196.0,2.1,18.0,582.5,363.51,272.43
2016,3,26,15,0,603.0,178.0,2.1,18.0,553.0,318.17,233.39
2016,3,26,15,15,560.5,177.5,2.1,17.5,507.5,273.24,196.17
2016,3,26,15,30,518.0,177.0,2.1,17.0,462.0,231.54,162.27
2016,3,26,15,45,475.5,169.5,2.1,17.0,413.5,188.71,128.96
2016,3,26,16,0,433.0,162.0,2.1,17.0,365.0,150.34,102.44
2016,3,26,16,15,479.5,133.5,2.0,16.5,335.0,103.99,72.87
2016,3,26,16,30,526.0,105.0,1.9,16.0,305.0,71.13,57.35
2016,3,26,16,45,481.0,97.0,1.8,15.5,259.5,68.09,54.93
2016,3,26,17,0,436.0,89.0,1.7,15.0,214.0,64.03,51.46
2016,3,26,17,15,383.5,75.5,1.6,14.5,169.0,55.54,43.89
2016,3,26,17,30,331.0,62.0,1.5,14.0,124.0,46.64,35.73
2016,3,26,17,45,238.5,46.5,1.45,14.0,84.0,35.66,25.42
2016,3,26,18,0,146.0,31.0,1.4,14.0,44.0,24.2,13.54
2016,3,26,18,15,73.0,15.5,1.45,13.5,22.0,14.77,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,125.0,14.0,1.3,10.0,24.0,70.34,0.0
2016,3,27,6,30,250.0,28.0,1.4,10.0,48.0,189.08,134.79
2016,3,27,6,45,359.5,40.5,1.55,10.5,93.0,272.92,221.73
2016,3,27,7,0,469.0,53.0,1.7,11.0,138.0,366.07,303.36
2016,3,27,7,15,541.0,61.0,1.65,11.5,189.5,438.45,364.81
2016,3,27,7,30,613.0,69.0,1.6,12.0,241.0,514.7,426.49
2016,3,27,7,45,659.5,75.5,1.6,12.5,294.0,574.66,472.92
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,635.65,517.53
2016,3,27,8,15,739.0,87.0,1.55,13.0,399.0,685.11,552.15
2016,3,27,8,30,772.0,92.0,1.5,13.0,451.0,730.16,582.63
2016,3,27,8,45,795.5,96.0,1.5,13.5,499.5,769.4,607.61
2016,3,27,9,0,819.0,100.0,1.5,14.0,548.0,806.78,630.81
2016,3,27,9,15,837.0,103.5,1.55,14.0,592.5,836.82,650.31
2016,3,27,9,30,855.0,107.0,1.6,14.0,637.0,864.31,668.02
2016,3,27,9,45,867.0,110.0,1.7,14.5,675.5,883.3,679.23
2016,3,27,10,0,879.0,113.0,1.8,15.0,714.0,899.23,688.46
2016,3,27,10,15,889.5,115.5,1.85,15.0,746.0,910.1,695.06
2016,3,27,10,30,900.0,118.0,1.9,15.0,778.0,911.48,695.37
2016,3,27,10,45,905.0,120.5,2.0,15.5,802.5,911.24,694.09
2016,3,27,11,0,910.0,123.0,2.1,16.0,827.0,907.67,690.65
2016,3,27,11,15,915.0,124.0,2.15,16.0,844.5,899.23,684.81
2016,3,27,11,30,920.0,125.0,2.2,16.0,862.0,887.49,676.87
2016,3,27,11,45,918.5,128.0,2.25,16.0,870.5,869.21,664.54
2016,3,27,12,0,917.0,131.0,2.3,16.0,879.0,847.92,650.21
2016,3,27,12,15,917.5,131.0,2.3,16.0,879.5,822.41,632.57
2016,3,27,12,30,918.0,131.0,2.3,16.0,880.0,794.11,613.0
2016,3,27,12,45,905.5,136.5,2.3,16.0,869.5,759.1,587.59
2016,3,27,13,0,893.0,142.0,2.3,16.0,859.0,722.97,560.37
2016,3,27,13,15,738.5,201.5,2.3,16.0,787.0,643.3,499.37
2016,3,27,13,30,584.0,261.0,2.3,16.0,715.0,572.24,444.35
2016,3,27,13,45,621.0,236.0,2.35,16.0,706.0,541.29,420.74
2016,3,27,14,0,658.0,211.0,2.4,16.0,697.0,506.23,392.8
2016,3,27,14,15,615.0,214.5,2.4,15.5,654.0,455.69,352.72
2016,3,27,14,30,572.0,218.0,2.4,15.0,611.0,408.22,314.39
2016,3,27,14,45,583.0,200.0,2.4,15.0,582.5,365.3,277.73
2016,3,27,15,0,594.0,182.0,2.4,15.0,554.0,320.42,238.57
2016,3,27,15,15,516.5,191.5,2.35,14.5,499.0,274.79,201.47
2016,3,27,15,30,439.0,201.0,2.3,14.0,444.0,236.01,171.11
2016,3,27,15,45,464.5,176.0,2.25,14.0,413.0,193.4,134.75
2016,3,27,16,0,490.0,151.0,2.2,14.0,382.0,148.43,99.56
2016,3,27,16,15,477.0,134.5,2.1,13.5,339.0,106.06,74.75
2016,3,27,16,30,464.0,118.0,2.0,13.0,296.0,80.77,66.57
2016,3,27,16,45,402.5,113.0,1.95,12.5,251.0,79.36,65.61
2016,3,27,17,0,341.0,108.0,1.9,12.0,206.0,77.94,64.49
2016,3,27,17,15,294.0,90.0,1.9,11.5,162.5,66.39,54.14
2016,3,27,17,30,247.0,72.0,1.9,11.0,119.0,56.72,45.17
2016,3,27,17,45,179.5,53.0,1.95,11.0,81.5,42.5,31.8
2016,3,27,18,0,112.0,34.0,2.0,11.0,44.0,27.81,16.98
2016,3,27,18,15,56.0,17.0,2.05,11.0,22.0,14.24,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,13.5,2.25,7.5,28.0,93.18,0.0
2016,3,28,6,30,349.0,27.0,2.5,8.0,56.0,239.16,178.97
2016,3,28,6,45,463.5,36.0,2.8,8.5,104.0,326.09,269.01
2016,3,28,7,0,578.0,45.0,3.1,9.0,152.0,422.58,355.03
2016,3,28,7,15,643.5,51.0,3.3,9.0,206.0,488.24,413.65
2016,3,28,7,30,709.0,57.0,3.5,9.0,260.0,562.06,476.46
2016,3,28,7,45,751.5,62.0,3.7,9.5,314.5,621.11,523.23
2016,3,28,8,0,794.0,67.0,3.9,10.0,369.0,680.66,568.42
2016,3,28,8,15,823.5,70.5,3.95,10.0,421.5,728.52,603.84
2016,3,28,8,30,853.0,74.0,4.0,10.0,474.0,775.3,637.75
2016,3,28,8,45,874.0,77.0,4.1,10.5,523.5,806.63,658.45
2016,3,28,9,0,895.0,80.0,4.2,11.0,573.0,842.37,682.43
2016,3,28,9,15,910.5,82.0,4.2,11.0,617.5,869.97,700.75
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,894.84,717.05
2016,3,28,9,45,937.0,86.0,4.2,11.5,700.5,912.88,727.01
2016,3,28,10,0,948.0,88.0,4.2,12.0,739.0,927.73,734.75
2016,3,28,10,15,956.0,89.5,4.15,12.0,771.0,936.06,739.06
2016,3,28,10,30,964.0,91.0,4.1,12.0,803.0,940.95,741.08
2016,3,28,10,45,969.0,92.5,4.1,12.5,827.5,939.74,737.85
2016,3,28,11,0,974.0,94.0,4.1,13.0,852.0,935.0,732.31
2016,3,28,11,15,977.0,94.5,4.05,13.0,868.5,924.01,723.59
2016,3,28,11,30,980.0,95.0,4.0,13.0,885.0,909.58,712.62
2016,3,28,11,45,980.5,96.0,3.95,13.0,892.5,890.25,698.29
2016,3,28,12,0,981.0,97.0,3.9,13.0,900.0,867.68,681.77
2016,3,28,12,15,980.0,97.0,3.8,13.0,900.0,839.88,661.31
2016,3,28,12,30,979.0,97.0,3.7,13.0,900.0,809.15,638.81
2016,3,28,12,45,960.5,106.0,3.65,13.0,887.5,771.91,611.78
2016,3,28,13,0,942.0,115.0,3.6,13.0,875.0,732.89,581.41
2016,3,28,13,15,937.5,114.0,3.5,13.0,858.0,692.24,549.22
2016,3,28,13,30,933.0,113.0,3.4,13.0,841.0,649.65,514.96
2016,3,28,13,45,925.0,112.5,3.35,13.0,816.5,603.85,477.68
2016,3,28,14,0,917.0,112.0,3.3,13.0,792.0,556.78,438.53
2016,3,28,14,15,607.5,212.0,3.2,13.0,655.0,451.75,354.62
2016,3,28,14,30,298.0,312.0,3.1,13.0,518.0,379.47,298.01
2016,3,28,14,45,149.0,214.5,3.05,13.0,317.5,236.73,186.46
2016,3,28,15,0,0.0,117.0,3.0,13.0,117.0,108.27,84.99
2016,3,28,15,15,120.0,180.5,2.85,13.0,247.5,182.18,142.14
2016,3,28,15,30,240.0,244.0,2.7,13.0,378.0,242.81,185.83
2016,3,28,15,45,187.0,225.0,2.6,13.0,324.0,204.21,156.38
2016,3,28,16,0,134.0,206.0,2.5,13.0,270.0,171.42,132.94
2016,3,28,16,15,125.0,183.0,2.25,12.5,237.5,143.51,113.17
2016,3,28,16,30,116.0,160.0,2.0,12.0,205.0,121.86,103.04
2016,3,28,16,45,104.5,139.0,1.8,12.0,175.0,107.54,90.65
2016,3,28,17,0,93.0,118.0,1.6,12.0,145.0,92.74,77.6
2016,3,28,17,15,80.0,95.5,1.5,11.5,115.5,76.48,63.12
2016,3,28,17,30,67.0,73.0,1.4,11.0,86.0,59.7,47.86
2016,3,28,17,45,43.5,52.0,1.35,10.5,59.5,45.02,34.16
2016,3,28,18,0,20.0,31.0,1.3,10.0,33.0,27.68,17.26
2016,3,28,18,15,10.0,15.5,1.3,9.5,16.5,14.23,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,181.0,13.5,1.7,7.5,29.5,116.65,0.0
2016,3,29,6,30,362.0,27.0,1.9,8.0,59.0,247.04,189.14
2016,3,29,6,45,475.0,35.5,2.1,9.0,108.0,333.58,274.78
2016,3,29,7,0,588.0,44.0,2.3,10.0,157.0,424.88,354.96
2016,3,29,7,15,651.0,50.5,2.5,10.0,210.5,495.14,416.28
2016,3,29,7,30,714.0,57.0,2.7,10.0,264.0,568.35,477.63
2016,3,29,7,45,757.5,61.0,2.9,10.5,318.5,627.14,523.29
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,686.47,567.67
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,733.43,600.7
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,772.75,627.25
2016,3,29,8,45,877.0,75.0,3.25,12.5,527.0,809.88,651.7
2016,3,29,9,0,897.0,78.0,3.3,13.0,576.0,844.91,674.25
2016,3,29,9,15,911.5,80.0,3.15,13.0,620.5,871.72,690.62
2016,3,29,9,30,926.0,82.0,3.0,13.0,665.0,895.78,704.86
2016,3,29,9,45,936.0,84.5,2.95,13.5,703.0,913.54,713.97
2016,3,29,10,0,946.0,87.0,2.9,14.0,741.0,928.07,720.86
2016,3,29,10,15,953.5,88.5,2.8,14.0,772.5,935.95,724.14
2016,3,29,10,30,961.0,90.0,2.7,14.0,804.0,940.39,725.18
2016,3,29,10,45,965.0,92.0,2.6,14.5,828.0,938.84,720.89
2016,3,29,11,0,969.0,94.0,2.5,15.0,852.0,933.77,714.39
2016,3,29,11,15,972.0,94.5,2.45,15.0,868.5,922.78,705.82
2016,3,29,11,30,975.0,95.0,2.4,15.0,885.0,908.39,695.09
2016,3,29,11,45,975.0,96.0,2.35,15.0,892.5,888.7,680.88
2016,3,29,12,0,975.0,97.0,2.3,15.0,900.0,865.81,664.6
2016,3,29,12,15,974.5,97.0,2.2,15.0,899.5,838.49,644.9
2016,3,29,12,30,974.0,97.0,2.1,15.0,899.0,808.25,623.23
2016,3,29,12,45,968.5,99.0,2.05,15.0,890.0,773.6,598.89
2016,3,29,13,0,963.0,101.0,2.0,15.0,881.0,736.59,571.54
2016,3,29,13,15,958.5,100.0,1.9,15.0,864.0,695.3,539.71
2016,3,29,13,30,954.0,99.0,1.8,15.0,847.0,652.03,505.85
2016,3,29,13,45,944.5,99.5,1.7,15.0,821.5,605.57,468.88
2016,3,29,14,0,935.0,100.0,1.6,15.0,796.0,557.89,430.17
2016,3,29,14,15,925.5,98.5,1.5,15.0,764.5,507.54,388.52
2016,3,29,14,30,916.0,97.0,1.4,15.0,733.0,456.47,345.26
2016,3,29,14,45,900.0,96.5,1.35,15.0,694.0,403.43,299.71
2016,3,29,15,0,884.0,96.0,1.3,15.0,655.0,350.74,253.52
2016,3,29,15,15,867.5,93.5,1.2,14.5,611.0,290.97,201.68
2016,3,29,15,30,851.0,91.0,1.1,14.0,567.0,237.79,155.3
2016,3,29,15,45,824.5,88.5,1.0,14.0,517.5,184.4,111.03
2016,3,29,16,0,798.0,86.0,0.9,14.0,468.0,133.58,74.02
2016,3,29,16,15,767.0,81.5,0.8,13.5,416.0,83.76,47.88
2016,3,29,16,30,736.0,77.0,0.7,13.0,364.0,54.81,43.52
2016,3,29,16,45,688.0,72.5,0.65,13.0,310.5,48.42,37.96
2016,3,29,17,0,640.0,68.0,0.6,13.0,257.0,47.26,36.97
2016,3,29,17,15,573.5,60.5,0.65,12.0,204.5,43.56,33.71
2016,3,29,17,30,507.0,53.0,0.7,11.0,152.0,39.7,30.11
2016,3,29,17,45,394.0,42.5,0.8,10.5,105.5,32.86,23.54
2016,3,29,18,0,281.0,32.0,0.9,10.0,59.0,25.7,15.88
2016,3,29,18,15,140.5,16.0,0.9,9.5,29.5,12.68,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,114.5,17.5,0.8,8.5,28.0,90.76,0.0
2016,3,30,6,30,229.0,35.0,0.9,9.0,56.0,188.94,145.69
2016,3,30,6,45,337.5,47.5,1.05,9.5,102.0,271.38,222.82
2016,3,30,7,0,446.0,60.0,1.2,10.0,148.0,366.32,304.76
2016,3,30,7,15,441.5,78.0,1.2,10.5,186.5,398.59,332.56
2016,3,30,7,30,437.0,96.0,1.2,11.0,225.0,431.93,359.54
2016,3,30,7,45,496.5,99.5,1.2,11.5,272.5,490.62,406.02
2016,3,30,8,0,556.0,103.0,1.2,12.0,320.0,558.29,457.25
2016,3,30,8,15,651.5,101.5,1.2,12.0,389.0,644.26,521.08
2016,3,30,8,30,747.0,100.0,1.2,12.0,458.0,732.79,583.48
2016,3,30,8,45,721.5,111.5,1.2,12.5,486.0,740.28,584.99
2016,3,30,9,0,696.0,123.0,1.2,13.0,514.0,743.96,584.77
2016,3,30,9,15,680.0,142.5,1.15,13.5,548.0,761.19,593.7
2016,3,30,9,30,664.0,162.0,1.1,14.0,582.0,774.76,599.82
2016,3,30,9,45,764.0,139.0,1.05,14.5,650.0,838.93,640.75
2016,3,30,10,0,864.0,116.0,1.0,15.0,718.0,898.44,676.68
2016,3,30,10,15,874.0,118.0,0.95,15.0,749.5,908.18,680.25
2016,3,30,10,30,884.0,120.0,0.9,15.0,781.0,908.33,678.28
2016,3,30,10,45,891.5,121.0,0.9,15.0,805.0,908.63,677.59
2016,3,30,11,0,899.0,122.0,0.9,15.0,829.0,905.66,674.9
2016,3,30,11,15,903.0,123.0,0.9,15.0,845.5,896.4,668.27
2016,3,30,11,30,907.0,124.0,0.9,15.0,862.0,883.93,659.72
2016,3,30,11,45,910.0,124.0,0.95,15.5,870.5,866.48,647.65
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,845.97,633.65
2016,3,30,12,15,913.0,124.0,1.0,16.0,879.0,820.17,616.55
2016,3,30,12,30,913.0,124.0,1.0,16.0,879.0,791.62,597.64
2016,3,30,12,45,914.0,122.0,1.0,16.0,871.5,759.33,575.96
2016,3,30,13,0,915.0,120.0,1.0,16.0,864.0,724.51,550.97
2016,3,30,13,15,710.0,206.5,1.05,16.0,777.5,635.71,485.12
2016,3,30,13,30,505.0,293.0,1.1,16.0,691.0,558.0,426.72
2016,3,30,13,45,700.0,203.5,1.15,16.0,738.0,560.91,430.29
2016,3,30,14,0,895.0,114.0,1.2,16.0,785.0,552.27,422.57
2016,3,30,14,15,886.0,112.5,1.2,15.5,753.5,503.79,383.84
2016,3,30,14,30,877.0,111.0,1.2,15.0,722.0,450.29,340.43
2016,3,30,14,45,864.5,108.5,1.3,15.0,684.5,398.05,296.37
2016,3,30,15,0,852.0,106.0,1.4,15.0,647.0,346.0,251.21
2016,3,30,15,15,835.0,103.0,1.5,14.5,603.5,292.82,204.96
2016,3,30,15,30,818.0,100.0,1.6,14.0,560.0,240.77,159.68
2016,3,30,15,45,795.5,96.0,1.75,14.0,512.0,188.44,115.99
2016,3,30,16,0,773.0,92.0,1.9,14.0,464.0,138.29,78.8
2016,3,30,16,15,742.0,87.5,1.9,13.5,413.0,84.15,47.8
2016,3,30,16,30,711.0,83.0,1.9,13.0,362.0,53.7,42.52
2016,3,30,16,45,666.5,77.0,1.95,13.0,309.5,51.64,40.81
2016,3,30,17,0,622.0,71.0,2.0,13.0,257.0,49.47,38.9
2016,3,30,17,15,556.5,63.0,1.95,12.5,205.0,45.46,35.31
2016,3,30,17,30,491.0,55.0,1.9,12.0,153.0,41.27,31.36
2016,3,30,17,45,385.5,44.0,1.85,11.5,107.0,34.06,24.5
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,26.49,16.62
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,13.04,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,1.35,10.0,31.5,108.9,12.4
2016,3,31,6,30,291.0,34.0,1.5,10.0,63.0,220.95,172.86
2016,3,31,6,45,399.0,44.5,1.7,10.5,110.5,305.92,251.73
2016,3,31,7,0,507.0,55.0,1.9,11.0,158.0,399.41,332.77
2016,3,31,7,15,572.0,63.0,1.9,11.5,210.0,469.75,391.83
2016,3,31,7,30,637.0,71.0,1.9,12.0,262.0,543.41,450.92
2016,3,31,7,45,329.5,108.5,1.9,12.5,208.5,384.73,320.33
2016,3,31,8,0,22.0,146.0,1.9,13.0,155.0,162.71,132.08
2016,3,31,8,15,15.5,156.0,1.8,13.0,163.0,166.54,135.17
2016,3,31,8,30,9.0,166.0,1.7,13.0,171.0,170.3,137.55
2016,3,31,8,45,42.0,205.5,1.65,13.5,229.5,249.94,202.51
2016,3,31,9,0,75.0,245.0,1.6,14.0,288.0,320.6,258.1
2016,3,31,9,15,128.0,270.5,1.55,14.0,350.0,404.93,323.84
2016,3,31,9,30,181.0,296.0,1.5,14.0,412.0,477.1,378.49
2016,3,31,9,45,283.5,294.5,1.45,14.5,488.0,574.67,451.23
2016,3,31,10,0,386.0,293.0,1.4,15.0,564.0,660.18,512.56
2016,3,31,10,15,650.5,200.0,1.4,15.0,679.0,806.45,620.46
2016,3,31,10,30,915.0,107.0,1.4,15.0,794.0,924.5,698.32
2016,3,31,10,45,921.5,107.5,1.4,15.5,818.0,923.4,693.88
2016,3,31,11,0,928.0,108.0,1.4,16.0,842.0,918.95,688.91
2016,3,31,11,15,932.0,109.0,1.4,16.0,858.5,909.52,682.09
2016,3,31,11,30,936.0,110.0,1.4,16.0,875.0,896.77,673.25
2016,3,31,11,45,938.0,110.0,1.45,16.5,883.0,878.12,660.03
2016,3,31,12,0,940.0,110.0,1.5,17.0,891.0,856.36,644.83
2016,3,31,12,15,940.0,110.0,1.6,17.0,891.0,830.03,628.31
2016,3,31,12,30,940.0,110.0,1.7,17.0,891.0,800.88,609.7
2016,3,31,12,45,942.0,107.0,1.85,17.0,883.5,767.65,588.46
2016,3,31,13,0,944.0,104.0,2.0,17.0,876.0,731.78,563.87
2016,3,31,13,15,940.5,103.5,2.1,17.0,860.0,692.18,534.83
2016,3,31,13,30,937.0,103.0,2.2,17.0,844.0,650.56,503.49
2016,3,31,13,45,930.5,102.0,2.35,17.0,819.5,605.01,468.52
2016,3,31,14,0,924.0,101.0,2.5,17.0,795.0,558.08,431.34
2016,3,31,14,15,915.5,99.5,2.55,16.5,764.0,508.63,391.45
2016,3,31,14,30,907.0,98.0,2.6,16.0,733.0,458.4,349.6
2016,3,31,14,45,537.0,197.5,2.7,16.0,568.5,352.94,268.84
2016,3,31,15,0,167.0,297.0,2.8,16.0,404.0,295.96,229.65
2016,3,31,15,15,181.0,275.0,2.8,15.5,384.0,269.84,208.44
2016,3,31,15,30,195.0,253.0,2.8,15.0,364.0,242.46,185.81
2016,3,31,15,45,290.5,216.0,2.85,15.0,365.0,208.51,154.18
2016,3,31,16,0,386.0,179.0,2.9,15.0,366.0,164.67,115.88
2016,3,31,16,15,569.0,127.0,2.85,14.5,369.5,109.72,72.47
2016,3,31,16,30,752.0,75.0,2.8,14.0,373.0,52.91,41.62
2016,3,31,16,45,709.5,70.5,2.75,13.5,320.0,51.47,40.56
2016,3,31,17,0,667.0,66.0,2.7,13.0,267.0,45.43,35.27
2016,3,31,17,15,605.0,59.0,2.55,12.5,214.5,42.06,32.26
2016,3,31,17,30,543.0,52.0,2.4,12.0,162.0,38.55,28.95
2016,3,31,17,45,440.0,42.0,2.3,12.0,114.0,32.14,22.78
2016,3,31,18,0,337.0,32.0,2.2,12.0,66.0,25.41,15.79
2016,3,31,18,15,168.5,16.0,2.1,11.5,33.0,12.48,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.5,1.15,9.5,34.5,121.44,39.11
2016,4,1,6,30,338.0,33.0,1.3,10.0,69.0,245.75,194.25
2016,4,1,6,45,437.0,43.0,1.45,10.5,116.5,327.31,269.33
2016,4,1,7,0,536.0,53.0,1.6,11.0,164.0,416.65,346.38
2016,4,1,7,15,597.0,60.5,1.55,11.5,216.5,485.03,403.05
2016,4,1,7,30,658.0,68.0,1.5,12.0,269.0,556.45,459.33
2016,4,1,7,45,698.5,73.5,1.45,12.5,321.5,613.04,500.98
2016,4,1,8,0,739.0,79.0,1.4,13.0,374.0,666.48,538.0
2016,4,1,8,15,768.0,83.0,1.35,13.0,425.5,713.3,569.87
2016,4,1,8,30,797.0,87.0,1.3,13.0,477.0,759.09,600.15
2016,4,1,8,45,818.5,90.5,1.3,13.5,524.5,796.74,623.42
2016,4,1,9,0,840.0,94.0,1.3,14.0,572.0,832.41,644.95
2016,4,1,9,15,855.5,96.5,1.25,14.0,615.5,859.51,660.8
2016,4,1,9,30,871.0,99.0,1.2,14.0,659.0,877.1,670.11
2016,4,1,9,45,882.5,101.5,1.2,14.5,696.0,895.32,679.48
2016,4,1,10,0,894.0,104.0,1.2,15.0,733.0,910.5,686.83
2016,4,1,10,15,902.5,105.5,1.2,15.0,764.5,918.78,690.96
2016,4,1,10,30,911.0,107.0,1.2,15.0,796.0,923.8,693.15
2016,4,1,10,45,917.5,108.0,1.2,15.5,819.5,923.21,690.53
2016,4,1,11,0,924.0,109.0,1.2,16.0,843.0,919.28,685.93
2016,4,1,11,15,928.0,110.0,1.2,16.0,859.5,909.83,679.16
2016,4,1,11,30,932.0,111.0,1.2,16.0,876.0,897.09,670.4
2016,4,1,11,45,934.5,110.5,1.25,16.5,884.0,878.38,657.32
2016,4,1,12,0,937.0,110.0,1.3,17.0,892.0,856.56,642.27
2016,4,1,12,15,937.0,110.0,1.35,17.0,892.0,830.27,625.42
2016,4,1,12,30,937.0,110.0,1.4,17.0,892.0,801.17,606.59
2016,4,1,12,45,936.5,109.0,1.5,17.0,884.5,768.1,585.41
2016,4,1,13,0,936.0,108.0,1.6,17.0,877.0,732.53,561.07
2016,4,1,13,15,932.5,107.0,1.65,17.0,860.5,692.7,531.99
2016,4,1,13,30,929.0,106.0,1.7,17.0,844.0,650.88,500.73
2016,4,1,13,45,923.0,105.0,1.8,17.0,820.5,605.89,466.52
2016,4,1,14,0,917.0,104.0,1.9,17.0,797.0,559.49,430.12
2016,4,1,14,15,908.5,102.5,1.95,16.5,765.5,510.3,390.97
2016,4,1,14,30,900.0,101.0,2.0,16.0,734.0,460.36,349.84
2016,4,1,14,45,889.0,98.5,2.1,16.0,696.5,408.13,305.15
2016,4,1,15,0,878.0,96.0,2.2,16.0,659.0,355.84,259.27
2016,4,1,15,15,862.5,93.5,2.25,15.5,616.0,296.53,207.66
2016,4,1,15,30,847.0,91.0,2.3,15.0,573.0,243.75,161.24
2016,4,1,15,45,825.5,88.0,2.35,15.0,525.0,190.8,116.42
2016,4,1,16,0,804.0,85.0,2.4,15.0,477.0,139.88,77.94
2016,4,1,16,15,775.5,81.0,2.35,14.5,426.0,90.09,49.8
2016,4,1,16,30,747.0,77.0,2.3,14.0,375.0,54.36,42.91
2016,4,1,16,45,704.5,72.0,2.25,13.5,321.5,47.63,37.13
2016,4,1,17,0,662.0,67.0,2.2,13.0,268.0,46.05,35.84
2016,4,1,17,15,601.0,60.0,2.0,12.5,216.0,42.73,32.87
2016,4,1,17,30,540.0,53.0,1.8,12.0,164.0,39.26,29.61
2016,4,1,17,45,439.5,43.0,1.65,11.5,116.0,32.88,23.54
2016,4,1,18,0,339.0,33.0,1.5,11.0,68.0,26.19,16.69
2016,4,1,18,15,169.5,16.5,1.45,10.5,34.0,12.84,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,17.5,0.8,9.5,36.0,124.77,57.52
2016,4,2,6,30,337.0,35.0,0.8,10.0,72.0,248.82,197.65
2016,4,2,6,45,428.5,46.0,0.8,10.5,119.5,327.82,268.68
2016,4,2,7,0,520.0,57.0,0.8,11.0,167.0,413.9,341.34
2016,4,2,7,15,581.5,64.5,0.75,11.5,219.5,482.32,396.58
2016,4,2,7,30,643.0,72.0,0.7,12.0,272.0,553.74,451.29
2016,4,2,7,45,321.5,79.0,0.65,12.5,179.0,343.31,283.57
2016,4,2,8,0,0.0,86.0,0.6,13.0,86.0,80.85,62.74
2016,4,2,8,15,0.0,98.0,0.65,13.0,98.0,92.48,72.94
2016,4,2,8,30,0.0,110.0,0.7,13.0,110.0,104.09,82.35
2016,4,2,8,45,22.5,175.0,0.75,13.5,188.0,189.1,152.26
2016,4,2,9,0,45.0,240.0,0.8,14.0,266.0,289.27,231.15
2016,4,2,9,15,47.5,257.0,0.8,14.0,286.5,307.85,244.32
2016,4,2,9,30,50.0,274.0,0.8,14.0,307.0,326.22,257.75
2016,4,2,9,45,78.0,303.5,0.85,14.5,358.0,380.56,298.88
2016,4,2,10,0,106.0,333.0,0.9,15.0,409.0,434.44,338.5
2016,4,2,10,15,142.5,351.5,0.95,15.0,457.5,494.44,382.76
2016,4,2,10,30,179.0,370.0,1.0,15.0,506.0,541.58,417.02
2016,4,2,10,45,273.5,363.0,1.05,15.5,578.0,621.51,475.16
2016,4,2,11,0,368.0,356.0,1.1,16.0,650.0,688.6,522.62
2016,4,2,11,15,624.5,249.5,1.15,16.0,760.0,801.72,606.43
2016,4,2,11,30,881.0,143.0,1.2,16.0,870.0,893.65,669.4
2016,4,2,11,45,887.5,141.0,1.3,16.5,879.0,872.01,653.68
2016,4,2,12,0,894.0,139.0,1.4,17.0,888.0,852.55,640.83
2016,4,2,12,15,893.5,139.0,1.45,17.0,887.5,826.52,624.01
2016,4,2,12,30,893.0,139.0,1.5,17.0,887.0,797.85,605.35
2016,4,2,12,45,900.0,133.0,1.6,17.0,881.0,766.59,585.08
2016,4,2,13,0,907.0,127.0,1.7,17.0,875.0,732.54,561.34
2016,4,2,13,15,903.0,125.5,1.7,17.0,858.5,692.76,531.91
2016,4,2,13,30,899.0,124.0,1.7,17.0,842.0,651.13,500.52
2016,4,2,13,45,894.5,121.5,1.75,17.0,818.0,606.7,466.6
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,560.84,430.6
2016,4,2,14,15,881.0,117.5,1.8,16.5,763.0,512.47,392.14
2016,4,2,14,30,872.0,116.0,1.8,16.0,732.0,459.22,348.79
2016,4,2,14,45,857.0,114.5,1.85,16.0,694.0,407.04,304.48
2016,4,2,15,0,842.0,113.0,1.9,16.0,656.0,355.33,259.47
2016,4,2,15,15,645.0,160.0,1.85,16.0,560.0,290.95,209.4
2016,4,2,15,30,448.0,207.0,1.8,16.0,464.0,249.79,180.53
2016,4,2,15,45,601.5,154.5,1.8,16.0,468.5,206.01,137.69
2016,4,2,16,0,755.0,102.0,1.8,16.0,473.0,145.07,83.5
2016,4,2,16,15,724.5,97.0,1.7,15.5,422.0,96.6,55.46
2016,4,2,16,30,694.0,92.0,1.6,15.0,371.0,59.84,47.55
2016,4,2,16,45,642.5,87.0,1.5,14.5,317.5,58.87,46.96
2016,4,2,17,0,591.0,82.0,1.4,14.0,264.0,57.92,46.26
2016,4,2,17,15,527.5,73.0,1.25,13.5,212.5,53.47,42.33
2016,4,2,17,30,464.0,64.0,1.1,13.0,161.0,48.8,38.0
2016,4,2,17,45,360.5,51.5,1.0,12.5,114.0,39.25,29.09
2016,4,2,18,0,257.0,39.0,0.9,12.0,67.0,30.35,20.29
2016,4,2,18,15,128.5,19.5,0.9,11.5,33.5,15.29,0.47
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,129.63,72.29
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,254.46,203.84
2016,4,3,6,45,435.0,49.0,1.25,10.5,126.0,336.75,277.61
2016,4,3,7,0,531.0,60.0,1.4,11.0,175.0,426.3,354.03
2016,4,3,7,15,592.5,67.5,1.4,11.0,228.0,495.47,411.5
2016,4,3,7,30,654.0,75.0,1.4,11.0,281.0,567.53,468.85
2016,4,3,7,45,327.0,82.5,1.4,11.5,185.5,352.94,295.23
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,84.88,66.63
2016,4,3,8,15,0.0,108.5,1.4,12.5,108.5,103.17,82.1
2016,4,3,8,30,0.0,127.0,1.4,13.0,127.0,121.4,96.8
