Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,0.0,145.0,1.4,13.5,145.5,139.03,110.78
2016,4,3,9,0,0.0,163.0,1.4,14.0,164.0,156.58,124.5
2016,4,3,9,15,3.0,179.0,1.4,14.0,181.5,174.59,138.81
2016,4,3,9,30,6.0,195.0,1.4,14.0,199.0,192.59,152.98
2016,4,3,9,45,7.5,207.0,1.45,14.5,212.0,205.18,162.41
2016,4,3,10,0,9.0,219.0,1.5,15.0,225.0,217.72,171.75
2016,4,3,10,15,15.0,250.5,1.5,15.0,262.0,253.61,199.8
2016,4,3,10,30,21.0,282.0,1.5,15.0,299.0,289.2,227.17
2016,4,3,10,45,21.0,288.5,1.55,15.5,305.5,294.29,230.25
2016,4,3,11,0,21.0,295.0,1.6,16.0,312.0,299.29,233.43
2016,4,3,11,15,30.0,323.5,1.65,16.0,348.5,341.03,265.35
2016,4,3,11,30,39.0,352.0,1.7,16.0,385.0,373.68,289.92
2016,4,3,11,45,165.5,378.0,1.8,16.5,517.5,505.19,390.65
2016,4,3,12,0,292.0,404.0,1.9,17.0,650.0,627.21,479.93
2016,4,3,12,15,605.0,270.0,1.95,17.0,779.0,733.92,562.28
2016,4,3,12,30,918.0,136.0,2.0,17.0,908.0,816.0,623.53
2016,4,3,12,45,913.5,136.5,2.05,17.0,899.0,781.63,599.29
2016,4,3,13,0,909.0,137.0,2.1,17.0,890.0,745.07,572.88
2016,4,3,13,15,904.5,136.0,2.15,17.0,873.0,705.18,543.53
2016,4,3,13,30,900.0,135.0,2.2,17.0,856.0,663.48,512.15
2016,4,3,13,45,778.0,178.0,2.25,17.0,788.5,589.13,455.23
2016,4,3,14,0,656.0,221.0,2.3,17.0,721.0,525.36,405.58
2016,4,3,14,15,542.5,252.5,2.3,16.5,655.0,464.83,358.72
2016,4,3,14,30,429.0,284.0,2.3,16.0,589.0,412.44,317.99
2016,4,3,14,45,627.5,206.5,2.35,16.0,626.0,397.21,301.57
2016,4,3,15,0,826.0,129.0,2.4,16.0,663.0,365.88,269.03
2016,4,3,15,15,653.5,164.0,2.35,15.5,569.5,298.14,215.87
2016,4,3,15,30,481.0,199.0,2.3,15.0,476.0,251.91,182.1
2016,4,3,15,45,568.5,155.0,2.3,15.0,455.5,203.38,137.78
2016,4,3,16,0,656.0,111.0,2.3,15.0,435.0,143.68,86.68
2016,4,3,16,15,647.0,99.5,2.15,14.5,391.0,96.61,57.13
2016,4,3,16,30,638.0,88.0,2.0,14.0,347.0,56.43,44.72
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,65.64,53.06
2016,4,3,17,0,461.0,104.0,1.8,14.0,247.0,74.21,60.71
2016,4,3,17,15,406.0,90.0,1.65,13.5,199.0,65.71,53.21
2016,4,3,17,30,351.0,76.0,1.5,13.0,151.0,56.79,45.1
2016,4,3,17,45,272.0,59.5,1.4,12.5,107.5,45.39,34.53
2016,4,3,18,0,193.0,43.0,1.3,12.0,64.0,33.47,23.05
2016,4,3,18,15,96.5,21.5,1.25,11.5,32.0,16.86,2.61
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,26.0,0.0
2016,4,4,6,15,186.5,25.5,1.4,10.0,46.0,147.02,92.08
2016,4,4,6,30,336.0,41.0,1.5,10.0,81.0,257.33,207.61
2016,4,4,6,45,437.5,51.0,1.65,10.5,130.5,342.25,283.44
2016,4,4,7,0,539.0,61.0,1.8,11.0,180.0,434.57,362.3
2016,4,4,7,15,600.5,68.5,1.8,11.5,234.0,504.24,419.61
2016,4,4,7,30,662.0,76.0,1.8,12.0,288.0,576.8,476.63
2016,4,4,7,45,702.5,81.5,1.85,12.5,342.0,633.92,518.98
2016,4,4,8,0,743.0,87.0,1.9,13.0,396.0,691.5,559.81
2016,4,4,8,15,772.5,91.5,1.85,13.5,448.0,735.27,588.49
2016,4,4,8,30,802.0,96.0,1.8,14.0,500.0,782.3,618.78
2016,4,4,8,45,820.5,101.0,1.8,14.5,547.5,819.33,641.64
2016,4,4,9,0,839.0,106.0,1.8,15.0,595.0,854.19,662.68
2016,4,4,9,15,855.0,109.0,1.75,15.0,639.0,882.18,679.39
2016,4,4,9,30,871.0,112.0,1.7,15.0,683.0,907.48,694.18
2016,4,4,9,45,882.0,114.5,1.65,15.5,720.5,924.9,702.26
2016,4,4,10,0,893.0,117.0,1.6,16.0,758.0,932.16,703.62
2016,4,4,10,15,901.5,119.0,1.5,16.0,789.5,940.66,706.63
2016,4,4,10,30,910.0,121.0,1.4,16.0,821.0,945.88,707.49
2016,4,4,10,45,915.5,123.0,1.35,16.5,844.5,945.11,703.95
2016,4,4,11,0,921.0,125.0,1.3,17.0,868.0,940.97,698.44
2016,4,4,11,15,924.5,125.5,1.2,17.0,884.0,930.25,689.3
2016,4,4,11,30,928.0,126.0,1.1,17.0,900.0,916.27,678.23
2016,4,4,11,45,927.0,128.0,1.05,17.5,907.0,896.82,663.31
2016,4,4,12,0,926.0,130.0,1.0,18.0,914.0,874.38,646.64
2016,4,4,12,15,925.5,130.0,0.9,18.0,913.0,847.58,627.63
2016,4,4,12,30,925.0,130.0,0.8,18.0,912.0,818.05,606.92
2016,4,4,12,45,922.5,130.0,0.75,18.0,903.0,784.49,584.36
2016,4,4,13,0,920.0,130.0,0.7,18.0,894.0,748.59,558.82
2016,4,4,13,15,915.0,129.0,0.8,18.0,877.0,708.04,531.47
2016,4,4,13,30,910.0,128.0,0.9,18.0,860.0,665.69,501.9
2016,4,4,13,45,899.5,128.0,1.0,18.0,834.0,619.49,468.47
2016,4,4,14,0,889.0,128.0,1.1,18.0,808.0,569.64,431.25
2016,4,4,14,15,879.0,126.0,1.25,17.5,776.0,519.63,393.53
2016,4,4,14,30,869.0,124.0,1.4,17.0,744.0,469.16,353.74
2016,4,4,14,45,855.5,121.5,1.6,17.0,705.5,416.73,310.41
2016,4,4,15,0,842.0,119.0,1.8,17.0,667.0,364.64,265.93
2016,4,4,15,15,825.0,115.5,1.8,16.5,623.0,311.37,219.86
2016,4,4,15,30,808.0,112.0,1.8,16.0,579.0,259.29,174.68
2016,4,4,15,45,788.0,106.5,1.8,16.0,531.0,206.47,130.14
2016,4,4,16,0,768.0,101.0,1.8,16.0,483.0,149.83,86.34
2016,4,4,16,15,736.5,96.5,1.6,15.5,431.0,100.89,57.03
2016,4,4,16,30,705.0,92.0,1.4,15.0,379.0,59.49,47.22
2016,4,4,16,45,662.0,85.0,1.25,15.0,326.0,56.96,45.17
2016,4,4,17,0,619.0,78.0,1.1,15.0,273.0,54.27,42.85
2016,4,4,17,15,554.5,70.0,1.1,14.5,220.0,50.52,39.56
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,46.6,35.94
2016,4,4,17,45,392.5,50.5,1.1,13.5,119.5,39.19,29.0
2016,4,4,18,0,295.0,39.0,1.1,13.0,72.0,31.4,21.31
2016,4,4,18,15,147.5,19.5,1.15,12.5,36.0,15.23,2.87
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.8,10.0,13.0,44.15,0.0
2016,4,5,6,15,228.5,25.0,1.95,10.5,50.0,171.42,115.9
2016,4,5,6,30,382.0,39.0,2.1,11.0,87.0,281.66,228.04
2016,4,5,6,45,477.0,48.5,2.25,11.5,137.0,364.16,301.81
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,453.65,378.34
2016,4,5,7,15,630.0,64.5,2.5,12.5,240.5,521.08,434.23
2016,4,5,7,30,688.0,71.0,2.6,13.0,294.0,591.12,489.87
2016,4,5,7,45,729.5,75.0,2.75,13.5,348.0,644.1,529.17
2016,4,5,8,0,771.0,79.0,2.9,14.0,402.0,701.92,571.03
2016,4,5,8,15,797.5,83.0,2.95,14.5,453.5,747.8,602.37
2016,4,5,8,30,824.0,87.0,3.0,15.0,505.0,792.44,632.15
2016,4,5,8,45,842.5,90.5,3.1,15.5,553.0,828.21,655.27
2016,4,5,9,0,861.0,94.0,3.2,16.0,601.0,861.8,676.61
2016,4,5,9,15,875.5,97.0,3.2,16.5,644.0,881.84,687.52
2016,4,5,9,30,890.0,100.0,3.2,17.0,687.0,906.22,701.58
2016,4,5,9,45,898.0,103.0,3.25,17.5,723.5,921.92,709.84
2016,4,5,10,0,906.0,106.0,3.3,18.0,760.0,934.47,716.06
2016,4,5,10,15,914.0,107.5,3.35,18.0,790.5,942.14,720.41
2016,4,5,10,30,922.0,109.0,3.4,18.0,821.0,946.52,722.67
2016,4,5,10,45,926.5,111.0,3.45,18.5,844.0,944.95,719.64
2016,4,5,11,0,931.0,113.0,3.5,19.0,867.0,940.01,714.49
2016,4,5,11,15,934.0,113.5,3.5,19.0,882.5,928.87,706.29
2016,4,5,11,30,937.0,114.0,3.5,19.0,898.0,914.48,696.01
2016,4,5,11,45,938.0,114.5,3.5,19.5,905.5,895.2,681.2
2016,4,5,12,0,939.0,115.0,3.5,20.0,913.0,872.87,664.41
2016,4,5,12,15,938.0,115.0,3.45,20.0,912.0,845.53,645.23
2016,4,5,12,30,937.0,115.0,3.4,20.0,911.0,815.46,624.18
2016,4,5,12,45,936.0,114.0,3.35,20.0,902.0,781.86,600.63
2016,4,5,13,0,935.0,113.0,3.3,20.0,893.0,745.82,574.56
2016,4,5,13,15,930.5,112.0,3.2,20.0,876.0,705.22,543.61
2016,4,5,13,30,926.0,111.0,3.1,20.0,859.0,662.75,510.75
2016,4,5,13,45,919.0,109.5,3.05,20.0,834.0,616.75,474.8
2016,4,5,14,0,912.0,108.0,3.0,20.0,809.0,569.48,437.05
2016,4,5,14,15,903.0,106.5,2.9,20.0,777.0,520.19,396.7
2016,4,5,14,30,894.0,105.0,2.8,20.0,745.0,470.22,354.81
2016,4,5,14,45,881.5,102.5,2.75,20.0,706.5,417.65,310.08
2016,4,5,15,0,869.0,100.0,2.7,20.0,668.0,365.19,264.49
2016,4,5,15,15,853.0,97.5,2.55,20.0,624.5,306.15,213.24
2016,4,5,15,30,837.0,95.0,2.4,20.0,581.0,253.69,167.27
2016,4,5,15,45,815.5,91.5,2.3,20.0,533.0,200.75,122.75
2016,4,5,16,0,794.0,88.0,2.2,20.0,485.0,149.87,83.81
2016,4,5,16,15,765.0,84.0,2.0,19.5,433.5,100.43,54.15
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,56.11,43.5
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,48.88,37.43
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,46.99,35.92
2016,4,5,17,15,594.5,62.0,1.3,17.0,224.0,43.74,33.18
2016,4,5,17,30,535.0,55.0,1.2,16.0,172.0,40.33,30.14
2016,4,5,17,45,439.0,45.5,1.2,15.5,124.0,34.49,24.67
2016,4,5,18,0,343.0,36.0,1.2,15.0,76.0,28.37,18.62
2016,4,5,18,15,171.5,18.0,1.2,14.5,38.0,13.81,2.8
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,14.0,51.73,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,51.5,178.24,125.13
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,282.69,227.25
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,362.82,298.05
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,449.49,371.56
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,517.23,426.78
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,587.6,481.66
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,644.55,523.13
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,697.94,560.58
2016,4,6,8,15,781.0,89.0,2.7,17.0,456.0,744.59,592.9
2016,4,6,8,30,809.0,93.0,2.7,17.0,508.0,790.08,623.76
2016,4,6,8,45,830.5,96.5,2.7,17.5,556.0,828.03,647.5
2016,4,6,9,0,852.0,100.0,2.7,18.0,604.0,863.93,669.46
2016,4,6,9,15,867.0,103.0,2.7,18.5,648.0,891.25,685.17
2016,4,6,9,30,882.0,106.0,2.7,19.0,692.0,915.83,698.94
2016,4,6,9,45,894.0,108.0,2.75,19.5,729.5,926.61,703.69
2016,4,6,10,0,906.0,110.0,2.8,20.0,767.0,941.52,711.46
2016,4,6,10,15,914.5,111.5,2.8,20.5,798.5,949.54,714.21
2016,4,6,10,30,923.0,113.0,2.8,21.0,830.0,954.26,714.92
2016,4,6,10,45,929.0,114.0,2.8,21.5,853.5,952.87,711.7
2016,4,6,11,0,935.0,115.0,2.8,22.0,877.0,948.1,706.44
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.5,937.78,698.59
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,924.15,688.72
2016,4,6,11,45,943.5,117.5,2.65,22.5,915.5,905.1,674.05
2016,4,6,12,0,945.0,118.0,2.6,23.0,923.0,882.96,657.5
2016,4,6,12,15,944.0,118.0,2.55,23.0,922.5,855.39,638.66
2016,4,6,12,30,943.0,118.0,2.5,23.0,922.0,825.06,618.01
2016,4,6,12,45,942.0,116.5,2.45,23.5,913.0,790.75,593.46
2016,4,6,13,0,941.0,115.0,2.4,24.0,904.0,754.0,566.65
2016,4,6,13,15,936.5,114.5,2.3,24.0,886.5,713.57,536.67
2016,4,6,13,30,932.0,114.0,2.2,24.0,869.0,671.26,504.82
2016,4,6,13,45,924.0,113.0,2.1,24.0,844.0,624.82,469.4
2016,4,6,14,0,916.0,112.0,2.0,24.0,819.0,577.18,432.33
2016,4,6,14,15,907.0,110.5,1.9,24.0,787.0,527.65,392.97
2016,4,6,14,30,898.0,109.0,1.8,24.0,755.0,477.43,352.1
2016,4,6,14,45,884.5,107.5,1.75,24.5,716.0,425.04,308.21
2016,4,6,15,0,871.0,106.0,1.7,25.0,677.0,367.42,259.68
2016,4,6,15,15,854.5,103.0,1.6,25.0,633.0,313.24,213.58
2016,4,6,15,30,838.0,100.0,1.5,25.0,589.0,260.14,168.4
2016,4,6,15,45,662.5,132.0,1.45,25.0,498.5,204.21,128.97
2016,4,6,16,0,487.0,164.0,1.4,25.0,408.0,171.68,111.51
2016,4,6,16,15,517.5,138.0,1.25,24.5,373.5,124.97,79.44
2016,4,6,16,30,548.0,112.0,1.1,24.0,339.0,74.28,57.97
2016,4,6,16,45,497.5,107.0,1.0,23.5,292.0,73.88,57.99
2016,4,6,17,0,447.0,102.0,0.9,23.0,245.0,72.28,56.83
2016,4,6,17,15,403.5,87.5,0.9,22.5,199.0,63.44,49.34
2016,4,6,17,30,360.0,73.0,0.9,22.0,153.0,54.15,41.23
2016,4,6,17,45,290.5,57.5,0.95,21.5,110.5,43.54,31.76
2016,4,6,18,0,221.0,42.0,1.0,21.0,68.0,32.45,21.57
2016,4,6,18,15,110.5,25.0,1.0,21.0,38.0,19.59,6.9
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,7.63,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,9.53,0.0
2016,4,7,6,15,36.5,29.5,1.2,13.0,34.5,61.09,41.11
2016,4,7,6,30,73.0,49.0,1.4,13.0,59.0,105.91,83.29
2016,4,7,6,45,101.5,71.5,1.6,13.5,92.0,152.18,124.01
2016,4,7,7,0,130.0,94.0,1.8,14.0,125.0,199.43,164.8
2016,4,7,7,15,161.5,112.5,1.9,14.5,160.0,244.39,202.83
2016,4,7,7,30,193.0,131.0,2.0,15.0,195.0,303.06,250.78
2016,4,7,7,45,192.5,154.5,2.1,15.5,228.0,322.52,265.55
2016,4,7,8,0,192.0,178.0,2.2,16.0,261.0,352.75,288.4
2016,4,7,8,15,301.0,183.0,2.3,16.0,330.5,459.72,373.94
2016,4,7,8,30,410.0,188.0,2.4,16.0,400.0,573.04,461.22
2016,4,7,8,45,277.5,230.0,2.5,16.5,379.5,502.29,401.83
2016,4,7,9,0,145.0,272.0,2.6,17.0,359.0,424.73,337.49
2016,4,7,9,15,116.5,288.0,2.6,17.0,361.0,415.95,329.26
2016,4,7,9,30,88.0,304.0,2.6,17.0,363.0,393.09,310.08
2016,4,7,9,45,285.0,286.5,2.65,17.0,492.0,572.36,450.72
2016,4,7,10,0,482.0,269.0,2.7,17.0,621.0,740.28,575.75
2016,4,7,10,15,534.0,264.0,2.7,17.0,669.0,778.28,601.66
2016,4,7,10,30,586.0,259.0,2.7,17.0,717.0,814.18,626.81
2016,4,7,10,45,583.0,271.5,2.7,17.5,738.0,816.44,625.71
2016,4,7,11,0,580.0,284.0,2.7,18.0,759.0,816.18,623.2
2016,4,7,11,15,566.5,297.0,2.7,17.5,768.0,804.81,615.21
2016,4,7,11,30,553.0,310.0,2.7,17.0,777.0,791.35,605.87
2016,4,7,11,45,554.5,311.5,2.75,17.0,783.0,777.49,595.95
2016,4,7,12,0,556.0,313.0,2.8,17.0,789.0,761.61,584.58
2016,4,7,12,15,476.0,343.5,2.85,17.0,751.5,706.79,543.5
2016,4,7,12,30,396.0,374.0,2.9,17.0,714.0,652.31,502.57
2016,4,7,12,45,486.0,336.5,2.95,17.0,749.0,666.05,514.56
2016,4,7,13,0,576.0,299.0,3.0,17.0,784.0,671.71,519.8
2016,4,7,13,15,574.5,291.5,3.05,17.0,767.5,637.12,493.91
2016,4,7,13,30,573.0,284.0,3.1,17.0,751.0,601.53,467.06
2016,4,7,13,45,413.0,327.0,3.15,17.0,658.5,517.85,402.34
2016,4,7,14,0,253.0,370.0,3.2,17.0,566.0,449.08,348.83
2016,4,7,14,15,295.0,344.5,3.2,16.5,564.5,431.32,335.59
2016,4,7,14,30,337.0,319.0,3.2,16.0,563.0,409.77,318.37
2016,4,7,14,45,414.0,276.0,3.2,16.0,560.0,378.76,291.95
2016,4,7,15,0,491.0,233.0,3.2,16.0,557.0,344.63,261.42
2016,4,7,15,15,526.0,204.0,3.15,15.5,530.5,302.32,224.39
2016,4,7,15,30,561.0,175.0,3.1,15.0,504.0,256.6,183.82
2016,4,7,15,45,491.5,177.5,3.05,15.0,449.0,213.43,149.62
2016,4,7,16,0,422.0,180.0,3.0,15.0,394.0,177.39,123.77
2016,4,7,16,15,339.5,172.5,2.85,14.5,333.5,147.85,107.24
2016,4,7,16,30,257.0,165.0,2.7,14.0,273.0,119.45,100.05
2016,4,7,16,45,226.0,149.0,2.6,14.0,235.0,108.63,90.87
2016,4,7,17,0,195.0,133.0,2.5,14.0,197.0,103.51,86.53
2016,4,7,17,15,170.0,111.0,2.35,13.5,159.5,87.82,72.82
2016,4,7,17,30,145.0,89.0,2.2,13.0,122.0,71.66,58.36
2016,4,7,17,45,109.5,67.0,2.05,13.0,88.5,55.01,43.06
2016,4,7,18,0,74.0,45.0,1.9,13.0,55.0,37.88,27.12
2016,4,7,18,15,37.0,26.0,1.8,12.5,31.0,22.49,10.06
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,6.67,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,11.5,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,1.2,12.0,10.0,9.27,0.0
2016,4,8,6,15,16.0,29.5,1.35,12.0,31.5,41.84,27.24
2016,4,8,6,30,32.0,49.0,1.5,12.0,53.0,74.14,57.02
2016,4,8,6,45,50.0,71.0,1.65,12.5,81.0,111.17,89.61
2016,4,8,7,0,68.0,93.0,1.8,13.0,109.0,148.49,122.01
2016,4,8,7,15,84.5,114.5,1.8,13.5,139.5,195.26,161.43
2016,4,8,7,30,101.0,136.0,1.8,14.0,170.0,232.78,192.29
2016,4,8,7,45,50.5,134.5,1.8,14.5,151.5,180.49,147.37
2016,4,8,8,0,0.0,133.0,1.8,15.0,133.0,129.79,103.37
2016,4,8,8,15,5.0,155.5,1.75,15.0,158.5,156.25,125.06
2016,4,8,8,30,10.0,178.0,1.7,15.0,184.0,182.78,146.35
2016,4,8,8,45,5.0,157.0,1.7,15.5,160.0,155.19,123.03
2016,4,8,9,0,0.0,136.0,1.7,16.0,136.0,128.96,101.03
2016,4,8,9,15,34.0,217.0,1.75,16.0,240.0,250.98,199.84
2016,4,8,9,30,68.0,298.0,1.8,16.0,344.0,368.51,291.05
2016,4,8,9,45,59.5,308.0,1.85,16.5,350.0,368.89,289.28
2016,4,8,10,0,51.0,318.0,1.9,17.0,356.0,369.01,288.0
2016,4,8,10,15,62.5,341.0,1.95,17.0,389.5,400.82,311.93
2016,4,8,10,30,74.0,364.0,2.0,17.0,423.0,431.94,334.98
2016,4,8,10,45,129.5,386.0,2.1,17.0,492.0,510.49,394.42
2016,4,8,11,0,185.0,408.0,2.2,17.0,561.0,576.24,443.21
2016,4,8,11,15,111.0,382.5,2.25,17.0,475.0,478.77,369.3
2016,4,8,11,30,37.0,357.0,2.3,17.0,389.0,377.04,291.48
2016,4,8,11,45,147.5,390.0,2.35,17.0,517.0,503.59,389.53
2016,4,8,12,0,258.0,423.0,2.4,17.0,645.0,620.96,476.47
2016,4,8,12,15,253.5,423.5,2.45,17.0,641.5,604.66,463.67
2016,4,8,12,30,249.0,424.0,2.5,17.0,638.0,587.82,451.38
2016,4,8,12,45,233.0,422.0,2.55,17.0,621.0,559.32,430.35
2016,4,8,13,0,217.0,420.0,2.6,17.0,604.0,533.08,410.87
2016,4,8,13,15,216.0,412.0,2.65,17.0,592.0,512.06,395.42
2016,4,8,13,30,215.0,404.0,2.7,17.0,580.0,490.77,379.57
2016,4,8,13,45,327.5,358.0,2.75,17.0,616.5,498.84,386.82
2016,4,8,14,0,440.0,312.0,2.8,17.0,653.0,496.74,385.2
2016,4,8,14,15,537.0,268.5,2.8,16.5,669.0,481.98,373.3
2016,4,8,14,30,634.0,225.0,2.8,16.0,685.0,457.62,352.58
2016,4,8,14,45,596.5,217.0,2.85,16.0,632.0,402.15,307.22
2016,4,8,15,0,559.0,209.0,2.9,16.0,579.0,349.4,263.56
2016,4,8,15,15,395.0,235.5,2.9,16.0,489.0,291.74,219.32
2016,4,8,15,30,231.0,262.0,2.9,16.0,399.0,262.54,199.9
2016,4,8,15,45,313.5,224.5,2.9,16.0,394.0,225.8,166.49
2016,4,8,16,0,396.0,187.0,2.9,16.0,389.0,180.73,126.98
2016,4,8,16,15,198.0,115.5,2.85,15.5,216.5,100.1,71.78
2016,4,8,16,30,0.0,44.0,2.8,15.0,44.0,40.88,30.74
2016,4,8,16,45,0.0,37.5,2.75,14.5,37.5,34.82,25.53
2016,4,8,17,0,0.0,31.0,2.7,14.0,31.0,28.77,20.21
2016,4,8,17,15,0.0,25.0,2.55,13.5,25.0,23.18,15.24
2016,4,8,17,30,0.0,19.0,2.4,13.0,19.0,17.61,10.19
2016,4,8,17,45,0.0,13.5,2.3,13.0,13.5,12.5,5.49
2016,4,8,18,0,0.0,8.0,2.2,13.0,8.0,7.4,0.78
2016,4,8,18,15,0.0,4.0,2.1,13.0,4.0,3.7,0.0
2016,4,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.46,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.92,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.0,2.0,1.85,0.0
2016,4,9,7,0,0.0,3.0,1.9,12.0,3.0,2.78,0.0
2016,4,9,7,15,0.0,4.0,1.95,12.0,4.0,3.7,0.0
2016,4,9,7,30,0.0,5.0,2.0,12.0,5.0,4.63,0.0
2016,4,9,7,45,48.0,94.0,2.05,12.5,115.5,130.91,107.78
2016,4,9,8,0,96.0,183.0,2.1,13.0,226.0,272.73,225.04
2016,4,9,8,15,48.0,126.5,2.15,13.0,148.0,167.03,136.41
2016,4,9,8,30,0.0,70.0,2.2,13.0,70.0,65.16,49.61
2016,4,9,8,45,0.0,65.0,2.25,13.0,65.0,60.51,45.63
2016,4,9,9,0,0.0,60.0,2.3,13.0,60.0,55.86,41.58
2016,4,9,9,15,0.0,78.5,2.35,13.0,78.5,73.16,55.93
2016,4,9,9,30,0.0,97.0,2.4,13.0,97.0,90.55,70.21
2016,4,9,9,45,0.0,60.0,2.45,13.0,60.0,55.92,41.28
2016,4,9,10,0,0.0,23.0,2.5,13.0,23.0,21.42,12.36
2016,4,9,10,15,0.0,23.5,2.55,13.0,23.5,21.89,12.74
2016,4,9,10,30,0.0,24.0,2.6,13.0,24.0,22.37,13.11
2016,4,9,10,45,0.0,25.0,2.65,13.5,25.0,23.31,13.84
2016,4,9,11,0,0.0,26.0,2.7,14.0,26.0,24.25,14.57
2016,4,9,11,15,0.0,77.5,2.7,14.0,77.5,72.39,54.36
2016,4,9,11,30,0.0,129.0,2.7,14.0,129.0,120.82,93.81
2016,4,9,11,45,2.5,153.5,2.7,14.5,155.5,145.88,113.84
2016,4,9,12,0,5.0,178.0,2.7,15.0,182.0,170.69,133.5
2016,4,9,12,15,5.0,179.0,2.7,15.0,183.5,171.22,133.86
2016,4,9,12,30,5.0,180.0,2.7,15.0,185.0,171.73,134.26
2016,4,9,12,45,25.5,276.0,2.7,15.0,298.0,275.26,216.51
2016,4,9,13,0,46.0,372.0,2.7,15.0,411.0,373.06,291.91
2016,4,9,13,15,23.0,201.0,2.7,15.0,220.5,200.53,157.31
2016,4,9,13,30,0.0,30.0,2.7,15.0,30.0,27.98,17.53
2016,4,9,13,45,3.0,111.0,2.7,15.0,113.5,105.12,81.08
2016,4,9,14,0,6.0,192.0,2.7,15.0,197.0,179.91,141.48
2016,4,9,14,15,4.5,185.5,2.65,15.0,189.0,172.61,135.64
2016,4,9,14,30,3.0,179.0,2.6,15.0,181.0,165.47,130.11
2016,4,9,14,45,1.5,133.5,2.6,15.0,134.5,123.95,96.75
2016,4,9,15,0,0.0,88.0,2.6,15.0,88.0,82.06,62.68
2016,4,9,15,15,0.0,105.0,2.55,14.5,105.0,97.51,75.79
2016,4,9,15,30,0.0,122.0,2.5,14.0,122.0,112.32,88.39
2016,4,9,15,45,0.0,98.5,2.45,14.0,98.5,91.38,71.25
2016,4,9,16,0,0.0,75.0,2.4,14.0,75.0,69.82,53.46
2016,4,9,16,15,0.0,45.0,2.3,14.0,45.0,41.82,29.99
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,13.91,6.82
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,12.05,5.19
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,10.19,3.53
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,8.33,1.87
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,6.48,0.19
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,4.63,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.39,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,0.8,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,0.9,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,7.0,0.9,11.0,7.0,6.48,0.0
2016,4,10,6,30,0.0,12.0,0.9,11.0,12.0,11.11,3.82
2016,4,10,6,45,0.0,17.5,0.95,11.5,17.5,16.21,8.36
2016,4,10,7,0,0.0,23.0,1.0,12.0,23.0,21.32,12.85
2016,4,10,7,15,0.0,29.5,0.95,12.0,29.5,27.37,18.12
2016,4,10,7,30,0.0,36.0,0.9,12.0,36.0,33.42,23.32
2016,4,10,7,45,0.0,36.0,0.9,12.5,36.0,33.43,23.21
2016,4,10,8,0,0.0,36.0,0.9,13.0,36.0,33.44,23.08
2016,4,10,8,15,0.0,45.5,0.9,13.0,45.5,42.29,30.53
2016,4,10,8,30,0.0,55.0,0.9,13.0,55.0,51.16,37.92
2016,4,10,8,45,0.0,98.5,0.9,13.5,98.5,92.12,71.92
2016,4,10,9,0,0.0,142.0,0.9,14.0,142.0,134.88,106.54
2016,4,10,9,15,6.5,186.5,0.9,14.0,191.0,184.85,146.68
2016,4,10,9,30,13.0,231.0,0.9,14.0,240.0,235.1,186.15
2016,4,10,9,45,12.5,236.0,0.95,14.0,245.5,238.63,188.32
2016,4,10,10,0,12.0,241.0,1.0,14.0,251.0,242.21,190.79
2016,4,10,10,15,28.0,290.5,1.0,14.0,313.5,316.03,248.07
2016,4,10,10,30,44.0,340.0,1.0,14.0,376.0,379.61,295.82
2016,4,10,10,45,58.0,364.0,1.05,14.0,412.0,413.72,321.06
2016,4,10,11,0,72.0,388.0,1.1,14.0,448.0,446.85,345.54
2016,4,10,11,15,45.0,344.0,1.15,14.0,382.0,374.66,290.8
2016,4,10,11,30,18.0,300.0,1.2,14.0,316.0,298.88,232.9
2016,4,10,11,45,21.0,314.5,1.25,14.5,333.0,313.8,244.33
2016,4,10,12,0,24.0,329.0,1.3,15.0,350.0,328.3,254.89
2016,4,10,12,15,58.5,375.5,1.35,15.0,426.0,400.27,309.92
2016,4,10,12,30,93.0,422.0,1.4,15.0,502.0,464.59,357.84
2016,4,10,12,45,96.0,418.5,1.5,15.0,501.0,456.64,351.92
2016,4,10,13,0,99.0,415.0,1.6,15.0,500.0,448.27,346.17
2016,4,10,13,15,149.0,411.5,1.65,14.5,536.0,468.68,363.11
2016,4,10,13,30,199.0,408.0,1.7,14.0,572.0,485.34,376.74
2016,4,10,13,45,201.5,393.0,1.75,14.0,555.0,460.69,358.23
2016,4,10,14,0,204.0,378.0,1.8,14.0,538.0,435.77,339.49
2016,4,10,14,15,128.0,348.0,1.8,14.0,447.5,360.72,282.12
2016,4,10,14,30,52.0,318.0,1.8,14.0,357.0,298.68,234.66
2016,4,10,14,45,144.0,312.5,1.85,14.0,411.0,317.59,248.75
2016,4,10,15,0,236.0,307.0,1.9,14.0,465.0,332.23,257.67
2016,4,10,15,15,232.5,286.5,1.85,13.5,433.5,299.11,230.91
2016,4,10,15,30,229.0,266.0,1.8,13.0,402.0,266.46,204.53
2016,4,10,15,45,152.5,242.0,1.8,13.0,330.0,219.04,169.16
2016,4,10,16,0,76.0,218.0,1.8,13.0,258.0,187.44,147.39
2016,4,10,16,15,68.0,195.0,1.75,13.0,227.5,162.55,128.46
2016,4,10,16,30,60.0,172.0,1.7,13.0,197.0,138.83,111.15
2016,4,10,16,45,51.0,150.5,1.7,13.0,170.0,121.79,102.59
2016,4,10,17,0,42.0,129.0,1.7,13.0,143.0,105.76,88.75
2016,4,10,17,15,32.5,107.0,1.55,12.5,116.5,89.03,74.15
2016,4,10,17,30,23.0,85.0,1.4,12.0,90.0,71.93,58.88
2016,4,10,17,45,11.5,63.5,1.3,12.0,66.0,56.27,44.49
2016,4,10,18,0,0.0,42.0,1.2,12.0,42.0,37.93,27.53
2016,4,10,18,15,0.0,24.5,1.15,11.5,24.5,22.56,11.86
2016,4,10,18,30,0.0,7.0,1.1,11.0,7.0,6.67,0.0
2016,4,10,18,45,0.0,3.5,1.05,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.5,10.5,13.0,33.3,0.0
2016,4,11,6,0,109.0,21.0,0.5,11.0,26.0,95.8,24.78
2016,4,11,6,15,226.0,36.0,0.55,11.0,65.0,188.36,146.8
2016,4,11,6,30,343.0,51.0,0.6,11.0,104.0,280.56,228.95
2016,4,11,6,45,421.5,61.5,0.65,11.5,152.0,356.45,293.76
2016,4,11,7,0,500.0,72.0,0.7,12.0,200.0,436.48,359.39
2016,4,11,7,15,250.0,80.5,0.8,12.0,144.5,288.15,239.76
2016,4,11,7,30,0.0,89.0,0.9,12.0,89.0,85.08,66.98
2016,4,11,7,45,0.0,111.0,1.0,12.5,111.0,107.25,85.79
2016,4,11,8,0,0.0,133.0,1.1,13.0,133.0,129.29,103.67
2016,4,11,8,15,6.5,160.0,1.15,13.0,163.5,161.85,130.34
2016,4,11,8,30,13.0,187.0,1.2,13.0,194.0,194.54,156.68
2016,4,11,8,45,23.5,215.5,1.3,13.5,229.5,232.32,186.59
2016,4,11,9,0,34.0,244.0,1.4,14.0,265.0,282.98,226.05
2016,4,11,9,15,52.0,274.5,1.4,14.0,309.5,330.58,262.9
2016,4,11,9,30,70.0,305.0,1.4,14.0,354.0,377.97,298.94
2016,4,11,9,45,72.5,323.0,1.45,14.5,376.0,397.03,312.05
2016,4,11,10,0,75.0,341.0,1.5,15.0,398.0,415.64,324.9
2016,4,11,10,15,75.5,355.5,1.5,15.0,414.5,428.14,333.53
2016,4,11,10,30,76.0,370.0,1.5,15.0,431.0,440.17,341.84
2016,4,11,10,45,76.5,379.5,1.5,15.5,442.5,446.49,345.32
2016,4,11,11,0,77.0,389.0,1.5,16.0,454.0,452.39,348.57
2016,4,11,11,15,46.5,339.5,1.5,16.0,379.0,371.53,287.35
2016,4,11,11,30,16.0,290.0,1.5,16.0,304.0,287.59,223.04
2016,4,11,11,45,16.5,291.5,1.5,16.0,306.5,288.18,223.79
2016,4,11,12,0,17.0,293.0,1.5,16.0,309.0,288.68,224.1
2016,4,11,12,15,183.5,349.0,1.5,16.0,509.5,478.18,370.97
2016,4,11,12,30,350.0,405.0,1.5,16.0,710.0,649.14,495.18
2016,4,11,12,45,263.5,416.5,1.55,16.0,644.5,578.77,441.71
2016,4,11,13,0,177.0,428.0,1.6,16.0,579.0,513.74,393.48
2016,4,11,13,15,178.0,418.0,1.65,16.0,568.0,493.72,379.45
2016,4,11,13,30,179.0,408.0,1.7,16.0,557.0,473.46,364.73
2016,4,11,13,45,177.0,397.0,1.75,16.0,540.5,450.39,347.71
2016,4,11,14,0,175.0,386.0,1.8,16.0,524.0,427.35,330.5
2016,4,11,14,15,472.0,274.0,1.8,15.5,625.5,458.73,355.3
2016,4,11,14,30,769.0,162.0,1.8,15.0,727.0,468.22,359.53
2016,4,11,14,45,758.0,157.0,1.85,15.0,690.5,418.74,317.79
2016,4,11,15,0,747.0,152.0,1.9,15.0,654.0,369.59,275.62
2016,4,11,15,15,729.0,148.0,1.9,15.0,611.5,319.78,232.29
2016,4,11,15,30,711.0,144.0,1.9,15.0,569.0,271.42,190.01
2016,4,11,15,45,690.5,137.0,1.95,15.0,522.5,221.86,147.82
2016,4,11,16,0,670.0,130.0,2.0,15.0,476.0,174.42,109.92
2016,4,11,16,15,638.0,123.5,1.95,14.5,426.5,128.85,79.44
2016,4,11,16,30,606.0,117.0,1.9,14.0,377.0,86.99,61.29
2016,4,11,16,45,570.5,107.0,1.85,14.0,326.5,72.88,59.37
2016,4,11,17,0,535.0,97.0,1.8,14.0,276.0,68.49,55.61
2016,4,11,17,15,476.0,87.0,1.6,13.5,225.5,62.69,50.58
2016,4,11,17,30,417.0,77.0,1.4,13.0,175.0,56.83,45.3
2016,4,11,17,45,343.0,62.5,1.25,13.0,129.5,47.12,36.28
2016,4,11,18,0,269.0,48.0,1.1,13.0,84.0,36.96,26.64
2016,4,11,18,15,157.5,30.5,1.05,12.5,49.5,23.84,13.18
2016,4,11,18,30,46.0,13.0,1.0,12.0,15.0,12.39,0.0
2016,4,11,18,45,23.0,6.5,1.0,11.5,7.5,6.2,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,31.81,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,94.02,37.73
2016,4,12,6,15,204.5,38.0,1.7,11.0,65.5,180.4,142.3
2016,4,12,6,30,310.0,54.0,1.7,11.0,104.0,266.97,220.12
2016,4,12,6,45,392.0,65.0,1.75,11.5,151.5,341.2,284.82
2016,4,12,7,0,474.0,76.0,1.8,12.0,199.0,425.87,355.6
2016,4,12,7,15,266.5,108.0,1.75,12.0,180.5,322.45,269.86
2016,4,12,7,30,59.0,140.0,1.7,12.0,162.0,195.73,161.41
2016,4,12,7,45,29.5,104.0,1.7,12.5,115.0,128.28,104.38
2016,4,12,8,0,0.0,68.0,1.7,13.0,68.0,63.27,48.33
2016,4,12,8,15,0.0,89.0,1.7,13.0,89.0,83.09,64.92
2016,4,12,8,30,0.0,110.0,1.7,13.0,110.0,103.66,81.86
2016,4,12,8,45,2.0,147.5,1.7,13.5,148.5,142.64,113.62
2016,4,12,9,0,4.0,185.0,1.7,14.0,187.0,181.89,144.92
2016,4,12,9,15,108.0,253.0,1.7,14.0,327.5,369.22,296.19
2016,4,12,9,30,212.0,321.0,1.7,14.0,468.0,537.04,423.96
2016,4,12,9,45,213.0,339.0,1.75,14.5,492.5,555.23,434.46
2016,4,12,10,0,214.0,357.0,1.8,15.0,517.0,572.33,445.26
2016,4,12,10,15,153.5,368.5,1.85,15.0,485.5,525.01,407.99
2016,4,12,10,30,93.0,380.0,1.9,15.0,454.0,466.25,362.41
2016,4,12,10,45,165.5,394.5,2.0,15.5,531.0,552.7,427.86
2016,4,12,11,0,238.0,409.0,2.1,16.0,608.0,626.13,481.44
2016,4,12,11,15,242.5,413.0,2.15,16.0,619.0,633.85,486.13
2016,4,12,11,30,247.0,417.0,2.2,16.0,630.0,631.53,484.32
2016,4,12,11,45,564.0,278.5,2.25,16.0,769.5,760.15,584.94
2016,4,12,12,0,881.0,140.0,2.3,16.0,909.0,864.56,660.76
2016,4,12,12,15,881.5,140.0,2.35,16.0,909.0,839.37,642.69
2016,4,12,12,30,882.0,140.0,2.4,16.0,909.0,811.59,624.01
2016,4,12,12,45,856.5,154.5,2.5,16.0,895.0,777.28,600.9
2016,4,12,13,0,831.0,169.0,2.6,16.0,881.0,739.55,573.22
2016,4,12,13,15,827.0,168.0,2.65,16.0,864.5,701.57,545.1
2016,4,12,13,30,823.0,167.0,2.7,16.0,848.0,662.04,515.21
2016,4,12,13,45,814.0,166.0,2.75,16.0,824.0,618.23,481.42
2016,4,12,14,0,805.0,165.0,2.8,16.0,800.0,573.66,446.23
2016,4,12,14,15,795.5,162.5,2.85,15.5,769.5,527.0,409.32
2016,4,12,14,30,786.0,160.0,2.9,15.0,739.0,475.81,367.85
2016,4,12,14,45,650.0,194.0,2.95,15.0,656.5,409.0,313.84
2016,4,12,15,0,514.0,228.0,3.0,15.0,574.0,354.67,270.2
2016,4,12,15,15,457.5,230.0,3.05,15.0,523.5,309.55,233.01
2016,4,12,15,30,401.0,232.0,3.1,15.0,473.0,269.92,200.76
2016,4,12,15,45,415.0,208.0,3.15,15.0,440.0,229.17,165.79
2016,4,12,16,0,429.0,184.0,3.2,15.0,407.0,187.25,131.09
2016,4,12,16,15,358.5,175.5,3.05,14.5,349.0,156.71,112.43
2016,4,12,16,30,288.0,167.0,2.9,14.0,291.0,126.01,96.96
2016,4,12,16,45,253.0,153.5,2.8,13.5,252.5,111.44,93.46
2016,4,12,17,0,218.0,140.0,2.7,13.0,214.0,103.1,86.48
2016,4,12,17,15,192.0,118.0,2.6,12.5,175.0,88.67,73.89
2016,4,12,17,30,166.0,96.0,2.5,12.0,136.0,73.61,60.44
2016,4,12,17,45,126.0,74.5,2.45,12.0,100.5,60.66,48.44
2016,4,12,18,0,86.0,53.0,2.4,12.0,65.0,44.05,32.97
2016,4,12,18,15,43.0,32.0,2.4,11.5,38.0,27.36,16.38
2016,4,12,18,30,0.0,11.0,2.4,11.0,11.0,10.2,0.0
2016,4,12,18,45,0.0,5.5,2.45,11.0,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,1.2,9.5,16.0,36.84,0.0
2016,4,13,6,0,117.0,24.0,1.3,10.0,32.0,107.36,54.88
2016,4,13,6,15,232.0,40.0,1.45,10.5,72.5,198.03,157.69
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,291.58,240.63
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,366.76,305.94
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,452.01,377.02
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,518.13,430.56
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,586.41,483.87
2016,4,13,7,45,656.0,100.5,1.95,12.5,370.0,643.37,525.54
2016,4,13,8,0,697.0,106.0,2.0,13.0,423.0,700.76,565.84
2016,4,13,8,15,724.5,111.5,2.0,13.0,473.5,747.15,597.72
2016,4,13,8,30,752.0,117.0,2.0,13.0,524.0,792.5,628.32
2016,4,13,8,45,776.0,119.5,2.0,13.5,571.5,829.88,651.55
2016,4,13,9,0,800.0,122.0,2.0,14.0,619.0,861.31,670.3
2016,4,13,9,15,815.0,125.0,2.05,14.0,661.0,887.63,687.14
2016,4,13,9,30,830.0,128.0,2.1,14.0,703.0,911.33,702.21
2016,4,13,9,45,849.0,126.5,2.15,14.5,741.0,930.92,713.2
2016,4,13,10,0,868.0,125.0,2.2,15.0,779.0,947.63,722.3
2016,4,13,10,15,876.0,127.0,2.25,15.0,808.5,947.7,721.55
2016,4,13,10,30,884.0,129.0,2.3,15.0,838.0,952.14,724.11
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.5,949.36,720.5
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,943.36,714.93
2016,4,13,11,15,893.0,136.0,2.45,16.0,896.5,933.52,708.24
2016,4,13,11,30,897.0,137.0,2.5,16.0,912.0,920.54,699.54
2016,4,13,11,45,891.5,141.5,2.55,16.0,917.0,899.73,685.58
2016,4,13,12,0,886.0,146.0,2.6,16.0,922.0,876.2,669.81
