Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,886.0,146.0,2.6,16.0,921.0,850.38,652.07
2016,4,13,12,30,886.0,146.0,2.6,16.0,920.0,821.98,632.54
2016,4,13,12,45,881.0,147.0,2.65,16.0,910.5,788.33,609.59
2016,4,13,13,0,876.0,148.0,2.7,16.0,901.0,753.76,584.73
2016,4,13,13,15,872.0,147.0,2.75,16.0,884.5,714.34,555.52
2016,4,13,13,30,868.0,146.0,2.8,16.0,868.0,673.23,524.44
2016,4,13,13,45,853.5,149.0,2.9,16.0,842.0,628.04,489.66
2016,4,13,14,0,839.0,152.0,3.0,16.0,816.0,582.39,453.63
2016,4,13,14,15,830.0,149.5,3.0,15.5,785.0,534.49,415.51
2016,4,13,14,30,821.0,147.0,3.0,15.0,754.0,486.19,375.92
2016,4,13,14,45,802.5,147.0,3.05,15.0,715.5,436.11,333.32
2016,4,13,15,0,784.0,147.0,3.1,15.0,677.0,381.78,286.57
2016,4,13,15,15,767.0,142.5,3.05,14.5,634.0,329.97,241.4
2016,4,13,15,30,750.0,138.0,3.0,14.0,591.0,279.47,196.99
2016,4,13,15,45,726.0,133.5,3.0,14.0,543.0,229.18,153.52
2016,4,13,16,0,702.0,129.0,3.0,14.0,495.0,181.35,114.69
2016,4,13,16,15,671.0,122.5,2.95,13.5,444.5,134.05,82.04
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,90.34,61.52
2016,4,13,16,45,591.0,110.0,2.85,13.0,341.0,74.95,61.44
2016,4,13,17,0,542.0,104.0,2.8,13.0,288.0,74.09,60.82
2016,4,13,17,15,481.5,93.5,2.55,12.5,236.0,67.33,54.93
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,61.23,49.44
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,52.41,41.26
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,43.2,32.44
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,29.34,18.39
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,14.71,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,36.1,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,99.93,58.15
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,198.13,159.04
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,291.88,241.75
2016,4,14,6,45,406.0,74.0,1.55,10.5,166.0,364.11,304.41
2016,4,14,7,0,478.0,87.0,1.7,11.0,215.0,441.68,369.26
2016,4,14,7,15,504.5,92.0,1.85,11.0,253.0,486.59,406.47
2016,4,14,7,30,531.0,97.0,2.0,11.0,291.0,529.35,440.98
2016,4,14,7,45,470.0,128.5,2.15,11.5,319.0,530.88,439.68
2016,4,14,8,0,409.0,160.0,2.3,12.0,347.0,531.93,437.6
2016,4,14,8,15,528.5,144.5,2.35,12.0,415.0,620.43,507.41
2016,4,14,8,30,648.0,129.0,2.4,12.0,483.0,720.93,581.96
2016,4,14,8,45,695.0,140.0,2.5,12.5,549.0,785.92,626.73
2016,4,14,9,0,742.0,151.0,2.6,13.0,615.0,850.07,670.25
2016,4,14,9,15,759.0,155.0,2.65,13.0,657.0,878.04,688.26
2016,4,14,9,30,776.0,159.0,2.7,13.0,699.0,903.58,704.87
2016,4,14,9,45,655.5,210.0,2.8,13.5,682.0,851.15,665.63
2016,4,14,10,0,535.0,261.0,2.9,14.0,665.0,789.4,617.04
2016,4,14,10,15,459.5,306.0,2.95,14.0,663.0,763.15,595.4
2016,4,14,10,30,384.0,351.0,3.0,14.0,661.0,724.56,564.76
2016,4,14,10,45,433.5,339.0,3.05,14.0,697.5,758.85,590.5
2016,4,14,11,0,483.0,327.0,3.1,14.0,734.0,781.79,607.6
2016,4,14,11,15,420.5,363.0,3.15,14.0,722.0,749.44,581.8
2016,4,14,11,30,358.0,399.0,3.2,14.0,710.0,711.41,552.34
2016,4,14,11,45,346.0,411.0,3.3,14.5,713.5,699.69,542.57
2016,4,14,12,0,334.0,423.0,3.4,15.0,717.0,686.9,531.88
2016,4,14,12,15,571.0,312.0,3.45,15.0,813.5,761.01,591.84
2016,4,14,12,30,808.0,201.0,3.5,15.0,910.0,817.47,637.13
2016,4,14,12,45,836.5,180.5,3.6,15.0,907.5,790.06,617.43
2016,4,14,13,0,865.0,160.0,3.7,15.0,905.0,758.83,595.09
2016,4,14,13,15,860.5,158.5,3.75,15.0,888.5,718.89,564.91
2016,4,14,13,30,856.0,157.0,3.8,15.0,872.0,677.37,532.97
2016,4,14,13,45,844.5,158.0,3.85,15.0,846.5,632.55,497.75
2016,4,14,14,0,833.0,159.0,3.9,15.0,821.0,587.08,461.23
2016,4,14,14,15,823.0,156.5,3.9,14.5,789.0,538.92,422.5
2016,4,14,14,30,813.0,154.0,3.9,14.0,757.0,490.49,382.42
2016,4,14,14,45,806.0,147.5,3.9,14.0,720.5,439.77,338.78
2016,4,14,15,0,799.0,141.0,3.9,14.0,684.0,388.91,294.02
2016,4,14,15,15,781.5,137.5,3.85,14.0,640.0,332.09,244.0
2016,4,14,15,30,764.0,134.0,3.8,14.0,596.0,281.53,198.81
2016,4,14,15,45,751.5,125.0,3.8,14.0,550.0,229.13,152.82
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,177.98,110.38
2016,4,14,16,15,709.0,110.5,3.7,13.5,453.0,129.53,76.44
2016,4,14,16,30,679.0,105.0,3.6,13.0,402.0,84.5,54.86
2016,4,14,16,45,640.0,98.0,3.5,13.0,349.5,65.16,52.74
2016,4,14,17,0,601.0,91.0,3.4,13.0,297.0,62.95,50.9
2016,4,14,17,15,542.5,82.5,3.15,12.5,244.5,59.25,47.72
2016,4,14,17,30,484.0,74.0,2.9,12.0,192.0,55.36,44.2
2016,4,14,17,45,397.5,62.5,2.65,11.5,143.5,46.95,36.43
2016,4,14,18,0,311.0,51.0,2.4,11.0,95.0,39.18,28.96
2016,4,14,18,15,155.5,36.0,2.2,10.5,58.0,28.14,17.68
2016,4,14,18,30,0.0,21.0,2.0,10.0,21.0,18.74,0.0
2016,4,14,18,45,0.0,10.5,1.85,10.0,10.5,10.01,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,60.69,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,164.59,107.8
2016,4,15,6,15,339.5,38.5,2.15,8.5,86.0,255.87,208.34
2016,4,15,6,30,460.0,51.0,2.4,9.0,130.0,354.78,296.6
2016,4,15,6,45,530.5,60.0,2.7,9.5,181.5,428.42,361.42
2016,4,15,7,0,601.0,69.0,3.0,10.0,233.0,506.55,427.59
2016,4,15,7,15,650.5,76.0,3.2,10.5,287.5,571.51,480.54
2016,4,15,7,30,700.0,83.0,3.4,11.0,342.0,638.27,532.19
2016,4,15,7,45,732.0,89.0,3.6,11.5,395.5,691.71,571.55
2016,4,15,8,0,764.0,95.0,3.8,12.0,449.0,744.92,609.83
2016,4,15,8,15,789.5,99.5,3.8,12.5,500.5,786.31,637.57
2016,4,15,8,30,815.0,104.0,3.8,13.0,552.0,830.67,667.02
2016,4,15,8,45,835.0,107.0,3.8,13.5,600.0,866.86,689.96
2016,4,15,9,0,855.0,110.0,3.8,14.0,648.0,900.88,711.09
2016,4,15,9,15,869.5,112.5,3.75,14.0,690.5,926.97,727.4
2016,4,15,9,30,884.0,115.0,3.7,14.0,733.0,950.3,741.77
2016,4,15,9,45,900.5,114.0,3.7,14.5,771.5,961.12,746.31
2016,4,15,10,0,917.0,113.0,3.7,15.0,810.0,976.65,754.34
2016,4,15,10,15,924.5,114.5,3.7,15.0,840.0,983.43,757.74
2016,4,15,10,30,932.0,116.0,3.7,15.0,870.0,986.89,759.07
2016,4,15,10,45,938.5,116.5,3.7,15.5,893.0,985.02,755.47
2016,4,15,11,0,945.0,117.0,3.7,16.0,916.0,979.78,749.75
2016,4,15,11,15,947.5,117.5,3.7,16.0,930.5,967.6,740.83
2016,4,15,11,30,950.0,118.0,3.7,16.0,945.0,952.16,729.83
2016,4,15,11,45,952.0,118.0,3.7,16.5,952.0,932.61,714.75
2016,4,15,12,0,954.0,118.0,3.7,17.0,959.0,909.98,697.68
2016,4,15,12,15,953.5,117.5,3.7,17.0,957.0,881.88,678.18
2016,4,15,12,30,953.0,117.0,3.7,17.0,955.0,851.05,656.77
2016,4,15,12,45,952.0,115.5,3.7,17.5,945.5,816.32,631.36
2016,4,15,13,0,951.0,114.0,3.7,18.0,936.0,779.19,604.22
2016,4,15,13,15,946.5,113.0,3.65,18.0,918.5,737.89,573.46
2016,4,15,13,30,942.0,112.0,3.6,18.0,901.0,694.74,540.3
2016,4,15,13,45,935.0,111.0,3.55,18.0,875.5,648.45,504.13
2016,4,15,14,0,928.0,110.0,3.5,18.0,850.0,600.9,466.18
2016,4,15,14,15,919.5,108.5,3.4,18.0,817.5,551.11,425.49
2016,4,15,14,30,911.0,107.0,3.3,18.0,785.0,500.62,383.23
2016,4,15,14,45,898.5,105.0,3.2,18.0,746.0,447.62,338.07
2016,4,15,15,0,886.0,103.0,3.1,18.0,707.0,394.75,292.0
2016,4,15,15,15,871.0,100.5,2.95,17.5,663.0,335.08,240.41
2016,4,15,15,30,856.0,98.0,2.8,17.0,619.0,281.92,193.46
2016,4,15,15,45,836.0,94.5,2.7,17.0,570.0,228.14,146.66
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,176.26,104.12
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.5,125.56,68.65
2016,4,15,16,30,763.0,83.0,2.1,16.0,418.0,77.84,45.99
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.5,55.07,43.21
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,47.98,37.07
2016,4,15,17,15,639.5,66.0,1.55,15.0,258.0,45.62,35.17
2016,4,15,17,30,587.0,60.0,1.4,14.0,205.0,43.15,33.03
2016,4,15,17,45,507.5,51.0,1.3,13.5,155.0,37.92,28.18
2016,4,15,18,0,428.0,42.0,1.2,13.0,105.0,32.43,22.88
2016,4,15,18,15,296.0,29.5,1.2,12.5,64.5,23.27,13.71
2016,4,15,18,30,164.0,17.0,1.2,12.0,24.0,13.57,0.0
2016,4,15,18,45,82.0,8.5,1.25,12.0,12.0,8.1,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.65,11.5,22.0,64.39,0.0
2016,4,16,6,0,234.0,26.0,1.7,12.0,44.0,174.67,119.31
2016,4,16,6,15,345.0,38.5,1.85,12.5,88.0,260.03,209.25
2016,4,16,6,30,456.0,51.0,2.0,13.0,132.0,354.07,291.6
2016,4,16,6,45,526.0,60.0,2.15,14.0,183.0,427.37,353.84
2016,4,16,7,0,596.0,69.0,2.3,15.0,234.0,505.16,416.99
2016,4,16,7,15,644.0,75.5,2.35,15.0,287.5,568.34,467.44
2016,4,16,7,30,692.0,82.0,2.4,15.0,341.0,633.25,516.55
2016,4,16,7,45,724.0,88.0,2.5,15.5,394.0,686.46,554.3
2016,4,16,8,0,756.0,94.0,2.6,16.0,447.0,739.48,590.97
2016,4,16,8,15,781.0,98.5,2.65,16.5,498.0,780.41,617.7
2016,4,16,8,30,806.0,103.0,2.7,17.0,549.0,824.15,646.03
2016,4,16,8,45,821.0,108.0,2.75,17.5,595.5,858.08,666.93
2016,4,16,9,0,836.0,113.0,2.8,18.0,642.0,889.7,686.07
2016,4,16,9,15,850.0,116.0,2.8,18.5,684.5,915.6,700.72
2016,4,16,9,30,864.0,119.0,2.8,19.0,727.0,938.77,713.46
2016,4,16,9,45,880.0,118.5,2.8,19.5,764.5,949.34,717.65
2016,4,16,10,0,896.0,118.0,2.8,20.0,802.0,964.81,725.36
2016,4,16,10,15,903.5,119.5,2.75,20.0,831.5,971.47,728.12
2016,4,16,10,30,911.0,121.0,2.7,20.0,861.0,974.89,728.93
2016,4,16,10,45,922.0,118.5,2.7,20.5,885.0,974.08,726.15
2016,4,16,11,0,933.0,116.0,2.7,21.0,909.0,969.98,721.36
2016,4,16,11,15,936.0,116.5,2.65,21.0,923.5,958.39,712.71
2016,4,16,11,30,939.0,117.0,2.6,21.0,938.0,943.58,702.11
2016,4,16,11,45,942.0,116.5,2.6,21.0,945.0,924.62,689.31
2016,4,16,12,0,945.0,116.0,2.6,21.0,952.0,902.59,674.55
2016,4,16,12,15,944.5,116.0,2.5,21.0,950.5,875.21,655.43
2016,4,16,12,30,944.0,116.0,2.4,21.0,949.0,845.12,634.55
2016,4,16,12,45,942.5,115.0,2.35,21.5,939.5,810.78,610.0
2016,4,16,13,0,941.0,114.0,2.3,22.0,930.0,774.09,583.85
2016,4,16,13,15,937.0,113.0,2.2,21.5,912.5,733.51,555.48
2016,4,16,13,30,933.0,112.0,2.1,21.0,895.0,691.06,524.65
2016,4,16,13,45,928.5,110.0,2.05,21.0,870.5,645.77,490.4
2016,4,16,14,0,924.0,108.0,2.0,21.0,846.0,599.03,454.27
2016,4,16,14,15,915.5,106.0,1.9,21.0,814.0,549.05,414.61
2016,4,16,14,30,907.0,104.0,1.8,21.0,782.0,498.38,373.44
2016,4,16,14,45,893.5,103.5,1.75,21.0,743.5,446.46,330.47
2016,4,16,15,0,880.0,103.0,1.7,21.0,705.0,394.74,286.6
2016,4,16,15,15,865.5,100.5,1.6,21.0,661.5,335.54,236.24
2016,4,16,15,30,851.0,98.0,1.5,21.0,618.0,282.8,190.42
2016,4,16,15,45,819.0,99.0,1.45,21.0,567.5,230.62,146.47
2016,4,16,16,0,787.0,100.0,1.4,21.0,517.0,181.65,107.59
2016,4,16,16,15,665.5,111.0,1.25,20.5,440.0,130.05,75.31
2016,4,16,16,30,544.0,122.0,1.1,20.0,363.0,97.44,64.33
2016,4,16,16,45,578.0,106.5,1.0,19.5,333.5,71.32,56.62
2016,4,16,17,0,612.0,91.0,0.9,19.0,304.0,62.58,49.32
2016,4,16,17,15,558.0,82.5,0.85,18.5,252.0,58.88,46.25
2016,4,16,17,30,504.0,74.0,0.8,18.0,200.0,54.97,42.83
2016,4,16,17,45,409.0,64.0,0.8,17.5,150.5,47.96,36.49
2016,4,16,18,0,314.0,54.0,0.8,17.0,101.0,41.42,30.28
2016,4,16,18,15,157.0,39.0,0.8,16.5,62.5,31.71,20.55
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,21.22,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,1.05,12.5,22.5,59.05,0.0
2016,4,17,6,0,202.0,29.0,1.1,13.0,45.0,163.44,115.27
2016,4,17,6,15,305.5,43.0,1.3,13.0,88.0,243.12,195.43
2016,4,17,6,30,409.0,57.0,1.5,13.0,131.0,334.71,275.35
2016,4,17,6,45,481.5,66.5,1.7,13.5,181.5,408.75,338.47
2016,4,17,7,0,554.0,76.0,1.9,14.0,232.0,487.38,403.0
2016,4,17,7,15,603.0,83.5,1.95,14.5,285.0,551.18,452.95
2016,4,17,7,30,652.0,91.0,2.0,15.0,338.0,616.77,502.06
2016,4,17,7,45,689.0,96.5,2.05,15.5,391.0,672.02,540.96
2016,4,17,8,0,726.0,102.0,2.1,16.0,444.0,727.42,578.92
2016,4,17,8,15,752.0,106.5,2.1,16.5,494.5,772.23,607.9
2016,4,17,8,30,778.0,111.0,2.1,17.0,545.0,811.6,632.48
2016,4,17,8,45,800.5,113.5,2.1,17.5,592.5,848.64,655.02
2016,4,17,9,0,823.0,116.0,2.1,18.0,640.0,883.69,675.86
2016,4,17,9,15,837.5,119.0,2.1,18.0,682.0,909.82,691.69
2016,4,17,9,30,852.0,122.0,2.1,18.0,724.0,933.28,705.77
2016,4,17,9,45,869.5,121.0,2.1,18.5,762.0,952.18,715.47
2016,4,17,10,0,887.0,120.0,2.1,19.0,800.0,960.69,718.32
2016,4,17,10,15,895.0,121.5,2.1,19.5,829.5,967.75,720.44
2016,4,17,10,30,903.0,123.0,2.1,20.0,859.0,971.6,720.58
2016,4,17,10,45,908.5,124.0,2.1,20.5,881.5,969.36,716.89
2016,4,17,11,0,914.0,125.0,2.1,21.0,904.0,963.86,711.27
2016,4,17,11,15,917.0,126.0,2.1,21.0,919.0,952.85,703.58
2016,4,17,11,30,920.0,127.0,2.1,21.0,934.0,938.68,693.97
2016,4,17,11,45,921.0,127.5,2.1,21.5,940.5,919.18,679.67
2016,4,17,12,0,922.0,128.0,2.1,22.0,947.0,896.75,663.57
2016,4,17,12,15,921.5,128.0,2.05,22.0,945.5,869.79,645.34
2016,4,17,12,30,921.0,128.0,2.0,22.0,944.0,840.2,625.4
2016,4,17,12,45,919.5,127.0,1.95,22.0,934.5,806.45,602.64
2016,4,17,13,0,918.0,126.0,1.9,22.0,925.0,770.41,578.28
2016,4,17,13,15,914.0,125.0,1.8,22.0,908.0,730.56,549.18
2016,4,17,13,30,910.0,124.0,1.7,22.0,891.0,688.9,518.19
2016,4,17,13,45,905.0,122.0,1.6,22.5,866.0,644.17,483.53
2016,4,17,14,0,900.0,120.0,1.5,23.0,841.0,598.1,447.3
2016,4,17,14,15,891.5,118.0,1.4,23.0,809.5,549.11,409.08
2016,4,17,14,30,883.0,116.0,1.3,23.0,778.0,499.48,369.43
2016,4,17,14,45,873.5,112.5,1.2,23.0,740.0,447.79,327.29
2016,4,17,15,0,864.0,109.0,1.1,23.0,702.0,390.55,280.11
2016,4,17,15,15,849.0,106.0,1.0,23.0,658.5,337.17,234.97
2016,4,17,15,30,834.0,103.0,0.9,23.0,615.0,284.74,190.22
2016,4,17,15,45,816.0,99.0,0.8,23.0,567.5,232.1,146.02
2016,4,17,16,0,798.0,95.0,0.7,23.0,520.0,181.17,105.4
2016,4,17,16,15,772.0,90.5,0.6,22.5,469.0,131.04,70.85
2016,4,17,16,30,746.0,86.0,0.5,22.0,418.0,83.86,47.72
2016,4,17,16,45,711.5,80.5,0.45,22.0,365.0,51.61,39.12
2016,4,17,17,0,677.0,75.0,0.4,22.0,312.0,49.93,37.83
2016,4,17,17,15,627.0,68.0,0.4,21.5,259.5,46.9,35.33
2016,4,17,17,30,577.0,61.0,0.4,21.0,207.0,43.67,32.54
2016,4,17,17,45,501.0,52.0,0.4,20.5,157.5,38.48,27.88
2016,4,17,18,0,425.0,43.0,0.4,20.0,108.0,33.02,22.78
2016,4,17,18,15,305.5,30.5,0.5,19.5,67.5,23.93,14.07
2016,4,17,18,30,186.0,18.0,0.6,19.0,27.0,14.3,0.0
2016,4,17,18,45,93.0,9.0,0.7,18.5,13.5,8.58,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,72.7,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,194.45,140.97
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,277.11,221.31
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,369.42,299.75
2016,4,18,6,45,540.5,62.0,1.0,15.5,193.0,442.27,360.16
2016,4,18,7,0,608.0,71.0,1.1,16.0,245.0,519.35,421.35
2016,4,18,7,15,655.0,77.5,1.05,16.5,299.0,582.5,468.35
2016,4,18,7,30,702.0,84.0,1.0,17.0,353.0,647.25,513.26
2016,4,18,7,45,732.5,90.0,0.95,17.5,406.0,699.71,547.31
2016,4,18,8,0,763.0,96.0,0.9,18.0,459.0,751.84,579.96
2016,4,18,8,15,787.5,100.5,0.8,18.5,510.0,792.49,602.86
2016,4,18,8,30,812.0,105.0,0.7,19.0,561.0,835.96,626.93
2016,4,18,8,45,830.5,108.5,0.65,20.0,608.5,871.32,644.49
2016,4,18,9,0,849.0,112.0,0.6,21.0,656.0,904.46,660.23
2016,4,18,9,15,862.5,115.0,0.75,21.0,698.0,930.06,677.45
2016,4,18,9,30,876.0,118.0,0.9,21.0,740.0,952.87,693.02
2016,4,18,9,45,891.5,117.5,1.05,21.5,777.5,963.03,699.25
2016,4,18,10,0,907.0,117.0,1.2,22.0,815.0,978.08,708.73
2016,4,18,10,15,914.0,118.5,1.2,22.0,844.5,984.23,711.35
2016,4,18,10,30,921.0,120.0,1.2,22.0,874.0,987.12,712.15
2016,4,18,10,45,927.0,120.5,1.3,22.0,896.5,984.73,711.5
2016,4,18,11,0,933.0,121.0,1.4,22.0,919.0,979.02,708.85
2016,4,18,11,15,936.0,121.5,1.4,22.0,933.5,967.3,700.94
2016,4,18,11,30,939.0,122.0,1.4,22.0,948.0,952.36,691.15
2016,4,18,11,45,939.0,123.0,1.4,22.5,954.0,932.17,676.81
2016,4,18,12,0,939.0,124.0,1.4,23.0,960.0,909.01,660.72
2016,4,18,12,15,938.5,124.0,1.35,23.0,958.5,881.65,642.59
2016,4,18,12,30,938.0,124.0,1.3,23.0,957.0,851.61,622.76
2016,4,18,12,45,929.5,127.0,1.3,23.0,946.0,815.75,599.71
2016,4,18,13,0,921.0,130.0,1.3,23.0,935.0,777.94,575.25
2016,4,18,13,15,917.0,129.0,1.3,23.0,917.5,737.93,547.51
2016,4,18,13,30,913.0,128.0,1.3,23.0,900.0,696.12,517.78
2016,4,18,13,45,900.0,130.5,1.35,23.0,873.0,650.31,484.85
2016,4,18,14,0,887.0,133.0,1.4,23.0,846.0,603.76,450.44
2016,4,18,14,15,878.0,131.0,1.4,22.5,814.5,551.75,411.73
2016,4,18,14,30,869.0,129.0,1.4,22.0,783.0,501.79,373.15
2016,4,18,14,45,848.0,130.5,1.45,22.0,742.5,449.66,331.28
2016,4,18,15,0,827.0,132.0,1.5,22.0,702.0,398.65,289.15
2016,4,18,15,15,734.5,145.0,1.45,21.5,628.0,331.42,236.01
2016,4,18,15,30,642.0,158.0,1.4,21.0,554.0,277.81,193.64
2016,4,18,15,45,692.0,139.0,1.35,21.0,535.5,236.08,155.91
2016,4,18,16,0,742.0,120.0,1.3,21.0,517.0,189.23,115.39
2016,4,18,16,15,700.0,107.0,1.25,20.5,452.5,133.7,76.22
2016,4,18,16,30,658.0,94.0,1.2,20.0,388.0,82.99,48.41
2016,4,18,16,45,579.5,103.0,1.15,19.5,338.5,68.08,53.83
2016,4,18,17,0,501.0,112.0,1.1,19.0,289.0,78.16,62.85
2016,4,18,17,15,457.0,99.0,1.05,18.0,240.0,70.76,56.7
2016,4,18,17,30,413.0,86.0,1.0,17.0,191.0,62.95,50.01
2016,4,18,17,45,348.5,70.5,0.95,16.5,145.0,52.73,40.85
2016,4,18,18,0,284.0,55.0,0.9,16.0,99.0,42.01,31.0
2016,4,18,18,15,187.5,38.0,0.9,15.5,62.0,29.53,19.15
2016,4,18,18,30,91.0,21.0,0.9,15.0,25.0,17.52,0.18
2016,4,18,18,45,45.5,10.5,0.95,15.0,12.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.0,1.0,12.5,26.5,85.34,0.0
2016,4,19,6,0,229.0,32.0,0.9,13.0,53.0,181.63,134.84
2016,4,19,6,15,332.5,45.5,0.9,13.5,97.5,264.24,212.56
2016,4,19,6,30,436.0,59.0,0.9,14.0,142.0,355.69,290.26
2016,4,19,6,45,515.0,67.0,0.95,14.5,194.5,433.69,354.65
2016,4,19,7,0,594.0,75.0,1.0,15.0,247.0,516.59,420.16
2016,4,19,7,15,640.5,81.5,1.05,15.5,300.5,579.03,467.31
2016,4,19,7,30,687.0,88.0,1.1,16.0,354.0,643.01,512.97
2016,4,19,7,45,726.5,91.5,1.15,16.5,408.0,698.94,550.92
2016,4,19,8,0,766.0,95.0,1.2,17.0,462.0,751.0,585.11
2016,4,19,8,15,790.0,99.5,1.15,17.5,513.0,795.54,612.02
2016,4,19,8,30,814.0,104.0,1.1,18.0,564.0,838.65,637.24
2016,4,19,8,45,831.5,107.5,1.05,18.5,610.5,873.15,656.07
2016,4,19,9,0,849.0,111.0,1.0,19.0,657.0,905.41,673.13
2016,4,19,9,15,862.5,114.0,0.8,19.5,699.5,930.99,682.73
2016,4,19,9,30,876.0,117.0,0.6,20.0,742.0,953.8,689.97
2016,4,19,9,45,880.0,122.5,0.45,20.5,776.5,967.63,692.29
2016,4,19,10,0,884.0,128.0,0.3,21.0,811.0,978.21,692.73
2016,4,19,10,15,891.5,130.0,0.4,21.0,840.5,977.35,693.2
2016,4,19,10,30,899.0,132.0,0.5,21.0,870.0,981.08,696.87
2016,4,19,10,45,898.5,137.0,0.6,21.5,891.0,977.19,694.56
2016,4,19,11,0,898.0,142.0,0.7,22.0,912.0,970.03,690.4
2016,4,19,11,15,901.0,143.0,0.8,22.0,926.5,958.92,685.15
2016,4,19,11,30,904.0,144.0,0.9,22.0,941.0,944.7,677.95
2016,4,19,11,45,686.0,253.5,1.0,22.0,861.0,850.46,618.08
2016,4,19,12,0,468.0,363.0,1.1,22.0,781.0,749.17,547.82
2016,4,19,12,15,470.5,361.5,1.15,22.0,781.5,730.91,536.99
2016,4,19,12,30,473.0,360.0,1.2,22.0,782.0,711.16,524.07
2016,4,19,12,45,478.5,354.0,1.3,22.0,777.0,688.25,509.4
2016,4,19,13,0,484.0,348.0,1.4,22.0,772.0,663.93,493.43
2016,4,19,13,15,474.0,342.0,1.45,21.5,750.5,627.78,469.24
2016,4,19,13,30,464.0,336.0,1.5,21.0,729.0,591.57,444.54
2016,4,19,13,45,401.5,351.0,1.55,21.0,684.0,544.92,410.27
2016,4,19,14,0,339.0,366.0,1.6,21.0,639.0,500.15,377.16
2016,4,19,14,15,267.0,364.5,1.6,20.5,574.5,441.82,334.57
2016,4,19,14,30,195.0,363.0,1.6,20.0,510.0,395.56,300.63
2016,4,19,14,45,162.0,343.5,1.6,20.0,462.0,352.63,268.5
2016,4,19,15,0,129.0,324.0,1.6,20.0,414.0,313.14,238.86
2016,4,19,15,15,98.0,296.0,1.6,19.5,362.0,278.65,213.45
2016,4,19,15,30,67.0,268.0,1.6,19.0,310.0,240.97,185.61
2016,4,19,15,45,91.0,252.0,1.65,18.5,304.0,226.4,173.88
2016,4,19,16,0,115.0,236.0,1.7,18.0,298.0,201.73,153.94
2016,4,19,16,15,120.0,213.0,1.65,17.5,272.0,175.6,134.04
2016,4,19,16,30,125.0,190.0,1.6,17.0,246.0,149.27,115.29
2016,4,19,16,45,111.5,169.5,1.55,17.0,215.0,128.03,106.19
2016,4,19,17,0,98.0,149.0,1.5,17.0,184.0,114.17,94.54
2016,4,19,17,15,88.0,125.5,1.5,16.5,153.0,102.44,84.68
2016,4,19,17,30,78.0,102.0,1.5,16.0,122.0,81.22,66.23
2016,4,19,17,45,64.5,79.5,1.5,15.5,93.5,67.13,53.65
2016,4,19,18,0,51.0,57.0,1.5,15.0,65.0,49.23,37.44
2016,4,19,18,15,25.5,37.0,1.45,14.5,41.0,32.72,22.04
2016,4,19,18,30,0.0,17.0,1.4,14.0,17.0,15.78,1.18
2016,4,19,18,45,0.0,8.5,1.4,14.0,8.5,8.1,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,126.0,16.0,0.75,11.5,28.0,91.55,0.0
2016,4,20,6,0,252.0,32.0,0.7,12.0,56.0,194.65,147.43
2016,4,20,6,15,353.5,44.5,0.8,12.5,100.5,275.97,223.12
2016,4,20,6,30,455.0,57.0,0.9,13.0,145.0,366.32,300.21
2016,4,20,6,45,518.0,66.0,1.0,13.5,195.5,436.04,358.27
2016,4,20,7,0,581.0,75.0,1.1,14.0,246.0,509.57,416.99
2016,4,20,7,15,479.5,104.0,1.15,14.5,263.5,487.75,398.21
2016,4,20,7,30,378.0,133.0,1.2,15.0,281.0,461.94,375.84
2016,4,20,7,45,560.0,115.5,1.3,15.5,369.0,599.4,482.52
2016,4,20,8,0,742.0,98.0,1.4,16.0,457.0,741.36,583.54
2016,4,20,8,15,588.5,152.0,1.45,16.0,455.5,693.67,546.09
2016,4,20,8,30,435.0,206.0,1.5,16.0,454.0,629.69,495.45
2016,4,20,8,45,366.5,244.0,1.6,16.5,464.0,604.89,474.56
2016,4,20,9,0,298.0,282.0,1.7,17.0,474.0,589.55,459.79
2016,4,20,9,15,339.5,291.0,1.75,17.0,523.5,637.81,495.0
2016,4,20,9,30,381.0,300.0,1.8,17.0,573.0,685.8,529.01
2016,4,20,9,45,407.5,305.0,1.9,17.5,610.0,726.45,556.27
2016,4,20,10,0,434.0,310.0,2.0,18.0,647.0,753.85,574.3
2016,4,20,10,15,486.0,304.5,2.05,18.0,695.0,792.46,601.59
2016,4,20,10,30,538.0,299.0,2.1,18.0,743.0,829.03,627.12
2016,4,20,10,45,730.0,208.0,2.15,18.5,827.0,908.32,683.28
2016,4,20,11,0,922.0,117.0,2.2,19.0,911.0,968.7,721.33
2016,4,20,11,15,699.0,236.0,2.2,19.0,844.0,882.2,662.22
2016,4,20,11,30,476.0,355.0,2.2,19.0,777.0,782.67,588.08
2016,4,20,11,45,515.0,347.0,2.25,19.0,806.5,792.89,596.77
2016,4,20,12,0,554.0,339.0,2.3,19.0,836.0,799.85,602.19
2016,4,20,12,15,728.0,239.0,2.3,19.0,890.5,827.54,625.51
2016,4,20,12,30,902.0,139.0,2.3,19.0,945.0,840.7,635.67
2016,4,20,12,45,606.5,278.0,2.35,19.0,818.0,716.3,544.64
2016,4,20,13,0,311.0,417.0,2.4,19.0,691.0,602.35,457.52
2016,4,20,13,15,437.5,361.5,2.4,19.0,738.0,620.73,473.67
2016,4,20,13,30,564.0,306.0,2.4,19.0,785.0,630.72,482.03
2016,4,20,13,45,493.0,319.5,2.45,19.0,730.0,570.8,436.92
2016,4,20,14,0,422.0,333.0,2.5,19.0,675.0,515.78,395.33
2016,4,20,14,15,634.0,233.5,2.5,18.5,725.0,515.56,395.97
2016,4,20,14,30,846.0,134.0,2.5,18.0,775.0,499.3,381.66
2016,4,20,14,45,631.5,205.5,2.5,18.0,671.0,422.79,321.29
2016,4,20,15,0,417.0,277.0,2.5,18.0,567.0,368.41,279.51
2016,4,20,15,15,603.5,199.0,2.45,17.5,589.5,338.79,250.44
2016,4,20,15,30,790.0,121.0,2.4,17.0,612.0,294.44,206.37
2016,4,20,15,45,773.0,115.0,2.35,17.0,565.0,242.66,161.39
2016,4,20,16,0,756.0,109.0,2.3,17.0,518.0,186.75,115.02
2016,4,20,16,15,728.0,104.0,2.15,16.5,467.0,137.87,79.27
2016,4,20,16,30,700.0,99.0,2.0,16.0,416.0,92.14,54.08
2016,4,20,16,45,503.5,114.0,1.9,16.0,327.5,77.03,62.44
2016,4,20,17,0,307.0,129.0,1.8,16.0,239.0,95.82,79.06
2016,4,20,17,15,270.0,114.0,1.6,15.5,199.0,86.04,70.7
2016,4,20,17,30,233.0,99.0,1.4,15.0,159.0,75.84,61.79
2016,4,20,17,45,198.5,78.5,1.2,14.5,122.0,61.34,48.81
2016,4,20,18,0,164.0,58.0,1.0,14.0,85.0,46.28,35.08
2016,4,20,18,15,102.5,39.5,0.95,13.5,54.5,32.14,21.78
2016,4,20,18,30,41.0,21.0,0.9,13.0,24.0,18.42,3.82
2016,4,20,18,45,20.5,10.5,0.9,13.0,12.0,10.01,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,12.5,9.0,8.34,0.0
2016,4,21,6,0,0.0,18.0,0.6,13.0,18.0,16.69,7.77
2016,4,21,6,15,0.0,32.0,0.75,13.0,32.0,29.72,19.44
2016,4,21,6,30,0.0,46.0,0.9,13.0,46.0,42.92,31.07
2016,4,21,6,45,0.0,62.0,1.05,13.5,62.0,59.02,44.97
2016,4,21,7,0,0.0,78.0,1.2,14.0,78.0,74.94,58.46
2016,4,21,7,15,0.0,95.0,1.3,14.0,95.0,91.82,72.63
2016,4,21,7,30,0.0,112.0,1.4,14.0,112.0,108.58,86.48
2016,4,21,7,45,0.0,108.5,1.55,14.5,108.5,103.53,81.82
2016,4,21,8,0,0.0,105.0,1.7,15.0,105.0,99.19,77.8
2016,4,21,8,15,52.0,179.0,1.75,15.0,209.0,229.43,185.83
2016,4,21,8,30,104.0,253.0,1.8,15.0,313.0,358.5,288.15
2016,4,21,8,45,71.0,258.0,1.9,15.0,301.0,333.08,265.92
2016,4,21,9,0,38.0,263.0,2.0,15.0,289.0,306.71,243.65
2016,4,21,9,15,109.5,302.5,2.05,15.0,381.0,427.13,338.43
2016,4,21,9,30,181.0,342.0,2.1,15.0,473.0,534.67,419.82
2016,4,21,9,45,252.5,347.5,2.15,15.5,539.5,617.32,480.22
2016,4,21,10,0,324.0,353.0,2.2,16.0,606.0,686.5,529.77
2016,4,21,10,15,576.0,255.5,2.25,16.0,724.5,826.44,634.97
2016,4,21,10,30,828.0,158.0,2.3,16.0,843.0,953.29,722.43
2016,4,21,10,45,509.5,295.0,2.35,16.5,720.5,791.18,603.79
2016,4,21,11,0,191.0,432.0,2.4,17.0,598.0,610.24,465.68
2016,4,21,11,15,116.5,408.0,2.45,17.0,509.5,511.38,392.92
2016,4,21,11,30,42.0,384.0,2.5,17.0,421.0,408.27,314.59
2016,4,21,11,45,43.0,386.0,2.55,17.5,425.0,407.07,313.54
2016,4,21,12,0,44.0,388.0,2.6,18.0,429.0,405.63,311.88
2016,4,21,12,15,63.0,410.0,2.65,18.0,467.5,437.36,336.02
2016,4,21,12,30,82.0,432.0,2.7,18.0,506.0,467.12,358.36
2016,4,21,12,45,109.0,436.5,2.8,18.0,533.5,484.89,372.17
2016,4,21,13,0,136.0,441.0,2.9,18.0,561.0,499.41,383.53
2016,4,21,13,15,276.5,399.5,2.95,18.0,637.5,546.56,421.18
2016,4,21,13,30,417.0,358.0,3.0,18.0,714.0,581.96,448.88
2016,4,21,13,45,237.0,361.0,3.1,18.0,562.5,456.61,353.38
2016,4,21,14,0,57.0,364.0,3.2,18.0,411.0,352.95,273.39
2016,4,21,14,15,104.5,365.5,3.2,17.5,446.5,371.99,289.16
2016,4,21,14,30,152.0,367.0,3.2,17.0,482.0,379.96,295.51
2016,4,21,14,45,323.0,306.0,3.25,17.0,535.5,384.34,297.25
2016,4,21,15,0,494.0,245.0,3.3,17.0,589.0,372.01,283.48
2016,4,21,15,15,359.0,263.0,3.25,17.0,505.0,321.2,243.89
2016,4,21,15,30,224.0,281.0,3.2,17.0,421.0,284.05,216.9
2016,4,21,15,45,261.0,252.0,3.15,17.0,403.0,246.94,185.25
2016,4,21,16,0,298.0,223.0,3.1,17.0,385.0,213.71,156.74
2016,4,21,16,15,197.5,207.0,3.0,16.5,310.0,180.38,135.54
2016,4,21,16,30,97.0,191.0,2.9,16.0,235.0,157.35,123.05
2016,4,21,16,45,48.5,150.0,2.85,16.0,172.0,122.73,102.18
2016,4,21,17,0,0.0,109.0,2.8,16.0,109.0,96.99,80.07
2016,4,21,17,15,0.0,91.0,2.55,15.5,91.0,81.63,66.86
2016,4,21,17,30,0.0,73.0,2.3,15.0,73.0,66.11,53.24
2016,4,21,17,45,0.0,56.0,2.05,14.5,56.0,51.24,39.93
2016,4,21,18,0,0.0,39.0,1.8,14.0,39.0,36.2,26.27
2016,4,21,18,15,0.0,25.0,1.65,13.5,25.0,23.21,14.24
2016,4,21,18,30,0.0,11.0,1.5,13.0,11.0,10.19,0.23
2016,4,21,18,45,0.0,5.5,1.4,13.0,5.5,5.24,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.95,13.0,15.5,14.38,0.0
2016,4,22,6,0,0.0,31.0,3.0,13.0,31.0,30.56,19.03
2016,4,22,6,15,10.5,51.5,3.05,13.0,53.5,58.93,44.11
2016,4,22,6,30,21.0,72.0,3.1,13.0,76.0,93.55,74.38
2016,4,22,6,45,32.0,94.0,3.2,13.0,102.5,125.53,102.23
2016,4,22,7,0,43.0,116.0,3.3,13.0,129.0,157.72,129.85
2016,4,22,7,15,52.5,137.5,3.4,13.0,156.5,188.5,155.76
2016,4,22,7,30,62.0,159.0,3.5,13.0,184.0,219.56,181.47
2016,4,22,7,45,187.0,176.0,3.65,13.0,265.0,348.54,290.11
2016,4,22,8,0,312.0,193.0,3.8,13.0,346.0,486.24,401.83
2016,4,22,8,15,248.5,225.0,3.9,13.0,355.0,475.76,389.95
2016,4,22,8,30,185.0,257.0,4.0,13.0,364.0,446.82,364.29
2016,4,22,8,45,94.0,219.5,4.1,13.5,274.0,322.55,262.22
2016,4,22,9,0,3.0,182.0,4.2,14.0,184.0,177.32,141.14
2016,4,22,9,15,1.5,103.0,4.25,14.0,104.0,97.7,75.81
2016,4,22,9,30,0.0,24.0,4.3,14.0,24.0,22.34,13.07
2016,4,22,9,45,0.0,27.0,4.4,14.0,27.0,25.15,15.39
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,27.96,17.69
2016,4,22,10,15,23.5,196.5,4.5,13.5,216.0,215.11,171.97
2016,4,22,10,30,47.0,363.0,4.5,13.0,402.0,406.15,323.04
2016,4,22,10,45,31.0,320.5,4.5,13.0,347.0,344.52,273.62
2016,4,22,11,0,15.0,278.0,4.5,13.0,292.0,277.53,220.27
2016,4,22,11,15,12.5,252.0,4.5,13.0,264.0,249.29,197.78
2016,4,22,11,30,10.0,226.0,4.5,13.0,236.0,221.51,175.5
2016,4,22,11,45,128.5,337.0,4.5,13.0,453.0,439.65,350.73
2016,4,22,12,0,247.0,448.0,4.5,13.0,670.0,642.06,505.13
2016,4,22,12,15,358.0,407.0,4.4,13.0,728.5,681.34,535.85
2016,4,22,12,30,469.0,366.0,4.3,13.0,787.0,716.03,563.23
2016,4,22,12,45,424.0,380.0,4.25,13.0,758.0,672.8,529.35
2016,4,22,13,0,379.0,394.0,4.2,13.0,729.0,632.21,497.7
2016,4,22,13,15,618.5,274.0,4.15,13.0,808.5,668.81,529.67
2016,4,22,13,30,858.0,154.0,4.1,13.0,888.0,689.91,548.04
2016,4,22,13,45,867.5,144.0,4.1,13.0,868.0,648.03,514.72
2016,4,22,14,0,877.0,134.0,4.1,13.0,848.0,606.37,481.0
2016,4,22,14,15,659.5,216.5,4.1,13.0,742.0,516.82,408.73
2016,4,22,14,30,442.0,299.0,4.1,13.0,636.0,449.68,354.35
2016,4,22,14,45,481.5,267.5,4.15,13.0,618.0,414.68,325.03
2016,4,22,15,0,521.0,236.0,4.2,13.0,600.0,375.88,291.35
2016,4,22,15,15,466.0,239.0,4.15,13.0,549.5,330.62,253.33
2016,4,22,15,30,411.0,242.0,4.1,13.0,499.0,290.65,220.06
2016,4,22,15,45,589.0,176.5,4.1,13.0,514.0,252.55,180.17
2016,4,22,16,0,767.0,111.0,4.1,13.0,529.0,193.87,122.62
2016,4,22,16,15,739.0,106.5,3.95,12.5,478.0,144.75,85.41
2016,4,22,16,30,711.0,102.0,3.8,12.0,427.0,98.78,58.61
2016,4,22,16,45,400.5,124.0,3.7,12.0,303.0,83.34,69.04
2016,4,22,17,0,90.0,146.0,3.6,12.0,179.0,118.34,100.3
2016,4,22,17,15,301.5,112.0,3.3,11.5,197.0,84.72,70.67
2016,4,22,17,30,513.0,78.0,3.0,11.0,215.0,57.31,46.2
2016,4,22,17,45,432.0,68.0,2.75,11.0,165.5,50.58,39.94
2016,4,22,18,0,351.0,58.0,2.5,11.0,116.0,44.16,33.71
2016,4,22,18,15,233.0,43.0,2.3,11.0,75.5,33.35,23.25
2016,4,22,18,30,115.0,28.0,2.1,11.0,35.0,23.04,8.93
2016,4,22,18,45,57.5,14.0,1.95,11.0,17.5,13.34,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,1.2,10.5,33.0,111.2,41.39
2016,4,23,6,0,299.0,34.0,1.3,11.0,66.0,223.34,175.75
2016,4,23,6,15,396.5,45.0,1.35,11.0,112.0,303.96,249.54
2016,4,23,6,30,494.0,56.0,1.4,11.0,158.0,392.89,326.46
2016,4,23,6,45,547.5,65.0,1.5,11.5,208.0,458.41,381.48
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,526.96,436.66
2016,4,23,7,15,644.0,80.5,1.55,12.0,310.5,587.39,483.24
2016,4,23,7,30,687.0,87.0,1.5,12.0,363.0,649.13,528.03
2016,4,23,7,45,711.0,94.0,1.5,12.5,413.5,697.37,560.71
2016,4,23,8,0,735.0,101.0,1.5,13.0,464.0,744.91,592.05
2016,4,23,8,15,758.0,105.5,1.4,13.5,513.0,783.36,615.03
2016,4,23,8,30,781.0,110.0,1.3,14.0,562.0,824.85,639.48
2016,4,23,8,45,795.0,115.0,1.25,14.5,607.0,857.21,657.6
2016,4,23,9,0,809.0,120.0,1.2,15.0,652.0,887.28,673.93
2016,4,23,9,15,822.5,122.5,1.15,15.0,692.5,911.6,687.45
2016,4,23,9,30,836.0,125.0,1.1,15.0,733.0,933.28,699.18
2016,4,23,9,45,855.5,122.0,1.1,15.5,770.0,951.65,708.31
2016,4,23,10,0,875.0,119.0,1.1,16.0,807.0,959.67,710.76
2016,4,23,10,15,882.5,121.0,1.15,16.0,835.5,966.67,715.02
2016,4,23,10,30,890.0,123.0,1.2,16.0,864.0,970.5,717.38
2016,4,23,10,45,894.0,124.5,1.25,16.0,885.5,967.33,715.35
