Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,898.0,126.0,1.3,16.0,907.0,960.99,711.46
2016,4,23,11,15,901.0,126.5,1.3,16.0,921.0,949.58,703.6
2016,4,23,11,30,904.0,127.0,1.3,16.0,935.0,935.09,693.89
2016,4,23,11,45,901.0,130.5,1.35,16.5,940.0,915.24,680.25
2016,4,23,12,0,898.0,134.0,1.4,17.0,945.0,892.61,664.85
2016,4,23,12,15,897.5,133.5,1.55,17.0,943.5,865.72,649.09
2016,4,23,12,30,897.0,133.0,1.7,17.0,942.0,836.32,631.3
2016,4,23,12,45,892.5,134.0,1.85,17.0,931.5,802.85,610.36
2016,4,23,13,0,888.0,135.0,2.0,17.0,921.0,767.35,587.6
2016,4,23,13,15,883.5,134.0,2.1,16.5,904.0,728.26,561.18
2016,4,23,13,30,879.0,133.0,2.2,16.0,887.0,687.52,532.45
2016,4,23,13,45,866.5,135.0,2.35,16.0,861.0,643.0,499.23
2016,4,23,14,0,854.0,137.0,2.5,16.0,835.0,595.4,462.77
2016,4,23,14,15,845.0,135.0,2.55,16.0,803.5,547.53,424.68
2016,4,23,14,30,836.0,133.0,2.6,16.0,772.0,499.24,385.17
2016,4,23,14,45,819.0,133.0,2.7,16.0,733.5,449.1,343.28
2016,4,23,15,0,802.0,133.0,2.8,16.0,695.0,399.74,300.95
2016,4,23,15,15,786.0,129.5,2.8,15.5,652.5,348.81,256.91
2016,4,23,15,30,770.0,126.0,2.8,15.0,610.0,299.04,213.22
2016,4,23,15,45,744.0,124.0,2.8,15.0,562.5,243.86,165.47
2016,4,23,16,0,718.0,122.0,2.8,15.0,515.0,196.64,125.83
2016,4,23,16,15,690.0,116.5,2.75,14.5,465.5,149.31,90.19
2016,4,23,16,30,662.0,111.0,2.7,14.0,416.0,105.16,64.06
2016,4,23,16,45,615.5,107.0,2.7,14.0,363.5,70.34,57.0
2016,4,23,17,0,569.0,103.0,2.7,14.0,311.0,70.9,57.69
2016,4,23,17,15,516.0,94.0,2.55,13.5,260.0,67.21,54.61
2016,4,23,17,30,463.0,85.0,2.4,13.0,209.0,61.78,49.84
2016,4,23,17,45,391.5,72.5,2.3,13.0,161.5,53.88,42.57
2016,4,23,18,0,320.0,60.0,2.2,13.0,114.0,45.61,34.74
2016,4,23,18,15,216.5,43.5,2.15,12.5,74.5,33.67,23.45
2016,4,23,18,30,113.0,27.0,2.1,12.0,35.0,22.3,9.34
2016,4,23,18,45,56.5,13.5,2.05,12.0,17.5,12.87,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,113.0,21.0,1.8,10.5,33.5,98.33,45.78
2016,4,24,6,0,226.0,42.0,2.0,11.0,67.0,195.92,155.1
2016,4,24,6,15,322.5,56.0,2.05,11.0,112.5,275.13,227.05
2016,4,24,6,30,419.0,70.0,2.1,11.0,158.0,362.96,303.57
2016,4,24,6,45,493.0,79.0,2.2,11.5,210.5,440.57,368.97
2016,4,24,7,0,567.0,88.0,2.3,12.0,263.0,521.59,434.71
2016,4,24,7,15,613.0,95.0,2.35,12.5,316.5,583.97,483.15
2016,4,24,7,30,659.0,102.0,2.4,13.0,370.0,647.75,530.48
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,704.04,570.13
2016,4,24,8,0,737.0,111.0,2.5,14.0,477.0,760.48,608.86
2016,4,24,8,15,761.0,115.5,2.5,14.5,527.5,803.98,636.94
2016,4,24,8,30,785.0,120.0,2.5,15.0,578.0,846.14,663.61
2016,4,24,8,45,808.0,122.0,2.5,15.5,625.0,878.48,682.91
2016,4,24,9,0,831.0,124.0,2.5,16.0,672.0,913.53,703.94
2016,4,24,9,15,844.5,126.5,2.4,16.0,713.5,938.12,717.92
2016,4,24,9,30,858.0,129.0,2.3,16.0,755.0,959.98,730.02
2016,4,24,9,45,867.5,132.0,2.2,16.5,790.5,975.74,736.57
2016,4,24,10,0,877.0,135.0,2.1,17.0,826.0,988.42,741.08
2016,4,24,10,15,884.0,137.0,2.1,17.0,854.5,994.48,743.86
2016,4,24,10,30,891.0,139.0,2.1,17.0,883.0,989.57,739.61
2016,4,24,10,45,892.0,142.5,2.1,17.0,903.5,985.32,736.06
2016,4,24,11,0,893.0,146.0,2.1,17.0,924.0,977.89,730.54
2016,4,24,11,15,896.0,147.0,2.2,17.0,938.0,966.7,723.8
2016,4,24,11,30,899.0,148.0,2.3,17.0,952.0,952.44,715.07
2016,4,24,11,45,890.0,154.5,2.45,17.0,955.5,929.85,701.21
2016,4,24,12,0,881.0,161.0,2.6,17.0,959.0,909.9,689.08
2016,4,24,12,15,880.0,161.5,2.75,17.0,957.5,882.79,671.86
2016,4,24,12,30,879.0,162.0,2.9,17.0,956.0,853.2,652.77
2016,4,24,12,45,856.0,175.0,3.05,17.0,941.5,816.02,628.11
2016,4,24,13,0,833.0,188.0,3.2,17.0,927.0,777.81,600.87
2016,4,24,13,15,828.5,186.5,3.3,16.5,910.0,738.87,573.63
2016,4,24,13,30,824.0,185.0,3.4,16.0,893.0,698.5,544.58
2016,4,24,13,45,806.5,188.5,3.5,16.0,866.0,653.36,510.05
2016,4,24,14,0,789.0,192.0,3.6,16.0,839.0,605.13,472.51
2016,4,24,14,15,779.0,189.0,3.6,15.5,807.5,557.78,435.36
2016,4,24,14,30,769.0,186.0,3.6,15.0,776.0,510.3,397.03
2016,4,24,14,45,766.5,176.5,3.65,15.0,740.0,460.66,355.35
2016,4,24,15,0,764.0,167.0,3.7,15.0,704.0,410.63,312.26
2016,4,24,15,15,746.5,162.5,3.75,14.5,661.0,359.65,268.29
2016,4,24,15,30,729.0,158.0,3.8,14.0,618.0,310.09,224.89
2016,4,24,15,45,718.5,147.5,3.85,14.0,572.5,258.82,179.69
2016,4,24,16,0,708.0,137.0,3.9,14.0,527.0,208.65,136.82
2016,4,24,16,15,679.0,131.0,3.85,13.5,476.0,161.33,100.86
2016,4,24,16,30,650.0,125.0,3.8,13.0,425.0,117.38,74.26
2016,4,24,16,45,606.0,118.5,3.75,13.0,372.5,79.34,65.2
2016,4,24,17,0,562.0,112.0,3.7,13.0,320.0,78.3,64.49
2016,4,24,17,15,509.0,102.0,3.6,12.5,268.0,72.42,59.48
2016,4,24,17,30,456.0,92.0,3.5,12.0,216.0,66.94,54.66
2016,4,24,17,45,382.0,78.5,3.4,12.0,167.0,58.42,46.8
2016,4,24,18,0,308.0,65.0,3.3,12.0,118.0,49.48,38.34
2016,4,24,18,15,210.0,47.0,3.15,11.5,77.5,36.43,26.01
2016,4,24,18,30,112.0,29.0,3.0,11.0,37.0,23.86,11.24
2016,4,24,18,45,56.0,14.5,2.9,11.0,18.5,13.82,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,137.81,77.29
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,277.08,224.31
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,358.05,299.33
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,446.72,377.29
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,516.24,436.92
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,585.22,493.63
2016,4,25,7,15,744.0,69.0,3.6,10.5,340.0,645.18,539.38
2016,4,25,7,30,783.0,74.0,3.7,11.0,395.0,705.87,584.17
2016,4,25,7,45,811.0,78.0,3.8,11.5,448.5,756.94,620.33
2016,4,25,8,0,839.0,82.0,3.9,12.0,502.0,807.28,655.16
2016,4,25,8,15,859.5,85.0,3.9,12.0,553.0,848.97,683.67
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,881.58,705.21
2016,4,25,8,45,895.5,91.0,3.9,12.5,651.0,914.99,725.89
2016,4,25,9,0,911.0,94.0,3.9,13.0,698.0,946.0,744.61
2016,4,25,9,15,922.0,96.0,3.85,13.0,739.5,969.07,758.67
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,989.25,770.74
2016,4,25,9,45,938.5,101.0,3.8,13.5,816.0,1002.28,776.79
2016,4,25,10,0,944.0,104.0,3.8,14.0,851.0,1012.03,780.7
2016,4,25,10,15,950.0,105.5,3.75,14.0,880.0,1017.29,782.76
2016,4,25,10,30,956.0,107.0,3.7,14.0,909.0,1019.18,782.67
2016,4,25,10,45,959.0,108.5,3.65,14.5,930.5,1014.85,777.04
2016,4,25,11,0,962.0,110.0,3.6,15.0,952.0,1007.15,769.3
2016,4,25,11,15,964.0,110.5,3.5,15.0,965.5,994.19,759.21
2016,4,25,11,30,966.0,111.0,3.4,15.0,979.0,977.98,747.07
2016,4,25,11,45,964.0,113.0,3.3,15.5,984.0,956.56,730.12
2016,4,25,12,0,962.0,115.0,3.2,16.0,989.0,932.18,711.32
2016,4,25,12,15,961.0,115.0,3.1,16.0,987.0,903.93,691.3
2016,4,25,12,30,960.0,115.0,3.0,16.0,985.0,873.01,669.47
2016,4,25,12,45,954.0,117.0,2.95,16.0,973.5,837.54,644.8
2016,4,25,13,0,948.0,119.0,2.9,16.0,962.0,799.97,618.57
2016,4,25,13,15,943.5,118.0,2.8,16.0,944.0,758.86,588.88
2016,4,25,13,30,939.0,117.0,2.7,16.0,926.0,715.96,556.15
2016,4,25,13,45,931.5,116.5,2.65,16.0,900.5,670.05,520.82
2016,4,25,14,0,924.0,116.0,2.6,16.0,875.0,622.97,483.82
2016,4,25,14,15,915.5,114.5,2.55,16.0,842.5,573.55,444.18
2016,4,25,14,30,907.0,113.0,2.5,16.0,810.0,523.46,403.0
2016,4,25,14,45,895.0,111.0,2.5,16.0,771.5,471.04,359.11
2016,4,25,15,0,883.0,109.0,2.5,16.0,733.0,418.73,314.15
2016,4,25,15,15,868.5,106.5,2.45,16.0,689.0,359.65,263.01
2016,4,25,15,30,854.0,104.0,2.4,16.0,645.0,306.93,216.18
2016,4,25,15,45,833.5,101.0,2.4,16.0,596.0,253.64,169.38
2016,4,25,16,0,813.0,98.0,2.4,16.0,547.0,202.31,125.83
2016,4,25,16,15,787.5,94.0,2.25,15.5,495.5,151.8,87.25
2016,4,25,16,30,762.0,90.0,2.1,15.0,444.0,104.18,58.49
2016,4,25,16,45,724.5,85.5,2.0,14.5,390.5,54.16,42.58
2016,4,25,17,0,687.0,81.0,1.9,14.0,337.0,53.38,42.14
2016,4,25,17,15,638.5,74.5,1.75,13.5,283.5,50.93,40.12
2016,4,25,17,30,590.0,68.0,1.6,13.0,230.0,48.33,37.86
2016,4,25,17,45,513.5,60.0,1.5,12.5,179.0,44.24,34.11
2016,4,25,18,0,437.0,52.0,1.4,12.0,128.0,39.98,29.99
2016,4,25,18,15,323.0,39.5,1.4,11.5,85.5,31.18,21.57
2016,4,25,18,30,209.0,27.0,1.4,11.0,43.0,21.18,9.96
2016,4,25,18,45,104.5,13.5,1.4,11.0,21.5,12.87,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.1,8.0,10.0,9.53,0.0
2016,4,26,5,45,147.5,25.0,1.1,9.0,42.5,123.9,75.18
2016,4,26,6,0,295.0,40.0,1.1,10.0,75.0,229.16,183.77
2016,4,26,6,15,387.0,51.5,1.2,10.0,121.5,309.27,255.64
2016,4,26,6,30,479.0,63.0,1.3,10.0,168.0,395.95,330.43
2016,4,26,6,45,531.0,73.0,1.4,10.5,218.0,461.54,385.1
2016,4,26,7,0,583.0,83.0,1.5,11.0,268.0,529.99,439.87
2016,4,26,7,15,626.0,90.0,1.5,11.5,320.5,590.7,485.99
2016,4,26,7,30,669.0,97.0,1.5,12.0,373.0,652.67,530.32
2016,4,26,7,45,522.5,142.0,1.55,12.5,374.5,603.15,488.98
2016,4,26,8,0,376.0,187.0,1.6,13.0,376.0,534.03,432.22
2016,4,26,8,15,397.0,203.0,1.5,13.0,421.0,591.77,474.35
2016,4,26,8,30,418.0,219.0,1.4,13.0,466.0,635.1,503.99
2016,4,26,8,45,519.0,202.0,1.3,13.5,532.0,712.31,558.8
2016,4,26,9,0,620.0,185.0,1.2,14.0,598.0,797.49,616.24
2016,4,26,9,15,583.5,214.0,1.15,14.0,622.0,800.54,614.17
2016,4,26,9,30,547.0,243.0,1.1,14.0,646.0,796.43,608.15
2016,4,26,9,45,394.5,311.0,1.05,14.0,608.5,713.38,544.68
2016,4,26,10,0,242.0,379.0,1.0,14.0,571.0,627.13,478.77
2016,4,26,10,15,263.0,389.5,1.1,14.0,605.0,665.44,507.14
2016,4,26,10,30,284.0,400.0,1.2,14.0,639.0,690.05,524.64
2016,4,26,10,45,266.0,415.0,1.35,14.5,643.5,681.17,517.27
2016,4,26,11,0,248.0,430.0,1.5,15.0,648.0,671.11,509.37
2016,4,26,11,15,368.0,395.5,1.6,15.0,724.5,736.65,559.28
2016,4,26,11,30,488.0,361.0,1.7,15.0,801.0,804.25,608.84
2016,4,26,11,45,428.5,387.0,1.8,15.5,775.0,760.45,575.62
2016,4,26,12,0,369.0,413.0,1.9,16.0,749.0,714.36,541.68
2016,4,26,12,15,588.5,304.5,1.95,16.0,839.5,781.39,594.95
2016,4,26,12,30,808.0,196.0,2.0,16.0,930.0,831.17,633.73
2016,4,26,12,45,827.5,180.5,2.05,16.0,925.5,802.3,613.86
2016,4,26,13,0,847.0,165.0,2.1,16.0,921.0,770.3,591.82
2016,4,26,13,15,843.0,163.5,2.15,16.0,904.0,731.46,563.88
2016,4,26,13,30,839.0,162.0,2.2,16.0,887.0,691.11,534.25
2016,4,26,13,45,835.5,158.0,2.25,16.0,863.5,647.52,501.61
2016,4,26,14,0,832.0,154.0,2.3,16.0,840.0,602.76,467.22
2016,4,26,14,15,822.5,152.0,2.35,16.0,808.5,555.58,430.02
2016,4,26,14,30,813.0,150.0,2.4,16.0,777.0,508.09,391.55
2016,4,26,14,45,794.5,150.5,2.45,16.0,738.5,458.83,350.69
2016,4,26,15,0,776.0,151.0,2.5,16.0,700.0,405.53,305.82
2016,4,26,15,15,759.0,147.0,2.5,15.5,657.0,354.65,262.33
2016,4,26,15,30,742.0,143.0,2.5,15.0,614.0,305.08,219.23
2016,4,26,15,45,726.5,135.0,2.5,15.0,568.0,254.2,174.75
2016,4,26,16,0,711.0,127.0,2.5,15.0,522.0,204.89,132.87
2016,4,26,16,15,683.0,121.5,2.55,14.5,472.0,157.88,96.89
2016,4,26,16,30,655.0,116.0,2.6,14.0,422.0,114.07,69.67
2016,4,26,16,45,629.5,100.0,2.65,14.0,366.0,65.46,52.66
2016,4,26,17,0,604.0,84.0,2.7,14.0,310.0,55.23,43.76
2016,4,26,17,15,525.0,86.0,2.6,13.5,260.5,59.78,48.01
2016,4,26,17,30,446.0,88.0,2.5,13.0,211.0,63.68,51.56
2016,4,26,17,45,373.5,76.0,2.45,12.5,164.0,56.25,44.83
2016,4,26,18,0,301.0,64.0,2.4,12.0,117.0,48.48,37.53
2016,4,26,18,15,211.0,47.0,2.4,11.5,78.5,36.26,26.03
2016,4,26,18,30,121.0,30.0,2.4,11.0,40.0,24.68,13.08
2016,4,26,18,45,60.5,15.0,2.4,11.0,20.0,14.3,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,36.0,10.0,1.6,10.0,11.0,25.12,0.0
2016,4,27,5,45,153.5,26.0,1.85,10.5,43.5,129.72,83.76
2016,4,27,6,0,271.0,42.0,2.1,11.0,76.0,219.89,176.94
2016,4,27,6,15,362.0,54.0,2.2,11.0,121.5,296.5,246.09
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,384.58,322.55
2016,4,27,6,45,508.5,76.5,2.45,11.5,217.5,452.15,379.46
2016,4,27,7,0,564.0,87.0,2.6,12.0,268.0,522.87,436.82
2016,4,27,7,15,282.0,86.0,2.65,12.0,176.5,327.63,276.14
2016,4,27,7,30,0.0,85.0,2.7,12.0,85.0,79.72,62.46
2016,4,27,7,45,0.0,74.0,2.8,12.5,74.0,68.88,53.2
2016,4,27,8,0,0.0,63.0,2.9,13.0,63.0,58.62,44.25
2016,4,27,8,15,19.5,150.0,2.95,13.0,161.5,169.0,136.9
2016,4,27,8,30,39.0,237.0,3.0,13.0,260.0,282.46,228.84
2016,4,27,8,45,22.0,214.5,3.1,13.0,228.0,228.63,184.1
2016,4,27,9,0,5.0,192.0,3.2,13.0,196.0,189.06,151.08
2016,4,27,9,15,2.5,146.5,3.2,13.0,148.5,140.88,111.49
2016,4,27,9,30,0.0,101.0,3.2,13.0,101.0,94.42,73.07
2016,4,27,9,45,13.5,204.5,3.25,13.0,215.0,207.73,165.83
2016,4,27,10,0,27.0,308.0,3.3,13.0,329.0,335.18,266.61
2016,4,27,10,15,180.5,348.0,3.3,13.0,499.5,531.94,422.36
2016,4,27,10,30,334.0,388.0,3.3,13.0,670.0,725.2,567.38
2016,4,27,10,45,429.0,363.0,3.35,13.0,735.0,789.58,614.75
2016,4,27,11,0,524.0,338.0,3.4,13.0,800.0,842.89,654.55
2016,4,27,11,15,696.0,252.5,3.4,13.0,875.5,904.47,702.33
2016,4,27,11,30,868.0,167.0,3.4,13.0,951.0,954.15,736.71
2016,4,27,11,45,509.5,314.5,3.4,13.0,775.5,763.42,595.32
2016,4,27,12,0,151.0,462.0,3.4,13.0,600.0,571.63,444.9
2016,4,27,12,15,317.5,416.5,3.35,13.0,705.5,659.73,515.53
2016,4,27,12,30,484.0,371.0,3.3,13.0,811.0,736.53,574.43
2016,4,27,12,45,672.5,270.0,3.3,13.0,875.5,767.05,600.42
2016,4,27,13,0,861.0,169.0,3.3,13.0,940.0,785.6,617.18
2016,4,27,13,15,489.0,298.0,3.25,13.0,734.5,607.1,478.22
2016,4,27,13,30,117.0,427.0,3.2,13.0,529.0,455.51,357.05
2016,4,27,13,45,481.0,292.5,3.2,13.5,692.0,547.56,432.54
2016,4,27,14,0,845.0,158.0,3.2,14.0,855.0,615.18,483.95
2016,4,27,14,15,537.0,263.5,3.15,14.0,700.5,500.35,392.5
2016,4,27,14,30,229.0,369.0,3.1,14.0,546.0,420.51,329.34
2016,4,27,14,45,214.0,351.5,3.05,14.0,511.0,384.63,301.27
2016,4,27,15,0,199.0,334.0,3.0,14.0,476.0,350.26,273.97
2016,4,27,15,15,303.0,291.0,2.9,14.0,492.0,329.76,254.85
2016,4,27,15,30,407.0,248.0,2.8,14.0,508.0,299.42,226.03
2016,4,27,15,45,579.0,183.0,2.75,14.0,522.5,262.8,188.14
2016,4,27,16,0,751.0,118.0,2.7,14.0,537.0,206.38,132.99
2016,4,27,16,15,723.5,113.0,2.55,14.0,486.0,157.71,95.02
2016,4,27,16,30,696.0,108.0,2.4,14.0,435.0,112.15,66.09
2016,4,27,16,45,668.5,99.5,2.3,14.0,383.5,67.18,54.16
2016,4,27,17,0,641.0,91.0,2.2,14.0,332.0,60.63,48.56
2016,4,27,17,15,591.0,83.5,2.05,13.5,279.5,57.74,46.18
2016,4,27,17,30,541.0,76.0,1.9,13.0,227.0,54.65,43.51
2016,4,27,17,45,477.0,65.5,1.75,12.5,178.5,48.68,38.1
2016,4,27,18,0,413.0,55.0,1.6,12.0,130.0,42.36,32.16
2016,4,27,18,15,305.0,42.0,1.55,11.5,87.5,32.29,22.65
2016,4,27,18,30,197.0,29.0,1.5,11.0,45.0,22.7,12.02
2016,4,27,18,45,98.5,14.5,1.5,11.0,22.5,13.82,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,72.0,12.0,1.9,10.0,14.0,42.81,0.0
2016,4,28,5,45,209.5,25.5,2.1,10.5,48.5,159.64,109.05
2016,4,28,6,0,347.0,39.0,2.3,11.0,83.0,258.44,209.07
2016,4,28,6,15,435.5,48.5,2.4,11.5,129.5,335.87,278.62
2016,4,28,6,30,524.0,58.0,2.5,12.0,176.0,420.41,351.43
2016,4,28,6,45,585.5,64.5,2.7,12.5,228.5,489.83,409.74
2016,4,28,7,0,647.0,71.0,2.9,13.0,281.0,562.8,468.71
2016,4,28,7,15,687.0,76.5,2.95,13.5,334.0,621.73,512.95
2016,4,28,7,30,727.0,82.0,3.0,14.0,387.0,677.85,553.44
2016,4,28,7,45,757.0,86.0,3.05,14.5,439.5,728.83,588.89
2016,4,28,8,0,787.0,90.0,3.1,15.0,492.0,779.29,623.13
2016,4,28,8,15,808.5,93.5,3.1,15.0,541.5,821.05,651.23
2016,4,28,8,30,830.0,97.0,3.1,15.0,591.0,861.23,677.88
2016,4,28,8,45,846.0,100.0,3.1,15.5,637.0,894.03,697.68
2016,4,28,9,0,862.0,103.0,3.1,16.0,683.0,916.79,710.29
2016,4,28,9,15,874.5,105.5,3.05,16.5,724.0,940.96,723.54
2016,4,28,9,30,887.0,108.0,3.0,17.0,765.0,962.41,734.81
2016,4,28,9,45,901.0,107.5,3.0,17.5,801.5,979.09,743.23
2016,4,28,10,0,915.0,107.0,3.0,18.0,838.0,992.82,749.73
2016,4,28,10,15,922.0,108.5,2.9,18.0,867.0,998.93,751.77
2016,4,28,10,30,929.0,110.0,2.8,18.0,896.0,1001.77,751.78
2016,4,28,10,45,927.0,115.0,2.75,18.0,916.0,996.44,746.94
2016,4,28,11,0,925.0,120.0,2.7,18.0,936.0,987.82,740.13
2016,4,28,11,15,928.0,120.5,2.65,18.0,950.0,976.08,731.4
2016,4,28,11,30,931.0,121.0,2.6,18.0,964.0,961.21,720.72
2016,4,28,11,45,927.5,124.5,2.6,18.5,968.5,940.43,705.31
2016,4,28,12,0,924.0,128.0,2.6,19.0,973.0,916.84,688.17
2016,4,28,12,15,923.5,128.0,2.55,19.0,971.5,889.85,669.68
2016,4,28,12,30,923.0,128.0,2.5,19.0,970.0,860.28,649.48
2016,4,28,12,45,923.5,125.5,2.45,19.0,961.0,826.8,626.58
2016,4,28,13,0,924.0,123.0,2.4,19.0,952.0,790.99,602.02
2016,4,28,13,15,920.5,122.5,2.35,19.0,935.0,751.94,574.62
2016,4,28,13,30,917.0,122.0,2.3,19.0,918.0,711.09,544.23
2016,4,28,13,45,906.5,123.5,2.3,19.0,892.0,666.01,510.38
2016,4,28,14,0,896.0,125.0,2.3,19.0,866.0,620.02,475.09
2016,4,28,14,15,888.0,123.0,2.3,18.5,834.5,571.74,438.1
2016,4,28,14,30,880.0,121.0,2.3,18.0,803.0,522.82,399.43
2016,4,28,14,45,863.0,121.5,2.3,18.0,764.0,466.96,353.74
2016,4,28,15,0,846.0,122.0,2.3,18.0,725.0,415.96,310.56
2016,4,28,15,15,831.5,119.0,2.3,17.5,682.0,363.84,266.08
2016,4,28,15,30,817.0,116.0,2.3,17.0,639.0,312.66,221.56
2016,4,28,15,45,795.0,113.5,2.3,17.0,591.0,261.4,176.85
2016,4,28,16,0,773.0,111.0,2.3,17.0,543.0,212.31,135.25
2016,4,28,16,15,747.0,106.5,2.25,16.5,492.5,157.39,92.61
2016,4,28,16,30,721.0,102.0,2.2,16.0,442.0,111.07,63.22
2016,4,28,16,45,686.0,96.0,2.15,15.5,389.5,66.6,53.32
2016,4,28,17,0,651.0,90.0,2.1,15.0,337.0,59.71,47.55
2016,4,28,17,15,602.0,83.0,2.0,14.5,284.5,57.19,45.5
2016,4,28,17,30,553.0,76.0,1.9,14.0,232.0,54.5,43.21
2016,4,28,17,45,478.5,67.0,1.8,13.5,182.0,49.85,38.99
2016,4,28,18,0,404.0,58.0,1.7,13.0,132.0,44.97,34.36
2016,4,28,18,15,297.5,44.5,1.6,12.5,89.5,34.21,24.27
2016,4,28,18,30,191.0,31.0,1.5,12.0,47.0,24.28,13.55
2016,4,28,18,45,95.5,15.5,1.4,12.0,23.5,14.77,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,0.9,9.0,6.0,5.72,0.0
2016,4,29,5,30,13.0,12.0,0.9,9.0,12.0,17.14,0.0
2016,4,29,5,45,109.0,32.0,0.9,9.5,45.0,110.31,76.82
2016,4,29,6,0,205.0,52.0,0.9,10.0,78.0,199.79,161.22
2016,4,29,6,15,292.0,67.0,0.9,10.0,123.5,275.26,227.77
2016,4,29,6,30,379.0,82.0,0.9,10.0,169.0,358.27,298.56
2016,4,29,6,45,448.5,91.5,0.95,10.5,220.0,429.45,357.13
2016,4,29,7,0,518.0,101.0,1.0,11.0,271.0,505.4,417.19
2016,4,29,7,15,563.0,109.0,1.0,11.0,323.0,570.43,466.71
2016,4,29,7,30,608.0,117.0,1.0,11.0,375.0,633.38,513.14
2016,4,29,7,45,642.0,123.5,1.0,11.5,426.0,686.77,549.41
2016,4,29,8,0,676.0,130.0,1.0,12.0,477.0,740.08,584.46
2016,4,29,8,15,701.0,135.0,0.95,12.0,526.0,783.51,612.0
2016,4,29,8,30,726.0,140.0,0.9,12.0,575.0,825.74,638.21
2016,4,29,8,45,742.5,145.5,0.9,12.5,619.5,859.41,657.71
2016,4,29,9,0,759.0,151.0,0.9,13.0,664.0,891.02,675.66
2016,4,29,9,15,774.0,154.5,0.85,13.0,704.5,916.68,689.8
2016,4,29,9,30,789.0,158.0,0.8,13.0,745.0,934.51,698.76
2016,4,29,9,45,816.0,152.0,0.8,13.5,783.5,956.56,710.29
2016,4,29,10,0,843.0,146.0,0.8,14.0,822.0,975.86,719.94
2016,4,29,10,15,850.5,148.0,0.85,14.5,850.5,982.19,722.39
2016,4,29,10,30,858.0,150.0,0.9,15.0,879.0,985.39,723.16
2016,4,29,10,45,865.5,150.0,1.0,15.5,900.5,983.33,721.7
2016,4,29,11,0,873.0,150.0,1.1,16.0,922.0,970.67,713.53
2016,4,29,11,15,876.5,151.0,1.25,16.0,936.0,960.12,709.0
2016,4,29,11,30,880.0,152.0,1.4,16.0,950.0,946.57,702.31
2016,4,29,11,45,883.5,151.0,1.55,16.5,957.0,928.21,691.01
2016,4,29,12,0,887.0,150.0,1.7,17.0,964.0,907.05,677.7
2016,4,29,12,15,887.0,150.0,1.85,17.0,962.5,881.14,662.28
2016,4,29,12,30,887.0,150.0,2.0,17.0,961.0,852.77,644.93
2016,4,29,12,45,874.0,156.5,2.15,17.0,948.5,820.29,624.45
2016,4,29,13,0,861.0,163.0,2.3,17.0,936.0,783.16,600.1
2016,4,29,13,15,856.5,161.5,2.4,17.0,919.0,743.55,572.04
2016,4,29,13,30,852.0,160.0,2.5,17.0,902.0,702.44,542.2
2016,4,29,13,45,848.0,157.0,2.65,17.5,878.0,659.0,509.17
2016,4,29,14,0,844.0,154.0,2.8,18.0,854.0,614.39,474.41
2016,4,29,14,15,835.5,151.5,2.85,17.5,823.0,566.85,437.87
2016,4,29,14,30,827.0,149.0,2.9,17.0,792.0,518.9,399.85
2016,4,29,14,45,818.5,144.5,2.95,17.0,755.5,469.06,358.51
2016,4,29,15,0,810.0,140.0,3.0,17.0,719.0,419.23,316.07
2016,4,29,15,15,795.0,136.5,3.05,17.0,676.5,368.32,271.95
2016,4,29,15,30,780.0,133.0,3.1,17.0,634.0,312.92,223.77
2016,4,29,15,45,764.5,127.5,3.15,17.0,588.5,262.16,179.25
2016,4,29,16,0,749.0,122.0,3.2,17.0,543.0,212.91,137.14
2016,4,29,16,15,723.0,117.0,3.15,16.5,493.0,164.5,99.45
2016,4,29,16,30,697.0,112.0,3.1,16.0,443.0,119.05,70.11
2016,4,29,16,45,668.5,104.0,3.05,15.5,391.5,74.36,51.93
2016,4,29,17,0,640.0,96.0,3.0,15.0,340.0,64.23,51.52
2016,4,29,17,15,591.5,88.5,2.9,14.5,288.0,61.51,49.33
2016,4,29,17,30,543.0,81.0,2.8,14.0,236.0,58.62,46.87
2016,4,29,17,45,480.0,70.5,2.75,13.5,186.5,52.82,41.64
2016,4,29,18,0,417.0,60.0,2.7,13.0,137.0,46.68,35.89
2016,4,29,18,15,311.0,46.5,2.65,12.5,94.0,35.76,25.66
2016,4,29,18,30,205.0,33.0,2.6,12.0,51.0,25.87,15.12
2016,4,29,18,45,102.5,16.5,2.55,12.0,25.5,13.06,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.0,6.67,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,18.0,67.58,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,55.5,190.24,138.44
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,291.76,237.44
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,368.93,307.49
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,452.78,380.76
2016,4,30,6,45,632.5,62.0,4.15,12.5,243.0,520.51,437.94
2016,4,30,7,0,689.0,68.0,4.3,13.0,296.0,591.34,495.12
2016,4,30,7,15,726.5,73.0,4.35,13.5,350.0,645.81,535.99
2016,4,30,7,30,764.0,78.0,4.4,14.0,404.0,704.93,579.19
2016,4,30,7,45,791.5,82.0,4.45,14.5,456.5,755.04,614.34
2016,4,30,8,0,819.0,86.0,4.5,15.0,509.0,804.44,648.2
2016,4,30,8,15,839.0,89.0,4.55,15.0,559.0,845.12,676.28
2016,4,30,8,30,859.0,92.0,4.6,15.0,609.0,884.09,702.88
2016,4,30,8,45,874.0,95.0,4.65,15.5,654.5,908.99,717.72
2016,4,30,9,0,889.0,98.0,4.7,16.0,700.0,939.05,736.29
2016,4,30,9,15,900.0,100.0,4.7,16.0,741.0,961.67,750.49
2016,4,30,9,30,911.0,102.0,4.7,16.0,782.0,981.47,762.77
2016,4,30,9,45,924.5,101.0,4.7,16.5,818.0,997.35,770.88
2016,4,30,10,0,938.0,100.0,4.7,17.0,854.0,1010.22,776.98
2016,4,30,10,15,943.5,101.0,4.7,17.0,882.0,1014.45,778.72
2016,4,30,10,30,949.0,102.0,4.7,17.0,910.0,1015.37,778.38
2016,4,30,10,45,952.5,103.0,4.7,17.5,931.0,1011.06,773.08
2016,4,30,11,0,956.0,104.0,4.7,18.0,952.0,1003.42,765.69
2016,4,30,11,15,958.0,104.5,4.6,18.0,965.0,990.61,755.51
2016,4,30,11,30,960.0,105.0,4.5,18.0,978.0,974.59,743.3
2016,4,30,11,45,960.0,105.5,4.45,18.5,983.5,953.69,726.86
2016,4,30,12,0,960.0,106.0,4.4,19.0,989.0,929.83,708.54
2016,4,30,12,15,959.0,106.0,4.3,19.0,986.5,901.82,688.64
2016,4,30,12,30,958.0,106.0,4.2,19.0,984.0,871.17,667.02
2016,4,30,12,45,950.5,109.0,4.15,19.0,972.5,835.74,642.26
2016,4,30,13,0,943.0,112.0,4.1,19.0,961.0,798.29,616.0
2016,4,30,13,15,939.0,111.0,4.0,19.0,943.5,757.95,587.35
2016,4,30,13,30,935.0,110.0,3.9,19.0,926.0,715.8,555.3
2016,4,30,13,45,930.5,108.0,3.85,19.5,901.0,670.86,519.68
2016,4,30,14,0,926.0,106.0,3.8,20.0,876.0,624.53,482.41
2016,4,30,14,15,918.0,104.5,3.7,20.0,844.0,575.57,443.16
2016,4,30,14,30,910.0,103.0,3.6,20.0,812.0,525.91,402.44
2016,4,30,14,45,900.0,101.0,3.55,20.0,774.5,474.49,359.46
2016,4,30,15,0,890.0,99.0,3.5,20.0,737.0,422.98,315.36
2016,4,30,15,15,876.5,96.5,3.35,19.5,693.5,370.05,269.7
2016,4,30,15,30,863.0,94.0,3.2,19.0,650.0,317.8,223.89
2016,4,30,15,45,844.5,91.5,3.05,19.0,602.5,258.59,172.38
2016,4,30,16,0,826.0,89.0,2.9,19.0,555.0,207.54,128.62
2016,4,30,16,15,802.5,85.5,2.7,18.5,504.0,157.01,89.02
2016,4,30,16,30,779.0,82.0,2.5,18.0,453.0,109.11,57.95
2016,4,30,16,45,745.5,78.0,2.3,18.0,400.5,63.45,40.27
2016,4,30,17,0,712.0,74.0,2.1,18.0,348.0,52.61,40.73
2016,4,30,17,15,667.5,68.5,1.95,17.5,295.0,45.7,34.83
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,43.64,33.11
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,40.19,30.02
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,36.56,26.61
2016,4,30,18,15,382.0,39.0,1.45,15.5,97.5,30.01,20.41
2016,4,30,18,30,277.0,29.0,1.4,15.0,54.0,23.1,12.97
2016,4,30,18,45,138.5,14.5,1.4,15.0,27.0,11.39,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,1.55,12.5,10.0,30.08,0.0
2016,5,1,5,30,115.0,15.0,1.7,13.0,20.0,81.95,0.0
2016,5,1,5,45,247.0,28.0,1.85,13.5,56.5,183.89,134.94
2016,5,1,6,0,379.0,41.0,2.0,14.0,93.0,280.52,225.97
2016,5,1,6,15,463.5,50.0,2.1,14.5,141.0,357.12,293.27
2016,5,1,6,30,548.0,59.0,2.2,15.0,189.0,440.33,363.47
2016,5,1,6,45,601.5,66.0,2.35,15.5,240.5,506.35,417.58
2016,5,1,7,0,655.0,73.0,2.5,16.0,292.0,575.26,471.85
2016,5,1,7,15,694.0,78.5,2.5,16.5,345.0,633.89,514.38
2016,5,1,7,30,733.0,84.0,2.5,17.0,398.0,689.57,553.27
2016,5,1,7,45,759.5,88.5,2.55,17.5,450.0,738.54,586.36
2016,5,1,8,0,786.0,93.0,2.6,18.0,502.0,786.78,618.17
2016,5,1,8,15,807.0,96.5,2.55,18.0,551.0,828.06,644.9
2016,5,1,8,30,828.0,100.0,2.5,18.0,600.0,867.74,670.12
2016,5,1,8,45,842.5,103.5,2.5,18.5,645.5,899.67,688.74
2016,5,1,9,0,857.0,107.0,2.5,19.0,691.0,929.25,705.62
2016,5,1,9,15,869.0,109.5,2.4,19.5,731.0,944.88,712.02
2016,5,1,9,30,881.0,112.0,2.3,20.0,771.0,965.71,721.96
2016,5,1,9,45,889.5,114.0,2.25,20.5,806.0,979.77,727.82
2016,5,1,10,0,898.0,116.0,2.2,21.0,841.0,990.8,731.79
2016,5,1,10,15,904.5,117.5,2.1,21.0,869.0,996.24,733.05
2016,5,1,10,30,911.0,119.0,2.0,21.0,897.0,998.5,732.36
2016,5,1,10,45,915.0,120.5,1.95,21.5,918.0,995.15,727.4
2016,5,1,11,0,919.0,122.0,1.9,22.0,939.0,988.58,720.57
2016,5,1,11,15,921.5,122.5,1.8,22.0,952.5,976.43,711.08
2016,5,1,11,30,924.0,123.0,1.7,22.0,966.0,961.2,699.76
2016,5,1,11,45,925.0,123.5,1.65,22.5,971.5,941.62,685.1
2016,5,1,12,0,926.0,124.0,1.6,23.0,977.0,919.17,668.76
2016,5,1,12,15,925.0,124.0,1.5,23.0,975.0,891.81,650.02
2016,5,1,12,30,924.0,124.0,1.4,23.0,973.0,861.93,629.7
2016,5,1,12,45,923.0,122.5,1.35,23.0,963.0,828.29,607.56
2016,5,1,13,0,922.0,121.0,1.3,23.0,953.0,792.42,583.89
2016,5,1,13,15,918.0,120.0,1.2,23.0,935.5,752.79,556.91
2016,5,1,13,30,914.0,119.0,1.1,23.0,918.0,711.42,526.88
2016,5,1,13,45,907.5,118.0,1.0,23.0,893.0,666.93,494.18
2016,5,1,14,0,901.0,117.0,0.9,23.0,868.0,621.25,459.99
2016,5,1,14,15,893.0,115.0,0.85,22.5,836.5,572.94,424.47
2016,5,1,14,30,885.0,113.0,0.8,22.0,805.0,523.99,387.37
2016,5,1,14,45,873.0,111.5,0.75,22.0,767.0,473.27,347.14
2016,5,1,15,0,861.0,110.0,0.7,22.0,729.0,422.68,305.95
2016,5,1,15,15,847.0,107.0,0.7,21.5,686.0,364.7,259.16
2016,5,1,15,30,833.0,104.0,0.7,21.0,643.0,313.02,215.95
2016,5,1,15,45,813.5,101.5,0.75,21.0,595.5,261.56,172.46
2016,5,1,16,0,794.0,99.0,0.8,21.0,548.0,211.95,131.3
2016,5,1,16,15,769.5,95.0,0.8,20.5,498.0,162.57,93.46
2016,5,1,16,30,745.0,91.0,0.8,20.0,448.0,115.95,63.45
2016,5,1,16,45,711.0,86.0,0.85,20.0,395.5,65.48,40.5
2016,5,1,17,0,677.0,81.0,0.9,20.0,343.0,52.5,40.3
2016,5,1,17,15,631.5,75.0,0.85,19.0,291.0,50.45,38.78
2016,5,1,17,30,586.0,69.0,0.8,18.0,239.0,48.25,37.04
2016,5,1,17,45,519.5,61.0,0.8,17.5,189.5,44.19,33.44
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,39.91,29.46
2016,5,1,18,15,351.5,41.5,0.8,16.5,96.5,32.12,22.2
2016,5,1,18,30,250.0,30.0,0.8,16.0,53.0,23.88,13.76
2016,5,1,18,45,125.0,15.0,0.85,15.5,26.5,11.78,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,41.5,8.5,0.7,10.5,10.0,24.74,0.0
2016,5,2,5,30,83.0,17.0,0.7,11.0,20.0,71.82,0.0
2016,5,2,5,45,193.0,32.5,0.75,11.5,55.5,161.94,120.8
2016,5,2,6,0,303.0,48.0,0.8,12.0,91.0,247.3,199.73
2016,5,2,6,15,385.5,60.0,0.85,12.0,137.5,321.67,264.69
2016,5,2,6,30,468.0,72.0,0.9,12.0,184.0,406.35,335.74
2016,5,2,6,45,235.5,93.0,1.0,12.5,149.5,278.22,231.38
2016,5,2,7,0,3.0,114.0,1.1,13.0,115.0,115.94,92.81
2016,5,2,7,15,79.0,146.5,1.15,13.5,181.0,217.22,178.95
2016,5,2,7,30,155.0,179.0,1.2,14.0,247.0,327.3,268.08
2016,5,2,7,45,111.5,198.5,1.25,14.5,250.5,316.57,256.45
2016,5,2,8,0,68.0,218.0,1.3,15.0,254.0,289.59,232.71
2016,5,2,8,15,96.5,245.5,1.3,15.0,301.5,344.5,275.86
2016,5,2,8,30,125.0,273.0,1.3,15.0,349.0,413.82,328.51
2016,5,2,8,45,226.0,283.0,1.3,15.5,433.0,515.53,405.75
2016,5,2,9,0,327.0,293.0,1.3,16.0,517.0,634.31,491.71
2016,5,2,9,15,428.5,274.5,1.35,16.0,585.5,722.86,555.09
2016,5,2,9,30,530.0,256.0,1.4,16.0,654.0,800.01,609.58
2016,5,2,9,45,695.5,195.0,1.45,16.5,742.5,897.51,676.0
2016,5,2,10,0,861.0,134.0,1.5,17.0,831.0,984.16,730.35
2016,5,2,10,15,868.5,135.5,1.55,17.0,859.0,981.98,727.54
2016,5,2,10,30,876.0,137.0,1.6,17.0,887.0,985.02,729.41
2016,5,2,10,45,878.5,140.0,1.65,17.5,907.5,981.7,725.81
2016,5,2,11,0,881.0,143.0,1.7,18.0,928.0,975.26,720.38
2016,5,2,11,15,884.0,144.0,1.75,18.0,941.5,964.25,713.45
2016,5,2,11,30,887.0,145.0,1.8,18.0,955.0,950.25,704.67
2016,5,2,11,45,883.0,148.5,1.85,18.5,959.5,929.46,690.17
2016,5,2,12,0,879.0,152.0,1.9,19.0,964.0,906.06,674.04
2016,5,2,12,15,878.0,152.0,1.9,19.0,962.0,879.56,656.59
2016,5,2,12,30,877.0,152.0,1.9,19.0,960.0,850.69,637.54
2016,5,2,12,45,871.0,154.0,1.95,19.0,949.0,817.45,615.93
2016,5,2,13,0,865.0,156.0,2.0,19.0,938.0,784.09,594.06
2016,5,2,13,15,728.5,230.0,2.0,19.0,880.5,718.2,544.81
2016,5,2,13,30,592.0,304.0,2.0,19.0,823.0,660.2,500.73
2016,5,2,13,45,553.0,307.0,2.05,19.0,781.5,608.88,463.43
2016,5,2,14,0,514.0,310.0,2.1,19.0,740.0,559.86,427.07
2016,5,2,14,15,534.5,288.0,2.1,18.5,720.5,524.55,401.16
2016,5,2,14,30,555.0,266.0,2.1,18.0,701.0,487.08,372.59
2016,5,2,14,45,662.0,211.5,2.1,18.0,706.0,457.23,347.64
2016,5,2,15,0,769.0,157.0,2.1,18.0,711.0,417.9,313.37
2016,5,2,15,15,670.5,174.5,2.05,17.5,637.0,357.61,264.96
2016,5,2,15,30,572.0,192.0,2.0,17.0,563.0,308.12,225.42
2016,5,2,15,45,548.5,183.5,2.0,17.0,518.0,263.44,187.79
2016,5,2,16,0,525.0,175.0,2.0,17.0,473.0,221.2,152.89
2016,5,2,16,15,471.5,170.5,1.9,16.5,420.0,180.64,122.78
2016,5,2,16,30,418.0,166.0,1.8,16.0,367.0,145.75,100.47
2016,5,2,16,45,424.0,144.0,1.75,16.0,328.0,105.37,76.98
2016,5,2,17,0,430.0,122.0,1.7,16.0,289.0,83.26,67.93
2016,5,2,17,15,361.0,118.5,1.55,15.5,244.5,83.09,68.09
2016,5,2,17,30,292.0,115.0,1.4,15.0,200.0,86.89,71.59
2016,5,2,17,45,243.0,96.5,1.25,14.5,158.0,74.14,60.32
2016,5,2,18,0,194.0,78.0,1.1,14.0,116.0,60.91,48.35
2016,5,2,18,15,135.0,57.0,1.05,13.5,80.0,45.4,34.1
2016,5,2,18,30,76.0,36.0,1.0,13.0,44.0,30.56,19.66
2016,5,2,18,45,38.0,18.0,1.0,13.0,22.0,15.81,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,0.75,12.0,2.5,2.38,0.0
2016,5,3,5,30,0.0,5.0,0.7,12.0,5.0,4.62,0.0
2016,5,3,5,45,0.0,15.5,0.7,12.5,15.5,14.37,5.79
2016,5,3,6,0,0.0,26.0,0.7,13.0,26.0,24.12,14.69
2016,5,3,6,15,0.0,39.0,0.7,13.0,39.0,36.23,25.35
2016,5,3,6,30,0.0,52.0,0.7,13.0,52.0,48.34,35.95
2016,5,3,6,45,0.0,66.5,0.7,13.5,66.5,62.61,48.12
2016,5,3,7,0,0.0,81.0,0.7,14.0,81.0,76.89,60.05
2016,5,3,7,15,24.0,126.0,0.7,14.0,136.5,150.64,122.16
2016,5,3,7,30,48.0,171.0,0.7,14.0,192.0,221.43,179.78
2016,5,3,7,45,39.5,186.0,0.7,14.5,205.0,230.0,185.03
2016,5,3,8,0,31.0,201.0,0.7,15.0,218.0,238.04,190.07
2016,5,3,8,15,75.0,237.5,0.7,15.0,282.5,316.28,251.99
2016,5,3,8,30,119.0,274.0,0.7,15.0,347.0,409.65,322.8
2016,5,3,8,45,192.0,291.0,0.75,15.5,418.5,494.04,385.44
2016,5,3,9,0,265.0,308.0,0.8,16.0,490.0,594.3,457.2
2016,5,3,9,15,265.0,328.5,0.85,16.0,519.5,616.73,471.12
2016,5,3,9,30,265.0,349.0,0.9,16.0,549.0,637.77,484.89
2016,5,3,9,45,221.0,372.5,0.95,16.5,544.5,605.57,459.43
2016,5,3,10,0,177.0,396.0,1.0,17.0,540.0,585.1,442.54
