Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,15,238.5,400.0,1.0,17.0,601.0,643.78,484.97
2016,5,3,10,30,300.0,404.0,1.0,17.0,662.0,712.19,532.19
2016,5,3,10,45,278.5,420.5,1.0,17.5,664.5,701.17,521.5
2016,5,3,11,0,257.0,437.0,1.0,18.0,667.0,688.95,511.02
2016,5,3,11,15,228.0,449.0,0.95,18.0,655.5,656.83,487.47
2016,5,3,11,30,199.0,461.0,0.9,18.0,644.0,633.13,469.78
2016,5,3,11,45,119.5,429.0,0.85,18.0,539.0,522.44,390.5
2016,5,3,12,0,40.0,397.0,0.8,18.0,434.0,411.4,309.52
2016,5,3,12,15,134.0,429.5,0.75,18.0,553.5,519.03,389.62
2016,5,3,12,30,228.0,462.0,0.7,18.0,673.0,615.43,456.98
2016,5,3,12,45,289.5,440.5,0.7,18.0,705.0,630.67,467.7
2016,5,3,13,0,351.0,419.0,0.7,18.0,737.0,640.81,475.59
2016,5,3,13,15,340.5,413.5,0.75,18.0,717.5,609.64,454.09
2016,5,3,13,30,330.0,408.0,0.8,18.0,698.0,578.73,432.9
2016,5,3,13,45,321.0,398.5,0.9,18.0,674.0,545.81,410.36
2016,5,3,14,0,312.0,389.0,1.0,18.0,650.0,513.34,387.62
2016,5,3,14,15,344.0,363.5,1.05,18.0,641.5,490.34,371.2
2016,5,3,14,30,376.0,338.0,1.1,18.0,633.0,464.49,351.9
2016,5,3,14,45,258.5,340.0,1.2,18.0,538.5,391.94,298.17
2016,5,3,15,0,141.0,342.0,1.3,18.0,444.0,337.29,258.11
2016,5,3,15,15,112.0,315.5,1.3,17.5,393.5,303.26,233.11
2016,5,3,15,30,83.0,289.0,1.3,17.0,343.0,265.47,205.1
2016,5,3,15,45,44.0,233.5,1.35,17.0,262.0,207.56,161.31
2016,5,3,16,0,5.0,178.0,1.4,17.0,181.0,159.85,125.38
2016,5,3,16,15,15.5,179.0,1.4,16.5,187.0,159.92,125.76
2016,5,3,16,30,26.0,180.0,1.4,16.0,193.0,158.15,124.69
2016,5,3,16,45,154.0,163.5,1.45,16.0,225.0,129.8,100.51
2016,5,3,17,0,282.0,147.0,1.5,16.0,257.0,107.19,88.7
2016,5,3,17,15,237.5,134.0,1.4,15.5,217.5,99.12,82.06
2016,5,3,17,30,193.0,121.0,1.3,15.0,178.0,90.66,74.87
2016,5,3,17,45,161.0,100.0,1.25,15.0,141.0,79.71,65.1
2016,5,3,18,0,129.0,79.0,1.2,15.0,104.0,63.99,50.88
2016,5,3,18,15,87.0,57.0,1.1,14.5,72.0,47.17,35.54
2016,5,3,18,30,45.0,35.0,1.0,14.0,40.0,29.88,19.2
2016,5,3,18,45,22.5,17.5,0.95,14.0,20.0,15.46,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,8.34,0.0
2016,5,4,5,45,0.0,27.5,1.65,12.0,27.5,26.19,15.37
2016,5,4,6,0,0.0,46.0,1.8,12.0,46.0,46.24,33.36
2016,5,4,6,15,8.5,67.5,1.85,12.0,69.5,74.24,57.94
2016,5,4,6,30,17.0,89.0,1.9,12.0,93.0,102.21,82.37
2016,5,4,6,45,31.5,110.0,2.0,12.5,120.0,142.36,116.68
2016,5,4,7,0,46.0,131.0,2.1,13.0,147.0,175.84,144.75
2016,5,4,7,15,126.0,155.0,2.1,13.0,208.0,274.64,227.97
2016,5,4,7,30,206.0,179.0,2.1,13.0,269.0,367.25,303.66
2016,5,4,7,45,104.0,171.0,2.1,13.0,216.5,276.84,227.3
2016,5,4,8,0,2.0,163.0,2.1,13.0,164.0,160.23,128.46
2016,5,4,8,15,35.5,213.5,2.05,13.0,235.0,253.85,205.57
2016,5,4,8,30,69.0,264.0,2.0,13.0,306.0,339.58,273.6
2016,5,4,8,45,162.0,288.0,1.95,13.5,396.5,463.36,370.36
2016,5,4,9,0,255.0,312.0,1.9,14.0,487.0,589.84,464.63
2016,5,4,9,15,236.5,335.0,1.8,14.0,505.0,583.67,456.94
2016,5,4,9,30,218.0,358.0,1.7,14.0,523.0,589.84,459.16
2016,5,4,9,45,280.0,361.5,1.65,14.5,583.5,663.31,511.57
2016,5,4,10,0,342.0,365.0,1.6,15.0,644.0,722.9,552.38
2016,5,4,10,15,329.0,383.0,1.55,15.0,658.5,724.66,551.14
2016,5,4,10,30,316.0,401.0,1.5,15.0,673.0,724.74,549.39
2016,5,4,10,45,257.0,424.5,1.45,15.0,649.5,685.2,518.86
2016,5,4,11,0,198.0,448.0,1.4,15.0,626.0,636.28,482.15
2016,5,4,11,15,231.0,449.5,1.4,15.0,660.0,660.39,500.1
2016,5,4,11,30,264.0,451.0,1.4,15.0,694.0,688.89,520.16
2016,5,4,11,45,341.0,423.0,1.4,15.5,738.5,718.36,541.38
2016,5,4,12,0,418.0,395.0,1.4,16.0,783.0,747.24,561.7
2016,5,4,12,15,376.5,415.0,1.5,16.0,764.0,711.15,535.96
2016,5,4,12,30,335.0,435.0,1.6,16.0,745.0,678.67,513.02
2016,5,4,12,45,372.0,411.5,1.7,16.0,752.5,669.2,508.2
2016,5,4,13,0,409.0,388.0,1.8,16.0,760.0,655.93,500.23
2016,5,4,13,15,412.5,378.5,1.9,16.0,747.5,628.66,481.23
2016,5,4,13,30,416.0,369.0,2.0,16.0,735.0,600.57,461.35
2016,5,4,13,45,447.5,346.0,2.1,16.0,730.0,577.9,445.43
2016,5,4,14,0,479.0,323.0,2.2,16.0,725.0,552.31,426.69
2016,5,4,14,15,424.0,332.0,2.25,16.0,678.5,503.62,389.29
2016,5,4,14,30,369.0,341.0,2.3,16.0,632.0,464.29,358.67
2016,5,4,14,45,453.0,291.0,2.4,16.0,631.0,433.72,334.39
2016,5,4,15,0,537.0,241.0,2.5,16.0,630.0,400.33,306.09
2016,5,4,15,15,469.0,249.0,2.55,16.0,574.0,352.81,267.63
2016,5,4,15,30,401.0,257.0,2.6,16.0,518.0,318.35,239.78
2016,5,4,15,45,405.0,234.5,2.65,16.0,482.5,271.13,200.31
2016,5,4,16,0,409.0,212.0,2.7,16.0,447.0,230.38,166.07
2016,5,4,16,15,301.5,208.5,2.7,15.5,373.5,196.08,143.29
2016,5,4,16,30,194.0,205.0,2.7,15.0,300.0,173.07,131.29
2016,5,4,16,45,225.0,178.0,2.7,15.0,276.0,133.62,102.76
2016,5,4,17,0,256.0,151.0,2.7,15.0,252.0,109.67,91.31
2016,5,4,17,15,222.0,135.5,2.5,14.5,214.0,100.04,83.27
2016,5,4,17,30,188.0,120.0,2.3,14.0,176.0,89.96,74.61
2016,5,4,17,45,162.0,98.5,2.15,14.0,140.0,78.82,64.62
2016,5,4,18,0,136.0,77.0,2.0,14.0,104.0,62.75,50.03
2016,5,4,18,15,95.5,56.5,1.85,13.5,73.0,46.92,35.52
2016,5,4,18,30,55.0,36.0,1.7,13.0,42.0,30.7,20.13
2016,5,4,18,45,27.5,18.0,1.6,12.5,21.0,15.91,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,8.1,0.0
2016,5,5,5,30,0.0,17.0,1.9,12.0,17.0,15.79,0.0
2016,5,5,5,45,37.0,37.0,2.05,12.5,42.5,70.75,51.52
2016,5,5,6,0,74.0,57.0,2.2,13.0,68.0,116.14,92.41
2016,5,5,6,15,105.5,79.0,2.25,13.0,101.5,163.32,134.02
2016,5,5,6,30,137.0,101.0,2.3,13.0,135.0,212.15,176.46
2016,5,5,6,45,175.0,117.0,2.4,13.0,171.0,258.93,216.62
2016,5,5,7,0,213.0,133.0,2.5,13.0,207.0,320.56,267.87
2016,5,5,7,15,132.5,153.5,2.5,13.0,202.0,277.54,230.33
2016,5,5,7,30,52.0,174.0,2.5,13.0,197.0,227.91,186.89
2016,5,5,7,45,200.0,189.5,2.55,13.5,293.5,377.65,311.35
2016,5,5,8,0,348.0,205.0,2.6,14.0,390.0,537.18,436.97
2016,5,5,8,15,223.0,239.5,2.6,14.0,362.0,460.86,372.66
2016,5,5,8,30,98.0,274.0,2.6,14.0,334.0,377.09,302.8
2016,5,5,8,45,152.5,297.0,2.6,14.5,398.5,465.16,371.27
2016,5,5,9,0,207.0,320.0,2.6,15.0,463.0,540.55,427.6
2016,5,5,9,15,124.0,318.0,2.55,15.0,405.5,458.76,361.93
2016,5,5,9,30,41.0,316.0,2.5,15.0,348.0,361.79,284.55
2016,5,5,9,45,58.5,347.0,2.5,15.0,394.5,409.37,321.34
2016,5,5,10,0,76.0,378.0,2.5,15.0,441.0,456.37,356.54
2016,5,5,10,15,67.5,384.5,2.5,15.0,442.0,451.6,351.82
2016,5,5,10,30,59.0,391.0,2.5,15.0,443.0,446.63,347.31
2016,5,5,10,45,159.0,415.0,2.5,15.5,557.5,572.76,442.86
2016,5,5,11,0,259.0,439.0,2.5,16.0,672.0,693.49,530.13
2016,5,5,11,15,129.5,259.5,2.55,16.0,376.0,377.87,296.15
2016,5,5,11,30,0.0,80.0,2.6,16.0,80.0,74.85,55.35
2016,5,5,11,45,0.0,62.0,2.65,16.5,62.0,57.99,41.81
2016,5,5,12,0,0.0,44.0,2.7,17.0,44.0,41.14,28.02
2016,5,5,12,15,4.5,124.5,2.65,17.0,128.5,120.21,92.08
2016,5,5,12,30,9.0,205.0,2.6,17.0,213.0,198.57,154.15
2016,5,5,12,45,23.5,295.5,2.6,17.0,317.5,292.8,227.51
2016,5,5,13,0,38.0,386.0,2.6,17.0,422.0,382.23,295.38
2016,5,5,13,15,38.5,378.5,2.55,17.0,414.0,371.39,286.88
2016,5,5,13,30,39.0,371.0,2.5,17.0,406.0,360.57,278.83
2016,5,5,13,45,24.5,300.0,2.5,17.0,322.0,285.78,221.84
2016,5,5,14,0,10.0,229.0,2.5,17.0,238.0,216.06,167.96
2016,5,5,14,15,5.0,187.0,2.5,16.5,191.5,174.86,136.07
2016,5,5,14,30,0.0,145.0,2.5,16.0,145.0,134.14,104.0
2016,5,5,14,45,0.0,117.5,2.5,16.0,117.5,109.13,84.04
2016,5,5,15,0,0.0,90.0,2.5,16.0,90.0,83.98,63.74
2016,5,5,15,15,0.0,79.5,2.45,16.0,79.5,74.13,55.84
2016,5,5,15,30,0.0,69.0,2.4,16.0,69.0,64.29,47.88
2016,5,5,15,45,103.5,161.0,2.35,16.0,220.5,160.13,122.85
2016,5,5,16,0,207.0,253.0,2.3,16.0,372.0,238.37,180.9
2016,5,5,16,15,305.5,212.5,2.2,15.5,370.5,200.31,146.29
2016,5,5,16,30,404.0,172.0,2.1,15.0,369.0,152.58,106.21
2016,5,5,16,45,344.5,160.5,2.05,15.0,315.5,126.42,94.18
2016,5,5,17,0,285.0,149.0,2.0,15.0,262.0,108.43,90.17
2016,5,5,17,15,237.5,137.0,1.85,14.5,222.0,101.06,84.11
2016,5,5,17,30,190.0,125.0,1.7,14.0,182.0,97.71,81.39
2016,5,5,17,45,159.5,103.5,1.55,14.0,145.0,82.16,67.55
2016,5,5,18,0,129.0,82.0,1.4,14.0,108.0,66.19,53.07
2016,5,5,18,15,87.0,60.0,1.2,13.5,75.5,49.44,37.77
2016,5,5,18,30,45.0,38.0,1.0,13.0,43.0,32.23,21.59
2016,5,5,18,45,22.5,19.0,0.8,12.5,21.5,16.74,0.19
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,24.5,10.5,0.6,10.5,12.0,20.04,0.0
2016,5,6,5,30,49.0,21.0,0.6,11.0,24.0,57.55,16.04
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,130.26,100.1
2016,5,6,6,0,200.0,61.0,0.7,12.0,92.0,200.61,162.79
2016,5,6,6,15,271.0,77.5,0.6,12.0,136.0,279.43,230.03
2016,5,6,6,30,342.0,94.0,0.5,12.0,180.0,354.52,292.14
2016,5,6,6,45,401.5,97.5,0.45,12.0,221.0,410.88,337.71
2016,5,6,7,0,461.0,101.0,0.4,12.0,262.0,471.2,384.67
2016,5,6,7,15,244.0,133.0,0.35,12.0,220.0,348.04,284.29
2016,5,6,7,30,27.0,165.0,0.3,12.0,178.0,197.01,158.56
2016,5,6,7,45,61.5,197.5,0.25,12.5,229.5,261.42,211.09
2016,5,6,8,0,96.0,230.0,0.2,13.0,281.0,327.24,261.47
2016,5,6,8,15,48.5,198.0,0.2,13.0,224.0,247.26,196.76
2016,5,6,8,30,1.0,166.0,0.2,13.0,167.0,160.15,126.03
2016,5,6,8,45,3.5,180.5,0.2,13.5,183.5,176.42,139.02
2016,5,6,9,0,6.0,195.0,0.2,14.0,200.0,192.71,151.26
2016,5,6,9,15,5.5,190.5,0.25,14.0,195.0,187.13,146.5
2016,5,6,9,30,5.0,186.0,0.3,14.0,190.0,181.75,142.07
2016,5,6,9,45,4.5,178.5,0.35,14.0,182.5,173.57,135.47
2016,5,6,10,0,4.0,171.0,0.4,14.0,175.0,165.55,129.01
2016,5,6,10,15,130.5,295.0,0.45,14.0,408.0,430.02,335.13
2016,5,6,10,30,257.0,419.0,0.5,14.0,641.0,687.62,516.42
2016,5,6,10,45,154.0,410.5,0.6,14.5,544.5,563.55,424.27
2016,5,6,11,0,51.0,402.0,0.7,15.0,448.0,442.73,335.78
2016,5,6,11,15,107.0,434.0,0.75,15.0,532.5,522.57,396.08
2016,5,6,11,30,163.0,466.0,0.8,15.0,617.0,606.01,455.5
2016,5,6,11,45,91.5,397.0,0.85,15.0,482.0,461.55,350.86
2016,5,6,12,0,20.0,328.0,0.9,15.0,347.0,324.94,249.45
2016,5,6,12,15,10.0,231.5,0.95,15.0,241.0,224.82,173.99
2016,5,6,12,30,0.0,135.0,1.0,15.0,135.0,126.13,96.69
2016,5,6,12,45,38.5,285.5,1.05,15.0,320.5,295.36,230.28
2016,5,6,13,0,77.0,436.0,1.1,15.0,506.0,455.94,349.61
2016,5,6,13,15,91.5,434.5,1.1,15.0,516.5,458.07,350.25
2016,5,6,13,30,106.0,433.0,1.1,15.0,527.0,458.82,351.1
2016,5,6,13,45,64.5,374.0,1.1,15.5,430.5,374.47,287.88
2016,5,6,14,0,23.0,315.0,1.1,16.0,334.0,299.6,231.28
2016,5,6,14,15,27.0,314.0,1.05,16.0,336.0,292.3,226.29
2016,5,6,14,30,31.0,313.0,1.0,16.0,338.0,289.5,224.31
2016,5,6,14,45,16.0,234.5,1.0,16.0,247.5,219.76,170.88
2016,5,6,15,0,1.0,156.0,1.0,16.0,157.0,143.83,111.64
2016,5,6,15,15,9.0,193.5,0.95,16.0,199.5,178.62,139.69
2016,5,6,15,30,17.0,231.0,0.9,16.0,242.0,210.7,164.92
2016,5,6,15,45,12.5,209.0,0.9,16.0,217.5,189.03,148.12
2016,5,6,16,0,8.0,187.0,0.9,16.0,193.0,167.98,131.97
2016,5,6,16,15,18.0,185.5,0.9,15.5,195.5,165.79,130.51
2016,5,6,16,30,28.0,184.0,0.9,15.0,198.0,154.22,121.51
2016,5,6,16,45,107.5,172.0,0.95,15.0,216.5,135.67,105.74
2016,5,6,17,0,187.0,160.0,1.0,15.0,235.0,122.38,102.05
2016,5,6,17,15,163.0,141.5,0.9,14.5,200.0,109.58,91.37
2016,5,6,17,30,139.0,123.0,0.8,14.0,165.0,96.37,80.1
2016,5,6,17,45,116.5,101.0,0.7,14.0,131.5,80.52,66.06
2016,5,6,18,0,94.0,79.0,0.6,14.0,98.0,64.2,51.34
2016,5,6,18,15,64.5,58.0,0.6,13.5,69.5,48.1,36.67
2016,5,6,18,30,35.0,37.0,0.6,13.0,41.0,32.68,22.12
2016,5,6,18,45,17.5,18.5,0.65,12.5,20.5,17.01,1.84
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.15,11.0,2.0,1.91,0.0
2016,5,7,5,30,0.0,4.0,1.3,11.0,4.0,3.7,0.0
2016,5,7,5,45,0.0,10.5,1.45,11.5,10.5,9.72,2.33
2016,5,7,6,0,0.0,17.0,1.6,12.0,17.0,15.75,7.74
2016,5,7,6,15,0.0,25.5,1.65,12.0,25.5,23.65,14.72
2016,5,7,6,30,0.0,34.0,1.7,12.0,34.0,31.55,21.66
2016,5,7,6,45,0.0,43.0,1.75,12.5,43.0,39.93,28.87
2016,5,7,7,0,0.0,52.0,1.8,13.0,52.0,48.33,35.96
2016,5,7,7,15,0.0,71.0,1.85,13.0,71.0,66.06,50.97
2016,5,7,7,30,0.0,90.0,1.9,13.0,90.0,84.47,66.34
2016,5,7,7,45,0.0,110.0,1.95,13.0,110.0,104.23,82.65
2016,5,7,8,0,0.0,130.0,2.0,13.0,130.0,123.97,98.75
2016,5,7,8,15,0.0,98.5,2.0,13.0,98.5,92.12,71.96
2016,5,7,8,30,0.0,67.0,2.0,13.0,67.0,62.4,47.0
2016,5,7,8,45,0.0,72.0,2.05,13.5,72.0,67.09,50.7
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,71.79,54.35
2016,5,7,9,15,0.0,100.5,2.05,14.0,100.5,93.94,72.47
2016,5,7,9,30,0.0,124.0,2.0,14.0,124.0,116.51,90.72
2016,5,7,9,45,0.0,113.0,2.0,14.5,113.0,105.93,81.74
2016,5,7,10,0,0.0,102.0,2.0,15.0,102.0,95.47,72.96
2016,5,7,10,15,0.0,86.0,2.0,15.0,86.0,80.36,60.56
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,65.4,48.29
2016,5,7,10,45,0.0,78.5,2.0,15.0,78.5,73.38,54.77
2016,5,7,11,0,0.0,87.0,2.0,15.0,87.0,81.41,61.25
2016,5,7,11,15,0.5,114.0,2.0,15.0,114.5,107.31,82.2
2016,5,7,11,30,1.0,141.0,2.0,15.0,142.0,133.15,102.91
2016,5,7,11,45,4.5,166.0,2.0,15.0,170.0,159.66,124.13
2016,5,7,12,0,8.0,191.0,2.0,15.0,198.0,185.84,144.93
2016,5,7,12,15,5.5,171.5,1.95,15.0,176.5,165.0,128.23
2016,5,7,12,30,3.0,152.0,1.9,15.0,155.0,144.41,111.8
2016,5,7,12,45,2.0,149.0,1.9,15.0,151.0,140.57,108.78
2016,5,7,13,0,1.0,146.0,1.9,15.0,147.0,136.81,105.79
2016,5,7,13,15,3.5,162.5,1.85,15.0,165.5,153.59,119.33
2016,5,7,13,30,6.0,179.0,1.8,15.0,184.0,170.0,132.49
2016,5,7,13,45,5.5,176.0,1.8,15.0,180.5,166.41,129.7
2016,5,7,14,0,5.0,173.0,1.8,15.0,177.0,162.87,127.01
2016,5,7,14,15,2.5,160.5,1.75,15.0,163.0,149.72,116.62
2016,5,7,14,30,0.0,148.0,1.7,15.0,149.0,136.86,106.47
2016,5,7,14,45,1.5,160.0,1.7,15.0,161.5,148.02,115.68
2016,5,7,15,0,3.0,172.0,1.7,15.0,174.0,158.75,124.5
2016,5,7,15,15,1.5,137.0,1.65,15.0,138.0,126.82,98.95
2016,5,7,15,30,0.0,102.0,1.6,15.0,102.0,94.88,73.2
2016,5,7,15,45,0.0,96.0,1.6,15.0,96.0,89.4,68.95
2016,5,7,16,0,0.0,90.0,1.6,15.0,90.0,83.87,64.61
2016,5,7,16,15,0.0,71.0,1.55,14.5,71.0,66.1,50.12
2016,5,7,16,30,0.0,52.0,1.5,14.0,52.0,48.35,35.47
2016,5,7,16,45,0.0,70.0,1.45,14.0,70.0,65.14,49.82
2016,5,7,17,0,0.0,88.0,1.4,14.0,88.0,80.85,66.35
2016,5,7,17,15,0.0,75.0,1.3,13.5,75.0,69.33,56.42
2016,5,7,17,30,0.0,62.0,1.2,13.0,62.0,57.66,46.22
2016,5,7,17,45,0.0,49.5,1.2,13.0,49.5,46.0,35.74
2016,5,7,18,0,0.0,37.0,1.2,13.0,37.0,34.36,25.13
2016,5,7,18,15,0.0,26.0,1.1,13.0,26.0,24.12,15.71
2016,5,7,18,30,0.0,15.0,1.0,13.0,15.0,13.9,6.24
2016,5,7,18,45,0.0,7.5,0.95,13.0,7.5,6.94,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.5,11.5,0.8,11.0,15.0,31.43,0.0
2016,5,8,5,30,99.0,23.0,0.9,11.0,30.0,93.52,44.04
2016,5,8,5,45,201.5,38.5,1.05,11.5,66.5,175.07,137.34
2016,5,8,6,0,304.0,54.0,1.2,12.0,103.0,258.34,211.23
2016,5,8,6,15,379.0,65.0,1.2,12.0,148.5,328.06,272.0
2016,5,8,6,30,454.0,76.0,1.2,12.0,194.0,404.01,335.87
2016,5,8,6,45,509.5,84.0,1.25,12.5,243.5,473.57,391.7
2016,5,8,7,0,565.0,92.0,1.3,13.0,293.0,542.3,444.86
2016,5,8,7,15,604.0,99.0,1.25,13.0,343.5,599.94,487.68
2016,5,8,7,30,643.0,106.0,1.2,13.0,394.0,658.56,528.93
2016,5,8,7,45,394.0,170.5,1.2,13.5,353.5,542.41,435.57
2016,5,8,8,0,145.0,235.0,1.2,14.0,313.0,388.07,310.73
2016,5,8,8,15,104.5,250.5,1.15,14.0,309.5,357.0,285.53
2016,5,8,8,30,64.0,266.0,1.1,14.0,306.0,337.06,267.85
2016,5,8,8,45,35.5,233.5,1.05,14.5,256.0,272.25,215.6
2016,5,8,9,0,7.0,201.0,1.0,15.0,206.0,199.66,156.91
2016,5,8,9,15,65.0,282.5,1.0,15.0,332.0,350.22,275.77
2016,5,8,9,30,123.0,364.0,1.0,15.0,458.0,506.28,391.4
2016,5,8,9,45,83.0,357.0,1.0,15.5,422.0,443.72,341.71
2016,5,8,10,0,43.0,350.0,1.0,16.0,386.0,394.62,303.37
2016,5,8,10,15,85.0,389.0,1.05,16.0,462.5,473.27,362.59
2016,5,8,10,30,127.0,428.0,1.1,16.0,539.0,561.67,426.26
2016,5,8,10,45,95.0,422.5,1.15,16.5,506.5,509.68,386.53
2016,5,8,11,0,63.0,417.0,1.2,17.0,474.0,469.26,355.96
2016,5,8,11,15,38.0,340.5,1.25,17.0,375.0,365.79,279.95
2016,5,8,11,30,13.0,264.0,1.3,17.0,276.0,260.62,200.59
2016,5,8,11,45,41.0,353.0,1.4,17.0,391.5,374.26,287.69
2016,5,8,12,0,69.0,442.0,1.5,17.0,507.0,479.69,365.07
2016,5,8,12,15,54.0,419.5,1.55,17.0,470.5,440.29,335.39
2016,5,8,12,30,39.0,397.0,1.6,17.0,434.0,402.19,307.38
2016,5,8,12,45,120.0,428.5,1.65,17.0,539.0,489.95,374.32
2016,5,8,13,0,201.0,460.0,1.7,17.0,644.0,568.98,432.42
2016,5,8,13,15,242.0,443.0,1.75,17.0,660.5,567.95,432.16
2016,5,8,13,30,283.0,426.0,1.8,17.0,677.0,565.38,431.14
2016,5,8,13,45,580.0,273.0,1.9,17.0,770.0,601.4,462.58
2016,5,8,14,0,877.0,120.0,2.0,17.0,863.0,621.09,479.46
2016,5,8,14,15,869.5,118.5,2.05,17.0,832.5,574.85,443.09
2016,5,8,14,30,862.0,117.0,2.1,17.0,802.0,527.96,405.67
2016,5,8,14,45,647.5,200.5,2.2,17.0,701.5,449.76,344.42
2016,5,8,15,0,433.0,284.0,2.3,17.0,601.0,397.67,303.91
2016,5,8,15,15,392.5,278.5,2.3,16.5,553.5,359.91,273.98
2016,5,8,15,30,352.0,273.0,2.3,16.0,506.0,319.82,242.23
2016,5,8,15,45,209.5,259.5,2.35,16.0,396.0,260.84,198.97
2016,5,8,16,0,67.0,246.0,2.4,16.0,286.0,216.33,168.83
2016,5,8,16,15,132.0,227.5,2.4,15.5,296.5,197.09,151.3
2016,5,8,16,30,197.0,209.0,2.4,15.0,307.0,178.85,135.31
2016,5,8,16,45,152.5,186.5,2.4,15.0,257.5,147.54,114.5
2016,5,8,17,0,108.0,164.0,2.4,15.0,208.0,124.65,104.24
2016,5,8,17,15,98.0,142.5,2.35,14.5,178.0,110.11,92.03
2016,5,8,17,30,88.0,121.0,2.3,14.0,148.0,95.09,79.12
2016,5,8,17,45,272.0,89.5,2.25,14.0,151.0,69.29,56.24
2016,5,8,18,0,456.0,58.0,2.2,14.0,154.0,43.28,32.92
2016,5,8,18,15,364.0,47.5,2.0,13.5,110.5,36.59,26.64
2016,5,8,18,30,272.0,37.0,1.8,13.0,67.0,28.65,18.88
2016,5,8,18,45,136.0,18.5,1.65,12.5,33.5,14.41,2.61
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,1.3,10.0,16.0,31.5,0.0
2016,5,9,5,30,92.0,26.0,1.4,10.0,32.0,87.21,45.62
2016,5,9,5,45,193.5,42.5,1.5,10.5,69.5,177.0,140.12
2016,5,9,6,0,295.0,59.0,1.6,11.0,107.0,260.57,214.41
2016,5,9,6,15,372.0,71.5,1.6,11.0,154.0,333.09,277.86
2016,5,9,6,30,449.0,84.0,1.6,11.0,201.0,411.94,344.53
2016,5,9,6,45,224.5,88.0,1.6,11.5,146.5,265.74,223.38
2016,5,9,7,0,0.0,92.0,1.6,12.0,92.0,88.21,69.83
2016,5,9,7,15,0.0,104.0,1.55,12.0,104.0,99.69,79.63
2016,5,9,7,30,0.0,116.0,1.5,12.0,116.0,111.18,89.0
2016,5,9,7,45,0.0,122.0,1.5,12.5,122.0,116.46,92.9
2016,5,9,8,0,0.0,128.0,1.5,13.0,128.0,121.86,96.87
2016,5,9,8,15,0.0,146.5,1.5,13.0,146.5,140.02,111.48
2016,5,9,8,30,0.0,165.0,1.5,13.0,165.0,158.12,125.87
2016,5,9,8,45,4.0,187.0,1.5,13.5,190.0,183.39,145.82
2016,5,9,9,0,8.0,209.0,1.5,14.0,215.0,208.69,165.48
2016,5,9,9,15,12.0,234.5,1.5,14.0,243.5,237.53,187.99
2016,5,9,9,30,16.0,260.0,1.5,14.0,272.0,266.28,210.16
2016,5,9,9,45,14.0,255.0,1.5,14.5,266.0,258.39,203.03
2016,5,9,10,0,12.0,250.0,1.5,15.0,260.0,250.68,196.29
2016,5,9,10,15,18.5,290.0,1.5,15.5,306.0,295.73,230.63
2016,5,9,10,30,25.0,330.0,1.5,16.0,352.0,350.97,271.77
2016,5,9,10,45,30.5,354.0,1.5,16.5,381.0,378.07,291.09
2016,5,9,11,0,36.0,378.0,1.5,17.0,410.0,404.46,309.8
2016,5,9,11,15,31.0,368.5,1.5,17.0,397.0,386.99,296.34
2016,5,9,11,30,26.0,359.0,1.5,17.0,384.0,369.85,283.39
2016,5,9,11,45,28.0,367.5,1.55,17.0,394.0,376.65,288.6
2016,5,9,12,0,30.0,376.0,1.6,17.0,404.0,383.04,293.38
2016,5,9,12,15,70.5,420.0,1.6,17.0,486.0,454.78,347.32
2016,5,9,12,30,111.0,464.0,1.6,17.0,568.0,522.7,396.91
2016,5,9,12,45,115.5,460.5,1.65,17.5,568.0,515.23,390.6
2016,5,9,13,0,120.0,457.0,1.7,18.0,568.0,506.02,383.6
2016,5,9,13,15,109.0,444.5,1.7,18.0,543.5,479.84,364.52
2016,5,9,13,30,98.0,432.0,1.7,18.0,519.0,453.3,345.19
2016,5,9,13,45,97.5,419.5,1.7,18.0,504.0,434.32,331.52
2016,5,9,14,0,97.0,407.0,1.7,18.0,489.0,415.42,317.76
2016,5,9,14,15,127.5,396.5,1.65,18.0,500.5,409.35,313.56
2016,5,9,14,30,158.0,386.0,1.6,18.0,512.0,405.36,310.44
2016,5,9,14,45,135.5,365.0,1.6,18.0,469.5,366.6,281.25
2016,5,9,15,0,113.0,344.0,1.6,18.0,427.0,337.33,259.26
2016,5,9,15,15,125.0,324.5,1.55,17.5,411.5,309.55,238.18
2016,5,9,15,30,137.0,305.0,1.5,17.0,396.0,287.8,221.24
2016,5,9,15,45,184.0,279.5,1.5,17.0,392.5,269.39,205.04
2016,5,9,16,0,231.0,254.0,1.5,17.0,389.0,246.48,184.76
2016,5,9,16,15,217.5,231.5,1.45,16.5,350.0,212.48,158.7
2016,5,9,16,30,204.0,209.0,1.4,16.0,311.0,180.2,135.06
2016,5,9,16,45,179.0,187.0,1.4,16.0,269.5,149.54,114.59
2016,5,9,17,0,154.0,165.0,1.4,16.0,228.0,125.49,104.37
2016,5,9,17,15,354.5,124.0,1.3,15.5,241.5,86.16,70.65
2016,5,9,17,30,555.0,83.0,1.2,15.0,255.0,58.53,46.59
2016,5,9,17,45,489.0,74.5,1.15,15.0,205.5,54.53,43.02
2016,5,9,18,0,423.0,66.0,1.1,15.0,156.0,49.16,38.02
2016,5,9,18,15,329.5,53.5,1.05,14.5,112.0,40.65,30.13
2016,5,9,18,30,236.0,41.0,1.0,14.0,68.0,31.79,21.57
2016,5,9,18,45,127.0,24.5,1.0,13.5,38.5,19.23,6.27
2016,5,9,19,0,18.0,8.0,1.0,13.0,9.0,7.63,0.0
2016,5,9,19,15,9.0,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,66.5,12.5,0.8,11.5,17.0,39.66,0.0
2016,5,10,5,30,133.0,25.0,0.9,12.0,34.0,114.15,65.53
2016,5,10,5,45,244.0,39.0,1.0,12.5,73.0,197.47,155.81
2016,5,10,6,0,355.0,53.0,1.1,13.0,112.0,285.9,233.21
2016,5,10,6,15,429.5,63.0,1.15,13.5,159.0,360.19,296.57
2016,5,10,6,30,504.0,73.0,1.2,14.0,206.0,438.28,360.74
2016,5,10,6,45,252.0,89.5,1.25,14.5,156.0,286.73,237.66
2016,5,10,7,0,0.0,106.0,1.3,15.0,106.0,103.44,81.6
2016,5,10,7,15,3.0,128.5,1.4,15.5,130.0,128.47,102.48
2016,5,10,7,30,6.0,151.0,1.5,16.0,154.0,153.52,122.57
2016,5,10,7,45,16.0,177.0,1.65,16.5,186.0,188.2,150.38
2016,5,10,8,0,26.0,203.0,1.8,17.0,218.0,223.23,177.96
2016,5,10,8,15,26.0,219.5,1.8,17.0,235.0,239.43,190.1
2016,5,10,8,30,26.0,236.0,1.8,17.0,252.0,255.55,202.13
2016,5,10,8,45,42.0,269.5,1.8,17.5,298.0,318.39,250.41
2016,5,10,9,0,58.0,303.0,1.8,18.0,344.0,368.5,287.69
2016,5,10,9,15,83.0,332.5,1.75,18.5,394.5,422.46,327.35
2016,5,10,9,30,108.0,362.0,1.7,19.0,445.0,476.25,365.91
2016,5,10,9,45,235.5,363.0,1.7,19.5,554.5,623.68,473.96
2016,5,10,10,0,363.0,364.0,1.7,20.0,664.0,744.47,558.35
2016,5,10,10,15,614.5,254.0,1.65,20.0,781.5,882.83,656.75
2016,5,10,10,30,866.0,144.0,1.6,20.0,899.0,991.67,726.11
2016,5,10,10,45,874.0,143.5,1.6,20.5,920.5,990.09,721.65
2016,5,10,11,0,882.0,143.0,1.6,21.0,942.0,985.45,716.74
2016,5,10,11,15,885.5,144.0,1.55,21.0,956.0,974.97,708.91
2016,5,10,11,30,889.0,145.0,1.5,21.0,970.0,961.52,699.36
2016,5,10,11,45,893.0,143.5,1.5,21.0,976.5,943.27,687.56
2016,5,10,12,0,897.0,142.0,1.5,21.0,983.0,922.22,674.06
2016,5,10,12,15,896.5,142.0,1.5,21.0,981.0,896.02,657.24
2016,5,10,12,30,896.0,142.0,1.5,21.0,979.0,867.41,638.86
2016,5,10,12,45,897.5,139.0,1.5,21.0,970.5,835.43,618.21
2016,5,10,13,0,899.0,136.0,1.5,21.0,962.0,801.21,595.96
2016,5,10,13,15,895.5,135.0,1.5,21.0,945.0,763.0,570.85
2016,5,10,13,30,892.0,134.0,1.5,21.0,928.0,723.1,542.62
2016,5,10,13,45,888.5,131.5,1.5,21.0,904.5,680.4,511.84
2016,5,10,14,0,885.0,129.0,1.5,21.0,881.0,636.35,479.35
2016,5,10,14,15,877.0,127.0,1.5,21.0,849.5,589.08,443.66
2016,5,10,14,30,869.0,125.0,1.5,21.0,818.0,541.2,406.54
2016,5,10,14,45,860.0,122.0,1.55,21.0,781.5,491.65,367.35
2016,5,10,15,0,851.0,119.0,1.6,21.0,745.0,436.86,323.13
2016,5,10,15,15,650.5,181.5,1.6,20.5,644.0,368.03,270.61
2016,5,10,15,30,450.0,244.0,1.6,20.0,543.0,322.31,237.26
2016,5,10,15,45,621.0,174.5,1.65,20.0,555.5,283.86,199.81
2016,5,10,16,0,792.0,105.0,1.7,20.0,568.0,233.64,150.88
2016,5,10,16,15,769.0,101.0,1.7,19.5,518.5,184.63,111.4
2016,5,10,16,30,746.0,97.0,1.7,19.0,469.0,138.2,78.2
2016,5,10,16,45,717.0,91.5,1.7,18.5,417.5,87.11,48.98
2016,5,10,17,0,688.0,86.0,1.7,18.0,366.0,55.05,42.78
2016,5,10,17,15,646.0,80.0,1.65,17.5,314.5,53.14,41.35
2016,5,10,17,30,604.0,74.0,1.6,17.0,263.0,51.08,39.68
2016,5,10,17,45,547.5,66.0,1.55,16.5,213.0,47.18,36.27
2016,5,10,18,0,491.0,58.0,1.5,16.0,163.0,43.04,32.49
2016,5,10,18,15,400.5,47.5,1.45,15.5,118.5,36.34,26.26
2016,5,10,18,30,310.0,37.0,1.4,15.0,74.0,29.26,19.39
2016,5,10,18,45,182.5,23.5,1.35,14.5,42.5,18.41,6.44
2016,5,10,19,0,55.0,10.0,1.3,14.0,11.0,9.53,0.0
2016,5,10,19,15,27.5,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.5,1.05,11.0,19.5,53.83,0.0
2016,5,11,5,30,200.0,25.0,1.2,11.0,39.0,146.17,90.46
2016,5,11,5,45,311.0,37.0,1.35,11.5,79.5,231.35,184.32
2016,5,11,6,0,422.0,49.0,1.5,12.0,120.0,321.44,263.81
2016,5,11,6,15,495.0,57.5,1.45,12.5,168.5,394.15,326.15
2016,5,11,6,30,568.0,66.0,1.4,13.0,217.0,472.17,390.07
2016,5,11,6,45,284.0,82.0,1.4,13.5,157.5,313.0,260.43
2016,5,11,7,0,0.0,98.0,1.4,14.0,98.0,94.55,74.46
2016,5,11,7,15,0.0,120.5,1.3,14.5,120.5,117.3,93.47
2016,5,11,7,30,0.0,143.0,1.2,15.0,143.0,139.89,111.53
2016,5,11,7,45,17.0,177.0,1.2,15.5,186.5,188.93,151.35
2016,5,11,8,0,34.0,211.0,1.2,16.0,230.0,251.28,200.62
2016,5,11,8,15,46.0,238.0,1.1,16.0,266.0,290.72,230.78
2016,5,11,8,30,58.0,265.0,1.0,16.0,302.0,330.24,260.46
2016,5,11,8,45,67.5,290.0,0.95,16.5,335.5,365.12,285.55
2016,5,11,9,0,77.0,315.0,0.9,17.0,369.0,399.79,309.98
2016,5,11,9,15,222.0,322.5,0.8,17.0,491.0,557.27,427.73
2016,5,11,9,30,367.0,330.0,0.7,17.0,613.0,716.94,538.7
2016,5,11,9,45,511.0,286.5,0.65,17.5,699.0,820.48,606.98
2016,5,11,10,0,655.0,243.0,0.6,18.0,785.0,915.7,667.73
2016,5,11,10,15,777.0,187.0,0.55,18.0,851.0,965.52,696.12
2016,5,11,10,30,899.0,131.0,0.5,18.0,917.0,1011.32,721.81
2016,5,11,10,45,905.0,131.5,0.45,18.5,937.5,1008.79,716.25
2016,5,11,11,0,911.0,132.0,0.4,19.0,958.0,1003.12,709.72
2016,5,11,11,15,913.5,132.5,0.45,19.0,971.5,991.02,703.11
2016,5,11,11,30,916.0,133.0,0.5,19.0,985.0,975.91,694.8
2016,5,11,11,45,920.5,131.0,0.55,19.5,991.0,957.29,683.08
2016,5,11,12,0,925.0,129.0,0.6,20.0,997.0,935.78,669.64
2016,5,11,12,15,924.0,128.5,0.75,20.0,995.0,908.18,655.54
2016,5,11,12,30,923.0,128.0,0.9,20.0,993.0,878.13,639.47
2016,5,11,12,45,919.5,128.5,1.05,20.0,982.5,844.68,620.66
2016,5,11,13,0,916.0,129.0,1.2,20.0,972.0,809.17,599.92
2016,5,11,13,15,912.0,128.0,1.3,20.0,954.5,770.1,575.64
2016,5,11,13,30,908.0,127.0,1.4,20.0,937.0,729.34,548.27
2016,5,11,13,45,901.0,126.5,1.55,20.0,912.0,685.56,517.94
2016,5,11,14,0,894.0,126.0,1.7,20.0,887.0,640.68,485.69
2016,5,11,14,15,886.0,124.0,1.75,19.5,856.0,593.08,450.62
2016,5,11,14,30,878.0,122.0,1.8,19.0,825.0,544.86,413.87
2016,5,11,14,45,867.0,120.5,1.9,19.0,787.5,495.26,374.26
2016,5,11,15,0,856.0,119.0,2.0,19.0,750.0,440.59,329.66
2016,5,11,15,15,842.5,116.0,2.0,19.0,707.5,388.77,285.75
2016,5,11,15,30,829.0,113.0,2.0,19.0,665.0,337.78,241.63
2016,5,11,15,45,812.0,109.0,2.0,19.0,618.5,286.13,196.74
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,236.08,153.63
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.5,186.92,113.65
2016,5,11,16,30,749.0,97.0,1.9,18.0,473.0,140.35,79.88
2016,5,11,16,45,721.0,91.5,1.9,17.5,421.5,89.17,49.97
2016,5,11,17,0,693.0,86.0,1.9,17.0,370.0,54.93,42.86
2016,5,11,17,15,651.5,80.0,1.75,16.5,318.0,53.03,41.42
2016,5,11,17,30,610.0,74.0,1.6,16.0,266.0,50.96,39.74
2016,5,11,17,45,553.5,66.0,1.5,15.5,216.0,47.06,36.32
2016,5,11,18,0,497.0,58.0,1.4,15.0,166.0,42.91,32.53
2016,5,11,18,15,407.5,48.0,1.3,14.5,121.0,36.66,26.69
2016,5,11,18,30,318.0,38.0,1.2,14.0,76.0,30.07,20.25
2016,5,11,18,45,159.0,25.0,1.1,13.5,44.0,19.58,7.9
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,11.44,0.0
2016,5,11,19,15,0.0,6.0,1.0,12.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,40.28,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,118.44,75.72
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,194.84,155.59
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,277.06,228.42
2016,5,12,6,15,161.5,53.0,2.15,12.0,80.5,168.9,140.64
2016,5,12,6,30,0.0,47.0,2.2,12.0,47.0,43.67,32.02
2016,5,12,6,45,0.0,58.5,2.25,12.5,58.5,54.39,41.27
2016,5,12,7,0,0.0,70.0,2.3,13.0,70.0,65.13,50.27
2016,5,12,7,15,0.0,104.5,2.25,13.0,104.5,100.04,79.66
2016,5,12,7,30,0.0,139.0,2.2,13.0,139.0,135.47,108.95
2016,5,12,7,45,0.0,146.5,2.2,13.5,146.5,141.91,113.63
2016,5,12,8,0,0.0,154.0,2.2,14.0,154.0,148.53,118.45
2016,5,12,8,15,6.0,182.5,2.15,14.5,186.5,182.36,145.59
2016,5,12,8,30,12.0,211.0,2.1,15.0,219.0,216.34,172.3
2016,5,12,8,45,12.5,222.0,2.05,15.5,230.5,227.08,179.92
2016,5,12,9,0,13.0,233.0,2.0,16.0,242.0,237.82,187.54
2016,5,12,9,15,108.0,300.5,1.9,16.0,383.5,424.41,334.21
2016,5,12,9,30,203.0,368.0,1.8,16.0,525.0,587.81,455.13
2016,5,12,9,45,157.5,383.5,1.75,16.5,509.0,557.75,428.58
2016,5,12,10,0,112.0,399.0,1.7,17.0,493.0,526.42,402.72
2016,5,12,10,15,227.5,401.0,1.7,17.0,598.5,636.29,484.89
2016,5,12,10,30,343.0,403.0,1.7,17.0,704.0,755.75,569.61
2016,5,12,10,45,417.0,383.5,1.7,17.5,757.0,807.26,603.9
2016,5,12,11,0,491.0,364.0,1.7,18.0,810.0,848.2,631.24
2016,5,12,11,15,685.5,255.5,1.75,18.0,888.5,912.16,679.63
2016,5,12,11,30,880.0,147.0,1.8,18.0,967.0,957.24,709.27
2016,5,12,11,45,722.5,251.0,1.85,18.5,927.0,905.2,673.33
2016,5,12,12,0,565.0,355.0,1.9,19.0,887.0,843.37,626.43
2016,5,12,12,15,722.5,251.5,1.95,19.0,930.5,859.42,642.82
2016,5,12,12,30,880.0,148.0,2.0,19.0,974.0,861.99,645.82
2016,5,12,12,45,857.0,161.0,2.1,19.0,958.5,828.21,623.97
2016,5,12,13,0,834.0,174.0,2.2,19.0,943.0,790.12,599.2
2016,5,12,13,15,829.5,173.0,2.25,18.5,926.0,752.32,573.74
2016,5,12,13,30,825.0,172.0,2.3,18.0,909.0,713.13,546.59
2016,5,12,13,45,816.5,171.0,2.35,18.0,884.5,670.16,514.98
2016,5,12,14,0,808.0,170.0,2.4,18.0,860.0,626.47,482.09
2016,5,12,14,15,799.0,167.5,2.4,18.0,829.0,580.71,446.65
2016,5,12,14,30,790.0,165.0,2.4,18.0,798.0,534.67,410.13
2016,5,12,14,45,779.0,161.0,2.45,18.0,762.0,486.38,371.14
2016,5,12,15,0,768.0,157.0,2.5,18.0,726.0,433.57,327.75
2016,5,12,15,15,752.5,153.5,2.5,17.5,684.5,384.36,286.57
2016,5,12,15,30,737.0,150.0,2.5,17.0,643.0,336.31,245.42
2016,5,12,15,45,721.0,143.5,2.5,17.0,598.0,287.1,202.59
2016,5,12,16,0,705.0,137.0,2.5,17.0,553.0,239.49,161.49
2016,5,12,16,15,609.5,144.0,2.5,16.5,481.0,192.45,126.21
2016,5,12,16,30,514.0,151.0,2.5,16.0,409.0,156.02,102.82
2016,5,12,16,45,434.0,148.0,2.5,16.0,350.0,121.0,83.78
2016,5,12,17,0,354.0,145.0,2.5,16.0,291.0,97.93,80.65
2016,5,12,17,15,313.0,133.5,2.4,15.5,249.5,98.78,81.79
2016,5,12,17,30,272.0,122.0,2.3,15.0,208.0,91.43,75.61
2016,5,12,17,45,244.5,102.0,2.25,14.5,169.0,77.93,63.8
2016,5,12,18,0,217.0,82.0,2.2,14.0,130.0,63.88,51.23
2016,5,12,18,15,168.5,63.0,2.1,13.5,94.5,49.99,38.54
2016,5,12,18,30,120.0,44.0,2.0,13.0,59.0,35.62,25.16
2016,5,12,18,45,60.0,26.5,1.95,13.0,34.0,21.91,10.12
2016,5,12,19,0,0.0,9.0,1.9,13.0,9.0,8.58,0.0
2016,5,12,19,15,0.0,4.5,1.95,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,1.85,10.5,20.5,48.63,0.0
2016,5,13,5,30,167.0,28.0,2.1,11.0,41.0,137.55,91.75
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,216.91,174.18
2016,5,13,6,0,378.0,56.0,2.6,12.0,121.0,304.11,251.47
2016,5,13,6,15,450.0,66.0,2.65,12.0,169.5,378.08,316.22
2016,5,13,6,30,522.0,76.0,2.7,12.0,218.0,455.76,382.07
2016,5,13,6,45,454.0,97.5,2.8,12.5,239.5,450.81,377.57
2016,5,13,7,0,386.0,119.0,2.9,13.0,261.0,443.45,370.12
2016,5,13,7,15,539.0,112.0,2.9,13.0,342.5,569.73,472.02
2016,5,13,7,30,692.0,105.0,2.9,13.0,424.0,700.89,571.46
2016,5,13,7,45,515.0,160.0,2.95,13.5,412.5,632.72,514.64
2016,5,13,8,0,338.0,215.0,3.0,14.0,401.0,543.45,440.52
2016,5,13,8,15,292.5,246.5,3.0,14.0,417.5,545.77,439.96
2016,5,13,8,30,247.0,278.0,3.0,14.0,434.0,544.29,435.92
2016,5,13,8,45,142.5,282.5,3.0,14.5,374.5,439.69,351.27
2016,5,13,9,0,38.0,287.0,3.0,15.0,315.0,331.64,262.84
2016,5,13,9,15,49.5,315.0,3.0,15.0,353.0,371.05,293.55
2016,5,13,9,30,61.0,343.0,3.0,15.0,391.0,410.13,323.1
2016,5,13,9,45,43.0,329.0,3.05,15.5,363.5,374.86,294.26
2016,5,13,10,0,25.0,315.0,3.1,16.0,336.0,340.12,266.1
2016,5,13,10,15,114.5,374.0,3.15,16.0,474.0,498.19,388.88
2016,5,13,10,30,204.0,433.0,3.2,16.0,612.0,641.89,495.72
2016,5,13,10,45,374.5,389.5,3.3,16.5,727.0,764.8,587.23
2016,5,13,11,0,545.0,346.0,3.4,17.0,842.0,882.32,672.01
2016,5,13,11,15,735.0,236.0,3.45,17.0,915.0,940.14,715.97
