Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,979.58,742.49
2016,5,13,11,45,927.0,125.5,3.6,17.0,994.0,960.11,729.3
2016,5,13,12,0,929.0,125.0,3.7,17.0,1000.0,937.81,714.65
2016,5,13,12,15,929.0,124.5,3.8,17.0,998.0,911.09,696.9
2016,5,13,12,30,929.0,124.0,3.9,17.0,996.0,881.85,677.33
2016,5,13,12,45,928.0,123.0,4.0,17.0,986.5,848.97,655.07
2016,5,13,13,0,927.0,122.0,4.1,17.0,977.0,813.9,631.08
2016,5,13,13,15,585.0,280.5,4.1,16.5,817.0,671.87,523.68
2016,5,13,13,30,243.0,439.0,4.1,16.0,657.0,551.69,428.32
2016,5,13,13,45,581.0,275.5,4.15,16.0,777.5,608.96,477.67
2016,5,13,14,0,919.0,112.0,4.2,16.0,898.0,646.76,508.69
2016,5,13,14,15,912.5,110.5,4.15,16.0,867.5,599.51,470.21
2016,5,13,14,30,906.0,109.0,4.1,16.0,837.0,551.45,430.62
2016,5,13,14,45,482.5,216.5,4.05,16.0,602.5,396.08,309.03
2016,5,13,15,0,59.0,324.0,4.0,16.0,368.0,301.44,236.48
2016,5,13,15,15,466.5,210.0,3.95,15.5,525.0,331.09,254.17
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,347.67,254.59
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,295.6,207.35
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,244.3,161.42
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,186.15,112.52
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,137.12,75.37
2016,5,13,16,45,792.0,75.5,3.55,14.0,440.5,89.47,47.4
2016,5,13,17,0,769.0,71.0,3.5,14.0,389.0,48.97,38.08
2016,5,13,17,15,732.0,66.5,3.35,13.5,336.5,47.4,36.89
2016,5,13,17,30,695.0,62.0,3.2,13.0,284.0,45.75,35.55
2016,5,13,17,45,643.5,56.0,3.1,12.5,233.0,42.67,32.84
2016,5,13,18,0,592.0,50.0,3.0,12.0,182.0,36.03,26.79
2016,5,13,18,15,507.5,42.0,2.8,11.5,134.5,31.23,22.24
2016,5,13,18,30,423.0,34.0,2.6,11.0,87.0,26.2,17.25
2016,5,13,18,45,278.5,23.5,2.4,11.0,51.5,18.51,8.19
2016,5,13,19,0,134.0,13.0,2.2,11.0,16.0,12.39,0.0
2016,5,13,19,15,67.0,6.5,2.15,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,13.0,1.55,12.0,23.0,66.9,0.0
2016,5,14,5,30,257.0,26.0,1.7,12.0,46.0,179.77,123.76
2016,5,14,5,45,365.0,35.5,1.9,12.5,87.5,259.03,207.69
2016,5,14,6,0,473.0,45.0,2.1,13.0,129.0,347.39,285.64
2016,5,14,6,15,540.5,52.5,2.15,13.0,177.5,417.75,346.97
2016,5,14,6,30,608.0,60.0,2.2,13.0,226.0,493.0,410.04
2016,5,14,6,45,309.5,94.0,2.3,13.5,179.0,347.03,289.76
2016,5,14,7,0,11.0,128.0,2.4,14.0,132.0,135.85,109.43
2016,5,14,7,15,19.0,150.0,2.4,14.0,158.0,164.38,133.5
2016,5,14,7,30,27.0,172.0,2.4,14.0,184.0,204.22,166.01
2016,5,14,7,45,15.5,171.0,2.4,14.5,178.5,180.9,145.64
2016,5,14,8,0,4.0,170.0,2.4,15.0,173.0,168.64,134.5
2016,5,14,8,15,10.5,196.5,2.35,15.0,204.0,200.95,160.49
2016,5,14,8,30,17.0,223.0,2.3,15.0,235.0,233.39,186.12
2016,5,14,8,45,15.0,228.5,2.3,15.5,239.0,236.06,187.2
2016,5,14,9,0,13.0,234.0,2.3,16.0,243.0,238.79,188.43
2016,5,14,9,15,13.0,240.0,2.3,16.0,250.0,243.95,192.06
2016,5,14,9,30,13.0,246.0,2.3,16.0,257.0,249.16,195.73
2016,5,14,9,45,14.5,262.5,2.35,16.5,275.0,266.32,208.44
2016,5,14,10,0,16.0,279.0,2.4,17.0,293.0,283.35,220.9
2016,5,14,10,15,69.0,355.5,2.45,17.0,416.0,422.76,328.49
2016,5,14,10,30,122.0,432.0,2.5,17.0,539.0,561.55,431.05
2016,5,14,10,45,116.0,441.0,2.6,17.0,544.5,559.41,428.21
2016,5,14,11,0,110.0,450.0,2.7,17.0,550.0,547.64,419.39
2016,5,14,11,15,97.5,451.0,2.75,17.0,541.0,531.48,407.05
2016,5,14,11,30,85.0,452.0,2.8,17.0,532.0,515.38,394.8
2016,5,14,11,45,66.0,435.0,2.85,17.5,497.5,476.19,364.77
2016,5,14,12,0,47.0,418.0,2.9,18.0,463.0,438.12,335.56
2016,5,14,12,15,46.5,416.5,2.95,18.0,461.0,431.59,330.91
2016,5,14,12,30,46.0,415.0,3.0,18.0,459.0,424.98,326.07
2016,5,14,12,45,51.5,418.5,3.05,18.0,467.0,427.59,328.29
2016,5,14,13,0,57.0,422.0,3.1,18.0,475.0,429.56,330.01
2016,5,14,13,15,84.5,431.5,3.15,18.0,508.5,451.94,347.46
2016,5,14,13,30,112.0,441.0,3.2,18.0,542.0,468.26,360.15
2016,5,14,13,45,126.0,431.0,3.25,18.0,541.5,459.12,353.66
2016,5,14,14,0,140.0,421.0,3.3,18.0,541.0,448.79,346.25
2016,5,14,14,15,342.0,350.5,3.3,17.5,629.0,486.37,377.1
2016,5,14,14,30,544.0,280.0,3.3,17.0,717.0,506.09,392.21
2016,5,14,14,45,512.0,273.5,3.3,17.0,671.0,456.23,352.33
2016,5,14,15,0,480.0,267.0,3.3,17.0,625.0,409.1,314.35
2016,5,14,15,15,322.5,288.5,3.3,17.0,523.0,347.9,267.07
2016,5,14,15,30,165.0,310.0,3.3,17.0,421.0,302.36,233.63
2016,5,14,15,45,190.0,285.0,3.3,17.0,404.5,277.76,213.01
2016,5,14,16,0,215.0,260.0,3.3,17.0,388.0,250.93,190.22
2016,5,14,16,15,155.0,237.5,3.25,16.5,325.5,210.49,160.6
2016,5,14,16,30,95.0,215.0,3.2,16.0,263.0,184.14,142.97
2016,5,14,16,45,385.5,146.5,3.15,16.0,311.0,119.82,83.35
2016,5,14,17,0,676.0,78.0,3.1,16.0,359.0,48.77,37.57
2016,5,14,17,15,602.0,83.5,2.95,15.5,309.0,55.15,43.45
2016,5,14,17,30,528.0,89.0,2.8,15.0,259.0,62.67,50.28
2016,5,14,17,45,482.5,78.0,2.65,15.0,212.0,56.72,44.97
2016,5,14,18,0,437.0,67.0,2.5,15.0,165.0,50.36,39.15
2016,5,14,18,15,355.0,55.0,2.2,14.5,121.5,41.53,31.03
2016,5,14,18,30,273.0,43.0,1.9,14.0,78.0,33.13,23.04
2016,5,14,18,45,136.5,29.0,1.65,13.5,46.5,22.69,11.58
2016,5,14,19,0,0.0,15.0,1.4,13.0,15.0,14.3,0.0
2016,5,14,19,15,0.0,7.5,1.35,13.0,7.5,7.15,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.0,1.15,11.5,22.0,50.91,0.0
2016,5,15,5,30,172.0,30.0,1.3,12.0,44.0,144.91,101.11
2016,5,15,5,45,284.5,42.0,1.45,12.5,84.5,223.34,179.0
2016,5,15,6,0,397.0,54.0,1.6,13.0,125.0,315.5,259.12
2016,5,15,6,15,468.5,62.5,1.6,13.5,172.5,386.8,319.93
2016,5,15,6,30,540.0,71.0,1.6,14.0,220.0,463.16,382.47
2016,5,15,6,45,598.0,76.0,1.6,14.5,272.5,530.57,435.51
2016,5,15,7,0,656.0,81.0,1.6,15.0,325.0,601.0,488.21
2016,5,15,7,15,691.0,86.0,1.6,15.5,376.5,656.42,526.82
2016,5,15,7,30,726.0,91.0,1.6,16.0,428.0,712.43,564.69
2016,5,15,7,45,757.5,93.0,1.65,16.5,480.0,758.46,594.75
2016,5,15,8,0,789.0,95.0,1.7,17.0,532.0,808.01,626.74
2016,5,15,8,15,808.5,98.5,1.65,17.0,580.0,847.98,651.55
2016,5,15,8,30,828.0,102.0,1.6,17.0,628.0,886.31,674.9
2016,5,15,8,45,846.5,103.0,1.55,17.5,673.0,918.88,692.7
2016,5,15,9,0,865.0,104.0,1.5,18.0,718.0,941.38,703.61
2016,5,15,9,15,876.5,106.0,1.45,18.0,758.0,963.97,715.92
2016,5,15,9,30,888.0,108.0,1.4,18.0,798.0,983.87,726.41
2016,5,15,9,45,901.0,107.0,1.35,18.5,833.0,999.1,732.52
2016,5,15,10,0,914.0,106.0,1.3,19.0,868.0,1011.45,736.85
2016,5,15,10,15,920.0,107.5,1.35,19.0,895.5,1016.6,739.83
2016,5,15,10,30,926.0,109.0,1.4,19.0,923.0,1018.57,741.01
2016,5,15,10,45,930.0,110.0,1.5,19.5,943.5,1014.86,738.14
2016,5,15,11,0,934.0,111.0,1.6,20.0,964.0,1007.97,733.34
2016,5,15,11,15,936.5,112.0,1.65,20.0,977.5,996.49,726.35
2016,5,15,11,30,939.0,113.0,1.7,20.0,991.0,981.92,717.48
2016,5,15,11,45,937.5,114.5,1.8,20.0,996.0,961.19,705.32
2016,5,15,12,0,936.0,116.0,1.9,20.0,1001.0,937.7,691.31
2016,5,15,12,15,935.5,116.0,1.95,20.0,998.5,911.03,674.55
2016,5,15,12,30,935.0,116.0,2.0,20.0,996.0,881.85,656.04
2016,5,15,12,45,933.5,115.0,2.1,20.0,986.5,848.59,635.11
2016,5,15,13,0,932.0,114.0,2.2,20.0,977.0,813.14,612.43
2016,5,15,13,15,928.5,113.5,2.25,20.0,960.0,774.64,586.99
2016,5,15,13,30,925.0,113.0,2.3,20.0,943.0,734.37,559.3
2016,5,15,13,45,919.5,112.0,2.35,20.0,918.5,690.77,527.47
2016,5,15,14,0,914.0,111.0,2.4,20.0,894.0,645.92,493.92
2016,5,15,14,15,906.5,109.5,2.45,19.5,863.5,598.46,458.42
2016,5,15,14,30,899.0,108.0,2.5,19.0,833.0,550.29,421.2
2016,5,15,14,45,889.5,106.0,2.6,19.0,796.0,500.29,380.77
2016,5,15,15,0,880.0,104.0,2.7,19.0,759.0,450.19,339.03
2016,5,15,15,15,868.0,101.5,2.75,19.0,717.0,398.87,295.18
2016,5,15,15,30,856.0,99.0,2.8,19.0,675.0,348.1,250.85
2016,5,15,15,45,837.5,97.0,2.85,19.0,628.5,290.19,200.72
2016,5,15,16,0,819.0,95.0,2.9,19.0,582.0,240.26,157.16
2016,5,15,16,15,797.5,91.5,2.9,18.5,532.5,190.56,115.87
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,143.24,80.26
2016,5,15,16,45,745.0,84.5,2.9,17.5,431.5,97.94,53.63
2016,5,15,17,0,714.0,81.0,2.9,17.0,380.0,50.93,39.32
2016,5,15,17,15,674.5,76.0,2.75,16.5,328.5,49.6,38.37
2016,5,15,17,30,635.0,71.0,2.6,16.0,277.0,48.15,37.24
2016,5,15,17,45,573.5,65.0,2.5,16.0,226.0,45.75,35.1
2016,5,15,18,0,512.0,59.0,2.4,16.0,175.0,43.25,32.73
2016,5,15,18,15,427.0,49.5,2.25,15.5,130.0,37.48,27.37
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,31.39,21.49
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,21.07,10.62
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,13.34,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,6.67,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,1.4,11.5,21.5,48.69,0.0
2016,5,16,5,30,161.0,30.0,1.6,12.0,43.0,139.6,99.02
2016,5,16,5,45,261.5,43.5,1.85,12.5,82.5,213.72,171.75
2016,5,16,6,0,362.0,57.0,2.1,13.0,122.0,297.46,245.25
2016,5,16,6,15,432.5,66.5,2.2,13.5,169.0,369.93,307.54
2016,5,16,6,30,503.0,76.0,2.3,14.0,216.0,445.5,370.33
2016,5,16,6,45,558.5,82.5,2.4,14.5,267.0,511.75,423.54
2016,5,16,7,0,614.0,89.0,2.5,15.0,318.0,580.87,477.14
2016,5,16,7,15,650.0,94.5,2.55,15.5,369.0,636.26,517.2
2016,5,16,7,30,686.0,100.0,2.6,16.0,420.0,692.36,556.57
2016,5,16,7,45,718.0,103.0,2.7,16.5,471.0,742.39,590.75
2016,5,16,8,0,750.0,106.0,2.8,17.0,522.0,788.14,621.17
2016,5,16,8,15,770.5,110.0,2.8,17.5,570.0,828.59,646.68
2016,5,16,8,30,791.0,114.0,2.8,18.0,618.0,867.52,670.72
2016,5,16,8,45,809.5,115.5,2.8,18.5,662.5,899.94,689.9
2016,5,16,9,0,828.0,117.0,2.8,19.0,707.0,930.3,707.5
2016,5,16,9,15,840.5,119.5,2.75,19.0,746.0,953.78,721.24
2016,5,16,9,30,853.0,122.0,2.7,19.0,785.0,966.23,727.58
2016,5,16,9,45,870.0,119.5,2.65,19.5,821.0,983.37,735.83
2016,5,16,10,0,887.0,117.0,2.6,20.0,857.0,997.78,742.22
2016,5,16,10,15,893.5,118.5,2.5,20.0,884.5,1003.26,743.7
2016,5,16,10,30,900.0,120.0,2.4,20.0,912.0,1005.64,743.31
2016,5,16,10,45,904.5,121.0,2.35,20.5,933.0,1002.44,738.52
2016,5,16,11,0,909.0,122.0,2.3,21.0,954.0,996.12,731.9
2016,5,16,11,15,912.0,123.0,2.25,21.0,967.0,985.29,723.91
2016,5,16,11,30,915.0,124.0,2.2,21.0,980.0,971.43,714.1
2016,5,16,11,45,915.5,124.5,2.2,21.5,986.0,951.89,699.87
2016,5,16,12,0,916.0,125.0,2.2,22.0,992.0,929.6,684.0
2016,5,16,12,15,915.5,125.0,2.15,22.0,990.0,903.36,666.42
2016,5,16,12,30,915.0,125.0,2.1,22.0,988.0,874.68,647.26
2016,5,16,12,45,913.5,124.5,2.1,22.0,978.5,842.43,626.16
2016,5,16,13,0,912.0,124.0,2.1,22.0,969.0,808.05,603.53
2016,5,16,13,15,908.0,123.0,2.1,22.0,952.0,769.42,577.85
2016,5,16,13,30,904.0,122.0,2.1,22.0,935.0,729.13,549.86
2016,5,16,13,45,898.5,121.0,2.1,22.0,911.0,686.37,518.74
2016,5,16,14,0,893.0,120.0,2.1,22.0,887.0,642.38,486.02
2016,5,16,14,15,885.5,118.5,2.05,21.5,856.5,595.83,451.26
2016,5,16,14,30,878.0,117.0,2.0,21.0,826.0,548.61,415.0
2016,5,16,14,45,864.0,117.0,2.0,21.0,788.5,499.12,375.42
2016,5,16,15,0,850.0,117.0,2.0,21.0,751.0,444.81,331.29
2016,5,16,15,15,837.0,114.0,1.95,20.5,709.5,393.68,288.88
2016,5,16,15,30,824.0,111.0,1.9,20.0,668.0,343.32,246.05
2016,5,16,15,45,800.5,110.5,1.9,20.0,620.5,293.22,202.82
2016,5,16,16,0,777.0,110.0,1.9,20.0,573.0,245.37,161.75
2016,5,16,16,15,754.0,106.0,1.85,19.5,524.5,197.18,122.25
2016,5,16,16,30,731.0,102.0,1.8,19.0,476.0,145.72,83.45
2016,5,16,16,45,699.5,97.5,1.75,19.0,424.5,101.55,56.93
2016,5,16,17,0,668.0,93.0,1.7,19.0,373.0,61.04,47.76
2016,5,16,17,15,626.5,86.5,1.55,18.5,322.0,57.29,44.76
2016,5,16,17,30,585.0,80.0,1.4,18.0,271.0,55.05,42.98
2016,5,16,17,45,526.0,72.5,1.3,17.5,221.5,51.76,40.17
2016,5,16,18,0,467.0,65.0,1.2,17.0,172.0,48.29,37.05
2016,5,16,18,15,381.5,54.5,1.15,16.5,127.5,41.83,31.09
2016,5,16,18,30,296.0,44.0,1.1,16.0,83.0,33.84,23.56
2016,5,16,18,45,179.5,29.5,1.1,15.5,50.0,23.03,12.39
2016,5,16,19,0,63.0,15.0,1.1,15.0,17.0,12.66,0.0
2016,5,16,19,15,31.5,7.5,1.1,14.5,8.5,7.15,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,2.1,14.5,25.5,87.11,0.0
2016,5,17,5,30,261.0,28.0,2.3,15.0,51.0,185.94,133.6
2016,5,17,5,45,364.5,38.5,2.5,15.5,92.5,263.73,210.65
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,351.27,286.93
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,421.47,346.98
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,496.41,408.56
2016,5,17,6,45,648.5,69.5,3.0,17.5,284.0,558.82,458.01
2016,5,17,7,0,695.0,75.0,3.1,18.0,336.0,623.39,506.19
2016,5,17,7,15,728.0,79.5,3.15,18.5,388.0,674.52,542.25
2016,5,17,7,30,761.0,84.0,3.2,19.0,440.0,729.82,580.44
2016,5,17,7,45,785.5,88.0,3.3,19.5,491.0,777.4,612.25
2016,5,17,8,0,810.0,92.0,3.4,20.0,542.0,824.11,642.87
2016,5,17,8,15,828.5,95.0,3.4,20.0,590.5,863.13,668.25
2016,5,17,8,30,847.0,98.0,3.4,20.0,639.0,900.43,692.19
2016,5,17,8,45,861.0,100.5,3.4,20.5,683.5,923.1,704.47
2016,5,17,9,0,875.0,103.0,3.4,21.0,728.0,951.3,720.58
2016,5,17,9,15,886.0,105.5,3.4,21.5,767.5,974.13,732.89
2016,5,17,9,30,897.0,108.0,3.4,22.0,807.0,994.21,743.37
2016,5,17,9,45,906.0,109.0,3.4,22.5,841.5,1007.82,749.55
2016,5,17,10,0,915.0,110.0,3.4,23.0,876.0,1018.43,753.88
2016,5,17,10,15,921.0,111.5,3.35,23.0,903.0,1023.55,755.77
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,1025.48,755.74
2016,5,17,10,45,930.5,114.5,3.25,23.0,950.5,1021.77,752.15
2016,5,17,11,0,934.0,116.0,3.2,23.0,971.0,1014.87,746.65
2016,5,17,11,15,936.5,116.5,3.1,23.0,984.0,1002.86,737.54
2016,5,17,11,30,939.0,117.0,3.0,23.0,997.0,987.78,726.58
2016,5,17,11,45,938.5,118.0,2.95,23.5,1002.0,967.48,711.32
2016,5,17,12,0,938.0,119.0,2.9,24.0,1007.0,944.38,694.39
2016,5,17,12,15,937.5,118.5,2.8,24.0,1005.0,917.24,675.84
2016,5,17,12,30,937.0,118.0,2.7,24.0,1003.0,887.6,655.69
2016,5,17,12,45,933.5,118.5,2.6,24.0,992.5,854.1,632.96
2016,5,17,13,0,930.0,119.0,2.5,24.0,982.0,818.53,608.81
2016,5,17,13,15,926.5,118.0,2.4,24.0,965.0,779.71,582.39
2016,5,17,13,30,923.0,117.0,2.3,24.0,948.0,739.15,553.98
2016,5,17,13,45,916.5,116.5,2.25,24.5,923.5,695.49,521.08
2016,5,17,14,0,910.0,116.0,2.2,25.0,899.0,650.65,486.82
2016,5,17,14,15,902.5,114.0,2.15,24.5,868.0,603.01,451.72
2016,5,17,14,30,895.0,112.0,2.1,24.0,837.0,554.68,415.07
2016,5,17,14,45,885.5,110.0,2.05,24.0,800.0,504.94,375.54
2016,5,17,15,0,876.0,108.0,2.0,24.0,763.0,455.09,334.88
2016,5,17,15,15,863.0,105.5,1.95,23.5,721.0,403.66,292.68
2016,5,17,15,30,850.0,103.0,1.9,23.0,679.0,352.87,249.97
2016,5,17,15,45,833.0,100.5,1.85,23.0,632.5,295.38,201.28
2016,5,17,16,0,816.0,98.0,1.8,23.0,586.0,245.64,158.72
2016,5,17,16,15,795.0,94.0,1.75,22.5,536.5,195.79,118.01
2016,5,17,16,30,774.0,90.0,1.7,22.0,487.0,148.27,82.52
2016,5,17,16,45,743.0,86.5,1.7,22.0,435.5,103.05,55.51
2016,5,17,17,0,712.0,83.0,1.7,22.0,384.0,55.82,42.67
2016,5,17,17,15,673.0,77.5,1.55,21.0,332.5,50.49,38.41
2016,5,17,17,30,634.0,72.0,1.4,20.0,281.0,48.7,37.1
2016,5,17,17,45,574.5,66.0,1.25,19.5,230.0,46.33,35.1
2016,5,17,18,0,515.0,60.0,1.1,19.0,179.0,43.85,32.88
2016,5,17,18,15,432.5,50.5,1.1,18.5,133.5,38.11,27.62
2016,5,17,18,30,350.0,41.0,1.1,18.0,88.0,32.06,21.87
2016,5,17,18,45,225.0,28.0,1.15,17.5,53.5,22.25,11.88
2016,5,17,19,0,100.0,15.0,1.2,17.0,19.0,11.81,0.0
2016,5,17,19,15,50.0,7.5,1.2,16.5,9.5,7.15,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,0.8,15.5,24.5,77.57,0.0
2016,5,18,5,30,219.0,30.0,0.8,16.0,49.0,166.8,120.01
2016,5,18,5,45,316.0,42.0,0.8,16.5,89.5,242.65,191.74
2016,5,18,6,0,413.0,54.0,0.8,17.0,130.0,326.26,262.55
2016,5,18,6,15,479.5,62.5,0.8,17.0,177.5,395.29,320.07
2016,5,18,6,30,546.0,71.0,0.8,17.0,225.0,469.0,379.03
2016,5,18,6,45,591.5,78.0,0.8,17.5,275.0,530.51,425.54
2016,5,18,7,0,637.0,85.0,0.8,18.0,325.0,594.15,471.4
2016,5,18,7,15,670.5,90.0,0.85,18.5,375.5,647.81,507.94
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,701.98,543.83
2016,5,18,7,45,727.5,100.0,0.95,19.5,475.5,747.97,573.09
2016,5,18,8,0,751.0,105.0,1.0,20.0,525.0,789.29,598.61
2016,5,18,8,15,770.5,109.0,0.95,20.5,572.0,828.87,621.11
2016,5,18,8,30,790.0,113.0,0.9,21.0,619.0,866.9,642.02
2016,5,18,8,45,801.0,118.0,0.9,21.5,661.0,896.37,657.8
2016,5,18,9,0,812.0,123.0,0.9,22.0,703.0,923.49,672.01
2016,5,18,9,15,824.0,125.5,0.9,22.0,741.5,946.25,684.66
2016,5,18,9,30,836.0,128.0,0.9,22.0,780.0,966.41,695.74
2016,5,18,9,45,849.0,127.5,0.9,22.5,814.5,973.01,697.06
2016,5,18,10,0,862.0,127.0,0.9,23.0,849.0,985.52,702.35
2016,5,18,10,15,868.5,128.5,1.0,23.0,876.0,990.89,706.51
2016,5,18,10,30,875.0,130.0,1.1,23.0,903.0,993.24,708.95
2016,5,18,10,45,878.0,132.0,1.2,23.0,922.5,989.65,707.77
2016,5,18,11,0,881.0,134.0,1.3,23.0,942.0,983.03,704.78
2016,5,18,11,15,884.0,134.5,1.4,23.0,955.0,971.95,699.01
2016,5,18,11,30,887.0,135.0,1.5,23.0,968.0,957.95,691.4
2016,5,18,11,45,890.5,134.0,1.65,23.0,974.5,940.16,681.99
2016,5,18,12,0,894.0,133.0,1.8,23.0,981.0,919.63,670.63
2016,5,18,12,15,893.5,133.0,1.85,23.0,979.0,893.93,654.63
2016,5,18,12,30,893.0,133.0,1.9,23.0,977.0,865.86,637.02
2016,5,18,12,45,888.5,134.0,2.0,23.0,967.0,833.24,616.73
2016,5,18,13,0,884.0,135.0,2.1,23.0,957.0,798.73,594.91
2016,5,18,13,15,880.5,134.5,2.2,23.0,940.5,761.91,571.2
2016,5,18,13,30,877.0,134.0,2.3,23.0,924.0,723.44,544.78
2016,5,18,13,45,868.0,134.5,2.4,23.0,900.0,680.77,514.21
2016,5,18,14,0,859.0,135.0,2.5,23.0,876.0,637.2,482.19
2016,5,18,14,15,851.5,133.0,2.5,22.5,846.0,591.72,448.43
2016,5,18,14,30,844.0,131.0,2.5,22.0,816.0,541.96,410.6
2016,5,18,14,45,834.5,128.5,2.55,22.0,780.5,493.49,371.91
2016,5,18,15,0,825.0,126.0,2.6,22.0,745.0,445.07,332.17
2016,5,18,15,15,812.5,123.0,2.6,21.5,704.0,395.39,290.98
2016,5,18,15,30,800.0,120.0,2.6,21.0,663.0,346.45,249.39
2016,5,18,15,45,789.0,114.0,2.6,20.5,619.0,296.4,206.32
2016,5,18,16,0,778.0,108.0,2.6,20.0,575.0,247.35,164.04
2016,5,18,16,15,756.5,104.0,2.55,19.5,527.0,199.36,124.26
2016,5,18,16,30,735.0,100.0,2.5,19.0,479.0,148.15,85.03
2016,5,18,16,45,711.0,94.0,2.45,19.0,429.5,103.1,56.73
2016,5,18,17,0,687.0,88.0,2.4,19.0,380.0,60.95,47.68
2016,5,18,17,15,648.5,82.5,2.3,18.5,329.0,54.04,41.91
2016,5,18,17,30,610.0,77.0,2.2,18.0,278.0,52.44,40.69
2016,5,18,17,45,552.5,70.0,2.1,17.5,228.5,49.45,38.14
2016,5,18,18,0,495.0,63.0,2.0,17.0,179.0,46.28,35.3
2016,5,18,18,15,412.5,53.5,1.9,16.5,134.0,40.65,30.1
2016,5,18,18,30,330.0,44.0,1.8,16.0,89.0,34.74,24.4
2016,5,18,18,45,207.0,30.5,1.7,15.5,54.5,23.78,13.44
2016,5,18,19,0,84.0,17.0,1.6,15.0,20.0,13.41,0.0
2016,5,18,19,15,42.0,8.5,1.65,14.5,10.0,8.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,10.5,16.5,22.62,0.0
2016,5,19,5,30,31.0,31.0,2.3,11.0,33.0,58.44,40.16
2016,5,19,5,45,63.5,50.5,2.55,11.5,60.5,100.53,79.13
2016,5,19,6,0,96.0,70.0,2.8,12.0,88.0,143.96,117.74
2016,5,19,6,15,115.5,91.0,2.8,12.0,119.5,183.62,152.72
2016,5,19,6,30,135.0,112.0,2.8,12.0,151.0,224.17,187.76
2016,5,19,6,45,159.5,131.0,2.85,12.5,185.5,266.49,223.23
2016,5,19,7,0,184.0,150.0,2.9,13.0,220.0,310.25,258.99
2016,5,19,7,15,316.5,151.5,2.85,13.5,292.5,429.44,356.79
2016,5,19,7,30,449.0,153.0,2.8,14.0,365.0,560.29,459.38
2016,5,19,7,45,585.5,129.5,2.8,14.5,437.5,665.31,538.9
2016,5,19,8,0,722.0,106.0,2.8,15.0,510.0,770.04,613.06
2016,5,19,8,15,789.5,105.0,2.8,15.5,582.0,841.77,660.94
2016,5,19,8,30,857.0,104.0,2.8,16.0,654.0,918.12,710.99
2016,5,19,8,45,873.0,106.0,2.8,16.5,699.5,942.04,723.66
2016,5,19,9,0,889.0,108.0,2.8,17.0,745.0,971.69,740.66
2016,5,19,9,15,899.0,110.5,2.7,17.0,784.5,993.67,752.77
2016,5,19,9,30,909.0,113.0,2.6,17.0,824.0,1012.85,762.99
2016,5,19,9,45,906.0,120.5,2.55,17.5,855.0,1021.8,765.49
2016,5,19,10,0,903.0,128.0,2.5,18.0,886.0,1027.4,765.96
2016,5,19,10,15,794.5,190.5,2.5,18.0,873.0,992.3,741.65
2016,5,19,10,30,686.0,253.0,2.5,18.0,860.0,950.65,713.33
2016,5,19,10,45,806.5,192.0,2.5,18.0,921.0,990.22,739.5
2016,5,19,11,0,927.0,131.0,2.5,18.0,982.0,1024.88,761.42
2016,5,19,11,15,795.5,213.0,2.45,18.0,951.0,973.49,726.08
2016,5,19,11,30,664.0,295.0,2.4,18.0,920.0,918.34,687.07
2016,5,19,11,45,677.5,285.0,2.4,18.5,926.0,902.25,675.54
2016,5,19,12,0,691.0,275.0,2.4,19.0,932.0,883.63,661.92
2016,5,19,12,15,609.5,326.5,2.35,19.0,905.0,836.86,627.12
2016,5,19,12,30,528.0,378.0,2.3,19.0,878.0,794.69,595.47
2016,5,19,12,45,421.5,410.0,2.3,19.0,807.0,714.84,537.89
2016,5,19,13,0,315.0,442.0,2.3,19.0,736.0,642.19,484.72
2016,5,19,13,15,624.5,281.5,2.4,19.0,850.0,706.44,538.29
2016,5,19,13,30,934.0,121.0,2.5,19.0,964.0,752.78,576.14
2016,5,19,13,45,747.0,215.0,2.6,19.0,878.0,670.14,512.97
2016,5,19,14,0,560.0,309.0,2.7,19.0,792.0,602.51,460.82
2016,5,19,14,15,596.5,277.5,2.8,18.5,776.0,567.61,436.07
2016,5,19,14,30,633.0,246.0,2.9,18.0,760.0,527.53,406.17
2016,5,19,14,45,612.5,239.0,3.0,18.0,718.5,478.95,367.8
2016,5,19,15,0,592.0,232.0,3.1,18.0,677.0,431.94,329.84
2016,5,19,15,15,583.5,217.5,3.15,17.5,636.0,384.88,291.48
2016,5,19,15,30,575.0,203.0,3.2,17.0,595.0,339.59,253.62
2016,5,19,15,45,553.0,193.5,3.3,16.5,549.5,294.28,215.6
2016,5,19,16,0,531.0,184.0,3.4,16.0,504.0,251.23,179.47
2016,5,19,16,15,512.0,173.0,3.45,15.5,460.5,209.91,145.48
2016,5,19,16,30,493.0,162.0,3.5,15.0,417.0,170.75,115.33
2016,5,19,16,45,466.0,148.5,3.6,14.5,370.0,131.54,89.23
2016,5,19,17,0,439.0,135.0,3.7,14.0,323.0,95.46,71.91
2016,5,19,17,15,399.0,126.0,3.65,13.5,280.0,86.52,71.59
2016,5,19,17,30,359.0,117.0,3.6,13.0,237.0,82.46,68.27
2016,5,19,17,45,325.0,100.5,3.55,13.0,195.0,72.47,59.39
2016,5,19,18,0,291.0,84.0,3.5,13.0,153.0,61.93,49.82
2016,5,19,18,15,242.5,67.0,3.5,12.5,115.0,50.41,39.27
2016,5,19,18,30,194.0,50.0,3.5,12.0,77.0,38.33,28.01
2016,5,19,18,45,97.0,34.5,3.55,12.0,48.0,28.2,17.47
2016,5,19,19,0,0.0,19.0,3.6,12.0,19.0,17.24,0.0
2016,5,19,19,15,0.0,9.5,3.55,11.5,9.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.5,2.55,9.0,27.5,86.54,0.0
2016,5,20,5,30,245.0,33.0,2.7,9.0,55.0,183.97,139.38
2016,5,20,5,45,352.0,43.5,2.85,9.5,97.5,263.98,216.64
2016,5,20,6,0,459.0,54.0,3.0,10.0,140.0,353.53,296.0
2016,5,20,6,15,526.5,61.5,3.05,10.5,189.0,424.07,357.47
2016,5,20,6,30,594.0,69.0,3.1,11.0,238.0,499.25,420.44
2016,5,20,6,45,643.5,74.0,3.15,11.5,290.5,562.98,471.88
2016,5,20,7,0,693.0,79.0,3.2,12.0,343.0,629.03,522.21
2016,5,20,7,15,725.5,83.5,3.15,12.0,395.0,683.27,562.05
2016,5,20,7,30,758.0,88.0,3.1,12.0,447.0,734.29,598.44
2016,5,20,7,45,782.0,92.0,3.05,12.5,497.5,781.38,629.9
2016,5,20,8,0,806.0,96.0,3.0,13.0,548.0,827.56,659.94
2016,5,20,8,15,824.5,99.5,2.95,13.0,596.5,867.07,685.78
2016,5,20,8,30,843.0,103.0,2.9,13.0,645.0,904.85,710.07
2016,5,20,8,45,854.0,107.0,2.85,13.5,688.5,934.28,726.87
2016,5,20,9,0,865.0,111.0,2.8,14.0,732.0,953.02,736.13
2016,5,20,9,15,876.0,113.5,2.8,14.0,771.5,975.62,749.96
2016,5,20,9,30,887.0,116.0,2.8,14.0,811.0,995.52,761.91
2016,5,20,9,45,897.0,116.5,2.85,14.5,845.0,1009.42,768.92
2016,5,20,10,0,907.0,117.0,2.9,15.0,879.0,1020.39,774.07
2016,5,20,10,15,913.0,118.5,2.95,15.0,906.5,1025.45,776.82
2016,5,20,10,30,919.0,120.0,3.0,15.0,934.0,1027.36,777.63
2016,5,20,10,45,921.0,122.5,3.05,15.0,954.0,1023.22,774.53
2016,5,20,11,0,923.0,125.0,3.1,15.0,974.0,1015.92,769.48
2016,5,20,11,15,925.5,126.0,3.15,15.0,987.5,1004.49,761.76
2016,5,20,11,30,928.0,127.0,3.2,15.0,1001.0,990.02,752.09
2016,5,20,11,45,926.5,129.0,3.3,15.0,1005.5,969.91,739.02
2016,5,20,12,0,925.0,131.0,3.4,15.0,1010.0,947.07,724.1
2016,5,20,12,15,924.0,131.0,3.4,15.0,1008.0,920.25,705.72
2016,5,20,12,30,923.0,131.0,3.4,15.0,1006.0,891.01,685.65
2016,5,20,12,45,915.5,134.5,3.45,15.0,995.0,857.38,662.75
2016,5,20,13,0,908.0,138.0,3.5,15.0,984.0,821.92,638.41
2016,5,20,13,15,904.0,137.0,3.55,15.0,966.5,783.5,611.76
2016,5,20,13,30,900.0,136.0,3.6,15.0,949.0,743.44,582.55
2016,5,20,13,45,893.0,135.0,3.65,15.0,924.5,699.95,549.56
2016,5,20,14,0,886.0,134.0,3.7,15.0,900.0,655.37,515.02
2016,5,20,14,15,878.0,132.0,3.7,15.0,869.0,608.52,477.81
2016,5,20,14,30,870.0,130.0,3.7,15.0,838.0,561.07,439.23
2016,5,20,14,45,860.0,127.5,3.7,15.0,801.5,507.55,395.14
2016,5,20,15,0,850.0,125.0,3.7,15.0,765.0,457.77,352.77
2016,5,20,15,15,836.5,122.5,3.65,14.5,723.0,406.97,309.15
2016,5,20,15,30,823.0,120.0,3.6,14.0,681.0,357.0,265.24
2016,5,20,15,45,805.5,116.5,3.55,14.0,635.0,306.15,219.77
2016,5,20,16,0,788.0,113.0,3.5,14.0,589.0,256.93,175.91
2016,5,20,16,15,765.5,109.0,3.45,13.5,539.5,208.3,134.43
2016,5,20,16,30,743.0,105.0,3.4,13.0,490.0,156.22,93.21
2016,5,20,16,45,712.5,100.0,3.35,13.0,438.5,111.05,63.71
2016,5,20,17,0,682.0,95.0,3.3,13.0,387.0,69.43,47.08
2016,5,20,17,15,641.0,89.0,3.15,12.5,335.5,58.74,47.15
2016,5,20,17,30,600.0,83.0,3.0,12.0,284.0,56.97,45.76
2016,5,20,17,45,539.5,76.0,2.95,12.0,234.0,54.19,43.27
2016,5,20,18,0,479.0,69.0,2.9,12.0,184.0,51.27,40.52
2016,5,20,18,15,395.5,59.0,2.7,11.5,138.5,45.4,35.01
2016,5,20,18,30,312.0,49.0,2.5,11.0,93.0,37.62,27.56
2016,5,20,18,45,194.0,34.5,2.35,11.0,58.0,26.93,16.71
2016,5,20,19,0,76.0,20.0,2.2,11.0,23.0,16.67,0.0
2016,5,20,19,15,38.0,10.0,2.15,10.5,11.5,9.53,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,10.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,1.7,10.0,28.0,27.3,16.13
2016,5,21,5,45,11.0,47.5,1.8,10.0,49.5,54.68,40.78
2016,5,21,6,0,22.0,67.0,1.9,10.0,71.0,87.9,70.13
2016,5,21,6,15,33.5,88.0,1.95,10.0,96.5,118.97,97.53
2016,5,21,6,30,45.0,109.0,2.0,10.0,122.0,150.35,124.8
2016,5,21,6,45,56.0,129.5,2.1,10.5,149.0,181.17,150.85
2016,5,21,7,0,67.0,150.0,2.2,11.0,176.0,212.48,176.74
2016,5,21,7,15,78.0,173.5,2.25,11.0,208.0,248.01,205.88
2016,5,21,7,30,89.0,197.0,2.3,11.0,240.0,283.8,234.73
2016,5,21,7,45,123.5,222.0,2.4,11.5,288.0,354.43,291.26
2016,5,21,8,0,158.0,247.0,2.5,12.0,336.0,413.69,337.43
2016,5,21,8,15,161.0,270.0,2.5,12.0,367.5,443.53,359.34
2016,5,21,8,30,164.0,293.0,2.5,12.0,399.0,472.7,380.62
2016,5,21,8,45,115.5,305.0,2.55,12.0,382.0,440.51,353.11
2016,5,21,9,0,67.0,317.0,2.6,12.0,365.0,392.21,313.41
2016,5,21,9,15,110.5,347.0,2.6,12.0,431.5,478.7,380.74
2016,5,21,9,30,154.0,377.0,2.6,12.0,498.0,551.14,435.41
2016,5,21,9,45,220.5,385.0,2.65,12.0,566.5,621.62,488.87
2016,5,21,10,0,287.0,393.0,2.7,12.0,635.0,704.41,550.02
2016,5,21,10,15,238.0,416.0,2.65,12.0,621.5,663.97,517.46
2016,5,21,10,30,189.0,439.0,2.6,12.0,608.0,634.79,493.77
2016,5,21,10,45,157.0,448.5,2.6,12.5,590.5,607.46,471.44
2016,5,21,11,0,125.0,458.0,2.6,13.0,573.0,579.84,448.95
2016,5,21,11,15,227.5,452.5,2.6,13.0,665.5,664.44,513.74
2016,5,21,11,30,330.0,447.0,2.6,13.0,758.0,751.5,577.83
2016,5,21,11,45,282.5,461.0,2.6,13.0,728.5,708.77,544.93
2016,5,21,12,0,235.0,475.0,2.6,13.0,699.0,663.26,510.93
2016,5,21,12,15,201.5,477.5,2.6,13.0,669.5,625.05,482.47
2016,5,21,12,30,168.0,480.0,2.6,13.0,640.0,587.98,454.62
2016,5,21,12,45,289.0,438.5,2.6,13.0,710.0,636.12,493.39
2016,5,21,13,0,410.0,397.0,2.6,13.0,780.0,674.85,523.92
2016,5,21,13,15,414.5,387.0,2.6,13.0,768.5,648.32,504.18
2016,5,21,13,30,419.0,377.0,2.6,13.0,757.0,620.96,484.06
2016,5,21,13,45,367.0,389.0,2.65,13.0,715.5,578.15,451.32
2016,5,21,14,0,315.0,401.0,2.7,13.0,674.0,535.73,418.77
2016,5,21,14,15,376.5,360.5,2.7,13.0,675.5,518.4,406.17
2016,5,21,14,30,438.0,320.0,2.7,13.0,677.0,490.61,384.72
2016,5,21,14,45,449.0,300.0,2.7,13.0,652.0,454.72,355.92
2016,5,21,15,0,460.0,280.0,2.7,13.0,627.0,417.74,325.56
2016,5,21,15,15,320.0,297.5,2.7,13.0,532.5,358.95,279.48
2016,5,21,15,30,180.0,315.0,2.7,13.0,438.0,314.27,245.85
2016,5,21,15,45,255.0,280.5,2.7,13.0,442.0,288.27,222.43
2016,5,21,16,0,330.0,246.0,2.7,13.0,446.0,262.75,198.13
2016,5,21,16,15,507.5,183.5,2.7,13.0,461.5,219.32,154.52
2016,5,21,16,30,685.0,121.0,2.7,13.0,477.0,163.23,101.29
2016,5,21,16,45,436.0,148.0,2.75,13.0,366.5,131.49,90.02
2016,5,21,17,0,187.0,175.0,2.8,13.0,256.0,136.1,107.54
2016,5,21,17,15,370.5,133.5,2.65,12.5,267.0,91.57,76.26
2016,5,21,17,30,554.0,92.0,2.5,12.0,278.0,64.11,52.13
2016,5,21,17,45,500.0,82.5,2.4,12.0,229.5,59.54,48.07
2016,5,21,18,0,446.0,73.0,2.3,12.0,181.0,53.68,42.69
2016,5,21,18,15,366.5,61.5,2.0,11.5,136.5,46.17,35.72
2016,5,21,18,30,287.0,50.0,1.7,11.0,92.0,38.33,28.24
2016,5,21,18,45,184.5,35.0,1.45,11.0,58.0,27.27,17.18
2016,5,21,19,0,82.0,20.0,1.2,11.0,24.0,16.69,0.0
2016,5,21,19,15,41.0,10.0,1.15,10.5,12.0,9.53,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.0,17.5,1.2,10.0,28.0,80.94,0.0
2016,5,22,5,30,208.0,35.0,1.4,10.0,56.0,169.15,128.75
2016,5,22,5,45,301.0,48.0,1.6,10.5,96.5,241.59,197.05
2016,5,22,6,0,394.0,61.0,1.8,11.0,137.0,322.83,268.35
2016,5,22,6,15,197.0,67.5,1.8,11.5,105.5,211.21,176.9
2016,5,22,6,30,0.0,74.0,1.8,12.0,74.0,70.89,55.28
2016,5,22,6,45,0.0,89.5,1.85,12.5,89.5,86.19,68.35
2016,5,22,7,0,0.0,105.0,1.9,13.0,105.0,101.41,80.9
2016,5,22,7,15,1.5,128.0,1.85,13.0,128.5,125.8,101.12
2016,5,22,7,30,3.0,151.0,1.8,13.0,152.0,150.16,120.98
2016,5,22,7,45,25.5,189.5,1.8,13.5,203.5,208.94,169.19
2016,5,22,8,0,48.0,228.0,1.8,14.0,255.0,282.3,227.62
2016,5,22,8,15,193.0,247.0,1.8,14.0,369.5,445.0,358.28
2016,5,22,8,30,338.0,266.0,1.8,14.0,484.0,614.67,487.01
2016,5,22,8,45,316.0,292.5,1.85,14.0,507.0,627.55,493.08
2016,5,22,9,0,294.0,319.0,1.9,14.0,530.0,638.05,498.75
2016,5,22,9,15,316.0,332.0,1.95,14.0,570.5,673.62,524.06
2016,5,22,9,30,338.0,345.0,2.0,14.0,611.0,708.36,548.34
2016,5,22,9,45,303.0,371.5,2.05,14.5,617.5,700.89,539.71
2016,5,22,10,0,268.0,398.0,2.1,15.0,624.0,691.31,530.04
2016,5,22,10,15,317.0,396.0,2.15,15.0,671.5,732.25,560.12
2016,5,22,10,30,366.0,394.0,2.2,15.0,719.0,771.9,588.58
2016,5,22,10,45,456.0,371.5,2.3,15.0,786.0,837.34,636.19
2016,5,22,11,0,546.0,349.0,2.4,15.0,853.0,891.16,675.14
2016,5,22,11,15,518.5,368.0,2.45,15.0,851.5,870.62,659.48
2016,5,22,11,30,491.0,387.0,2.5,15.0,850.0,848.41,643.38
2016,5,22,11,45,675.0,275.5,2.55,15.0,916.0,893.13,680.39
2016,5,22,12,0,859.0,164.0,2.6,15.0,982.0,926.63,704.49
2016,5,22,12,15,668.5,279.5,2.65,15.0,916.0,847.2,647.72
2016,5,22,12,30,478.0,395.0,2.7,15.0,850.0,770.25,588.73
2016,5,22,12,45,475.0,389.5,2.8,15.0,837.5,741.32,569.15
2016,5,22,13,0,472.0,384.0,2.9,15.0,825.0,711.69,548.38
2016,5,22,13,15,472.0,373.5,2.9,15.0,808.0,679.37,525.04
2016,5,22,13,30,472.0,363.0,2.9,15.0,791.0,646.44,500.96
2016,5,22,13,45,505.5,340.5,2.95,15.0,788.0,624.74,485.46
2016,5,22,14,0,539.0,318.0,3.0,15.0,785.0,599.92,467.04
2016,5,22,14,15,542.0,301.0,3.0,15.0,757.0,559.17,435.78
2016,5,22,14,30,545.0,284.0,3.0,15.0,729.0,517.78,403.42
2016,5,22,14,45,452.0,303.0,3.0,15.0,661.0,459.37,357.32
2016,5,22,15,0,359.0,322.0,3.0,15.0,593.0,414.81,321.95
2016,5,22,15,15,415.0,282.0,2.95,14.5,579.0,376.9,290.94
2016,5,22,15,30,471.0,242.0,2.9,14.0,565.0,339.62,258.84
2016,5,22,15,45,456.5,230.5,2.9,14.0,526.0,299.72,224.88
2016,5,22,16,0,442.0,219.0,2.9,14.0,487.0,261.37,192.31
2016,5,22,16,15,439.5,198.5,2.85,14.0,447.0,220.0,157.49
2016,5,22,16,30,437.0,178.0,2.8,14.0,407.0,179.28,124.77
2016,5,22,16,45,295.0,178.0,2.75,14.0,325.5,151.9,111.3
2016,5,22,17,0,153.0,178.0,2.7,14.0,244.0,137.92,108.71
2016,5,22,17,15,138.0,158.0,2.55,13.5,211.5,120.66,101.49
2016,5,22,17,30,123.0,138.0,2.4,13.0,179.0,106.9,89.8
2016,5,22,17,45,112.0,115.5,2.3,13.0,148.5,91.11,75.9
2016,5,22,18,0,101.0,93.0,2.2,13.0,118.0,74.83,61.31
2016,5,22,18,15,79.5,72.5,1.95,12.5,89.0,59.41,47.32
2016,5,22,18,30,58.0,52.0,1.7,12.0,60.0,43.57,32.74
2016,5,22,18,45,29.0,34.0,1.5,11.5,38.0,30.17,19.71
2016,5,22,19,0,0.0,16.0,1.3,11.0,16.0,14.85,0.0
2016,5,22,19,15,0.0,8.0,1.25,11.0,8.0,7.63,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,82.58,6.69
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,172.29,131.25
2016,5,23,5,45,310.5,46.0,1.1,11.5,95.5,243.8,197.86
2016,5,23,6,0,403.0,58.0,1.2,12.0,136.0,327.08,269.88
2016,5,23,6,15,467.0,66.5,1.15,12.5,183.0,394.53,326.61
2016,5,23,6,30,531.0,75.0,1.1,13.0,230.0,466.36,384.42
2016,5,23,6,45,576.0,82.5,1.05,13.5,279.5,527.7,431.44
2016,5,23,7,0,621.0,90.0,1.0,14.0,329.0,591.13,477.9
2016,5,23,7,15,655.0,95.5,0.95,14.0,379.5,645.31,515.54
2016,5,23,7,30,689.0,101.0,0.9,14.0,430.0,700.05,552.43
