Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,45,712.0,106.5,0.9,14.5,479.0,745.79,581.42
2016,5,23,8,0,735.0,112.0,0.9,15.0,528.0,790.77,609.26
2016,5,23,8,15,755.0,116.0,0.95,15.0,574.5,825.99,631.77
2016,5,23,8,30,775.0,120.0,1.0,15.0,621.0,864.15,656.2
2016,5,23,8,45,788.0,124.5,1.05,15.5,663.5,894.59,673.98
2016,5,23,9,0,801.0,129.0,1.1,16.0,706.0,922.81,690.25
2016,5,23,9,15,813.0,131.5,1.15,16.0,744.5,945.45,704.11
2016,5,23,9,30,825.0,134.0,1.2,16.0,783.0,965.53,716.42
2016,5,23,9,45,838.0,133.5,1.3,16.5,817.0,980.58,725.07
2016,5,23,10,0,851.0,133.0,1.4,17.0,851.0,984.33,726.48
2016,5,23,10,15,857.5,135.0,1.5,17.0,878.0,990.23,730.87
2016,5,23,10,30,864.0,137.0,1.6,17.0,905.0,993.14,733.37
2016,5,23,10,45,658.0,257.5,1.7,17.0,850.5,921.03,686.19
2016,5,23,11,0,452.0,378.0,1.8,17.0,796.0,829.94,619.73
2016,5,23,11,15,469.0,384.0,1.85,17.0,823.0,839.73,627.53
2016,5,23,11,30,486.0,390.0,1.9,17.0,850.0,847.1,632.67
2016,5,23,11,45,680.5,268.0,2.0,17.0,915.5,891.72,669.67
2016,5,23,12,0,875.0,146.0,2.1,17.0,981.0,919.25,689.54
2016,5,23,12,15,874.5,146.0,2.2,17.0,979.0,894.06,673.27
2016,5,23,12,30,874.0,146.0,2.3,17.0,977.0,866.6,655.83
2016,5,23,12,45,643.5,271.5,2.4,17.0,880.5,769.92,587.01
2016,5,23,13,0,413.0,397.0,2.5,17.0,784.0,678.27,517.18
2016,5,23,13,15,352.5,415.0,2.55,17.0,741.5,630.56,482.25
2016,5,23,13,30,292.0,433.0,2.6,17.0,699.0,584.74,448.04
2016,5,23,13,45,379.0,386.5,2.65,17.0,722.0,585.06,450.13
2016,5,23,14,0,466.0,340.0,2.7,17.0,745.0,574.44,443.3
2016,5,23,14,15,446.0,333.5,2.7,16.5,710.0,532.31,411.88
2016,5,23,14,30,426.0,327.0,2.7,16.0,675.0,491.58,381.1
2016,5,23,14,45,483.0,290.0,2.75,16.0,668.0,464.49,359.58
2016,5,23,15,0,540.0,253.0,2.8,16.0,661.0,432.14,332.75
2016,5,23,15,15,663.5,189.5,2.75,16.0,663.5,396.4,300.96
2016,5,23,15,30,787.0,126.0,2.7,16.0,666.0,354.97,262.22
2016,5,23,15,45,570.5,184.0,2.7,16.0,562.0,295.13,216.27
2016,5,23,16,0,354.0,242.0,2.7,16.0,458.0,266.84,198.38
2016,5,23,16,15,288.5,231.5,2.65,15.5,398.0,226.13,167.83
2016,5,23,16,30,223.0,221.0,2.6,15.0,338.0,199.96,150.25
2016,5,23,16,45,182.0,200.0,2.6,15.0,289.5,167.18,127.24
2016,5,23,17,0,141.0,179.0,2.6,15.0,241.0,138.84,108.93
2016,5,23,17,15,129.5,158.0,2.5,14.5,209.5,120.68,101.1
2016,5,23,17,30,118.0,137.0,2.4,14.0,178.0,106.31,88.93
2016,5,23,17,45,106.0,115.0,2.3,14.0,147.5,90.84,75.36
2016,5,23,18,0,94.0,93.0,2.2,14.0,117.0,74.88,61.12
2016,5,23,18,15,74.5,72.5,1.95,13.5,89.0,59.46,47.2
2016,5,23,18,30,55.0,52.0,1.7,13.0,61.0,43.62,32.69
2016,5,23,18,45,27.5,34.0,1.5,12.5,38.5,30.25,19.81
2016,5,23,19,0,0.0,16.0,1.3,12.0,16.0,14.85,0.0
2016,5,23,19,15,0.0,8.0,1.3,12.0,8.0,7.63,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,85.94,13.65
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,178.63,137.0
2016,5,24,5,45,321.5,46.5,1.65,11.5,98.5,250.46,204.02
2016,5,24,6,0,415.0,58.0,1.8,12.0,139.0,334.34,277.05
2016,5,24,6,15,479.5,66.5,1.8,12.5,186.5,402.64,335.15
2016,5,24,6,30,544.0,75.0,1.8,13.0,234.0,475.35,394.53
2016,5,24,6,45,586.0,82.5,1.8,13.5,283.5,535.12,441.32
2016,5,24,7,0,628.0,90.0,1.8,14.0,333.0,596.72,487.54
2016,5,24,7,15,456.5,139.0,1.7,14.0,328.5,537.74,437.71
2016,5,24,7,30,285.0,188.0,1.6,14.0,324.0,456.98,370.83
2016,5,24,7,45,326.0,202.5,1.55,14.5,374.0,514.41,414.16
2016,5,24,8,0,367.0,217.0,1.5,15.0,424.0,573.25,456.29
2016,5,24,8,15,302.0,252.5,1.5,15.0,432.5,563.04,444.81
2016,5,24,8,30,237.0,288.0,1.5,15.0,441.0,533.72,420.03
2016,5,24,8,45,249.5,307.5,1.5,15.5,478.5,582.83,454.3
2016,5,24,9,0,262.0,327.0,1.5,16.0,516.0,616.92,476.67
2016,5,24,9,15,210.0,352.5,1.5,16.0,509.5,580.69,447.68
2016,5,24,9,30,158.0,378.0,1.5,16.0,503.0,556.28,427.54
2016,5,24,9,45,179.0,394.5,1.55,16.5,541.5,591.65,452.38
2016,5,24,10,0,200.0,411.0,1.6,17.0,580.0,626.26,475.89
2016,5,24,10,15,149.0,420.5,1.65,17.0,548.5,581.8,441.95
2016,5,24,10,30,98.0,430.0,1.7,17.0,517.0,525.66,400.01
2016,5,24,10,45,117.5,446.0,1.75,17.0,552.5,566.9,430.3
2016,5,24,11,0,137.0,462.0,1.8,17.0,588.0,595.75,450.91
2016,5,24,11,15,86.5,429.5,1.8,17.0,510.0,500.56,380.78
2016,5,24,11,30,36.0,397.0,1.8,17.0,432.0,416.77,318.25
2016,5,24,11,45,46.0,417.0,1.85,17.0,462.0,441.42,337.16
2016,5,24,12,0,56.0,437.0,1.9,17.0,492.0,464.92,354.52
2016,5,24,12,15,43.5,411.0,1.95,17.0,453.5,424.63,324.57
2016,5,24,12,30,31.0,385.0,2.0,17.0,415.0,385.59,295.63
2016,5,24,12,45,25.5,358.0,2.1,17.0,382.5,352.57,271.23
2016,5,24,13,0,20.0,331.0,2.2,17.0,350.0,321.47,248.0
2016,5,24,13,15,100.0,392.5,2.25,16.5,484.0,429.06,331.75
2016,5,24,13,30,180.0,454.0,2.3,16.0,618.0,528.86,406.89
2016,5,24,13,45,148.5,439.0,2.35,16.0,572.0,483.23,372.28
2016,5,24,14,0,117.0,424.0,2.4,16.0,526.0,440.32,340.28
2016,5,24,14,15,82.5,388.5,2.4,16.0,459.5,387.57,300.55
2016,5,24,14,30,48.0,353.0,2.4,16.0,393.0,333.42,259.47
2016,5,24,14,45,130.5,355.0,2.45,16.0,455.5,362.05,281.94
2016,5,24,15,0,213.0,357.0,2.5,16.0,518.0,388.04,300.88
2016,5,24,15,15,376.0,287.5,2.5,15.5,553.5,374.5,288.16
2016,5,24,15,30,539.0,218.0,2.5,15.0,589.0,345.25,260.67
2016,5,24,15,45,333.5,245.5,2.55,15.0,470.0,286.1,216.79
2016,5,24,16,0,128.0,273.0,2.6,15.0,351.0,246.58,191.29
2016,5,24,16,15,223.5,239.5,2.6,14.5,362.5,229.08,173.63
2016,5,24,16,30,319.0,206.0,2.6,14.0,374.0,194.32,142.0
2016,5,24,16,45,269.0,190.5,2.6,14.0,322.0,160.02,118.52
2016,5,24,17,0,219.0,175.0,2.6,14.0,270.0,130.94,101.36
2016,5,24,17,15,199.5,156.5,2.55,13.5,234.5,120.05,100.95
2016,5,24,17,30,180.0,138.0,2.5,13.0,199.0,107.19,90.06
2016,5,24,17,45,163.0,116.5,2.5,13.0,165.0,92.03,76.72
2016,5,24,18,0,146.0,95.0,2.5,13.0,131.0,76.4,62.73
2016,5,24,18,15,118.0,75.0,2.3,12.5,99.5,61.33,49.07
2016,5,24,18,30,90.0,55.0,2.1,12.0,68.0,45.88,34.84
2016,5,24,18,45,45.0,37.0,1.95,12.0,43.5,31.49,21.01
2016,5,24,19,0,0.0,19.0,1.8,12.0,19.0,17.51,1.25
2016,5,24,19,15,0.0,9.5,1.75,12.0,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,86.22,19.18
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,178.9,137.81
2016,5,25,5,45,324.0,45.5,1.7,11.5,98.5,250.41,204.24
2016,5,25,6,0,416.0,57.0,1.8,12.0,139.0,334.16,277.05
2016,5,25,6,15,479.5,65.5,1.75,12.5,186.0,401.82,334.47
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,473.86,393.07
2016,5,25,6,45,271.5,81.0,1.7,13.5,160.5,305.79,255.26
2016,5,25,7,0,0.0,88.0,1.7,14.0,88.0,83.25,64.97
2016,5,25,7,15,0.0,93.5,1.65,14.0,93.5,88.18,69.23
2016,5,25,7,30,0.0,99.0,1.6,14.0,99.0,93.22,73.2
2016,5,25,7,45,0.0,122.0,1.6,14.5,122.0,116.01,91.68
2016,5,25,8,0,0.0,145.0,1.6,15.0,145.0,138.8,109.82
2016,5,25,8,15,1.0,159.0,1.5,15.0,159.5,153.23,121.15
2016,5,25,8,30,2.0,173.0,1.4,15.0,174.0,167.67,132.41
2016,5,25,8,45,2.0,170.0,1.35,15.5,171.5,164.06,128.84
2016,5,25,9,0,2.0,167.0,1.3,16.0,169.0,160.66,125.56
2016,5,25,9,15,5.0,188.5,1.3,16.0,192.5,184.47,144.34
2016,5,25,9,30,8.0,210.0,1.3,16.0,216.0,208.27,162.83
2016,5,25,9,45,13.5,253.0,1.3,16.5,264.0,255.8,199.27
2016,5,25,10,0,19.0,296.0,1.3,17.0,312.0,303.22,234.76
2016,5,25,10,15,106.0,368.0,1.35,17.0,462.5,484.38,371.98
2016,5,25,10,30,193.0,440.0,1.4,17.0,613.0,640.28,483.58
2016,5,25,10,45,239.5,442.0,1.45,17.5,661.0,691.33,517.74
2016,5,25,11,0,286.0,444.0,1.5,18.0,709.0,729.77,543.84
2016,5,25,11,15,306.5,446.5,1.6,18.0,734.0,741.79,552.63
2016,5,25,11,30,327.0,449.0,1.7,18.0,759.0,751.98,560.43
2016,5,25,11,45,331.0,449.0,1.8,18.5,764.5,742.73,553.58
2016,5,25,12,0,335.0,449.0,1.9,19.0,770.0,732.22,546.01
2016,5,25,12,15,629.5,280.5,1.95,19.0,881.5,816.55,612.87
2016,5,25,12,30,924.0,112.0,2.0,19.0,993.0,879.6,657.66
2016,5,25,12,45,915.0,116.5,2.15,19.0,982.0,846.15,635.99
2016,5,25,13,0,906.0,121.0,2.3,19.0,971.0,810.94,613.7
2016,5,25,13,15,903.5,120.5,2.35,19.0,955.0,774.57,589.55
2016,5,25,13,30,901.0,120.0,2.4,19.0,939.0,736.44,563.56
2016,5,25,13,45,897.0,118.0,2.5,19.0,916.5,694.43,533.15
2016,5,25,14,0,893.0,116.0,2.6,19.0,894.0,651.09,500.95
2016,5,25,14,15,886.5,114.5,2.65,18.5,864.5,605.61,466.93
2016,5,25,14,30,880.0,113.0,2.7,18.0,835.0,559.36,431.23
2016,5,25,14,45,870.5,111.5,2.75,18.0,799.5,511.11,392.12
2016,5,25,15,0,861.0,110.0,2.8,18.0,764.0,462.75,351.84
2016,5,25,15,15,849.5,107.5,2.8,18.0,723.5,412.93,309.34
2016,5,25,15,30,838.0,105.0,2.8,18.0,683.0,357.5,261.67
2016,5,25,15,45,820.0,103.5,2.85,18.0,638.0,307.55,217.76
2016,5,25,16,0,802.0,102.0,2.9,18.0,593.0,259.21,175.19
2016,5,25,16,15,781.5,98.5,2.9,17.5,545.0,210.65,133.9
2016,5,25,16,30,761.0,95.0,2.9,17.0,497.0,164.33,97.07
2016,5,25,16,45,728.0,92.5,2.9,16.5,445.5,114.78,63.15
2016,5,25,17,0,695.0,90.0,2.9,16.0,394.0,74.04,44.94
2016,5,25,17,15,657.5,84.5,2.8,15.5,343.5,54.77,43.04
2016,5,25,17,30,620.0,79.0,2.7,15.0,293.0,53.21,41.87
2016,5,25,17,45,558.5,73.5,2.65,15.0,242.5,51.48,40.35
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,49.7,38.68
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,44.23,33.64
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,37.38,27.17
2016,5,25,18,45,223.5,36.0,2.15,13.5,65.5,27.93,17.98
2016,5,25,19,0,106.0,23.0,2.0,13.0,29.0,18.12,2.67
2016,5,25,19,15,53.0,11.5,1.95,12.5,14.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.0,0.2,11.5,29.0,81.64,22.19
2016,5,26,5,30,194.0,38.0,0.2,12.0,58.0,166.59,127.18
2016,5,26,5,45,286.5,50.5,0.2,12.5,98.5,237.75,190.87
2016,5,26,6,0,379.0,63.0,0.2,13.0,139.0,317.65,258.14
2016,5,26,6,15,445.0,72.5,0.2,13.0,186.0,388.56,316.42
2016,5,26,6,30,511.0,82.0,0.2,13.0,233.0,462.24,374.69
2016,5,26,6,45,304.0,119.0,0.25,13.5,213.5,363.83,295.72
2016,5,26,7,0,97.0,156.0,0.3,14.0,194.0,253.42,204.81
2016,5,26,7,15,119.0,179.5,0.35,14.5,232.5,299.11,241.48
2016,5,26,7,30,141.0,203.0,0.4,15.0,271.0,345.67,276.7
2016,5,26,7,45,170.0,225.0,0.45,15.5,315.5,396.99,314.9
2016,5,26,8,0,199.0,247.0,0.5,16.0,360.0,449.28,352.84
2016,5,26,8,15,482.5,187.0,0.5,16.5,492.5,663.62,512.28
2016,5,26,8,30,766.0,127.0,0.5,17.0,625.0,865.1,645.51
2016,5,26,8,45,782.0,130.5,0.5,17.5,668.5,897.06,660.25
2016,5,26,9,0,798.0,134.0,0.5,18.0,712.0,926.93,676.12
2016,5,26,9,15,810.5,136.5,0.5,18.0,750.5,950.03,688.86
2016,5,26,9,30,823.0,139.0,0.5,18.0,789.0,970.59,700.11
2016,5,26,9,45,825.0,146.0,0.5,18.5,820.5,983.06,705.05
2016,5,26,10,0,827.0,153.0,0.5,19.0,852.0,992.52,708.32
2016,5,26,10,15,834.0,154.5,0.45,19.5,879.0,998.04,708.14
2016,5,26,10,30,841.0,156.0,0.4,20.0,906.0,1000.59,706.31
2016,5,26,10,45,848.5,156.0,0.4,20.5,927.0,999.08,703.33
2016,5,26,11,0,856.0,156.0,0.4,21.0,948.0,994.55,698.71
2016,5,26,11,15,859.5,157.0,0.55,21.0,961.5,976.35,690.64
2016,5,26,11,30,863.0,158.0,0.7,21.0,975.0,963.62,685.99
2016,5,26,11,45,866.0,157.0,0.85,21.0,981.5,945.83,677.86
2016,5,26,12,0,869.0,156.0,1.0,21.0,988.0,925.43,667.85
2016,5,26,12,15,869.0,156.0,1.15,21.0,986.5,900.82,654.8
2016,5,26,12,30,869.0,156.0,1.3,21.0,985.0,873.94,639.94
2016,5,26,12,45,875.5,150.0,1.5,21.0,978.0,844.92,623.85
2016,5,26,13,0,882.0,144.0,1.7,21.0,971.0,813.51,605.6
2016,5,26,13,15,878.5,143.0,1.8,21.0,955.0,776.66,582.23
2016,5,26,13,30,875.0,142.0,1.9,21.0,939.0,738.19,556.41
2016,5,26,13,45,869.0,141.0,2.05,21.0,915.5,696.61,527.4
2016,5,26,14,0,863.0,140.0,2.2,21.0,892.0,653.92,496.65
2016,5,26,14,15,855.5,138.5,2.25,20.5,862.5,609.03,463.75
2016,5,26,14,30,848.0,137.0,2.3,20.0,833.0,560.15,426.95
2016,5,26,14,45,839.0,134.0,2.4,20.0,798.0,511.61,388.58
2016,5,26,15,0,830.0,131.0,2.5,20.0,763.0,463.07,349.03
2016,5,26,15,15,817.0,128.5,2.55,19.5,722.5,413.62,308.21
2016,5,26,15,30,804.0,126.0,2.6,19.0,682.0,364.95,266.93
2016,5,26,15,45,788.0,122.0,2.65,19.0,637.0,315.19,223.71
2016,5,26,16,0,772.0,118.0,2.7,19.0,592.0,266.9,181.64
2016,5,26,16,15,750.5,114.0,2.65,18.5,544.0,213.56,136.97
2016,5,26,16,30,729.0,110.0,2.6,18.0,496.0,167.91,100.83
2016,5,26,16,45,699.5,105.5,2.6,18.0,446.0,123.77,70.83
2016,5,26,17,0,670.0,101.0,2.6,18.0,396.0,83.06,51.64
2016,5,26,17,15,631.5,94.5,2.5,17.5,345.0,62.19,49.17
2016,5,26,17,30,593.0,88.0,2.4,17.0,294.0,60.2,47.66
2016,5,26,17,45,537.5,80.5,2.3,16.5,244.5,57.16,45.12
2016,5,26,18,0,482.0,73.0,2.2,16.0,195.0,53.95,42.28
2016,5,26,18,15,404.0,62.5,2.0,15.5,149.0,46.7,35.69
2016,5,26,18,30,326.0,52.0,1.8,15.0,103.0,39.68,29.09
2016,5,26,18,45,215.5,38.0,1.6,14.5,66.5,29.49,19.31
2016,5,26,19,0,105.0,24.0,1.4,14.0,30.0,18.9,4.05
2016,5,26,19,15,52.5,12.0,1.4,13.5,15.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,102.0,19.0,1.35,11.5,29.5,84.1,26.75
2016,5,27,5,30,204.0,38.0,1.5,12.0,59.0,171.37,132.12
2016,5,27,5,45,301.5,50.0,1.7,12.5,100.5,245.07,199.3
2016,5,27,6,0,399.0,62.0,1.9,13.0,142.0,327.98,271.27
2016,5,27,6,15,464.0,71.5,2.0,13.5,189.5,399.56,331.9
2016,5,27,6,30,529.0,81.0,2.1,14.0,237.0,473.35,392.27
2016,5,27,6,45,581.5,86.5,2.25,14.5,288.5,537.73,443.38
2016,5,27,7,0,634.0,92.0,2.4,15.0,340.0,604.63,494.58
2016,5,27,7,15,668.0,97.5,2.45,15.5,390.5,659.33,533.47
2016,5,27,7,30,702.0,103.0,2.5,16.0,441.0,714.54,571.74
2016,5,27,7,45,732.5,105.5,2.55,17.0,492.0,763.33,603.22
2016,5,27,8,0,763.0,108.0,2.6,18.0,543.0,807.72,630.79
2016,5,27,8,15,782.5,112.0,2.55,18.5,590.0,847.65,655.15
2016,5,27,8,30,802.0,116.0,2.5,19.0,637.0,886.01,677.96
2016,5,27,8,45,819.5,117.5,2.5,19.5,681.5,917.82,696.35
2016,5,27,9,0,837.0,119.0,2.5,20.0,726.0,947.53,713.18
2016,5,27,9,15,848.5,121.5,2.4,20.0,764.5,970.29,725.64
2016,5,27,9,30,860.0,124.0,2.3,20.0,803.0,981.84,730.66
2016,5,27,9,45,875.0,122.0,2.2,20.5,838.5,997.85,737.32
2016,5,27,10,0,890.0,120.0,2.1,21.0,874.0,1011.12,742.09
2016,5,27,10,15,896.5,121.5,2.0,21.5,901.0,1016.81,741.99
2016,5,27,10,30,903.0,123.0,1.9,22.0,928.0,1019.42,740.04
2016,5,27,10,45,908.5,123.5,1.8,22.5,948.5,1016.93,734.96
2016,5,27,11,0,914.0,124.0,1.7,23.0,969.0,1011.34,728.07
2016,5,27,11,15,916.5,124.5,1.6,23.0,982.5,999.82,718.97
2016,5,27,11,30,919.0,125.0,1.5,23.0,996.0,985.32,708.15
2016,5,27,11,45,919.5,125.5,1.45,23.0,1001.5,966.09,695.2
2016,5,27,12,0,920.0,126.0,1.4,23.0,1007.0,944.14,680.65
2016,5,27,12,15,919.5,126.5,1.35,23.0,1005.5,918.73,663.96
2016,5,27,12,30,919.0,127.0,1.3,23.0,1004.0,890.9,645.77
2016,5,27,12,45,910.5,131.0,1.3,23.0,993.0,857.4,624.59
2016,5,27,13,0,902.0,135.0,1.3,23.0,982.0,822.15,602.17
2016,5,27,13,15,898.5,134.0,1.3,23.0,966.0,784.73,578.14
2016,5,27,13,30,895.0,133.0,1.3,23.0,950.0,745.64,552.2
2016,5,27,13,45,888.0,133.0,1.35,23.0,926.0,703.57,523.09
2016,5,27,14,0,881.0,133.0,1.4,23.0,902.0,660.41,492.43
2016,5,27,14,15,873.5,131.5,1.45,23.0,872.0,614.83,459.21
2016,5,27,14,30,866.0,130.0,1.5,23.0,842.0,568.6,424.52
2016,5,27,14,45,852.5,129.5,1.55,23.0,805.5,515.65,384.01
2016,5,27,15,0,839.0,129.0,1.6,23.0,769.0,466.67,345.13
2016,5,27,15,15,826.0,126.5,1.65,22.5,728.0,416.82,305.1
2016,5,27,15,30,813.0,124.0,1.7,22.0,687.0,367.74,264.48
2016,5,27,15,45,791.0,122.5,1.75,22.0,640.5,317.9,222.26
2016,5,27,16,0,769.0,121.0,1.8,22.0,594.0,270.14,181.62
2016,5,27,16,15,746.5,117.0,1.8,21.5,546.0,216.61,137.64
2016,5,27,16,30,724.0,113.0,1.8,21.0,498.0,171.03,102.09
2016,5,27,16,45,690.5,109.0,1.8,21.0,447.0,127.18,72.66
2016,5,27,17,0,657.0,105.0,1.8,21.0,396.0,87.17,53.8
2016,5,27,17,15,618.0,98.5,1.65,20.0,345.0,65.14,51.2
2016,5,27,17,30,579.0,92.0,1.5,19.0,294.0,63.3,49.96
2016,5,27,17,45,521.5,84.5,1.4,18.5,244.0,60.41,47.59
2016,5,27,18,0,464.0,77.0,1.3,18.0,194.0,56.34,44.03
2016,5,27,18,15,388.5,65.5,1.25,17.5,149.0,48.93,37.36
2016,5,27,18,30,313.0,54.0,1.2,17.0,104.0,41.2,30.19
2016,5,27,18,45,208.5,39.0,1.15,16.5,67.5,30.25,19.85
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,18.86,4.83
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,11.44,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,19.0,1.8,13.5,30.5,87.41,30.99
2016,5,28,5,30,218.0,38.0,1.9,14.0,61.0,178.1,136.89
2016,5,28,5,45,307.0,50.5,2.05,14.5,102.0,248.76,201.17
2016,5,28,6,0,396.0,63.0,2.2,15.0,143.0,327.73,269.49
2016,5,28,6,15,460.0,72.5,2.3,15.0,190.5,398.41,329.74
2016,5,28,6,30,524.0,82.0,2.4,15.0,238.0,471.42,390.09
2016,5,28,6,45,570.0,89.5,2.5,15.5,288.0,533.42,439.04
2016,5,28,7,0,616.0,97.0,2.6,16.0,338.0,597.52,487.97
2016,5,28,7,15,650.0,103.0,2.55,16.5,389.0,652.25,526.67
2016,5,28,7,30,684.0,109.0,2.5,17.0,440.0,707.51,564.44
2016,5,28,7,45,710.5,114.0,2.45,18.0,489.5,755.47,594.67
2016,5,28,8,0,737.0,119.0,2.4,19.0,539.0,802.86,623.61
2016,5,28,8,15,704.5,136.5,2.3,19.0,565.5,811.39,626.59
2016,5,28,8,30,672.0,154.0,2.2,19.0,592.0,815.68,626.99
2016,5,28,8,45,740.5,144.0,2.1,19.5,656.0,879.18,667.03
2016,5,28,9,0,809.0,134.0,2.0,20.0,720.0,938.17,702.23
2016,5,28,9,15,821.0,136.5,1.85,20.5,759.0,960.97,712.06
2016,5,28,9,30,833.0,139.0,1.7,21.0,798.0,981.19,720.32
2016,5,28,9,45,694.0,219.0,1.6,21.5,783.5,939.57,689.18
2016,5,28,10,0,555.0,299.0,1.5,22.0,769.0,881.7,645.05
2016,5,28,10,15,574.5,303.0,1.35,22.0,803.5,900.87,655.66
2016,5,28,10,30,594.0,307.0,1.2,22.0,838.0,917.74,663.61
2016,5,28,10,45,581.0,324.5,1.1,22.5,853.0,914.15,656.96
2016,5,28,11,0,568.0,342.0,1.0,23.0,868.0,908.12,649.08
2016,5,28,11,15,553.5,356.5,1.0,23.0,875.5,895.43,640.04
2016,5,28,11,30,539.0,371.0,1.0,23.0,883.0,880.74,629.88
2016,5,28,11,45,499.0,388.5,1.05,23.0,864.5,843.74,605.73
2016,5,28,12,0,459.0,406.0,1.1,23.0,846.0,806.2,581.21
2016,5,28,12,15,488.0,396.5,1.15,23.0,864.0,803.98,581.26
2016,5,28,12,30,517.0,387.0,1.2,23.0,882.0,799.12,579.1
2016,5,28,12,45,529.5,376.0,1.3,23.0,878.0,776.89,565.76
2016,5,28,13,0,542.0,365.0,1.4,23.0,874.0,752.95,551.12
2016,5,28,13,15,541.0,356.5,1.45,23.0,857.0,719.51,529.04
2016,5,28,13,30,540.0,348.0,1.5,23.0,840.0,685.33,506.1
2016,5,28,13,45,693.5,251.5,1.6,23.0,867.0,675.68,502.93
2016,5,28,14,0,847.0,155.0,1.7,23.0,894.0,657.44,492.31
2016,5,28,14,15,839.0,152.5,1.75,23.0,864.5,611.32,458.3
2016,5,28,14,30,831.0,150.0,1.8,23.0,835.0,564.74,423.22
2016,5,28,14,45,821.5,147.0,1.85,23.0,799.5,516.76,386.09
2016,5,28,15,0,812.0,144.0,1.9,23.0,764.0,468.86,347.93
2016,5,28,15,15,798.0,140.5,1.9,22.5,723.0,419.09,307.85
2016,5,28,15,30,784.0,137.0,1.9,22.0,682.0,370.23,267.43
2016,5,28,15,45,767.5,133.0,1.95,22.0,637.0,321.35,225.95
2016,5,28,16,0,751.0,129.0,2.0,22.0,592.0,268.1,181.0
2016,5,28,16,15,728.5,124.0,1.95,21.5,543.5,220.16,141.33
2016,5,28,16,30,706.0,119.0,1.9,21.0,495.0,174.7,105.76
2016,5,28,16,45,678.5,113.0,1.9,21.0,445.5,130.68,75.65
2016,5,28,17,0,651.0,107.0,1.9,21.0,396.0,89.91,55.44
2016,5,28,17,15,611.5,100.5,1.75,20.0,345.0,66.56,52.43
2016,5,28,17,30,572.0,94.0,1.6,19.0,294.0,64.79,51.26
2016,5,28,17,45,520.5,85.0,1.5,18.5,245.0,60.7,47.83
2016,5,28,18,0,469.0,76.0,1.4,18.0,196.0,56.32,44.02
2016,5,28,18,15,393.0,65.0,1.3,17.0,150.5,48.49,37.07
2016,5,28,18,30,317.0,54.0,1.2,16.0,105.0,41.15,30.31
2016,5,28,18,45,216.0,39.5,1.1,15.5,68.5,30.61,20.33
2016,5,28,19,0,115.0,25.0,1.0,15.0,32.0,19.66,6.09
2016,5,28,19,15,57.5,12.5,0.95,14.5,16.0,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.0,19.0,0.9,12.5,31.0,89.4,34.85
2016,5,29,5,30,226.0,38.0,1.0,13.0,62.0,181.93,140.37
2016,5,29,5,45,320.0,50.0,1.15,13.5,104.0,255.03,206.26
2016,5,29,6,0,414.0,62.0,1.3,14.0,146.0,339.37,278.43
2016,5,29,6,15,478.0,71.0,1.2,14.5,193.5,408.2,335.38
2016,5,29,6,30,542.0,80.0,1.1,15.0,241.0,481.34,393.13
2016,5,29,6,45,588.5,86.5,1.05,15.5,292.0,543.17,439.83
2016,5,29,7,0,635.0,93.0,1.0,16.0,343.0,607.11,485.9
2016,5,29,7,15,668.5,99.0,0.9,16.5,393.5,662.08,522.02
2016,5,29,7,30,702.0,105.0,0.8,17.0,444.0,717.54,556.99
2016,5,29,7,45,727.5,109.5,0.7,18.0,494.0,764.59,583.58
2016,5,29,8,0,753.0,114.0,0.6,19.0,544.0,811.01,608.64
2016,5,29,8,15,772.5,117.5,0.5,19.5,591.0,845.62,626.08
2016,5,29,8,30,792.0,121.0,0.4,20.0,638.0,883.21,645.03
2016,5,29,8,45,805.5,125.0,0.3,20.5,681.0,913.94,659.08
2016,5,29,9,0,819.0,129.0,0.2,21.0,724.0,942.45,671.61
2016,5,29,9,15,831.0,131.5,0.2,21.0,762.5,965.43,683.87
2016,5,29,9,30,843.0,134.0,0.2,21.0,801.0,985.82,694.65
2016,5,29,9,45,849.0,138.0,0.25,21.5,833.5,999.22,700.96
2016,5,29,10,0,855.0,142.0,0.3,22.0,866.0,1009.67,705.74
2016,5,29,10,15,861.5,143.5,0.4,22.0,893.0,1006.08,704.78
2016,5,29,10,30,868.0,145.0,0.5,22.0,920.0,1008.53,707.86
2016,5,29,10,45,872.0,146.5,0.6,22.5,940.0,1005.53,706.29
2016,5,29,11,0,876.0,148.0,0.7,23.0,960.0,999.55,703.03
2016,5,29,11,15,879.0,148.5,0.8,23.0,973.0,988.69,698.16
2016,5,29,11,30,882.0,149.0,0.9,23.0,986.0,974.96,691.54
2016,5,29,11,45,884.0,148.5,1.0,23.0,992.0,956.6,681.97
2016,5,29,12,0,886.0,148.0,1.1,23.0,998.0,935.62,670.65
2016,5,29,12,15,886.0,148.0,1.2,23.0,996.5,910.82,656.76
2016,5,29,12,30,886.0,148.0,1.3,23.0,995.0,883.71,641.18
2016,5,29,12,45,877.0,152.5,1.4,23.0,984.0,851.03,621.72
2016,5,29,13,0,868.0,157.0,1.5,23.0,973.0,816.71,600.89
2016,5,29,13,15,864.5,155.5,1.55,23.0,957.0,779.96,577.59
2016,5,29,13,30,861.0,154.0,1.6,23.0,941.0,742.0,551.98
2016,5,29,13,45,858.0,151.0,1.7,23.0,918.5,700.38,523.37
2016,5,29,14,0,855.0,148.0,1.8,23.0,896.0,657.52,493.04
2016,5,29,14,15,847.5,146.0,1.85,22.5,866.5,611.85,460.33
2016,5,29,14,30,840.0,144.0,1.9,22.0,837.0,565.66,426.17
2016,5,29,14,45,832.0,140.5,1.95,22.0,802.0,517.64,388.76
2016,5,29,15,0,824.0,137.0,2.0,22.0,767.0,469.54,350.19
2016,5,29,15,15,810.5,134.0,2.0,22.0,726.0,419.83,309.28
2016,5,29,15,30,797.0,131.0,2.0,22.0,685.0,370.97,268.12
2016,5,29,15,45,781.5,126.5,2.05,22.0,640.5,321.33,225.89
2016,5,29,16,0,766.0,122.0,2.1,22.0,596.0,273.12,184.61
2016,5,29,16,15,744.0,118.0,2.1,21.5,548.0,219.82,140.61
2016,5,29,16,30,722.0,114.0,2.1,21.0,500.0,174.42,104.88
2016,5,29,16,45,694.0,108.5,2.1,20.5,450.0,129.93,74.35
2016,5,29,17,0,666.0,103.0,2.1,20.0,400.0,88.72,53.7
2016,5,29,17,15,627.5,97.0,2.0,19.5,349.0,63.74,50.09
2016,5,29,17,30,589.0,91.0,1.9,19.0,298.0,62.24,49.04
2016,5,29,17,45,535.5,83.0,1.85,18.5,248.5,58.88,46.25
2016,5,29,18,0,482.0,75.0,1.8,18.0,199.0,55.31,43.14
2016,5,29,18,15,406.0,64.5,1.7,17.5,153.5,48.08,36.64
2016,5,29,18,30,330.0,54.0,1.6,17.0,108.0,41.11,30.16
2016,5,29,18,45,224.0,40.0,1.5,16.5,71.0,30.98,20.6
2016,5,29,19,0,118.0,26.0,1.4,16.0,34.0,20.45,7.18
2016,5,29,19,15,59.0,13.0,1.4,15.5,17.0,12.39,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,130.0,18.5,1.25,13.5,32.5,96.22,40.31
2016,5,30,5,30,260.0,37.0,1.4,14.0,65.0,196.94,152.11
2016,5,30,5,45,355.0,47.5,1.55,14.5,107.0,272.61,220.23
2016,5,30,6,0,450.0,58.0,1.7,15.0,149.0,356.14,291.85
2016,5,30,6,15,317.5,87.0,1.7,15.5,160.0,324.96,267.54
2016,5,30,6,30,185.0,116.0,1.7,16.0,171.0,272.94,224.38
2016,5,30,6,45,207.0,134.0,1.7,16.5,206.5,315.11,258.66
2016,5,30,7,0,229.0,152.0,1.7,17.0,242.0,358.42,292.41
2016,5,30,7,15,224.0,175.5,1.65,17.5,274.0,388.48,314.05
2016,5,30,7,30,219.0,199.0,1.6,18.0,306.0,403.92,324.12
2016,5,30,7,45,293.5,208.5,1.6,18.5,367.5,494.78,392.95
2016,5,30,8,0,368.0,218.0,1.6,19.0,429.0,576.0,452.11
2016,5,30,8,15,592.5,163.0,1.5,19.5,535.5,741.79,572.11
2016,5,30,8,30,817.0,108.0,1.4,20.0,642.0,891.47,668.75
2016,5,30,8,45,830.5,111.0,1.35,20.5,685.0,921.62,683.15
2016,5,30,9,0,844.0,114.0,1.3,21.0,728.0,949.53,697.28
2016,5,30,9,15,855.0,116.5,1.2,21.5,766.5,963.61,701.55
2016,5,30,9,30,866.0,119.0,1.1,22.0,805.0,983.46,709.54
2016,5,30,9,45,877.0,119.0,1.05,22.5,838.5,997.88,714.81
2016,5,30,10,0,888.0,119.0,1.0,23.0,872.0,1009.47,718.41
2016,5,30,10,15,894.0,120.5,0.95,23.0,899.0,1014.78,719.59
2016,5,30,10,30,900.0,122.0,0.9,23.0,926.0,1017.04,719.07
2016,5,30,10,45,903.5,123.5,0.85,23.5,946.0,1013.76,713.92
2016,5,30,11,0,907.0,125.0,0.8,24.0,966.0,1007.41,707.11
2016,5,30,11,15,909.5,125.5,0.85,24.0,979.0,996.08,700.89
2016,5,30,11,30,912.0,126.0,0.9,24.0,992.0,981.81,692.97
2016,5,30,11,45,912.5,126.5,1.0,24.0,998.0,962.83,683.1
2016,5,30,12,0,913.0,127.0,1.1,24.0,1004.0,941.17,671.45
2016,5,30,12,15,715.0,257.0,1.25,24.0,942.5,872.34,629.57
2016,5,30,12,30,517.0,387.0,1.4,24.0,881.0,800.25,579.13
2016,5,30,12,45,707.5,260.0,1.55,24.0,930.0,816.5,597.35
2016,5,30,13,0,898.0,133.0,1.7,24.0,979.0,820.23,603.3
2016,5,30,13,15,894.5,132.5,1.8,24.0,963.0,783.55,580.02
2016,5,30,13,30,891.0,132.0,1.9,24.0,947.0,745.21,555.2
2016,5,30,13,45,714.0,227.5,2.05,24.0,870.5,670.56,500.61
2016,5,30,14,0,537.0,323.0,2.2,24.0,794.0,609.4,454.87
2016,5,30,14,15,519.5,313.0,2.3,23.5,756.0,562.94,422.4
2016,5,30,14,30,502.0,303.0,2.4,23.0,718.0,517.59,389.75
2016,5,30,14,45,675.5,211.5,2.5,23.0,744.0,498.03,374.83
2016,5,30,15,0,849.0,120.0,2.6,23.0,770.0,472.52,352.75
2016,5,30,15,15,837.0,117.5,2.65,22.5,730.0,417.79,308.41
2016,5,30,15,30,825.0,115.0,2.7,22.0,690.0,368.61,267.14
2016,5,30,15,45,810.0,111.5,2.8,22.0,645.5,318.6,224.07
2016,5,30,16,0,795.0,108.0,2.9,22.0,601.0,269.92,181.89
2016,5,30,16,15,775.0,104.5,2.85,21.5,553.0,221.82,141.38
2016,5,30,16,30,755.0,101.0,2.8,21.0,505.0,175.92,104.82
2016,5,30,16,45,557.5,129.5,2.8,21.0,412.5,135.92,84.12
2016,5,30,17,0,360.0,158.0,2.8,21.0,320.0,128.54,92.09
2016,5,30,17,15,496.5,119.5,2.65,20.5,312.5,81.15,64.87
2016,5,30,17,30,633.0,81.0,2.5,20.0,305.0,54.28,41.89
2016,5,30,17,45,583.5,74.0,2.35,19.5,255.5,51.39,39.53
2016,5,30,18,0,534.0,67.0,2.2,19.0,206.0,48.31,36.85
2016,5,30,18,15,461.0,58.5,1.95,18.0,159.5,43.68,32.74
2016,5,30,18,30,388.0,50.0,1.7,17.0,113.0,38.82,28.2
2016,5,30,18,45,277.5,38.0,1.5,16.5,75.0,29.38,19.31
2016,5,30,19,0,167.0,26.0,1.3,16.0,37.0,20.44,7.76
2016,5,30,19,15,83.5,13.0,1.25,15.5,18.5,12.39,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,13.5,33.0,96.18,42.5
2016,5,31,5,30,259.0,37.0,1.1,14.0,66.0,196.4,151.78
2016,5,31,5,45,353.0,48.0,1.2,15.0,108.5,272.2,219.12
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,355.67,289.52
2016,5,31,6,15,334.0,87.0,1.2,16.5,166.0,335.3,273.87
2016,5,31,6,30,221.0,115.0,1.1,17.0,181.0,295.51,241.19
2016,5,31,6,45,249.0,131.0,1.05,17.5,218.5,340.82,277.37
2016,5,31,7,0,277.0,147.0,1.0,18.0,256.0,387.75,313.08
2016,5,31,7,15,504.0,122.0,0.95,18.5,354.0,555.22,441.97
2016,5,31,7,30,731.0,97.0,0.9,19.0,452.0,731.67,565.28
2016,5,31,7,45,757.0,100.5,0.85,19.5,502.0,774.89,589.3
2016,5,31,8,0,783.0,104.0,0.8,20.0,552.0,821.62,616.57
2016,5,31,8,15,802.0,107.5,0.7,20.5,600.0,861.07,637.3
2016,5,31,8,30,821.0,111.0,0.6,21.0,648.0,898.89,656.35
2016,5,31,8,45,836.5,113.5,0.5,21.5,692.0,930.42,670.81
2016,5,31,9,0,852.0,116.0,0.4,22.0,736.0,959.76,683.59
2016,5,31,9,15,863.5,118.5,0.35,22.5,775.0,974.36,688.23
2016,5,31,9,30,875.0,121.0,0.3,23.0,814.0,994.77,696.66
2016,5,31,9,45,885.5,121.5,0.3,23.5,848.5,1009.29,702.53
2016,5,31,10,0,896.0,122.0,0.3,24.0,883.0,1020.96,706.84
2016,5,31,10,15,902.5,123.5,0.4,24.0,910.5,1026.74,711.5
2016,5,31,10,30,909.0,125.0,0.5,24.0,938.0,1029.45,714.6
2016,5,31,10,45,913.5,126.0,0.65,24.5,959.0,1026.57,714.3
2016,5,31,11,0,918.0,127.0,0.8,25.0,980.0,1020.59,712.14
2016,5,31,11,15,921.0,128.0,0.95,25.0,993.5,1010.09,708.51
2016,5,31,11,30,924.0,129.0,1.1,25.0,1007.0,996.58,702.9
2016,5,31,11,45,925.5,129.5,1.25,25.0,1013.5,978.28,694.13
2016,5,31,12,0,927.0,130.0,1.4,25.0,1020.0,957.22,683.39
2016,5,31,12,15,927.0,129.5,1.5,25.0,1018.5,931.29,668.63
2016,5,31,12,30,927.0,129.0,1.6,25.0,1017.0,902.92,652.14
2016,5,31,12,45,930.5,125.5,1.75,25.5,1009.5,872.41,633.33
2016,5,31,13,0,934.0,122.0,1.9,26.0,1002.0,839.5,612.63
2016,5,31,13,15,930.5,121.5,1.95,25.5,986.0,801.7,589.85
2016,5,31,13,30,927.0,121.0,2.0,25.0,970.0,762.16,565.54
2016,5,31,13,45,922.0,120.0,2.1,25.0,946.5,719.59,536.15
2016,5,31,14,0,917.0,119.0,2.2,25.0,923.0,675.73,504.93
2016,5,31,14,15,910.5,117.5,2.2,25.0,893.0,629.46,470.59
2016,5,31,14,30,904.0,116.0,2.2,25.0,863.0,582.38,434.78
2016,5,31,14,45,895.0,114.0,2.25,25.0,827.0,533.07,396.55
2016,5,31,15,0,886.0,112.0,2.3,25.0,791.0,483.58,357.05
2016,5,31,15,15,874.0,109.5,2.25,24.5,750.0,432.54,315.74
2016,5,31,15,30,862.0,107.0,2.2,24.0,709.0,382.02,273.74
2016,5,31,15,45,847.0,104.5,2.2,24.0,663.5,325.01,225.74
2016,5,31,16,0,832.0,102.0,2.2,24.0,618.0,275.31,183.05
2016,5,31,16,15,812.0,98.5,2.15,23.5,569.5,225.36,141.36
2016,5,31,16,30,792.0,95.0,2.1,23.0,521.0,177.58,103.53
2016,5,31,16,45,765.5,91.0,2.05,23.0,470.0,131.18,71.34
2016,5,31,17,0,739.0,87.0,2.0,23.0,419.0,87.92,49.42
2016,5,31,17,15,704.0,82.0,1.85,22.5,367.0,52.5,39.8
2016,5,31,17,30,669.0,77.0,1.7,22.0,315.0,51.21,38.9
2016,5,31,17,45,619.0,71.0,1.6,21.5,264.0,48.97,37.09
2016,5,31,18,0,569.0,65.0,1.5,21.0,213.0,46.59,35.06
2016,5,31,18,15,495.5,57.0,1.4,20.0,166.0,42.31,31.28
2016,5,31,18,30,422.0,49.0,1.3,19.0,119.0,37.82,27.12
2016,5,31,18,45,309.5,37.5,1.2,18.5,79.5,29.71,19.46
2016,5,31,19,0,197.0,26.0,1.1,18.0,40.0,20.43,8.13
2016,5,31,19,15,98.5,13.0,1.1,17.5,20.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,1.2,13.0,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,1.3,13.0,10.0,21.65,0.0
2016,6,1,5,15,163.0,23.5,1.35,13.5,40.0,119.75,56.41
2016,6,1,5,30,293.0,38.0,1.4,14.0,70.0,214.62,166.38
2016,6,1,5,45,385.0,48.5,1.5,14.5,113.5,289.98,234.22
2016,6,1,6,0,477.0,59.0,1.6,15.0,157.0,373.22,305.34
2016,6,1,6,15,257.5,86.0,1.65,15.0,140.5,274.34,226.58
2016,6,1,6,30,38.0,113.0,1.7,15.0,124.0,149.62,121.25
2016,6,1,6,45,46.5,133.0,1.75,15.5,149.5,177.84,144.86
2016,6,1,7,0,55.0,153.0,1.8,16.0,175.0,206.41,167.85
2016,6,1,7,15,53.0,173.0,1.8,16.5,196.5,227.12,183.64
2016,6,1,7,30,51.0,193.0,1.8,17.0,218.0,247.41,198.78
2016,6,1,7,45,96.5,222.5,1.85,17.5,276.0,318.74,255.39
2016,6,1,8,0,142.0,252.0,1.9,18.0,334.0,405.66,322.03
2016,6,1,8,15,492.0,181.5,1.95,18.5,498.0,666.72,523.85
2016,6,1,8,30,842.0,111.0,2.0,19.0,662.0,918.41,697.25
2016,6,1,8,45,856.5,114.0,2.05,19.5,706.0,950.01,713.15
2016,6,1,9,0,871.0,117.0,2.1,20.0,750.0,979.3,729.78
2016,6,1,9,15,881.5,119.0,2.15,20.0,789.5,992.61,737.27
2016,6,1,9,30,892.0,121.0,2.2,20.0,829.0,1011.7,748.82
2016,6,1,9,45,903.5,121.5,2.25,20.5,864.0,1027.35,756.69
2016,6,1,10,0,915.0,122.0,2.3,21.0,899.0,1040.09,762.78
2016,6,1,10,15,754.0,215.0,2.3,21.0,869.0,991.14,729.86
2016,6,1,10,30,593.0,308.0,2.3,21.0,839.0,919.21,679.27
2016,6,1,10,45,763.5,217.5,2.35,21.0,917.0,987.61,727.83
2016,6,1,11,0,934.0,127.0,2.4,21.0,995.0,1036.61,758.93
2016,6,1,11,15,937.0,128.0,2.45,21.0,1008.5,1025.94,751.59
2016,6,1,11,30,940.0,129.0,2.5,21.0,1022.0,1012.21,742.96
2016,6,1,11,45,940.0,129.5,2.55,21.5,1028.0,992.28,728.95
2016,6,1,12,0,940.0,130.0,2.6,22.0,1034.0,969.6,713.24
2016,6,1,12,15,939.5,130.0,2.65,22.0,1032.5,943.4,696.62
2016,6,1,12,30,939.0,130.0,2.7,22.0,1031.0,914.76,678.32
2016,6,1,12,45,926.0,137.5,2.75,22.0,1018.5,880.26,655.98
2016,6,1,13,0,913.0,145.0,2.8,22.0,1006.0,844.15,632.41
2016,6,1,13,15,909.5,144.0,2.8,22.0,989.5,806.49,607.26
2016,6,1,13,30,906.0,143.0,2.8,22.0,973.0,767.15,580.18
2016,6,1,13,45,900.0,141.5,2.8,22.0,949.0,724.19,549.01
2016,6,1,14,0,894.0,140.0,2.8,22.0,925.0,680.08,516.35
2016,6,1,14,15,803.0,175.0,2.8,21.5,862.5,614.3,467.46
2016,6,1,14,30,712.0,210.0,2.8,21.0,800.0,552.8,421.04
2016,6,1,14,45,669.5,217.0,2.8,21.0,753.0,501.71,381.13
2016,6,1,15,0,627.0,224.0,2.8,21.0,706.0,454.01,343.1
2016,6,1,15,15,611.0,213.5,2.75,21.0,662.5,405.94,304.09
2016,6,1,15,30,595.0,203.0,2.7,21.0,619.0,359.27,265.51
2016,6,1,15,45,702.0,159.0,2.7,21.0,619.0,322.78,231.18
2016,6,1,16,0,809.0,115.0,2.7,21.0,619.0,281.77,191.51
2016,6,1,16,15,788.0,111.5,2.65,20.5,570.0,232.79,150.17
2016,6,1,16,30,767.0,108.0,2.6,20.0,521.0,180.28,108.09
2016,6,1,16,45,742.0,102.5,2.55,20.0,470.0,133.77,75.03
2016,6,1,17,0,717.0,97.0,2.5,20.0,419.0,90.23,51.82
2016,6,1,17,15,680.0,91.0,2.35,19.5,367.0,59.0,45.96
2016,6,1,17,30,643.0,85.0,2.2,19.0,315.0,57.25,44.67
2016,6,1,17,45,595.5,77.5,2.1,18.5,264.5,54.08,42.05
2016,6,1,18,0,548.0,70.0,2.0,18.0,214.0,50.7,39.12
2016,6,1,18,15,473.5,61.0,1.8,17.0,166.5,45.72,34.69
2016,6,1,18,30,399.0,52.0,1.6,16.0,119.0,40.47,29.81
2016,6,1,18,45,291.0,40.0,1.4,15.5,80.0,30.92,20.82
2016,6,1,19,0,183.0,28.0,1.2,15.0,41.0,22.03,9.83
2016,6,1,19,15,91.5,14.0,1.2,14.5,20.5,13.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
