Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,0.8,12.0,10.0,24.2,0.0
2016,6,2,5,15,169.0,24.0,0.9,12.5,40.5,123.42,60.54
2016,6,2,5,30,301.0,38.0,1.0,13.0,71.0,218.66,170.05
2016,6,2,5,45,396.5,48.0,1.15,13.5,115.0,295.74,239.22
2016,6,2,6,0,492.0,58.0,1.3,14.0,159.0,380.94,311.92
2016,6,2,6,15,554.5,65.5,1.3,14.5,209.0,450.22,369.18
2016,6,2,6,30,617.0,73.0,1.3,15.0,259.0,523.63,427.23
2016,6,2,6,45,317.0,106.5,1.3,16.0,203.0,371.01,303.53
2016,6,2,7,0,17.0,140.0,1.3,17.0,147.0,152.49,121.34
2016,6,2,7,15,19.0,158.0,1.3,17.5,166.5,172.09,137.35
2016,6,2,7,30,21.0,176.0,1.3,18.0,186.0,191.71,152.41
2016,6,2,7,45,38.5,206.0,1.35,18.5,227.0,250.08,198.35
2016,6,2,8,0,56.0,236.0,1.4,19.0,268.0,298.13,235.05
2016,6,2,8,15,54.5,254.5,1.4,19.5,288.0,316.12,247.34
2016,6,2,8,30,53.0,273.0,1.4,20.0,308.0,333.77,259.35
2016,6,2,8,45,160.0,300.5,1.4,21.0,415.5,477.12,367.36
2016,6,2,9,0,267.0,328.0,1.4,22.0,523.0,623.54,470.89
2016,6,2,9,15,582.5,223.0,1.35,22.0,677.0,831.79,619.36
2016,6,2,9,30,898.0,118.0,1.3,22.0,831.0,1014.6,734.4
2016,6,2,9,45,899.5,123.5,1.3,22.5,863.0,1025.89,736.38
2016,6,2,10,0,901.0,129.0,1.3,23.0,895.0,1034.03,738.78
2016,6,2,10,15,907.0,130.5,1.2,23.5,922.0,1039.29,737.73
2016,6,2,10,30,913.0,132.0,1.1,24.0,949.0,1041.45,734.82
2016,6,2,10,45,917.5,132.5,1.05,24.5,969.5,1038.01,729.59
2016,6,2,11,0,922.0,133.0,1.0,25.0,990.0,1031.48,722.69
2016,6,2,11,15,924.5,133.5,0.9,25.0,1003.0,1019.95,713.31
2016,6,2,11,30,927.0,134.0,0.8,25.0,1016.0,1005.43,702.26
2016,6,2,11,45,928.5,134.0,0.7,25.5,1022.0,986.62,687.39
2016,6,2,12,0,930.0,134.0,0.6,26.0,1028.0,965.06,671.05
2016,6,2,12,15,929.5,134.0,0.55,26.0,1026.0,939.11,654.55
2016,6,2,12,30,929.0,134.0,0.5,26.0,1024.0,910.74,636.66
2016,6,2,12,45,933.5,129.0,0.45,26.0,1016.5,879.71,617.17
2016,6,2,13,0,938.0,124.0,0.4,26.0,1009.0,846.25,596.17
2016,6,2,13,15,934.0,123.0,0.5,26.0,992.5,807.59,574.46
2016,6,2,13,30,930.0,122.0,0.6,26.0,976.0,767.22,551.21
2016,6,2,13,45,925.0,121.0,0.75,26.0,952.0,724.63,524.89
2016,6,2,14,0,920.0,120.0,0.9,26.0,928.0,680.73,496.3
2016,6,2,14,15,913.0,118.5,1.0,26.0,898.0,634.12,464.11
2016,6,2,14,30,906.0,117.0,1.1,26.0,868.0,586.75,430.15
2016,6,2,14,45,897.0,114.5,1.2,26.0,831.5,537.01,393.25
2016,6,2,15,0,888.0,112.0,1.3,26.0,795.0,487.09,354.87
2016,6,2,15,15,876.0,110.0,1.35,25.5,754.0,436.42,315.06
2016,6,2,15,30,864.0,108.0,1.4,25.0,713.0,386.24,274.35
2016,6,2,15,45,849.0,105.0,1.45,25.0,667.5,328.8,226.87
2016,6,2,16,0,834.0,102.0,1.5,25.0,622.0,278.63,184.4
2016,6,2,16,15,814.0,98.5,1.5,24.5,573.0,228.59,143.01
2016,6,2,16,30,794.0,95.0,1.5,24.0,524.0,180.71,105.24
2016,6,2,16,45,768.5,91.0,1.55,23.5,473.0,134.27,72.97
2016,6,2,17,0,743.0,87.0,1.6,23.0,422.0,90.86,50.41
2016,6,2,17,15,708.0,82.0,1.5,22.5,370.0,52.34,39.65
2016,6,2,17,30,673.0,77.0,1.4,22.0,318.0,51.04,38.76
2016,6,2,17,45,624.5,71.0,1.35,21.5,267.5,48.8,36.95
2016,6,2,18,0,576.0,65.0,1.3,21.0,217.0,46.42,34.92
2016,6,2,18,15,504.0,57.0,1.25,20.0,169.5,42.12,31.14
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,37.61,26.98
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,29.98,19.79
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,21.2,9.44
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.3,15.0,11.0,30.95,0.0
2016,6,3,5,15,187.5,22.5,1.5,15.5,41.0,131.13,65.59
2016,6,3,5,30,321.0,35.0,1.7,16.0,71.0,225.68,174.32
2016,6,3,5,45,412.0,44.5,1.9,17.0,114.5,300.27,240.93
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,382.77,310.74
2016,6,3,6,15,562.5,61.0,2.1,18.5,206.5,449.83,366.24
2016,6,3,6,30,622.0,68.0,2.1,19.0,255.0,520.85,422.54
2016,6,3,6,45,664.5,73.0,2.15,19.5,306.5,580.89,468.29
2016,6,3,7,0,707.0,78.0,2.2,20.0,358.0,642.73,512.45
2016,6,3,7,15,737.0,82.5,2.15,20.5,409.0,692.12,545.47
2016,6,3,7,30,767.0,87.0,2.1,21.0,460.0,745.42,580.28
2016,6,3,7,45,790.5,90.0,2.05,22.0,510.0,791.22,607.58
2016,6,3,8,0,814.0,93.0,2.0,23.0,560.0,836.12,633.44
2016,6,3,8,15,713.5,134.5,1.85,23.5,568.5,818.3,616.39
2016,6,3,8,30,613.0,176.0,1.7,24.0,577.0,787.28,591.2
2016,6,3,8,45,744.5,140.0,1.6,24.5,659.5,879.65,649.65
2016,6,3,9,0,876.0,104.0,1.5,25.0,742.0,961.46,697.59
2016,6,3,9,15,886.0,105.5,1.3,25.5,780.5,982.5,704.06
2016,6,3,9,30,896.0,107.0,1.1,26.0,819.0,1000.86,709.07
2016,6,3,9,45,909.0,106.0,0.95,26.5,854.0,1016.64,713.03
2016,6,3,10,0,922.0,105.0,0.8,27.0,889.0,1029.57,715.03
2016,6,3,10,15,927.5,106.0,0.7,27.0,916.0,1034.23,714.47
2016,6,3,10,30,933.0,107.0,0.6,27.0,943.0,1035.76,712.21
2016,6,3,10,45,935.5,109.0,0.55,27.5,963.0,1032.23,706.85
2016,6,3,11,0,938.0,111.0,0.5,28.0,983.0,1025.53,699.85
2016,6,3,11,15,940.0,111.5,0.65,28.0,996.0,1013.72,695.98
2016,6,3,11,30,942.0,112.0,0.8,28.0,1009.0,998.91,690.21
2016,6,3,11,45,942.0,113.0,0.95,28.0,1014.5,979.78,681.61
2016,6,3,12,0,942.0,114.0,1.1,28.0,1020.0,957.89,671.04
2016,6,3,12,15,941.5,114.0,1.25,28.0,1019.0,931.98,657.65
2016,6,3,12,30,941.0,114.0,1.4,28.0,1018.0,903.6,642.34
2016,6,3,12,45,930.0,120.0,1.55,28.0,1006.5,869.71,623.12
2016,6,3,13,0,919.0,126.0,1.7,28.0,995.0,834.1,602.35
2016,6,3,13,15,916.0,125.0,1.75,28.0,978.5,796.89,579.15
2016,6,3,13,30,913.0,124.0,1.8,28.0,962.0,757.94,554.52
2016,6,3,13,45,908.0,123.0,1.9,28.0,939.0,716.06,526.17
2016,6,3,14,0,903.0,122.0,2.0,28.0,916.0,672.9,496.02
2016,6,3,14,15,896.5,120.0,2.0,28.0,886.5,626.94,462.5
2016,6,3,14,30,890.0,118.0,2.0,28.0,857.0,580.19,427.56
2016,6,3,14,45,883.0,115.5,2.05,28.0,822.0,532.21,390.96
2016,6,3,15,0,876.0,113.0,2.1,28.0,787.0,483.87,352.98
2016,6,3,15,15,709.5,167.5,2.05,27.5,695.0,409.09,296.72
2016,6,3,15,30,543.0,222.0,2.0,27.0,603.0,359.54,259.63
2016,6,3,15,45,546.0,203.5,2.0,27.0,565.5,316.06,224.16
2016,6,3,16,0,549.0,185.0,2.0,27.0,528.0,272.47,188.18
2016,6,3,16,15,668.0,140.0,1.95,26.5,524.5,228.91,148.17
2016,6,3,16,30,787.0,95.0,1.9,26.0,521.0,181.08,105.12
2016,6,3,16,45,577.0,127.5,1.85,26.0,423.5,140.34,84.3
2016,6,3,17,0,367.0,160.0,1.8,26.0,326.0,125.45,86.21
2016,6,3,17,15,517.5,118.5,1.6,25.0,322.0,80.21,62.81
2016,6,3,17,30,668.0,77.0,1.4,24.0,318.0,50.94,38.3
2016,6,3,17,45,619.0,71.0,1.25,23.5,267.5,48.69,36.54
2016,6,3,18,0,570.0,65.0,1.1,23.0,217.0,46.31,34.52
2016,6,3,18,15,499.5,57.0,1.05,22.0,170.0,42.02,30.79
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,37.5,26.67
2016,6,3,18,45,322.5,38.0,0.95,20.0,83.5,29.88,19.6
2016,6,3,19,0,216.0,27.0,0.9,19.0,44.0,21.83,10.16
2016,6,3,19,15,108.0,13.5,0.9,18.5,22.0,12.87,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.8,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.8,17.0,7.0,6.67,0.0
2016,6,4,5,15,40.0,23.0,0.75,17.0,27.5,49.25,21.81
2016,6,4,5,30,80.0,39.0,0.7,17.0,48.0,92.17,68.63
2016,6,4,5,45,107.5,58.0,0.65,17.5,76.5,132.76,104.49
2016,6,4,6,0,135.0,77.0,0.6,18.0,105.0,174.67,140.34
2016,6,4,6,15,154.5,97.5,0.7,18.5,138.0,215.39,174.39
2016,6,4,6,30,174.0,118.0,0.8,19.0,171.0,257.04,208.23
2016,6,4,6,45,192.5,136.5,0.9,19.5,205.0,296.29,239.25
2016,6,4,7,0,211.0,155.0,1.0,20.0,239.0,348.76,279.5
2016,6,4,7,15,124.0,171.0,0.95,20.0,222.0,292.01,232.47
2016,6,4,7,30,37.0,187.0,0.9,20.0,205.0,228.67,179.97
2016,6,4,7,45,88.0,219.5,0.85,20.5,268.5,307.88,242.08
2016,6,4,8,0,139.0,252.0,0.8,21.0,332.0,403.0,312.86
2016,6,4,8,15,94.5,262.0,0.7,21.0,318.5,360.68,278.09
2016,6,4,8,30,50.0,272.0,0.6,21.0,305.0,329.84,252.68
2016,6,4,8,45,150.5,302.0,0.55,21.5,410.0,469.95,356.69
2016,6,4,9,0,251.0,332.0,0.5,22.0,515.0,612.88,455.24
2016,6,4,9,15,189.5,355.5,0.5,22.0,498.5,564.85,417.9
2016,6,4,9,30,128.0,379.0,0.5,22.0,482.0,528.58,390.42
2016,6,4,9,45,179.5,394.5,0.55,22.0,544.0,592.91,436.26
2016,6,4,10,0,231.0,410.0,0.6,22.0,606.0,656.86,479.88
2016,6,4,10,15,246.5,421.0,0.7,22.0,636.5,691.37,502.77
2016,6,4,10,30,262.0,432.0,0.8,22.0,667.0,712.05,516.99
2016,6,4,10,45,181.5,443.5,0.95,22.0,608.5,627.96,459.29
2016,6,4,11,0,101.0,455.0,1.1,22.0,550.0,545.88,402.05
2016,6,4,11,15,75.5,440.0,1.15,22.0,511.5,501.43,371.03
2016,6,4,11,30,50.0,425.0,1.2,22.0,473.0,457.95,339.93
2016,6,4,11,45,182.5,445.0,1.3,22.0,620.5,600.53,444.53
2016,6,4,12,0,315.0,465.0,1.4,22.0,768.0,732.8,536.7
2016,6,4,12,15,274.5,472.0,1.45,22.0,736.0,689.21,505.22
2016,6,4,12,30,234.0,479.0,1.5,22.0,704.0,646.08,475.45
2016,6,4,12,45,265.0,466.5,1.55,22.5,719.5,646.79,476.48
2016,6,4,13,0,296.0,454.0,1.6,23.0,735.0,644.66,475.08
2016,6,4,13,15,175.0,433.5,1.6,23.0,599.0,522.66,387.93
2016,6,4,13,30,54.0,413.0,1.6,23.0,463.0,410.89,306.45
2016,6,4,13,45,62.5,410.5,1.6,23.5,467.0,408.81,305.31
2016,6,4,14,0,71.0,408.0,1.6,24.0,471.0,405.86,302.88
2016,6,4,14,15,80.0,399.0,1.6,24.0,468.0,396.92,296.68
2016,6,4,14,30,89.0,390.0,1.6,24.0,465.0,387.12,289.78
2016,6,4,14,45,274.0,338.5,1.65,24.0,553.5,415.9,311.61
2016,6,4,15,0,459.0,287.0,1.7,24.0,642.0,434.24,323.3
2016,6,4,15,15,528.5,245.0,1.7,23.5,633.0,402.65,297.82
2016,6,4,15,30,598.0,203.0,1.7,23.0,624.0,363.16,265.1
2016,6,4,15,45,641.0,171.0,1.7,23.0,596.0,317.82,226.4
2016,6,4,16,0,684.0,139.0,1.7,23.0,568.0,268.69,183.73
2016,6,4,16,15,699.0,127.5,1.7,22.5,535.5,226.31,147.25
2016,6,4,16,30,714.0,116.0,1.7,22.0,503.0,182.7,111.13
2016,6,4,16,45,693.0,108.5,1.7,22.0,455.0,137.63,78.7
2016,6,4,17,0,672.0,101.0,1.7,22.0,407.0,95.12,54.8
2016,6,4,17,15,636.0,95.0,1.6,21.5,356.5,61.56,47.75
2016,6,4,17,30,600.0,89.0,1.5,21.0,306.0,59.97,46.64
2016,6,4,17,45,558.0,80.5,1.45,20.5,258.0,56.14,43.48
2016,6,4,18,0,516.0,72.0,1.4,20.0,210.0,52.02,39.95
2016,6,4,18,15,447.0,62.5,1.3,19.0,164.0,46.68,35.27
2016,6,4,18,30,378.0,53.0,1.2,18.0,118.0,41.03,30.1
2016,6,4,18,45,285.5,40.0,1.15,17.0,80.5,30.8,20.7
2016,6,4,19,0,193.0,27.0,1.1,16.0,43.0,21.12,10.09
2016,6,4,19,15,96.5,13.5,1.1,15.5,21.5,12.87,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,31.21,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,125.99,66.03
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,217.46,169.14
2016,6,5,5,45,389.5,46.0,1.3,14.5,113.0,289.98,234.23
2016,6,5,6,0,477.0,56.0,1.4,15.0,156.0,370.11,302.63
2016,6,5,6,15,238.5,78.0,1.35,15.5,128.0,251.44,207.18
2016,6,5,6,30,0.0,100.0,1.3,16.0,100.0,99.86,78.49
2016,6,5,6,45,5.0,118.0,1.3,16.5,120.0,121.12,96.36
2016,6,5,7,0,10.0,136.0,1.3,17.0,140.0,142.64,113.75
2016,6,5,7,15,11.0,151.0,1.2,17.5,156.0,157.94,125.59
2016,6,5,7,30,12.0,166.0,1.1,18.0,172.0,173.32,137.24
2016,6,5,7,45,29.0,198.0,1.05,18.5,214.5,232.56,183.97
2016,6,5,8,0,46.0,230.0,1.0,19.0,257.0,282.3,221.85
2016,6,5,8,15,54.0,255.0,1.0,19.5,289.0,316.2,246.59
2016,6,5,8,30,62.0,280.0,1.0,20.0,321.0,350.03,270.87
2016,6,5,8,45,166.5,304.0,1.0,20.5,423.5,487.26,373.59
2016,6,5,9,0,271.0,328.0,1.0,21.0,526.0,627.52,472.43
2016,6,5,9,15,572.5,223.0,1.1,21.0,669.5,822.59,612.31
2016,6,5,9,30,874.0,118.0,1.2,21.0,813.0,991.9,721.22
2016,6,5,9,45,888.5,116.5,1.35,21.5,848.0,1008.41,729.32
2016,6,5,10,0,903.0,115.0,1.5,22.0,883.0,1022.16,737.73
2016,6,5,10,15,908.5,116.5,1.6,22.0,910.5,1027.26,741.37
2016,6,5,10,30,914.0,118.0,1.7,22.0,938.0,1029.28,743.25
2016,6,5,10,45,918.0,119.0,1.8,22.0,958.0,1026.21,742.0
2016,6,5,11,0,922.0,120.0,1.9,22.0,978.0,1020.04,738.89
2016,6,5,11,15,924.5,121.0,1.95,22.0,991.5,1009.35,732.32
2016,6,5,11,30,927.0,122.0,2.0,22.0,1005.0,995.67,723.95
2016,6,5,11,45,928.5,122.0,2.1,22.5,1011.5,977.19,711.75
2016,6,5,12,0,930.0,122.0,2.2,23.0,1018.0,955.96,697.78
2016,6,5,12,15,930.0,122.0,2.2,23.0,1017.0,930.77,681.54
2016,6,5,12,30,930.0,122.0,2.2,23.0,1016.0,903.12,663.71
2016,6,5,12,45,918.5,128.0,2.2,23.0,1004.5,869.1,641.61
2016,6,5,13,0,907.0,134.0,2.2,23.0,993.0,833.44,618.33
2016,6,5,13,15,904.0,133.5,2.2,23.0,977.0,797.1,594.45
2016,6,5,13,30,901.0,133.0,2.2,23.0,961.0,759.05,569.08
2016,6,5,13,45,898.0,130.5,2.2,23.5,939.0,717.73,538.5
2016,6,5,14,0,895.0,128.0,2.2,24.0,917.0,675.02,506.41
2016,6,5,14,15,888.0,126.5,2.2,24.0,887.5,629.56,472.63
2016,6,5,14,30,881.0,125.0,2.2,24.0,858.0,583.37,437.47
2016,6,5,14,45,874.0,122.0,2.25,24.0,823.0,535.41,400.28
2016,6,5,15,0,867.0,119.0,2.3,24.0,788.0,487.12,361.74
2016,6,5,15,15,855.0,116.5,2.3,23.5,747.5,431.72,317.46
2016,6,5,15,30,843.0,114.0,2.3,23.0,707.0,381.8,276.04
2016,6,5,15,45,829.0,110.0,2.3,23.0,662.0,330.88,232.54
2016,6,5,16,0,815.0,106.0,2.3,23.0,617.0,281.17,189.71
2016,6,5,16,15,549.0,164.0,2.3,22.5,496.5,228.31,155.06
2016,6,5,16,30,283.0,222.0,2.3,22.0,376.0,208.82,150.23
2016,6,5,16,45,301.5,196.0,2.3,22.0,346.0,174.68,123.85
2016,6,5,17,0,320.0,170.0,2.3,22.0,316.0,139.3,99.53
2016,6,5,17,15,269.5,154.5,2.2,21.0,267.5,111.72,90.79
2016,6,5,17,30,219.0,139.0,2.1,20.0,219.0,102.14,83.2
2016,6,5,17,45,196.0,121.0,2.05,19.5,184.5,90.54,73.48
2016,6,5,18,0,173.0,103.0,2.0,19.0,150.0,78.44,63.1
2016,6,5,18,15,297.5,76.5,1.95,18.5,137.0,56.73,44.09
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,38.21,27.65
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,30.16,20.12
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,21.65,10.65
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,12.87,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,29.62,0.0
2016,6,6,5,15,166.0,22.0,1.1,15.0,38.5,119.22,62.76
2016,6,6,5,30,279.0,35.0,1.1,15.0,67.0,205.15,158.95
2016,6,6,5,45,362.5,45.0,1.1,15.5,107.5,274.36,220.69
2016,6,6,6,0,446.0,55.0,1.1,16.0,148.0,350.91,285.57
2016,6,6,6,15,503.5,62.5,1.05,16.5,194.0,414.89,338.06
2016,6,6,6,30,561.0,70.0,1.0,17.0,240.0,482.78,391.27
2016,6,6,6,45,280.5,87.5,0.95,17.5,172.5,321.05,261.67
2016,6,6,7,0,0.0,105.0,0.9,18.0,105.0,101.0,78.28
2016,6,6,7,15,0.5,127.5,0.9,18.0,128.0,124.04,97.43
2016,6,6,7,30,1.0,150.0,0.9,18.0,151.0,147.01,115.65
2016,6,6,7,45,11.0,179.0,0.9,18.5,186.0,184.88,145.59
2016,6,6,8,0,21.0,208.0,0.9,19.0,221.0,223.16,175.14
2016,6,6,8,15,39.5,243.0,0.95,19.5,268.5,289.32,225.83
2016,6,6,8,30,58.0,278.0,1.0,20.0,316.0,344.05,266.42
2016,6,6,8,45,199.0,294.5,1.05,20.5,438.0,506.96,389.32
2016,6,6,9,0,340.0,311.0,1.1,21.0,560.0,674.35,507.64
2016,6,6,9,15,589.0,214.0,1.15,21.0,671.5,829.19,617.3
2016,6,6,9,30,838.0,117.0,1.2,21.0,783.0,955.8,698.07
2016,6,6,9,45,846.5,118.5,1.3,21.5,815.5,969.44,704.21
2016,6,6,10,0,855.0,120.0,1.4,22.0,848.0,980.31,710.13
2016,6,6,10,15,861.5,121.5,1.5,22.0,875.0,986.36,714.44
2016,6,6,10,30,868.0,123.0,1.6,22.0,902.0,989.47,717.01
2016,6,6,10,45,873.0,124.0,1.7,22.0,922.5,987.63,716.51
2016,6,6,11,0,878.0,125.0,1.8,22.0,943.0,982.83,714.22
2016,6,6,11,15,881.5,125.5,1.9,22.0,956.5,973.14,708.85
2016,6,6,11,30,885.0,126.0,2.0,22.0,970.0,960.57,701.67
2016,6,6,11,45,545.5,306.0,2.15,22.0,827.5,811.83,600.95
2016,6,6,12,0,206.0,486.0,2.3,22.0,685.0,651.73,482.66
2016,6,6,12,15,140.0,472.0,2.4,22.0,607.5,570.11,425.24
2016,6,6,12,30,74.0,458.0,2.5,22.0,530.0,490.45,367.33
2016,6,6,12,45,96.5,465.0,2.65,22.0,557.5,508.93,382.03
2016,6,6,13,0,119.0,472.0,2.8,22.0,585.0,524.31,393.91
2016,6,6,13,15,120.0,464.0,2.85,22.0,576.0,508.47,382.64
2016,6,6,13,30,121.0,456.0,2.9,22.0,567.0,492.56,371.41
2016,6,6,13,45,156.0,445.5,3.0,22.0,585.5,497.25,375.84
2016,6,6,14,0,191.0,435.0,3.1,22.0,604.0,499.06,377.84
2016,6,6,14,15,134.5,410.5,3.15,21.5,527.5,433.01,329.41
2016,6,6,14,30,78.0,386.0,3.2,21.0,451.0,378.35,289.13
2016,6,6,14,45,136.5,376.5,3.3,21.0,485.0,385.65,295.22
2016,6,6,15,0,195.0,367.0,3.4,21.0,519.0,393.39,300.66
2016,6,6,15,15,266.0,332.5,3.4,20.5,527.5,374.15,285.38
2016,6,6,15,30,337.0,298.0,3.4,20.0,536.0,355.53,269.32
2016,6,6,15,45,548.0,206.5,3.45,20.0,564.0,321.61,236.31
2016,6,6,16,0,759.0,115.0,3.5,20.0,592.0,275.82,190.53
2016,6,6,16,15,739.0,111.0,3.5,19.5,545.5,229.13,150.66
2016,6,6,16,30,719.0,107.0,3.5,19.0,499.0,178.96,109.71
2016,6,6,16,45,403.0,147.5,3.5,19.0,363.5,142.81,95.6
2016,6,6,17,0,87.0,188.0,3.5,19.0,228.0,155.69,120.54
2016,6,6,17,15,43.5,152.0,3.4,18.5,172.0,124.08,102.39
2016,6,6,17,30,0.0,116.0,3.3,18.0,116.0,102.45,84.19
2016,6,6,17,45,0.0,97.5,3.25,17.5,97.5,86.82,70.87
2016,6,6,18,0,0.0,79.0,3.2,17.0,79.0,71.03,57.15
2016,6,6,18,15,0.0,62.0,3.05,16.5,62.0,56.29,44.08
2016,6,6,18,30,0.0,45.0,2.9,16.0,45.0,41.4,30.69
2016,6,6,18,45,0.0,30.5,2.8,16.0,30.5,28.33,18.71
2016,6,6,19,0,0.0,16.0,2.7,16.0,16.0,14.84,5.7
2016,6,6,19,15,0.0,8.0,2.7,15.5,8.0,7.63,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,1.9,13.0,11.0,24.62,0.0
2016,6,7,5,15,148.0,24.0,1.95,13.0,39.5,114.66,61.48
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,197.0,154.24
2016,6,7,5,45,348.5,48.5,2.15,13.5,109.5,270.68,220.57
2016,6,7,6,0,439.0,59.0,2.3,14.0,151.0,351.41,290.41
2016,6,7,6,15,499.5,67.0,2.25,14.5,198.0,417.77,346.31
2016,6,7,6,30,560.0,75.0,2.2,15.0,245.0,488.2,403.25
2016,6,7,6,45,280.0,76.0,2.2,15.5,161.0,305.61,254.26
2016,6,7,7,0,0.0,77.0,2.2,16.0,77.0,71.84,54.96
2016,6,7,7,15,0.5,113.5,2.15,16.0,114.0,109.16,86.15
2016,6,7,7,30,1.0,150.0,2.1,16.0,151.0,147.0,116.94
2016,6,7,7,45,1.0,157.0,2.1,16.5,158.0,152.98,121.11
2016,6,7,8,0,1.0,164.0,2.1,17.0,165.0,159.12,125.43
2016,6,7,8,15,0.5,161.5,2.05,17.5,162.5,155.22,121.62
2016,6,7,8,30,0.0,159.0,2.0,18.0,160.0,151.61,118.11
2016,6,7,8,45,2.5,173.0,2.0,18.5,175.5,167.47,130.32
2016,6,7,9,0,5.0,187.0,2.0,19.0,191.0,183.38,142.39
2016,6,7,9,15,11.0,229.5,2.05,19.0,238.5,231.23,179.71
2016,6,7,9,30,17.0,272.0,2.1,19.0,286.0,279.17,216.44
2016,6,7,9,45,24.0,304.5,2.15,19.5,324.5,317.86,245.2
2016,6,7,10,0,31.0,337.0,2.2,20.0,363.0,369.13,282.92
2016,6,7,10,15,26.0,328.0,2.25,20.0,350.5,352.47,269.77
2016,6,7,10,30,21.0,319.0,2.3,20.0,338.0,325.94,249.54
2016,6,7,10,45,27.5,350.5,2.4,20.0,376.0,372.19,284.27
2016,6,7,11,0,34.0,382.0,2.5,20.0,414.0,407.46,310.27
2016,6,7,11,15,35.5,386.5,2.6,20.0,420.0,410.17,312.1
2016,6,7,11,30,37.0,391.0,2.7,20.0,426.0,412.58,313.9
2016,6,7,11,45,153.0,432.0,2.8,20.0,579.5,561.35,426.18
2016,6,7,12,0,269.0,473.0,2.9,20.0,733.0,699.85,526.42
2016,6,7,12,15,291.5,465.5,2.95,20.0,747.0,698.93,525.51
2016,6,7,12,30,314.0,458.0,3.0,20.0,761.0,696.27,524.31
2016,6,7,12,45,356.0,433.0,3.05,20.0,773.0,692.02,522.64
2016,6,7,13,0,398.0,408.0,3.1,20.0,785.0,685.05,518.89
2016,6,7,13,15,437.0,390.5,3.1,20.0,798.5,677.32,514.06
2016,6,7,13,30,476.0,373.0,3.1,20.0,812.0,667.79,507.67
2016,6,7,13,45,436.0,373.0,3.15,20.0,767.5,616.47,469.99
2016,6,7,14,0,396.0,373.0,3.2,20.0,723.0,572.01,436.98
2016,6,7,14,15,290.5,389.0,3.2,20.0,641.5,501.41,383.56
2016,6,7,14,30,185.0,405.0,3.2,20.0,560.0,445.43,340.87
2016,6,7,14,45,125.0,374.5,3.25,20.0,477.0,378.67,290.77
2016,6,7,15,0,65.0,344.0,3.3,20.0,394.0,324.8,250.17
2016,6,7,15,15,205.5,320.0,3.3,19.5,467.5,348.49,267.74
2016,6,7,15,30,346.0,296.0,3.3,19.0,541.0,357.72,271.92
2016,6,7,15,45,252.0,289.5,3.3,19.0,462.0,303.49,230.42
2016,6,7,16,0,158.0,283.0,3.3,19.0,383.0,266.23,203.3
2016,6,7,16,15,111.0,254.5,3.25,18.5,322.0,224.52,172.28
2016,6,7,16,30,64.0,226.0,3.2,18.0,261.0,195.54,151.74
2016,6,7,16,45,61.0,204.0,3.2,18.0,235.0,172.8,134.24
2016,6,7,17,0,58.0,182.0,3.2,18.0,209.0,150.63,117.56
2016,6,7,17,15,29.0,138.5,3.15,17.5,152.0,115.11,95.03
2016,6,7,17,30,0.0,95.0,3.1,17.0,95.0,86.02,70.2
2016,6,7,17,45,0.0,80.0,3.05,17.0,80.0,72.94,58.87
2016,6,7,18,0,0.0,65.0,3.0,17.0,65.0,59.74,47.25
2016,6,7,18,15,0.0,51.0,2.85,16.5,51.0,47.27,36.17
2016,6,7,18,30,0.0,37.0,2.7,16.0,37.0,34.37,24.56
2016,6,7,18,45,0.0,25.5,2.55,15.5,25.5,23.66,14.77
2016,6,7,19,0,0.0,14.0,2.4,15.0,14.0,12.97,4.43
2016,6,7,19,15,0.0,7.0,2.4,14.5,7.0,6.48,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,13.0,8.0,7.63,0.0
2016,6,8,5,15,39.5,23.5,2.55,13.0,28.0,49.79,23.94
2016,6,8,5,30,79.0,39.0,2.6,13.0,48.0,91.31,69.27
2016,6,8,5,45,103.0,58.0,2.7,13.5,76.0,130.04,104.31
2016,6,8,6,0,127.0,77.0,2.8,14.0,104.0,169.77,139.37
2016,6,8,6,15,143.0,97.5,2.9,14.0,135.0,207.99,172.67
2016,6,8,6,30,159.0,118.0,3.0,14.0,166.0,246.86,205.77
2016,6,8,6,45,172.0,138.0,3.1,14.5,199.0,283.62,235.89
2016,6,8,7,0,185.0,158.0,3.2,15.0,232.0,320.81,265.59
2016,6,8,7,15,161.0,182.0,3.2,15.0,252.5,334.49,275.12
2016,6,8,7,30,137.0,206.0,3.2,15.0,273.0,345.76,282.48
2016,6,8,7,45,100.5,223.0,3.25,15.5,274.5,322.57,261.59
2016,6,8,8,0,64.0,240.0,3.3,16.0,276.0,309.72,248.9
2016,6,8,8,15,76.5,265.0,3.3,16.0,312.5,348.01,278.68
2016,6,8,8,30,89.0,290.0,3.3,16.0,349.0,386.37,307.96
2016,6,8,8,45,240.0,293.5,3.35,16.5,466.0,558.73,442.58
2016,6,8,9,0,391.0,297.0,3.4,17.0,583.0,707.41,553.57
2016,6,8,9,15,403.0,307.5,3.4,17.0,615.5,745.43,578.77
2016,6,8,9,30,415.0,318.0,3.4,17.0,648.0,769.02,594.45
2016,6,8,9,45,482.0,310.0,3.45,17.5,708.5,825.82,634.39
2016,6,8,10,0,549.0,302.0,3.5,18.0,769.0,881.52,672.62
2016,6,8,10,15,484.5,335.5,3.5,18.0,757.5,848.47,646.22
2016,6,8,10,30,420.0,369.0,3.5,18.0,746.0,812.7,618.56
2016,6,8,10,45,505.5,349.0,3.55,18.0,813.0,868.61,659.77
2016,6,8,11,0,591.0,329.0,3.6,18.0,880.0,921.49,697.68
2016,6,8,11,15,587.0,338.5,3.6,18.0,892.0,914.16,691.38
2016,6,8,11,30,583.0,348.0,3.6,18.0,904.0,904.58,684.09
2016,6,8,11,45,530.0,377.0,3.65,18.0,885.0,866.14,655.84
2016,6,8,12,0,477.0,406.0,3.7,18.0,866.0,827.07,627.2
2016,6,8,12,15,424.5,417.5,3.7,18.0,826.5,772.64,587.73
2016,6,8,12,30,372.0,429.0,3.7,18.0,787.0,719.27,548.72
2016,6,8,12,45,423.0,411.0,3.7,18.0,815.0,726.91,555.56
2016,6,8,13,0,474.0,393.0,3.7,18.0,843.0,730.67,559.07
2016,6,8,13,15,662.0,276.0,3.65,17.5,893.0,744.71,574.58
2016,6,8,13,30,850.0,159.0,3.6,17.0,943.0,748.03,581.42
2016,6,8,13,45,855.0,151.0,3.6,17.0,923.0,708.28,551.54
2016,6,8,14,0,860.0,143.0,3.6,17.0,903.0,668.33,521.1
2016,6,8,14,15,699.0,219.5,3.55,17.0,824.0,594.85,462.95
2016,6,8,14,30,538.0,296.0,3.5,17.0,745.0,537.91,417.14
2016,6,8,14,45,581.0,262.0,3.5,17.0,728.0,502.94,389.57
2016,6,8,15,0,624.0,228.0,3.5,17.0,711.0,462.23,356.41
2016,6,8,15,15,721.0,174.0,3.45,16.5,705.0,423.99,323.86
2016,6,8,15,30,818.0,120.0,3.4,16.0,699.0,381.45,285.65
2016,6,8,15,45,695.5,149.5,3.4,16.0,620.0,320.86,235.86
2016,6,8,16,0,573.0,179.0,3.4,16.0,541.0,276.99,200.65
2016,6,8,16,15,447.0,197.5,3.35,16.0,466.5,235.48,169.43
2016,6,8,16,30,321.0,216.0,3.3,16.0,392.0,211.95,154.96
2016,6,8,16,45,324.5,193.0,3.3,16.0,356.5,176.65,127.43
2016,6,8,17,0,328.0,170.0,3.3,16.0,321.0,141.53,103.01
2016,6,8,17,15,502.5,117.0,3.25,15.5,317.0,78.76,64.04
2016,6,8,17,30,677.0,64.0,3.2,15.0,313.0,45.19,34.69
2016,6,8,17,45,602.0,67.5,3.15,15.0,264.5,45.52,35.05
2016,6,8,18,0,527.0,71.0,3.1,15.0,216.0,50.8,39.73
2016,6,8,18,15,462.0,62.5,2.95,14.5,170.5,46.31,35.64
2016,6,8,18,30,397.0,54.0,2.8,14.0,125.0,41.58,31.15
2016,6,8,18,45,302.0,42.0,2.7,14.0,86.5,32.28,22.37
2016,6,8,19,0,207.0,30.0,2.6,14.0,48.0,23.46,12.8
2016,6,8,19,15,103.5,15.0,2.6,13.5,24.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.0,5.0,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,48.0,10.0,2.0,12.0,12.0,28.59,0.0
2016,6,9,5,15,167.0,24.0,2.05,12.5,41.5,123.14,67.5
2016,6,9,5,30,286.0,38.0,2.1,13.0,71.0,210.58,165.16
2016,6,9,5,45,374.0,48.0,2.2,13.5,113.0,283.73,231.23
2016,6,9,6,0,462.0,58.0,2.3,14.0,155.0,363.53,300.26
2016,6,9,6,15,231.0,60.0,2.3,14.5,108.5,235.04,195.67
2016,6,9,6,30,0.0,62.0,2.3,15.0,62.0,57.67,43.47
2016,6,9,6,45,0.0,74.5,2.3,15.5,74.5,69.88,53.81
2016,6,9,7,0,0.0,87.0,2.3,16.0,87.0,82.06,63.78
2016,6,9,7,15,0.0,99.5,2.25,16.0,99.5,94.21,73.7
2016,6,9,7,30,0.0,112.0,2.2,16.0,112.0,106.34,83.48
2016,6,9,7,45,0.0,121.5,2.15,16.5,121.5,115.39,90.45
2016,6,9,8,0,0.0,131.0,2.1,17.0,131.0,124.46,97.35
2016,6,9,8,15,0.5,148.0,2.05,17.0,148.5,141.52,110.87
2016,6,9,8,30,1.0,165.0,2.0,17.0,166.0,158.57,124.24
2016,6,9,8,45,3.0,176.5,1.95,17.5,179.0,171.45,133.99
2016,6,9,9,0,5.0,188.0,1.9,18.0,192.0,184.38,143.68
2016,6,9,9,15,7.5,209.5,1.85,18.0,216.0,207.78,161.8
2016,6,9,9,30,10.0,231.0,1.8,18.0,240.0,231.12,179.67
2016,6,9,9,45,12.0,247.5,1.75,18.5,258.0,248.89,192.69
2016,6,9,10,0,14.0,264.0,1.7,19.0,276.0,266.54,205.5
2016,6,9,10,15,16.0,284.0,1.7,19.0,298.5,287.5,221.15
2016,6,9,10,30,18.0,304.0,1.7,19.0,321.0,308.25,236.52
2016,6,9,10,45,36.0,362.0,1.75,19.5,396.0,392.25,298.93
2016,6,9,11,0,54.0,420.0,1.8,20.0,471.0,465.25,351.38
2016,6,9,11,15,89.0,448.5,1.9,20.0,533.0,523.23,393.76
2016,6,9,11,30,124.0,477.0,2.0,20.0,595.0,586.02,438.96
2016,6,9,11,45,128.0,476.0,2.15,20.0,599.0,580.95,435.51
2016,6,9,12,0,132.0,475.0,2.3,20.0,603.0,575.27,432.1
2016,6,9,12,15,513.5,307.0,2.4,20.0,802.0,749.32,566.59
2016,6,9,12,30,895.0,139.0,2.5,20.0,1001.0,891.51,667.92
2016,6,9,12,45,904.0,131.5,2.65,20.0,995.5,863.32,648.83
2016,6,9,13,0,913.0,124.0,2.8,20.0,990.0,832.53,629.28
2016,6,9,13,15,909.5,123.5,2.9,20.0,974.0,795.9,605.11
2016,6,9,13,30,906.0,123.0,3.0,20.0,958.0,757.56,579.47
2016,6,9,13,45,903.0,120.5,3.1,20.0,936.0,716.3,549.97
2016,6,9,14,0,900.0,118.0,3.2,20.0,914.0,673.63,518.34
2016,6,9,14,15,893.5,116.5,3.25,20.0,885.0,628.48,483.86
2016,6,9,14,30,887.0,115.0,3.3,20.0,856.0,582.54,447.9
2016,6,9,14,45,879.0,112.5,3.35,20.0,821.0,534.42,409.37
2016,6,9,15,0,871.0,110.0,3.4,20.0,786.0,486.05,369.59
2016,6,9,15,15,860.0,108.0,3.45,19.5,746.0,436.8,328.75
2016,6,9,15,30,849.0,106.0,3.5,19.0,706.0,387.94,287.09
2016,6,9,15,45,834.5,103.0,3.55,19.0,662.0,331.51,238.33
2016,6,9,16,0,820.0,100.0,3.6,19.0,618.0,282.27,194.8
2016,6,9,16,15,801.5,96.5,3.6,18.5,570.5,233.23,152.38
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,186.18,113.28
2016,6,9,16,45,758.5,89.5,3.6,18.0,473.5,140.66,79.23
2016,6,9,17,0,734.0,86.0,3.6,18.0,424.0,98.04,54.24
2016,6,9,17,15,701.0,81.0,3.55,17.5,373.5,51.64,39.86
2016,6,9,17,30,668.0,76.0,3.5,17.0,323.0,49.74,38.41
2016,6,9,17,45,624.0,70.0,3.45,16.5,273.5,47.46,36.54
2016,6,9,18,0,580.0,64.0,3.4,16.0,224.0,45.02,34.44
2016,6,9,18,15,515.0,56.5,3.2,15.5,177.5,41.12,30.9
2016,6,9,18,30,450.0,49.0,3.0,15.0,131.0,37.01,27.02
2016,6,9,18,45,357.0,38.5,2.9,14.5,91.0,29.87,20.26
2016,6,9,19,0,264.0,28.0,2.8,14.0,51.0,22.33,12.05
2016,6,9,19,15,132.0,14.0,2.8,14.0,25.5,10.95,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,10,5,0,80.0,11.0,2.3,12.0,13.0,42.24,0.0
2016,6,10,5,15,206.0,22.5,2.4,12.5,43.0,140.22,77.78
2016,6,10,5,30,332.0,34.0,2.5,13.0,73.0,229.87,180.66
2016,6,10,5,45,409.5,44.0,2.7,13.5,114.5,298.18,243.45
2016,6,10,6,0,487.0,54.0,2.9,14.0,156.0,373.29,309.12
2016,6,10,6,15,544.5,61.0,2.95,14.0,203.5,438.37,365.19
2016,6,10,6,30,602.0,68.0,3.0,14.0,251.0,507.3,422.44
2016,6,10,6,45,553.5,88.5,3.05,14.5,280.0,521.34,432.41
2016,6,10,7,0,505.0,109.0,3.1,15.0,309.0,523.83,432.7
2016,6,10,7,15,449.5,140.0,3.05,15.5,336.0,534.68,438.01
2016,6,10,7,30,394.0,171.0,3.0,16.0,363.0,539.42,438.05
2016,6,10,7,45,408.5,188.0,3.0,16.5,406.0,581.71,468.33
2016,6,10,8,0,423.0,205.0,3.0,17.0,449.0,623.43,497.29
2016,6,10,8,15,469.0,207.5,2.95,17.0,498.5,676.26,535.68
2016,6,10,8,30,515.0,210.0,2.9,17.0,548.0,729.74,573.73
2016,6,10,8,45,414.0,264.0,2.9,17.5,547.5,702.64,547.93
2016,6,10,9,0,313.0,318.0,2.9,18.0,547.0,656.58,509.3
2016,6,10,9,15,243.5,349.5,2.9,18.0,533.0,624.75,483.03
2016,6,10,9,30,174.0,381.0,2.9,18.0,519.0,576.04,444.47
2016,6,10,9,45,211.5,393.5,2.95,18.5,569.0,623.73,478.99
2016,6,10,10,0,249.0,406.0,3.0,19.0,619.0,683.52,520.79
2016,6,10,10,15,344.0,384.0,3.0,19.0,687.5,749.55,569.45
2016,6,10,10,30,439.0,362.0,3.0,19.0,756.0,824.76,623.25
2016,6,10,10,45,678.0,241.5,3.05,19.0,865.5,931.62,702.8
2016,6,10,11,0,917.0,121.0,3.1,19.0,975.0,1018.24,759.92
2016,6,10,11,15,713.0,253.5,3.15,19.0,923.5,952.75,715.15
2016,6,10,11,30,509.0,386.0,3.2,19.0,872.0,872.12,654.25
2016,6,10,11,45,719.0,254.5,3.25,19.5,945.5,924.22,695.86
2016,6,10,12,0,929.0,123.0,3.3,20.0,1019.0,958.98,717.83
2016,6,10,12,15,929.5,123.0,3.3,20.0,1019.0,934.47,700.95
2016,6,10,12,30,930.0,123.0,3.3,20.0,1019.0,907.49,682.89
2016,6,10,12,45,910.0,135.5,3.3,20.0,1006.0,872.44,659.27
2016,6,10,13,0,890.0,148.0,3.3,20.0,993.0,836.05,634.65
2016,6,10,13,15,887.5,147.0,3.25,20.0,978.0,800.35,610.11
2016,6,10,13,30,885.0,146.0,3.2,20.0,963.0,762.94,583.87
2016,6,10,13,45,883.0,143.0,3.2,20.0,941.5,722.63,554.24
2016,6,10,14,0,881.0,140.0,3.2,20.0,920.0,680.87,522.96
2016,6,10,14,15,874.0,138.5,3.15,19.5,891.0,636.1,489.48
2016,6,10,14,30,867.0,137.0,3.1,19.0,862.0,590.61,454.57
2016,6,10,14,45,862.5,132.5,3.1,19.0,828.5,539.51,413.95
2016,6,10,15,0,858.0,128.0,3.1,19.0,795.0,491.12,374.22
2016,6,10,15,15,846.0,125.0,3.05,19.0,754.5,440.66,331.83
2016,6,10,15,30,834.0,122.0,3.0,19.0,714.0,390.82,289.02
2016,6,10,15,45,822.0,118.0,3.0,19.0,670.0,340.98,245.56
2016,6,10,16,0,810.0,114.0,3.0,19.0,626.0,292.14,202.58
2016,6,10,16,15,790.0,110.0,2.95,18.5,578.0,242.87,160.31
2016,6,10,16,30,770.0,106.0,2.9,18.0,530.0,195.76,121.41
2016,6,10,16,45,745.5,101.0,2.9,18.0,480.0,143.87,82.17
2016,6,10,17,0,721.0,96.0,2.9,18.0,430.0,100.39,56.15
2016,6,10,17,15,686.0,91.0,2.8,17.5,378.5,59.84,47.04
2016,6,10,17,30,651.0,86.0,2.7,17.0,327.0,57.24,45.01
2016,6,10,17,45,604.0,79.0,2.6,17.0,276.5,54.5,42.67
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,51.57,40.07
2016,6,10,18,15,488.0,63.5,2.3,16.0,178.5,47.08,36.12
2016,6,10,18,30,419.0,55.0,2.1,15.0,131.0,42.37,31.75
2016,6,10,18,45,318.0,43.5,1.95,14.5,91.0,34.47,24.27
2016,6,10,19,0,217.0,32.0,1.8,14.0,51.0,25.05,14.36
2016,6,10,19,15,108.5,16.0,1.75,13.5,25.5,12.61,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.6,12.0,6.0,5.72,0.0
2016,6,11,5,15,3.0,21.5,1.8,12.5,22.0,22.14,7.7
2016,6,11,5,30,6.0,37.0,2.0,13.0,38.0,40.73,27.76
2016,6,11,5,45,22.0,56.0,2.2,13.5,60.5,75.25,57.9
2016,6,11,6,0,38.0,75.0,2.4,14.0,83.0,106.19,84.95
2016,6,11,6,15,48.0,96.0,2.45,14.5,108.5,136.91,111.37
2016,6,11,6,30,58.0,117.0,2.5,15.0,134.0,167.86,137.45
2016,6,11,6,45,68.0,137.5,2.65,15.5,161.5,198.5,162.72
2016,6,11,7,0,78.0,158.0,2.8,16.0,189.0,229.54,187.79
2016,6,11,7,15,119.5,181.5,2.8,16.5,236.5,301.45,245.95
2016,6,11,7,30,161.0,205.0,2.8,17.0,284.0,363.97,295.16
2016,6,11,7,45,214.0,222.5,2.8,17.5,339.0,430.85,346.96
2016,6,11,8,0,267.0,240.0,2.8,18.0,394.0,514.2,409.65
2016,6,11,8,15,279.0,260.5,2.75,18.5,433.0,552.46,435.88
2016,6,11,8,30,291.0,281.0,2.7,19.0,472.0,590.13,461.4
2016,6,11,8,45,575.5,195.5,2.65,20.0,604.5,783.83,605.21
2016,6,11,9,0,860.0,110.0,2.6,21.0,737.0,953.78,716.68
2016,6,11,9,15,871.5,112.0,2.5,21.5,776.5,976.79,726.53
2016,6,11,9,30,883.0,114.0,2.4,22.0,816.0,997.21,735.95
2016,6,11,9,45,797.0,166.5,2.35,22.5,820.5,981.97,722.6
2016,6,11,10,0,711.0,219.0,2.3,23.0,825.0,958.88,704.68
2016,6,11,10,15,805.0,174.5,2.15,23.0,880.5,995.95,726.49
2016,6,11,10,30,899.0,130.0,2.0,23.0,936.0,1028.67,744.42
2016,6,11,10,45,904.5,130.5,1.9,23.5,957.5,1026.73,739.37
2016,6,11,11,0,910.0,131.0,1.8,24.0,979.0,1021.73,732.87
2016,6,11,11,15,913.5,131.5,1.65,24.0,993.5,1011.76,724.09
2016,6,11,11,30,917.0,132.0,1.5,24.0,1008.0,998.82,713.53
2016,6,11,11,45,918.5,132.5,1.4,24.5,1014.5,981.12,699.47
2016,6,11,12,0,920.0,133.0,1.3,25.0,1021.0,960.68,683.88
2016,6,11,12,15,920.0,133.0,1.2,25.0,1020.5,935.86,666.98
2016,6,11,12,30,920.0,133.0,1.1,25.0,1020.0,908.62,648.64
2016,6,11,12,45,924.0,129.0,1.0,25.0,1013.0,878.83,628.72
2016,6,11,13,0,928.0,125.0,0.9,25.0,1006.0,846.65,607.3
2016,6,11,13,15,925.5,124.5,0.95,25.0,991.0,810.31,585.42
2016,6,11,13,30,923.0,124.0,1.0,25.0,976.0,772.16,562.07
2016,6,11,13,45,917.5,123.0,1.05,25.0,953.5,729.88,534.28
2016,6,11,14,0,912.0,122.0,1.1,25.0,931.0,686.35,504.4
2016,6,11,14,15,906.0,120.5,1.2,24.5,902.0,641.01,473.72
2016,6,11,14,30,900.0,119.0,1.3,24.0,873.0,594.81,441.15
2016,6,11,14,45,890.5,118.0,1.45,24.0,837.5,546.59,405.28
2016,6,11,15,0,881.0,117.0,1.6,24.0,802.0,498.21,367.89
2016,6,11,15,15,870.0,114.5,1.6,24.0,761.5,448.05,327.4
2016,6,11,15,30,859.0,112.0,1.6,24.0,721.0,392.48,281.95
2016,6,11,15,45,842.5,110.0,1.65,24.0,676.0,341.7,239.31
2016,6,11,16,0,826.0,108.0,1.7,24.0,631.0,292.34,197.31
2016,6,11,16,15,806.5,104.5,1.65,23.5,583.0,242.77,155.84
2016,6,11,16,30,787.0,101.0,1.6,23.0,535.0,195.3,117.53
2016,6,11,16,45,759.5,97.5,1.6,22.5,484.0,149.26,84.12
2016,6,11,17,0,732.0,94.0,1.6,22.0,433.0,100.49,54.55
2016,6,11,17,15,698.0,88.5,1.45,21.5,381.5,59.0,45.52
2016,6,11,17,30,664.0,83.0,1.3,21.0,330.0,54.89,42.23
2016,6,11,17,45,615.5,77.0,1.2,20.5,279.0,52.84,40.62
2016,6,11,18,0,567.0,71.0,1.1,20.0,228.0,50.67,38.8
2016,6,11,18,15,500.0,62.5,1.1,19.0,180.5,46.15,34.87
2016,6,11,18,30,433.0,54.0,1.1,18.0,133.0,41.38,30.51
2016,6,11,18,45,333.5,42.5,1.1,17.5,92.5,33.45,23.12
2016,6,11,19,0,234.0,31.0,1.1,17.0,52.0,24.23,13.62
2016,6,11,19,15,117.0,15.5,1.15,16.5,26.0,12.19,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
