Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.0,5.5,0.7,12.5,6.0,0.0,0.0
2016,6,12,5,0,54.0,11.0,0.6,13.0,12.0,31.89,0.0
2016,6,12,5,15,176.5,24.5,0.65,13.5,42.5,128.04,70.22
2016,6,12,5,30,299.0,38.0,0.7,14.0,73.0,217.58,168.97
2016,6,12,5,45,385.5,48.5,0.8,14.5,115.5,290.12,233.35
2016,6,12,6,0,472.0,59.0,0.9,15.0,158.0,370.1,300.98
2016,6,12,6,15,531.5,67.0,0.9,15.5,206.0,437.22,355.81
2016,6,12,6,30,591.0,75.0,0.9,16.0,254.0,508.28,411.33
2016,6,12,6,45,635.0,80.5,0.9,16.5,305.0,568.94,456.62
2016,6,12,7,0,679.0,86.0,0.9,17.0,356.0,631.52,500.65
2016,6,12,7,15,709.5,91.0,0.85,17.0,406.5,684.52,536.15
2016,6,12,7,30,740.0,96.0,0.8,17.0,457.0,737.8,570.77
2016,6,12,7,45,764.0,99.5,0.8,17.5,506.5,779.89,596.28
2016,6,12,8,0,788.0,103.0,0.8,18.0,556.0,825.25,623.53
2016,6,12,8,15,805.5,106.5,0.75,18.0,603.0,863.7,645.85
2016,6,12,8,30,823.0,110.0,0.7,18.0,650.0,900.49,666.73
2016,6,12,8,45,836.5,112.5,0.7,18.5,693.0,930.49,682.61
2016,6,12,9,0,850.0,115.0,0.7,19.0,736.0,958.26,696.99
2016,6,12,9,15,860.5,117.5,0.75,19.5,774.0,972.25,703.67
2016,6,12,9,30,871.0,120.0,0.8,20.0,812.0,992.08,714.29
2016,6,12,9,45,882.0,120.0,0.85,20.5,846.0,1006.97,721.76
2016,6,12,10,0,893.0,120.0,0.9,21.0,880.0,1019.08,727.64
2016,6,12,10,15,898.5,121.5,1.0,21.0,907.0,1024.39,731.85
2016,6,12,10,30,904.0,123.0,1.1,21.0,934.0,1026.67,734.33
2016,6,12,10,45,906.0,125.0,1.2,21.5,953.5,1022.93,731.76
2016,6,12,11,0,908.0,127.0,1.3,22.0,973.0,1016.15,727.37
2016,6,12,11,15,910.5,127.5,1.4,22.0,986.0,1005.36,721.9
2016,6,12,11,30,913.0,128.0,1.5,22.0,999.0,991.63,714.59
2016,6,12,11,45,912.0,129.5,1.65,22.0,1004.5,972.75,704.66
2016,6,12,12,0,911.0,131.0,1.8,22.0,1010.0,951.22,692.85
2016,6,12,12,15,910.5,131.0,1.9,22.0,1009.0,926.25,678.01
2016,6,12,12,30,910.0,131.0,2.0,22.0,1008.0,898.92,661.49
2016,6,12,12,45,904.0,133.0,2.15,22.0,998.0,866.6,641.92
2016,6,12,13,0,898.0,135.0,2.3,22.0,988.0,832.45,620.78
2016,6,12,13,15,894.5,134.0,2.35,22.0,972.5,795.92,596.94
2016,6,12,13,30,891.0,133.0,2.4,22.0,957.0,757.74,571.72
2016,6,12,13,45,885.5,132.0,2.5,22.0,934.0,716.68,542.8
2016,6,12,14,0,880.0,131.0,2.6,22.0,911.0,674.43,512.16
2016,6,12,14,15,873.0,129.5,2.65,21.5,882.0,629.84,479.73
2016,6,12,14,30,866.0,128.0,2.7,21.0,853.0,584.52,445.75
2016,6,12,14,45,856.5,126.0,2.75,21.0,818.0,537.01,408.29
2016,6,12,15,0,847.0,124.0,2.8,21.0,783.0,484.71,366.32
2016,6,12,15,15,835.0,121.5,2.8,21.0,743.5,435.25,325.25
2016,6,12,15,30,823.0,119.0,2.8,21.0,704.0,386.4,283.7
2016,6,12,15,45,808.0,115.5,2.8,21.0,660.0,336.62,240.79
2016,6,12,16,0,793.0,112.0,2.8,21.0,616.0,288.14,198.6
2016,6,12,16,15,773.0,108.5,2.8,20.5,568.5,240.1,157.69
2016,6,12,16,30,753.0,105.0,2.8,20.0,521.0,194.23,119.99
2016,6,12,16,45,729.5,100.0,2.8,20.0,472.0,143.36,81.54
2016,6,12,17,0,706.0,95.0,2.8,20.0,423.0,100.68,55.73
2016,6,12,17,15,672.0,89.5,2.7,19.5,372.5,60.42,47.14
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,55.5,43.12
2016,6,12,17,45,595.0,77.0,2.55,18.5,273.0,52.71,40.84
2016,6,12,18,0,552.0,70.0,2.5,18.0,224.0,49.71,38.28
2016,6,12,18,15,487.0,61.5,2.25,17.5,177.5,45.17,34.22
2016,6,12,18,30,422.0,53.0,2.0,17.0,131.0,40.36,29.75
2016,6,12,18,45,329.0,42.0,1.8,16.5,91.5,32.9,22.75
2016,6,12,19,0,236.0,31.0,1.6,16.0,52.0,24.2,13.77
2016,6,12,19,15,118.0,15.5,1.65,15.5,26.0,12.18,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,28.5,5.5,2.0,11.0,6.0,0.0,0.0
2016,6,13,5,0,57.0,11.0,2.1,11.0,12.0,33.06,0.0
2016,6,13,5,15,176.0,24.0,2.05,11.5,41.5,126.91,70.07
2016,6,13,5,30,295.0,37.0,2.0,12.0,71.0,214.57,168.85
2016,6,13,5,45,386.0,46.5,1.95,12.5,113.5,288.08,235.36
2016,6,13,6,0,477.0,56.0,1.9,13.0,156.0,369.42,305.47
2016,6,13,6,15,254.5,83.5,1.8,13.5,138.5,268.49,223.35
2016,6,13,6,30,32.0,111.0,1.7,14.0,121.0,142.57,115.71
2016,6,13,6,45,39.0,131.0,1.65,14.5,145.5,169.62,138.38
2016,6,13,7,0,46.0,151.0,1.6,15.0,170.0,196.9,160.34
2016,6,13,7,15,58.5,175.0,1.55,15.5,202.0,233.63,189.58
2016,6,13,7,30,71.0,199.0,1.5,16.0,234.0,270.75,218.43
2016,6,13,7,45,95.0,225.0,1.45,16.5,277.0,320.32,256.73
2016,6,13,8,0,119.0,251.0,1.4,17.0,320.0,384.3,304.88
2016,6,13,8,15,188.5,269.0,1.4,17.0,388.0,467.01,368.09
2016,6,13,8,30,258.0,287.0,1.4,17.0,456.0,566.7,441.49
2016,6,13,8,45,557.0,198.0,1.4,17.5,594.5,769.09,590.86
2016,6,13,9,0,856.0,109.0,1.4,18.0,733.0,948.81,708.21
2016,6,13,9,15,867.5,111.0,1.45,18.5,772.5,971.85,718.87
2016,6,13,9,30,879.0,113.0,1.5,19.0,812.0,992.31,729.87
2016,6,13,9,45,891.0,113.0,1.55,19.5,846.5,1008.38,738.09
2016,6,13,10,0,903.0,113.0,1.6,20.0,881.0,1021.64,744.62
2016,6,13,10,15,909.0,114.0,1.75,20.0,908.5,1027.09,749.18
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,1029.48,751.89
2016,6,13,10,45,917.5,117.5,2.05,20.0,957.0,1026.86,751.43
2016,6,13,11,0,920.0,120.0,2.2,20.0,978.0,1021.14,749.0
2016,6,13,11,15,923.0,120.5,2.35,20.0,991.5,1010.84,743.6
2016,6,13,11,30,926.0,121.0,2.5,20.0,1005.0,997.55,736.24
2016,6,13,11,45,924.0,123.5,2.65,20.5,1010.5,978.61,723.72
2016,6,13,12,0,922.0,126.0,2.8,21.0,1016.0,956.99,709.4
2016,6,13,12,15,921.5,126.0,2.9,21.0,1015.5,931.87,693.6
2016,6,13,12,30,921.0,126.0,3.0,21.0,1015.0,904.35,676.11
2016,6,13,12,45,918.0,126.5,3.15,21.0,1006.0,872.94,656.16
2016,6,13,13,0,915.0,127.0,3.3,21.0,997.0,839.51,634.58
2016,6,13,13,15,912.0,126.5,3.4,20.5,981.5,803.31,611.72
2016,6,13,13,30,909.0,126.0,3.5,20.0,966.0,765.36,587.27
2016,6,13,13,45,900.5,127.0,3.6,20.0,942.5,723.36,556.97
2016,6,13,14,0,892.0,128.0,3.7,20.0,919.0,680.32,524.8
2016,6,13,14,15,885.0,126.5,3.75,19.5,890.0,635.27,491.2
2016,6,13,14,30,878.0,125.0,3.8,19.0,861.0,589.47,456.05
2016,6,13,14,45,873.0,120.5,3.85,19.0,827.0,541.67,417.58
2016,6,13,15,0,868.0,116.0,3.9,19.0,793.0,493.36,377.67
2016,6,13,15,15,856.5,113.5,3.9,19.0,753.0,443.66,335.62
2016,6,13,15,30,845.0,111.0,3.9,19.0,713.0,388.6,288.58
2016,6,13,15,45,839.0,104.5,3.95,19.0,670.0,338.1,244.15
2016,6,13,16,0,833.0,98.0,4.0,19.0,627.0,288.01,199.59
2016,6,13,16,15,814.5,94.5,4.0,18.5,579.5,238.31,156.42
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,190.58,116.42
2016,6,13,16,45,771.5,87.5,4.0,18.0,482.0,144.34,81.26
2016,6,13,17,0,747.0,84.0,4.0,18.0,432.0,100.97,54.89
2016,6,13,17,15,715.5,79.5,3.9,17.5,381.5,59.74,46.94
2016,6,13,17,30,684.0,75.0,3.8,17.0,331.0,48.81,37.58
2016,6,13,17,45,629.0,71.5,3.7,16.5,280.0,48.4,37.37
2016,6,13,18,0,574.0,68.0,3.6,16.0,229.0,48.04,37.12
2016,6,13,18,15,509.5,60.5,3.5,15.5,182.0,44.28,33.72
2016,6,13,18,30,445.0,53.0,3.4,15.0,135.0,40.33,29.98
2016,6,13,18,45,343.0,42.5,3.35,14.5,94.5,33.32,23.32
2016,6,13,19,0,241.0,32.0,3.3,14.0,54.0,25.0,14.63
2016,6,13,19,15,120.5,16.0,3.25,13.5,27.0,12.57,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,2.1,11.0,13.0,36.61,0.0
2016,6,14,5,15,192.5,23.5,2.2,11.5,43.0,134.89,74.37
2016,6,14,5,30,319.0,36.0,2.3,12.0,73.0,225.18,177.36
2016,6,14,5,45,418.0,44.0,2.4,12.5,116.5,302.18,247.27
2016,6,14,6,0,517.0,52.0,2.5,13.0,160.0,387.62,321.34
2016,6,14,6,15,573.5,58.0,2.55,13.5,208.0,451.98,376.1
2016,6,14,6,30,630.0,64.0,2.6,14.0,256.0,520.09,431.71
2016,6,14,6,45,634.0,71.5,2.65,14.5,294.0,556.5,460.07
2016,6,14,7,0,638.0,79.0,2.7,15.0,332.0,591.83,485.64
2016,6,14,7,15,551.5,116.5,2.65,15.0,356.5,591.54,483.07
2016,6,14,7,30,465.0,154.0,2.6,15.0,381.0,576.77,468.5
2016,6,14,7,45,644.0,119.0,2.55,15.5,468.5,705.99,565.42
2016,6,14,8,0,823.0,84.0,2.5,16.0,556.0,832.63,653.01
2016,6,14,8,15,838.5,86.5,2.45,16.0,602.5,861.61,670.0
2016,6,14,8,30,854.0,89.0,2.4,16.0,649.0,896.23,691.62
2016,6,14,8,45,658.5,176.0,2.35,16.0,625.0,840.36,650.14
2016,6,14,9,0,463.0,263.0,2.3,16.0,601.0,752.56,582.58
2016,6,14,9,15,542.5,250.0,2.25,16.0,666.0,818.72,630.44
2016,6,14,9,30,622.0,237.0,2.2,16.0,731.0,889.52,678.9
2016,6,14,9,45,574.0,273.0,2.15,16.5,744.0,877.76,665.59
2016,6,14,10,0,526.0,309.0,2.1,17.0,757.0,866.88,653.78
2016,6,14,10,15,502.5,331.0,2.05,17.0,769.5,862.57,648.65
2016,6,14,10,30,479.0,353.0,2.0,17.0,782.0,855.82,641.91
2016,6,14,10,45,693.5,237.5,2.0,17.0,875.0,943.74,706.59
2016,6,14,11,0,908.0,122.0,2.0,17.0,968.0,1011.76,749.92
2016,6,14,11,15,910.5,122.5,2.05,17.0,981.5,1001.14,742.33
2016,6,14,11,30,913.0,123.0,2.1,17.0,995.0,987.59,733.79
2016,6,14,11,45,915.5,122.5,2.15,17.0,1002.0,970.22,722.79
2016,6,14,12,0,918.0,122.0,2.2,17.0,1009.0,950.11,710.03
2016,6,14,12,15,692.0,264.0,2.25,17.0,932.5,867.05,653.72
2016,6,14,12,30,466.0,406.0,2.3,17.0,856.0,781.04,588.56
2016,6,14,12,45,483.5,396.0,2.4,17.0,859.0,765.73,579.58
2016,6,14,13,0,501.0,386.0,2.5,17.0,862.0,748.53,568.45
2016,6,14,13,15,709.5,250.5,2.6,17.0,912.5,761.78,583.75
2016,6,14,13,30,918.0,115.0,2.7,17.0,963.0,763.03,588.53
2016,6,14,13,45,914.5,113.5,2.8,17.0,941.5,722.06,559.3
2016,6,14,14,0,911.0,112.0,2.9,17.0,920.0,679.68,527.76
2016,6,14,14,15,905.0,110.5,2.9,17.0,891.5,634.55,492.96
2016,6,14,14,30,899.0,109.0,2.9,17.0,863.0,588.56,456.66
2016,6,14,14,45,893.0,106.5,2.95,17.0,829.5,541.07,418.44
2016,6,14,15,0,887.0,104.0,3.0,17.0,796.0,493.1,378.75
2016,6,14,15,15,876.5,101.5,3.05,17.0,756.5,443.01,336.39
2016,6,14,15,30,866.0,99.0,3.1,17.0,717.0,393.25,293.25
2016,6,14,15,45,611.0,177.0,3.2,17.0,599.0,321.96,238.29
2016,6,14,16,0,356.0,255.0,3.3,17.0,481.0,291.28,218.35
2016,6,14,16,15,365.5,231.0,3.35,16.5,448.0,254.4,187.57
2016,6,14,16,30,375.0,207.0,3.4,16.0,415.0,217.0,156.71
2016,6,14,16,45,565.5,144.5,3.45,16.0,425.0,162.0,104.95
2016,6,14,17,0,756.0,82.0,3.5,16.0,435.0,100.75,54.55
2016,6,14,17,15,378.0,58.5,3.45,15.5,235.0,37.34,27.54
2016,6,14,17,30,0.0,35.0,3.4,15.0,35.0,32.49,23.39
2016,6,14,17,45,0.0,29.5,3.35,15.0,29.5,27.37,18.87
2016,6,14,18,0,0.0,24.0,3.3,15.0,24.0,22.25,14.29
2016,6,14,18,15,236.0,37.0,3.15,14.5,81.0,24.67,16.42
2016,6,14,18,30,472.0,50.0,3.0,14.0,138.0,37.61,27.73
2016,6,14,18,45,362.0,41.0,2.9,13.5,97.0,31.87,22.19
2016,6,14,19,0,252.0,32.0,2.8,13.0,56.0,25.87,15.5
2016,6,14,19,15,126.0,16.0,2.85,12.5,28.0,12.56,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,11.0,13.0,12.39,0.0
2016,6,15,5,15,159.0,24.5,2.7,11.0,43.0,119.97,65.31
2016,6,15,5,30,318.0,36.0,2.8,11.0,73.0,224.54,177.67
2016,6,15,5,45,414.5,44.0,2.9,11.5,116.0,300.13,246.88
2016,6,15,6,0,511.0,52.0,3.0,12.0,159.0,383.92,320.21
2016,6,15,6,15,568.0,58.5,3.05,12.5,207.0,448.96,376.01
2016,6,15,6,30,625.0,65.0,3.1,13.0,255.0,517.81,432.76
2016,6,15,6,45,567.5,86.0,3.15,13.5,282.5,527.4,439.19
2016,6,15,7,0,510.0,107.0,3.2,14.0,310.0,530.29,439.56
2016,6,15,7,15,356.5,154.5,3.25,14.0,305.5,465.1,384.54
2016,6,15,7,30,203.0,202.0,3.3,14.0,301.0,394.29,323.81
2016,6,15,7,45,404.0,173.5,3.35,14.5,396.5,560.74,457.95
2016,6,15,8,0,605.0,145.0,3.4,15.0,492.0,718.98,578.4
2016,6,15,8,15,731.0,117.0,3.45,15.0,571.0,808.61,641.87
2016,6,15,8,30,857.0,89.0,3.5,15.0,650.0,898.85,704.63
2016,6,15,8,45,670.0,172.0,3.55,15.5,628.5,846.64,663.85
2016,6,15,9,0,483.0,255.0,3.6,16.0,607.0,762.88,597.72
2016,6,15,9,15,318.0,317.5,3.65,16.0,554.5,661.52,518.41
2016,6,15,9,30,153.0,380.0,3.7,16.0,502.0,554.59,433.21
2016,6,15,9,45,313.5,352.0,3.8,16.5,614.5,692.87,539.53
2016,6,15,10,0,474.0,324.0,3.9,17.0,727.0,831.17,640.7
2016,6,15,10,15,693.5,218.0,4.0,17.0,829.0,937.82,719.93
2016,6,15,10,30,913.0,112.0,4.1,17.0,931.0,1024.76,778.81
2016,6,15,10,45,920.5,111.0,4.2,17.0,952.5,1023.63,777.22
2016,6,15,11,0,928.0,110.0,4.3,17.0,974.0,1019.42,774.36
2016,6,15,11,15,931.0,110.5,4.35,17.0,988.0,1009.28,767.26
2016,6,15,11,30,934.0,111.0,4.4,17.0,1002.0,996.12,758.41
2016,6,15,11,45,938.0,109.5,4.5,17.0,1009.5,979.03,747.38
2016,6,15,12,0,942.0,108.0,4.6,17.0,1017.0,959.09,734.37
2016,6,15,12,15,648.5,273.0,4.6,17.0,899.0,837.5,646.99
2016,6,15,12,30,355.0,438.0,4.6,17.0,781.0,715.29,550.61
2016,6,15,12,45,636.5,279.5,4.65,17.0,887.5,785.53,610.37
2016,6,15,13,0,918.0,121.0,4.7,17.0,994.0,837.82,651.15
2016,6,15,13,15,642.5,265.5,4.7,17.0,872.0,724.88,565.24
2016,6,15,13,30,367.0,410.0,4.7,17.0,750.0,627.91,487.24
2016,6,15,13,45,641.0,260.0,4.7,17.0,836.0,661.22,517.87
2016,6,15,14,0,915.0,110.0,4.7,17.0,922.0,681.26,536.08
2016,6,15,14,15,713.5,208.0,4.65,16.5,829.0,598.78,470.39
2016,6,15,14,30,512.0,306.0,4.6,16.0,736.0,535.98,419.81
2016,6,15,14,45,706.5,201.0,4.6,16.0,767.5,518.64,406.26
2016,6,15,15,0,901.0,96.0,4.6,16.0,799.0,493.73,383.97
2016,6,15,15,15,890.5,94.0,4.5,16.0,759.5,443.45,340.24
2016,6,15,15,30,880.0,92.0,4.4,16.0,720.0,393.49,295.97
2016,6,15,15,45,870.0,88.5,4.35,16.0,676.5,342.99,250.65
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,293.17,205.54
2016,6,15,16,15,842.5,82.5,4.2,15.5,585.5,243.41,161.5
2016,6,15,16,30,825.0,80.0,4.1,15.0,538.0,188.26,114.69
2016,6,15,16,45,802.0,77.0,4.05,15.0,488.0,141.11,78.09
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,96.67,50.36
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,54.19,42.61
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,46.6,36.08
2016,6,15,17,45,675.0,61.5,3.55,13.5,286.0,44.86,34.67
2016,6,15,18,0,632.0,57.0,3.4,13.0,236.0,39.25,29.71
2016,6,15,18,15,571.5,51.0,3.1,12.5,188.5,36.32,27.04
2016,6,15,18,30,511.0,45.0,2.8,12.0,141.0,33.25,24.09
2016,6,15,18,45,418.0,36.5,2.5,12.0,100.0,27.79,18.78
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,22.04,12.52
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,10.77,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,0.8,11.5,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,0.9,12.0,3.0,2.86,0.0
2016,6,16,5,15,0.0,11.0,0.95,12.0,11.0,10.19,0.36
2016,6,16,5,30,0.0,19.0,1.0,12.0,19.0,17.62,8.87
2016,6,16,5,45,0.0,30.5,1.05,12.5,30.5,28.31,18.38
2016,6,16,6,0,0.0,42.0,1.1,13.0,42.0,39.02,27.78
2016,6,16,6,15,0.0,55.5,1.1,13.0,55.5,51.78,38.89
2016,6,16,6,30,0.0,69.0,1.1,13.0,69.0,65.07,50.31
2016,6,16,6,45,0.0,82.5,1.15,13.5,82.5,78.3,61.36
2016,6,16,7,0,0.0,96.0,1.2,14.0,96.0,91.47,72.16
2016,6,16,7,15,6.0,131.5,1.2,14.0,134.5,132.67,106.44
2016,6,16,7,30,12.0,167.0,1.2,14.0,173.0,174.44,140.44
2016,6,16,7,45,11.0,178.0,1.2,14.5,184.0,183.84,147.14
2016,6,16,8,0,10.0,189.0,1.2,15.0,195.0,193.28,153.89
2016,6,16,8,15,5.0,175.0,1.2,15.0,178.0,173.12,137.03
2016,6,16,8,30,0.0,161.0,1.2,15.0,161.0,153.64,120.83
2016,6,16,8,45,20.5,229.0,1.3,15.5,244.0,241.39,190.94
2016,6,16,9,0,41.0,297.0,1.4,16.0,327.0,345.07,270.53
2016,6,16,9,15,97.0,338.0,1.45,16.0,414.0,442.2,344.51
2016,6,16,9,30,153.0,379.0,1.5,16.0,501.0,553.53,426.41
2016,6,16,9,45,96.0,366.0,1.6,16.5,444.0,467.02,359.8
2016,6,16,10,0,39.0,353.0,1.7,17.0,387.0,394.17,303.42
2016,6,16,10,15,25.5,302.5,1.8,17.0,325.0,325.87,251.99
2016,6,16,10,30,12.0,252.0,1.9,17.0,263.0,251.51,194.83
2016,6,16,10,45,119.0,356.0,2.0,17.5,467.0,478.26,369.1
2016,6,16,11,0,226.0,460.0,2.1,18.0,671.0,682.94,515.65
2016,6,16,11,15,199.0,470.5,2.2,18.0,658.0,659.7,496.91
2016,6,16,11,30,172.0,481.0,2.3,18.0,645.0,636.17,479.72
2016,6,16,11,45,181.5,474.5,2.4,18.5,649.0,630.01,475.23
2016,6,16,12,0,191.0,468.0,2.5,19.0,653.0,623.03,470.03
2016,6,16,12,15,115.5,440.5,2.6,19.0,553.0,520.79,395.07
2016,6,16,12,30,40.0,413.0,2.7,19.0,453.0,420.79,320.34
2016,6,16,12,45,40.0,409.5,2.8,19.0,449.0,413.07,315.29
2016,6,16,13,0,40.0,406.0,2.9,19.0,445.0,405.35,309.81
2016,6,16,13,15,39.5,398.5,2.95,19.0,436.5,393.7,301.33
2016,6,16,13,30,39.0,391.0,3.0,19.0,428.0,382.17,292.95
2016,6,16,13,45,35.5,373.5,3.1,19.0,406.5,360.09,276.64
2016,6,16,14,0,32.0,356.0,3.2,19.0,385.0,338.58,260.7
2016,6,16,14,15,27.5,333.0,3.25,18.5,357.5,312.42,241.53
2016,6,16,14,30,23.0,310.0,3.3,18.0,330.0,293.17,227.5
2016,6,16,14,45,45.0,329.0,3.35,18.0,365.5,310.16,241.02
2016,6,16,15,0,67.0,348.0,3.4,18.0,401.0,330.13,256.45
2016,6,16,15,15,70.0,331.5,3.35,18.0,384.5,311.72,242.23
2016,6,16,15,30,73.0,315.0,3.3,18.0,368.0,293.12,227.83
2016,6,16,15,45,146.5,298.5,3.3,18.0,395.5,288.61,222.65
2016,6,16,16,0,220.0,282.0,3.3,18.0,423.0,284.22,216.39
2016,6,16,16,15,179.0,262.0,3.2,17.5,370.5,246.1,187.41
2016,6,16,16,30,138.0,242.0,3.1,17.0,318.0,212.31,162.43
2016,6,16,16,45,183.0,215.5,3.05,17.0,307.0,188.04,141.69
2016,6,16,17,0,228.0,189.0,3.0,17.0,296.0,151.99,113.19
2016,6,16,17,15,201.5,168.5,2.85,16.5,255.0,130.69,108.77
2016,6,16,17,30,175.0,148.0,2.7,16.0,214.0,114.33,95.1
2016,6,16,17,45,164.0,127.5,2.55,16.0,182.0,100.09,82.86
2016,6,16,18,0,153.0,107.0,2.4,16.0,150.0,85.41,70.01
2016,6,16,18,15,136.0,87.0,2.15,15.5,120.0,70.63,56.95
2016,6,16,18,30,119.0,67.0,1.9,15.0,90.0,55.44,43.28
2016,6,16,18,45,91.5,49.0,1.65,14.5,63.5,41.28,30.29
2016,6,16,19,0,64.0,31.0,1.4,14.0,37.0,26.79,16.34
2016,6,16,19,15,32.0,15.5,1.25,13.5,18.5,13.85,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,6,17,5,15,0.0,7.5,1.3,13.0,7.5,6.94,0.0
2016,6,17,5,30,0.0,13.0,1.4,13.0,13.0,12.04,4.22
2016,6,17,5,45,0.0,21.0,1.55,13.5,21.0,19.47,10.81
2016,6,17,6,0,0.0,29.0,1.7,14.0,29.0,26.9,17.34
2016,6,17,6,15,0.0,38.0,1.75,14.0,38.0,35.28,24.64
2016,6,17,6,30,0.0,47.0,1.8,14.0,47.0,43.66,31.87
2016,6,17,6,45,0.0,56.0,1.9,14.5,56.0,52.06,38.91
2016,6,17,7,0,0.0,65.0,2.0,15.0,65.0,60.46,45.84
2016,6,17,7,15,0.0,100.5,2.05,15.0,100.5,95.27,74.91
2016,6,17,7,30,0.0,136.0,2.1,15.0,136.0,131.34,104.5
2016,6,17,7,45,0.0,130.0,2.15,15.5,130.0,124.1,97.94
2016,6,17,8,0,0.0,124.0,2.2,16.0,124.0,117.43,91.99
2016,6,17,8,15,0.0,128.0,2.3,16.5,128.0,121.05,94.5
2016,6,17,8,30,0.0,132.0,2.4,17.0,132.0,124.73,97.02
2016,6,17,8,45,32.0,225.0,2.5,17.5,248.5,259.12,204.91
2016,6,17,9,0,64.0,318.0,2.6,18.0,365.0,390.48,305.71
2016,6,17,9,15,33.0,238.5,2.7,18.0,263.5,272.29,213.18
2016,6,17,9,30,2.0,159.0,2.8,18.0,162.0,152.33,117.66
2016,6,17,9,45,39.5,276.5,2.95,18.5,310.5,316.14,246.88
2016,6,17,10,0,77.0,394.0,3.1,19.0,459.0,475.42,366.29
2016,6,17,10,15,92.0,414.5,3.15,19.0,495.0,508.67,390.05
2016,6,17,10,30,107.0,435.0,3.2,19.0,531.0,541.2,413.69
2016,6,17,10,45,60.0,352.0,3.3,19.0,406.5,405.98,312.41
2016,6,17,11,0,13.0,269.0,3.4,19.0,282.0,267.64,206.2
2016,6,17,11,15,17.0,304.0,3.45,19.0,320.5,304.33,234.64
2016,6,17,11,30,21.0,339.0,3.5,19.0,359.0,340.51,262.0
2016,6,17,11,45,19.5,330.5,3.55,19.0,349.0,329.58,253.49
2016,6,17,12,0,18.0,322.0,3.6,19.0,339.0,318.75,245.23
2016,6,17,12,15,19.0,320.5,3.6,19.0,339.0,316.79,243.77
2016,6,17,12,30,20.0,319.0,3.6,19.0,339.0,314.72,242.24
2016,6,17,12,45,29.5,361.0,3.65,19.0,390.0,360.05,276.87
2016,6,17,13,0,39.0,403.0,3.7,19.0,441.0,401.93,308.45
2016,6,17,13,15,52.5,415.5,3.7,19.0,465.5,418.68,321.25
2016,6,17,13,30,66.0,428.0,3.7,19.0,490.0,433.93,332.94
2016,6,17,13,45,179.0,423.0,3.7,19.0,584.0,496.43,381.83
2016,6,17,14,0,292.0,418.0,3.7,19.0,678.0,547.25,420.6
2016,6,17,14,15,159.0,368.0,3.65,18.5,509.0,415.27,321.06
2016,6,17,14,30,26.0,318.0,3.6,18.0,340.0,295.39,229.14
2016,6,17,14,45,44.5,332.0,3.6,18.0,368.0,312.43,242.91
2016,6,17,15,0,63.0,346.0,3.6,18.0,396.0,326.84,254.08
2016,6,17,15,15,65.5,329.5,3.55,17.5,379.0,308.46,240.35
2016,6,17,15,30,68.0,313.0,3.5,17.0,362.0,289.93,226.42
2016,6,17,15,45,142.5,298.0,3.5,17.0,392.0,287.2,222.62
2016,6,17,16,0,217.0,283.0,3.5,17.0,422.0,284.41,217.6
2016,6,17,16,15,111.0,227.5,3.45,16.5,298.5,207.64,160.17
2016,6,17,16,30,5.0,172.0,3.4,16.0,175.0,154.32,122.04
2016,6,17,16,45,43.5,182.0,3.4,16.0,203.0,157.2,123.23
2016,6,17,17,0,82.0,192.0,3.4,16.0,231.0,160.4,125.41
2016,6,17,17,15,41.0,112.5,3.3,15.5,132.0,97.55,76.34
2016,6,17,17,30,0.0,33.0,3.2,15.0,33.0,30.63,21.71
2016,6,17,17,45,0.0,28.0,3.15,14.5,28.0,25.98,17.66
2016,6,17,18,0,0.0,23.0,3.1,14.0,23.0,21.33,13.53
2016,6,17,18,15,0.0,18.5,2.9,13.5,18.5,17.14,9.76
2016,6,17,18,30,0.0,14.0,2.7,13.0,14.0,12.97,5.93
2016,6,17,18,45,0.0,9.5,2.5,13.0,9.5,8.79,2.07
2016,6,17,19,0,0.0,5.0,2.3,13.0,5.0,4.62,0.0
2016,6,17,19,15,0.0,2.5,2.15,13.0,2.5,2.31,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.2,12.0,13.0,52.62,0.0
2016,6,18,5,15,245.5,21.5,1.25,12.0,44.5,155.1,81.86
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,251.73,197.04
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,323.77,263.04
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,403.35,331.71
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,469.54,386.97
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,536.14,440.26
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,596.73,486.0
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,658.91,530.48
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,711.36,565.5
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,763.82,599.37
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,809.69,628.08
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,847.36,650.52
2016,6,18,8,15,871.0,83.0,1.45,17.5,618.0,885.72,672.44
2016,6,18,8,30,887.0,86.0,1.4,18.0,666.0,922.3,692.66
2016,6,18,8,45,795.5,127.0,1.35,18.5,673.5,907.95,678.89
2016,6,18,9,0,704.0,168.0,1.3,19.0,681.0,883.39,659.22
2016,6,18,9,15,818.5,130.5,1.2,19.0,757.5,954.53,703.26
2016,6,18,9,30,933.0,93.0,1.1,19.0,834.0,1022.9,742.82
2016,6,18,9,45,937.5,96.5,1.05,19.5,867.5,1036.31,746.58
2016,6,18,10,0,942.0,100.0,1.0,20.0,901.0,1046.59,749.2
2016,6,18,10,15,947.5,101.0,0.9,20.0,929.0,1051.99,749.23
2016,6,18,10,30,953.0,102.0,0.8,20.0,957.0,1054.23,747.4
2016,6,18,10,45,958.0,102.5,0.75,20.5,978.5,1052.24,742.86
2016,6,18,11,0,963.0,103.0,0.7,21.0,1000.0,1047.06,736.56
2016,6,18,11,15,965.5,103.5,0.65,21.0,1014.0,1036.26,728.45
2016,6,18,11,30,968.0,104.0,0.6,21.0,1028.0,1022.36,718.66
2016,6,18,11,45,970.0,103.5,0.55,21.5,1035.0,1003.98,704.95
2016,6,18,12,0,972.0,103.0,0.5,22.0,1042.0,982.7,689.69
2016,6,18,12,15,971.5,103.0,0.5,22.0,1041.5,956.9,674.22
2016,6,18,12,30,971.0,103.0,0.5,22.0,1041.0,928.53,657.19
2016,6,18,12,45,970.0,102.5,0.5,22.0,1032.5,896.85,638.06
2016,6,18,13,0,969.0,102.0,0.5,22.0,1024.0,862.87,617.41
2016,6,18,13,15,966.5,101.5,0.5,22.0,1009.0,825.6,594.51
2016,6,18,13,30,964.0,101.0,0.5,22.0,994.0,786.39,570.18
2016,6,18,13,45,959.5,100.0,0.5,22.5,971.5,743.61,541.86
2016,6,18,14,0,955.0,99.0,0.5,23.0,949.0,699.38,510.53
2016,6,18,14,15,949.5,98.0,0.5,22.5,920.0,653.29,479.06
2016,6,18,14,30,944.0,97.0,0.5,22.0,891.0,606.2,445.83
2016,6,18,14,45,934.5,96.5,0.5,22.0,855.5,556.7,408.96
2016,6,18,15,0,925.0,96.0,0.5,22.0,820.0,506.96,370.76
2016,6,18,15,15,914.5,94.0,0.5,22.0,779.5,455.55,330.19
2016,6,18,15,30,904.0,92.0,0.5,22.0,739.0,404.43,288.63
2016,6,18,15,45,889.0,91.0,0.5,22.0,693.5,353.2,246.07
2016,6,18,16,0,874.0,90.0,0.5,22.0,648.0,303.06,203.74
2016,6,18,16,15,856.5,87.0,0.45,21.5,600.0,252.13,161.23
2016,6,18,16,30,839.0,84.0,0.4,21.0,552.0,195.88,115.83
2016,6,18,16,45,816.5,80.5,0.4,21.0,501.5,147.63,79.84
2016,6,18,17,0,794.0,77.0,0.4,21.0,451.0,102.04,52.02
2016,6,18,17,15,763.5,73.5,0.4,20.5,399.0,59.14,37.06
2016,6,18,17,30,733.0,70.0,0.4,20.0,347.0,49.77,37.96
2016,6,18,17,45,692.0,64.5,0.4,19.5,296.0,47.32,36.0
2016,6,18,18,0,651.0,59.0,0.4,19.0,245.0,40.75,30.33
2016,6,18,18,15,589.5,53.0,0.45,18.0,196.5,37.89,27.84
2016,6,18,18,30,528.0,47.0,0.5,17.0,148.0,34.89,25.08
2016,6,18,18,45,435.5,38.0,0.55,16.5,105.5,29.04,19.56
2016,6,18,19,0,343.0,29.0,0.6,16.0,63.0,22.88,13.13
2016,6,18,19,15,171.5,14.5,0.65,15.5,31.5,11.15,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,1.0,14.0,13.0,53.34,0.0
2016,6,19,5,15,250.0,21.5,1.15,14.5,45.0,156.7,80.25
2016,6,19,5,30,391.0,32.0,1.3,15.0,77.0,254.89,197.06
2016,6,19,5,45,479.5,40.0,1.5,15.5,121.0,328.92,264.25
2016,6,19,6,0,568.0,48.0,1.7,16.0,165.0,410.68,334.23
2016,6,19,6,15,623.0,53.5,1.75,16.5,214.5,475.45,388.14
2016,6,19,6,30,678.0,59.0,1.8,17.0,264.0,540.4,440.05
2016,6,19,6,45,717.0,63.5,1.85,17.5,315.5,599.87,484.66
2016,6,19,7,0,756.0,68.0,1.9,18.0,367.0,660.76,527.95
2016,6,19,7,15,783.5,71.5,1.8,18.5,418.0,712.56,562.06
2016,6,19,7,30,811.0,75.0,1.7,19.0,469.0,764.29,594.89
2016,6,19,7,45,781.0,86.5,1.65,20.0,498.5,777.15,598.78
2016,6,19,8,0,751.0,98.0,1.6,21.0,528.0,785.76,600.0
2016,6,19,8,15,717.0,123.0,1.45,21.5,561.5,806.78,609.83
2016,6,19,8,30,683.0,148.0,1.3,22.0,595.0,819.52,613.61
2016,6,19,8,45,796.0,119.0,1.2,22.5,673.0,899.16,662.04
2016,6,19,9,0,909.0,90.0,1.1,23.0,751.0,977.14,706.55
2016,6,19,9,15,918.5,91.5,0.95,23.0,790.0,998.9,714.8
2016,6,19,9,30,928.0,93.0,0.8,23.0,829.0,1017.92,721.76
2016,6,19,9,45,938.5,92.5,0.7,23.5,863.5,1032.84,725.7
2016,6,19,10,0,949.0,92.0,0.6,24.0,898.0,1044.81,727.83
2016,6,19,10,15,954.0,93.0,0.65,24.0,926.0,1049.9,730.9
2016,6,19,10,30,959.0,94.0,0.7,24.0,954.0,1051.8,732.31
2016,6,19,10,45,961.5,96.0,0.8,24.5,975.0,1049.08,730.81
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,1043.12,727.44
2016,6,19,11,15,966.0,98.5,1.05,25.0,1010.0,1031.96,723.37
2016,6,19,11,30,968.0,99.0,1.2,25.0,1024.0,1017.7,717.26
2016,6,19,11,45,964.0,103.0,1.35,25.0,1029.5,998.25,707.74
2016,6,19,12,0,960.0,107.0,1.5,25.0,1035.0,976.0,696.24
2016,6,19,12,15,960.0,107.5,1.6,25.0,1034.5,951.37,682.31
2016,6,19,12,30,960.0,108.0,1.7,25.0,1034.0,924.17,666.57
2016,6,19,12,45,951.0,112.5,1.85,25.0,1024.0,890.72,647.1
2016,6,19,13,0,942.0,117.0,2.0,25.0,1014.0,855.39,626.02
2016,6,19,13,15,939.0,116.5,2.1,24.5,998.5,818.55,604.27
2016,6,19,13,30,936.0,116.0,2.2,24.0,983.0,779.88,580.84
2016,6,19,13,45,705.5,231.5,2.3,24.0,877.0,682.63,510.47
2016,6,19,14,0,475.0,347.0,2.4,24.0,771.0,601.78,449.82
2016,6,19,14,15,530.0,312.5,2.45,23.5,771.0,580.95,436.49
2016,6,19,14,30,585.0,278.0,2.5,23.0,771.0,555.22,418.39
2016,6,19,14,45,405.5,322.5,2.55,23.0,657.5,469.43,353.94
2016,6,19,15,0,226.0,367.0,2.6,23.0,544.0,411.31,310.27
2016,6,19,15,15,214.0,348.5,2.6,23.0,509.5,376.99,284.4
2016,6,19,15,30,202.0,330.0,2.6,23.0,475.0,343.93,259.12
2016,6,19,15,45,120.0,291.5,2.65,23.0,376.5,275.77,208.65
2016,6,19,16,0,38.0,253.0,2.7,23.0,278.0,223.62,170.88
2016,6,19,16,15,148.5,242.5,2.65,22.5,327.5,226.6,169.76
2016,6,19,16,30,259.0,232.0,2.6,22.0,377.0,217.75,158.37
2016,6,19,16,45,359.0,190.0,2.6,21.5,370.5,183.14,127.81
2016,6,19,17,0,459.0,148.0,2.6,21.0,364.0,131.05,86.69
2016,6,19,17,15,453.5,130.0,2.4,20.5,323.0,93.29,67.56
2016,6,19,17,30,448.0,112.0,2.2,20.0,282.0,76.79,61.34
2016,6,19,17,45,413.0,102.0,2.05,19.5,241.0,71.67,57.15
2016,6,19,18,0,378.0,92.0,1.9,19.0,200.0,66.22,52.53
2016,6,19,18,15,338.5,78.0,1.7,18.5,160.5,57.38,44.77
2016,6,19,18,30,299.0,64.0,1.5,18.0,121.0,48.09,36.4
2016,6,19,18,45,247.0,48.5,1.35,17.5,86.5,37.12,26.38
2016,6,19,19,0,195.0,33.0,1.2,17.0,52.0,25.67,15.35
2016,6,19,19,15,97.5,16.5,1.2,16.5,26.0,12.91,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,118.0,11.0,1.3,12.0,14.0,56.81,0.0
2016,6,20,5,15,263.5,21.5,1.4,12.5,46.0,162.24,82.04
2016,6,20,5,30,409.0,32.0,1.5,13.0,78.0,263.39,205.09
2016,6,20,5,45,499.0,39.0,1.65,13.5,123.0,337.71,273.36
2016,6,20,6,0,589.0,46.0,1.8,14.0,168.0,415.54,340.94
2016,6,20,6,15,643.5,51.5,1.7,14.5,217.5,481.51,395.78
2016,6,20,6,30,698.0,57.0,1.6,15.0,267.0,550.83,450.49
2016,6,20,6,45,737.5,60.5,1.5,16.0,319.0,610.15,492.96
2016,6,20,7,0,777.0,64.0,1.4,17.0,371.0,670.9,533.69
2016,6,20,7,15,803.5,67.5,1.3,17.5,422.5,722.66,567.01
2016,6,20,7,30,830.0,71.0,1.2,18.0,474.0,774.27,598.9
2016,6,20,7,45,850.0,74.0,1.2,19.0,524.0,812.33,620.39
2016,6,20,8,0,870.0,77.0,1.2,20.0,574.0,856.12,645.3
2016,6,20,8,15,885.0,79.5,1.2,20.5,621.5,893.48,666.48
2016,6,20,8,30,900.0,82.0,1.2,21.0,669.0,928.98,686.15
2016,6,20,8,45,911.5,84.0,1.2,21.5,713.0,958.54,701.72
2016,6,20,9,0,923.0,86.0,1.2,22.0,757.0,985.69,715.67
2016,6,20,9,15,932.0,88.0,1.2,22.5,796.5,1007.83,726.38
2016,6,20,9,30,941.0,90.0,1.2,23.0,836.0,1027.17,735.36
2016,6,20,9,45,939.5,96.5,1.3,23.5,868.0,1038.19,741.07
2016,6,20,10,0,938.0,103.0,1.4,24.0,900.0,1045.88,744.86
2016,6,20,10,15,943.5,104.0,1.45,24.0,927.5,1051.31,747.99
2016,6,20,10,30,949.0,105.0,1.5,24.0,955.0,1053.6,749.31
2016,6,20,10,45,953.5,105.5,1.6,24.0,976.5,1051.19,748.66
2016,6,20,11,0,958.0,106.0,1.7,24.0,998.0,1045.6,746.13
2016,6,20,11,15,960.0,106.5,1.8,24.0,1012.0,1034.42,740.17
2016,6,20,11,30,962.0,107.0,1.9,24.0,1026.0,1020.16,732.31
2016,6,20,11,45,964.5,106.5,2.0,24.0,1033.0,1002.39,722.23
2016,6,20,12,0,967.0,106.0,2.1,24.0,1040.0,981.72,710.25
2016,6,20,12,15,966.5,106.0,2.15,24.0,1039.0,956.07,694.45
2016,6,20,12,30,966.0,106.0,2.2,24.0,1038.0,927.87,676.97
2016,6,20,12,45,963.5,106.0,2.3,24.0,1029.5,895.58,657.15
2016,6,20,13,0,961.0,106.0,2.4,24.0,1021.0,861.1,635.65
2016,6,20,13,15,957.5,105.5,2.45,24.0,1005.0,823.36,611.33
2016,6,20,13,30,954.0,105.0,2.5,24.0,989.0,783.79,585.51
2016,6,20,13,45,949.0,104.0,2.6,24.0,966.0,741.07,557.07
2016,6,20,14,0,944.0,103.0,2.7,24.0,943.0,696.96,525.45
2016,6,20,14,15,938.0,101.5,2.75,23.5,914.0,650.62,492.1
2016,6,20,14,30,932.0,100.0,2.8,23.0,885.0,603.35,457.01
2016,6,20,14,45,922.0,99.5,2.85,23.0,849.5,554.15,418.51
2016,6,20,15,0,912.0,99.0,2.9,23.0,814.0,504.76,378.79
2016,6,20,15,15,901.5,97.0,2.9,22.5,773.5,453.95,337.5
2016,6,20,15,30,891.0,95.0,2.9,22.0,733.0,403.45,295.24
2016,6,20,15,45,876.0,93.5,2.9,22.0,688.0,352.41,251.2
2016,6,20,16,0,861.0,92.0,2.9,22.0,643.0,302.49,207.62
2016,6,20,16,15,843.5,89.0,2.85,21.5,595.5,245.26,159.05
2016,6,20,16,30,826.0,86.0,2.8,21.0,548.0,196.56,118.48
2016,6,20,16,45,559.5,133.5,2.8,21.0,433.5,155.44,97.55
2016,6,20,17,0,293.0,181.0,2.8,21.0,319.0,151.75,108.87
2016,6,20,17,15,165.0,161.5,2.6,20.5,237.5,126.61,97.25
2016,6,20,17,30,37.0,142.0,2.4,20.0,156.0,116.27,95.25
2016,6,20,17,45,30.5,122.5,2.2,19.5,133.0,101.49,82.9
2016,6,20,18,0,24.0,103.0,2.0,19.0,110.0,86.42,70.05
2016,6,20,18,15,16.5,83.5,1.85,18.5,88.0,73.46,58.74
2016,6,20,18,30,9.0,64.0,1.7,18.0,66.0,56.93,44.06
2016,6,20,18,45,4.5,46.0,1.6,17.5,47.0,41.42,30.08
2016,6,20,19,0,0.0,28.0,1.5,17.0,28.0,25.77,15.46
2016,6,20,19,15,0.0,14.0,1.5,16.5,14.0,12.99,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,1.4,14.0,13.0,51.63,0.0
2016,6,21,5,15,245.5,21.5,1.55,14.5,44.5,153.89,74.84
2016,6,21,5,30,386.0,32.0,1.7,15.0,76.0,251.95,194.69
2016,6,21,5,45,473.5,39.5,1.9,15.5,119.5,324.48,261.19
2016,6,21,6,0,561.0,47.0,2.1,16.0,163.0,404.64,330.3
2016,6,21,6,15,616.0,52.5,2.05,16.5,211.5,469.02,384.06
2016,6,21,6,30,671.0,58.0,2.0,17.0,260.0,533.75,435.77
2016,6,21,6,45,711.0,62.0,1.95,17.5,311.0,593.0,480.06
2016,6,21,7,0,751.0,66.0,1.9,18.0,362.0,653.76,522.86
2016,6,21,7,15,778.5,69.5,1.85,18.5,413.0,705.39,557.35
2016,6,21,7,30,806.0,73.0,1.8,19.0,464.0,756.99,590.7
2016,6,21,7,45,827.5,75.5,1.8,20.0,513.5,794.91,612.74
2016,6,21,8,0,849.0,78.0,1.8,21.0,563.0,838.76,638.38
2016,6,21,8,15,864.5,80.5,1.7,21.5,610.0,876.03,659.02
2016,6,21,8,30,880.0,83.0,1.6,22.0,657.0,911.55,677.98
2016,6,21,8,45,893.0,85.0,1.55,23.0,701.0,942.13,692.58
2016,6,21,9,0,906.0,87.0,1.5,24.0,745.0,970.42,705.43
2016,6,21,9,15,915.0,88.5,1.4,24.5,783.5,991.79,714.26
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,1010.41,721.27
2016,6,21,9,45,926.0,94.5,1.2,25.5,854.5,1022.59,724.18
2016,6,21,10,0,928.0,99.0,1.1,26.0,887.0,1031.61,725.17
2016,6,21,10,15,933.5,100.0,1.0,26.0,914.5,1037.15,725.48
2016,6,21,10,30,939.0,101.0,0.9,26.0,942.0,1039.57,723.97
2016,6,21,10,45,941.5,103.0,0.85,26.5,963.0,1036.91,719.16
2016,6,21,11,0,944.0,105.0,0.8,27.0,984.0,1031.09,712.65
2016,6,21,11,15,946.5,105.5,0.85,27.0,998.0,1020.62,707.06
2016,6,21,11,30,949.0,106.0,0.9,27.0,1012.0,1007.1,699.75
2016,6,21,11,45,949.0,106.5,0.95,27.0,1018.5,988.28,689.27
2016,6,21,12,0,949.0,107.0,1.0,27.0,1025.0,966.66,677.12
2016,6,21,12,15,949.0,107.0,1.1,27.0,1024.0,941.91,663.83
2016,6,21,12,30,949.0,107.0,1.2,27.0,1023.0,914.63,648.75
2016,6,21,12,45,944.5,109.0,1.35,27.0,1014.0,883.03,631.35
2016,6,21,13,0,940.0,111.0,1.5,27.0,1005.0,849.36,612.17
2016,6,21,13,15,937.0,110.5,1.65,27.0,990.0,812.7,590.56
2016,6,21,13,30,934.0,110.0,1.8,27.0,975.0,774.22,567.22
2016,6,21,13,45,929.5,108.5,1.95,27.0,953.0,732.17,540.35
2016,6,21,14,0,925.0,107.0,2.1,27.0,931.0,688.74,510.42
2016,6,21,14,15,919.0,106.0,2.2,26.5,902.5,643.62,478.97
2016,6,21,14,30,913.0,105.0,2.3,26.0,874.0,597.59,445.73
2016,6,21,14,45,905.0,103.5,2.4,26.0,839.5,549.41,408.94
2016,6,21,15,0,897.0,102.0,2.5,26.0,805.0,500.88,370.74
2016,6,21,15,15,886.5,100.0,2.55,25.5,765.5,450.78,330.79
2016,6,21,15,30,876.0,98.0,2.6,25.0,726.0,400.97,289.85
2016,6,21,15,45,863.0,95.5,2.7,24.5,682.0,350.48,247.47
2016,6,21,16,0,850.0,93.0,2.8,24.0,638.0,300.92,205.14
2016,6,21,16,15,833.0,90.0,2.8,23.5,590.5,244.34,157.52
2016,6,21,16,30,816.0,87.0,2.8,23.0,543.0,196.23,117.72
2016,6,21,16,45,794.0,83.5,2.85,23.0,493.5,149.1,81.91
2016,6,21,17,0,772.0,80.0,2.9,23.0,444.0,104.58,54.17
2016,6,21,17,15,742.0,76.0,2.8,22.0,393.5,62.28,38.59
2016,6,21,17,30,712.0,72.0,2.7,21.0,343.0,51.23,39.03
2016,6,21,17,45,671.5,66.5,2.6,20.5,293.0,44.38,33.23
2016,6,21,18,0,631.0,61.0,2.5,20.0,243.0,42.19,31.4
2016,6,21,18,15,571.0,55.0,2.35,19.0,195.0,39.41,29.0
2016,6,21,18,30,511.0,49.0,2.2,18.0,147.0,36.51,26.33
2016,6,21,18,45,418.5,40.0,2.05,17.5,105.5,30.74,20.9
2016,6,21,19,0,326.0,31.0,1.9,17.0,64.0,24.66,14.59
2016,6,21,19,15,163.0,15.5,1.9,16.5,32.0,11.99,0.0
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
