Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,1.9,12.0,13.0,44.9,0.0
2016,6,22,5,15,232.0,22.0,1.95,12.5,44.0,148.06,70.12
2016,6,22,5,30,376.0,33.0,2.0,13.0,75.0,247.97,193.0
2016,6,22,5,45,465.5,41.0,2.15,13.5,119.0,321.79,261.18
2016,6,22,6,0,555.0,49.0,2.3,14.0,163.0,403.39,332.02
2016,6,22,6,15,611.5,55.0,2.2,14.5,212.0,469.15,387.29
2016,6,22,6,30,668.0,61.0,2.1,15.0,261.0,534.9,440.16
2016,6,22,6,45,707.0,65.5,2.05,15.5,312.0,594.04,484.96
2016,6,22,7,0,746.0,70.0,2.0,16.0,363.0,654.58,528.03
2016,6,22,7,15,774.0,74.0,2.0,16.5,414.5,707.09,563.88
2016,6,22,7,30,802.0,78.0,2.0,17.0,466.0,759.58,598.67
2016,6,22,7,45,824.0,80.5,2.0,18.0,516.0,804.87,626.21
2016,6,22,8,0,846.0,83.0,2.0,19.0,566.0,841.88,647.28
2016,6,22,8,15,862.0,85.5,1.95,19.5,613.0,879.48,669.1
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,915.35,689.29
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,945.74,706.06
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,973.87,721.24
2016,6,22,9,15,914.5,93.0,1.9,21.0,787.5,996.25,733.97
2016,6,22,9,30,924.0,95.0,1.9,21.0,827.0,1015.89,745.02
2016,6,22,9,45,931.5,96.0,1.9,21.5,861.0,1029.57,750.87
2016,6,22,10,0,939.0,97.0,1.9,22.0,895.0,1040.26,754.94
2016,6,22,10,15,945.0,98.0,1.95,22.0,923.0,1046.38,758.38
2016,6,22,10,30,951.0,99.0,2.0,22.0,951.0,1049.35,759.98
2016,6,22,10,45,954.5,100.0,2.05,22.5,972.0,1046.65,756.69
2016,6,22,11,0,958.0,101.0,2.1,23.0,993.0,1040.77,751.54
2016,6,22,11,15,961.0,101.5,2.2,23.0,1007.5,1030.72,745.94
2016,6,22,11,30,964.0,102.0,2.3,23.0,1022.0,1017.56,738.41
2016,6,22,11,45,964.5,102.5,2.45,23.5,1029.0,999.03,726.53
2016,6,22,12,0,965.0,103.0,2.6,24.0,1036.0,977.64,712.76
2016,6,22,12,15,965.5,103.0,2.65,24.0,1036.0,953.04,697.31
2016,6,22,12,30,966.0,103.0,2.7,24.0,1036.0,925.82,680.11
2016,6,22,12,45,958.5,107.5,2.8,24.0,1026.5,893.59,659.88
2016,6,22,13,0,951.0,112.0,2.9,24.0,1017.0,859.37,638.12
2016,6,22,13,15,948.5,111.5,2.95,24.0,1002.5,822.72,614.18
2016,6,22,13,30,946.0,111.0,3.0,24.0,988.0,784.19,588.73
2016,6,22,13,45,942.0,110.0,3.1,24.0,966.0,742.46,560.45
2016,6,22,14,0,938.0,109.0,3.2,24.0,944.0,699.26,529.14
2016,6,22,14,15,932.0,107.5,3.25,23.5,915.5,653.16,495.7
2016,6,22,14,30,926.0,106.0,3.3,23.0,887.0,606.13,460.56
2016,6,22,14,45,919.0,104.0,3.35,23.0,852.5,557.44,422.24
2016,6,22,15,0,912.0,102.0,3.4,23.0,818.0,508.3,382.53
2016,6,22,15,15,901.0,100.0,3.4,22.5,777.5,457.27,340.91
2016,6,22,15,30,890.0,98.0,3.4,22.0,737.0,406.57,298.38
2016,6,22,15,45,877.0,95.5,3.45,22.0,692.5,355.38,254.09
2016,6,22,16,0,864.0,93.0,3.5,22.0,648.0,305.11,210.07
2016,6,22,16,15,846.5,90.0,3.5,21.5,600.0,247.71,161.23
2016,6,22,16,30,829.0,87.0,3.5,21.0,552.0,198.82,120.35
2016,6,22,16,45,806.0,83.5,3.5,21.0,501.5,150.91,83.56
2016,6,22,17,0,783.0,80.0,3.5,21.0,451.0,105.71,55.08
2016,6,22,17,15,753.0,76.0,3.35,20.5,399.5,62.84,38.92
2016,6,22,17,30,723.0,72.0,3.2,20.0,348.0,51.25,39.21
2016,6,22,17,45,679.5,67.5,3.1,19.5,297.0,45.14,34.04
2016,6,22,18,0,636.0,63.0,3.0,19.0,246.0,43.77,32.92
2016,6,22,18,15,575.0,56.5,2.8,18.0,197.5,40.64,30.21
2016,6,22,18,30,514.0,50.0,2.6,17.0,149.0,37.37,27.2
2016,6,22,18,45,416.5,41.0,2.45,16.5,106.5,31.62,21.77
2016,6,22,19,0,319.0,32.0,2.3,16.0,64.0,25.59,15.44
2016,6,22,19,15,159.5,16.0,2.35,15.5,32.0,12.43,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.5,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,121.0,10.0,1.8,12.0,13.0,56.76,0.0
2016,6,23,5,15,269.0,20.5,1.85,12.0,45.0,162.09,74.23
2016,6,23,5,30,417.0,31.0,1.9,12.0,77.0,265.19,206.71
2016,6,23,5,45,508.0,37.5,2.0,12.5,122.0,339.48,276.0
2016,6,23,6,0,599.0,44.0,2.1,13.0,167.0,417.73,344.47
2016,6,23,6,15,652.5,49.5,2.05,13.5,216.5,483.35,399.83
2016,6,23,6,30,706.0,55.0,2.0,14.0,266.0,552.28,455.2
2016,6,23,6,45,745.0,58.5,2.0,15.0,317.5,611.52,498.83
2016,6,23,7,0,784.0,62.0,2.0,16.0,369.0,672.17,541.03
2016,6,23,7,15,809.0,65.0,1.95,16.5,420.0,722.41,574.62
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,765.66,602.12
2016,6,23,7,45,853.0,70.5,1.9,18.0,520.5,809.31,628.43
2016,6,23,8,0,872.0,73.0,1.9,19.0,570.0,851.84,653.21
2016,6,23,8,15,885.5,75.0,1.85,19.5,616.5,887.46,673.41
2016,6,23,8,30,899.0,77.0,1.8,20.0,663.0,921.17,691.99
2016,6,23,8,45,909.0,79.0,1.8,20.5,705.5,949.5,707.31
2016,6,23,9,0,919.0,81.0,1.8,21.0,748.0,975.37,720.94
2016,6,23,9,15,926.5,82.5,1.85,21.5,786.0,995.64,731.54
2016,6,23,9,30,934.0,84.0,1.9,22.0,824.0,1013.1,740.4
2016,6,23,9,45,934.5,88.5,1.95,22.5,855.5,1024.09,745.19
2016,6,23,10,0,935.0,93.0,2.0,23.0,887.0,1031.86,748.1
2016,6,23,10,15,939.5,94.0,2.15,23.0,913.5,1036.6,751.91
2016,6,23,10,30,944.0,95.0,2.3,23.0,940.0,1038.21,753.8
2016,6,23,10,45,948.0,95.0,2.5,23.0,960.5,1035.12,753.27
2016,6,23,11,0,952.0,95.0,2.7,23.0,981.0,1028.88,750.71
2016,6,23,11,15,953.5,95.5,2.85,23.0,994.0,1017.61,744.39
2016,6,23,11,30,955.0,96.0,3.0,23.0,1007.0,1003.29,736.09
2016,6,23,11,45,957.0,95.0,3.2,23.0,1013.5,984.99,725.54
2016,6,23,12,0,959.0,94.0,3.4,23.0,1020.0,963.84,712.98
2016,6,23,12,15,958.5,94.0,3.5,23.0,1019.5,938.67,696.95
2016,6,23,12,30,958.0,94.0,3.6,23.0,1019.0,910.95,679.14
2016,6,23,12,45,953.5,96.0,3.7,23.0,1010.5,879.32,658.56
2016,6,23,13,0,949.0,98.0,3.8,23.0,1002.0,845.59,636.38
2016,6,23,13,15,946.5,97.5,3.85,22.5,987.0,809.18,613.12
2016,6,23,13,30,944.0,97.0,3.9,22.0,972.0,770.88,588.24
2016,6,23,13,45,942.0,94.5,4.0,22.0,950.5,729.42,559.75
2016,6,23,14,0,940.0,92.0,4.1,22.0,929.0,686.36,527.71
2016,6,23,14,15,933.5,91.0,4.1,22.0,900.0,640.45,492.47
2016,6,23,14,30,927.0,90.0,4.1,22.0,871.0,593.64,455.73
2016,6,23,14,45,920.5,87.5,4.15,22.0,836.5,544.87,416.73
2016,6,23,15,0,914.0,85.0,4.2,22.0,802.0,495.61,376.3
2016,6,23,15,15,903.5,83.5,4.2,21.5,762.5,445.25,334.56
2016,6,23,15,30,893.0,82.0,4.2,21.0,723.0,395.16,291.89
2016,6,23,15,45,880.0,80.0,4.25,21.0,679.0,344.36,247.34
2016,6,23,16,0,867.0,78.0,4.3,21.0,635.0,294.49,203.12
2016,6,23,16,15,851.0,75.5,4.25,20.5,588.0,244.69,159.65
2016,6,23,16,30,835.0,73.0,4.2,20.0,541.0,196.47,118.87
2016,6,23,16,45,812.5,71.0,4.2,19.5,491.5,149.63,82.8
2016,6,23,17,0,790.0,69.0,4.2,19.0,442.0,98.03,48.88
2016,6,23,17,15,762.0,65.5,4.1,18.5,392.0,55.21,32.57
2016,6,23,17,30,734.0,62.0,4.0,18.0,342.0,43.27,32.54
2016,6,23,17,45,692.5,58.0,3.95,18.0,292.0,41.8,31.32
2016,6,23,18,0,651.0,54.0,3.9,18.0,242.0,40.27,29.97
2016,6,23,18,15,594.0,48.5,3.7,17.5,194.5,37.33,27.35
2016,6,23,18,30,537.0,43.0,3.5,17.0,147.0,31.38,21.94
2016,6,23,18,45,444.5,35.5,3.3,16.5,105.5,26.72,17.52
2016,6,23,19,0,352.0,28.0,3.1,16.0,64.0,21.84,12.36
2016,6,23,19,15,176.0,14.0,3.05,15.5,32.0,10.65,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,1.7,12.0,12.0,48.09,0.0
2016,6,24,5,15,247.5,20.5,1.75,12.5,43.5,152.18,65.96
2016,6,24,5,30,396.0,31.0,1.8,13.0,75.0,254.73,197.42
2016,6,24,5,45,483.5,39.0,1.85,13.5,119.0,328.1,265.54
2016,6,24,6,0,571.0,47.0,1.9,14.0,163.0,409.18,335.63
2016,6,24,6,15,627.5,53.0,1.9,14.5,212.5,471.55,388.37
2016,6,24,6,30,684.0,59.0,1.9,15.0,262.0,542.13,445.02
2016,6,24,6,45,722.0,63.5,1.95,15.5,313.5,601.15,489.85
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,661.51,533.2
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,713.52,568.6
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,765.48,602.92
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.5,810.78,630.83
2016,6,24,8,0,855.0,82.0,2.1,19.0,569.0,847.7,652.25
2016,6,24,8,15,870.5,84.5,2.0,19.5,616.5,885.16,673.5
2016,6,24,8,30,886.0,87.0,1.9,20.0,664.0,920.84,692.99
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.5,950.77,708.81
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,978.33,722.89
2016,6,24,9,15,918.0,94.0,1.7,21.5,790.5,1000.35,732.54
2016,6,24,9,30,927.0,96.0,1.6,22.0,830.0,1019.6,740.3
2016,6,24,9,45,935.5,96.5,1.5,22.5,864.0,1033.81,744.77
2016,6,24,10,0,944.0,97.0,1.4,23.0,898.0,1045.04,747.37
2016,6,24,10,15,949.5,98.5,1.3,23.0,926.0,1051.29,748.33
2016,6,24,10,30,955.0,100.0,1.2,23.0,954.0,1054.36,747.41
2016,6,24,10,45,959.5,100.5,1.15,23.5,975.5,1052.17,742.89
2016,6,24,11,0,964.0,101.0,1.1,24.0,997.0,1046.78,736.61
2016,6,24,11,15,966.5,101.5,1.1,24.0,1011.5,1036.26,729.78
2016,6,24,11,30,969.0,102.0,1.1,24.0,1026.0,1022.63,721.22
2016,6,24,11,45,970.0,102.0,1.1,24.0,1033.0,1004.06,709.74
2016,6,24,12,0,971.0,102.0,1.1,24.0,1040.0,982.6,696.58
2016,6,24,12,15,971.5,102.0,1.15,24.0,1040.0,957.93,682.32
2016,6,24,12,30,972.0,102.0,1.2,24.0,1040.0,930.63,666.34
2016,6,24,12,45,961.5,108.0,1.3,24.5,1030.0,897.18,645.76
2016,6,24,13,0,951.0,114.0,1.4,25.0,1020.0,861.85,623.75
2016,6,24,13,15,948.5,113.5,1.45,25.0,1005.0,825.22,601.2
2016,6,24,13,30,946.0,113.0,1.5,25.0,990.0,786.71,577.11
2016,6,24,13,45,941.5,112.0,1.55,25.0,968.0,744.64,549.73
2016,6,24,14,0,937.0,111.0,1.6,25.0,946.0,701.16,519.42
2016,6,24,14,15,931.0,110.0,1.6,24.5,917.0,655.52,487.36
2016,6,24,14,30,925.0,109.0,1.6,24.0,888.0,608.95,453.63
2016,6,24,14,45,916.5,107.5,1.65,24.0,853.5,559.94,416.5
2016,6,24,15,0,908.0,106.0,1.7,24.0,819.0,510.61,377.97
2016,6,24,15,15,897.5,104.0,1.7,24.0,779.0,459.93,337.12
2016,6,24,15,30,887.0,102.0,1.7,24.0,739.0,409.54,295.4
2016,6,24,15,45,873.0,99.5,1.75,24.0,694.5,358.12,252.18
2016,6,24,16,0,859.0,97.0,1.8,24.0,650.0,307.72,209.17
2016,6,24,16,15,841.5,94.0,1.8,23.5,601.5,250.59,161.53
2016,6,24,16,30,824.0,91.0,1.8,23.0,553.0,201.89,121.52
2016,6,24,16,45,800.0,87.5,1.8,23.0,502.5,154.07,85.34
2016,6,24,17,0,776.0,84.0,1.8,23.0,452.0,109.05,57.26
2016,6,24,17,15,745.0,80.0,1.75,22.0,400.5,66.46,41.3
2016,6,24,17,30,714.0,76.0,1.7,21.0,349.0,49.27,37.33
2016,6,24,17,45,670.5,70.5,1.65,20.5,297.5,47.36,35.84
2016,6,24,18,0,627.0,65.0,1.6,20.0,246.0,45.31,34.14
2016,6,24,18,15,564.0,58.5,1.55,19.0,197.5,42.26,31.51
2016,6,24,18,30,501.0,52.0,1.5,18.0,149.0,39.08,28.59
2016,6,24,18,45,405.0,42.5,1.45,17.5,106.5,32.95,22.84
2016,6,24,19,0,309.0,33.0,1.4,17.0,64.0,26.51,16.17
2016,6,24,19,15,154.5,16.5,1.4,16.5,32.0,12.86,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.1,14.0,11.0,38.68,0.0
2016,6,25,5,15,218.5,21.5,1.25,14.5,41.5,140.05,56.25
2016,6,25,5,30,362.0,33.0,1.4,15.0,72.0,240.27,184.12
2016,6,25,5,45,453.0,41.0,1.6,16.0,116.0,314.1,251.48
2016,6,25,6,0,544.0,49.0,1.8,17.0,160.0,395.82,321.01
2016,6,25,6,15,602.0,55.5,1.8,17.5,209.0,462.61,376.47
2016,6,25,6,30,660.0,62.0,1.8,18.0,258.0,533.33,432.56
2016,6,25,6,45,701.5,66.5,1.85,18.5,309.0,589.93,475.49
2016,6,25,7,0,743.0,71.0,1.9,19.0,360.0,652.15,519.82
2016,6,25,7,15,771.5,74.5,1.8,19.5,411.5,704.37,554.28
2016,6,25,7,30,800.0,78.0,1.7,20.0,463.0,756.62,587.5
2016,6,25,7,45,822.5,81.0,1.6,21.0,513.5,802.96,614.21
2016,6,25,8,0,845.0,84.0,1.5,22.0,564.0,848.37,639.29
2016,6,25,8,15,861.0,86.5,1.45,22.5,611.5,878.68,655.31
2016,6,25,8,30,877.0,89.0,1.4,23.0,659.0,914.61,674.86
2016,6,25,8,45,890.0,91.0,1.35,23.5,703.0,945.18,690.47
2016,6,25,9,0,903.0,93.0,1.3,24.0,747.0,973.48,704.42
2016,6,25,9,15,912.5,95.0,1.3,24.0,786.5,995.92,716.72
2016,6,25,9,30,922.0,97.0,1.3,24.0,826.0,1015.63,727.39
2016,6,25,9,45,922.5,102.5,1.35,24.5,858.0,1027.45,732.67
2016,6,25,10,0,923.0,108.0,1.4,25.0,890.0,1036.07,736.15
2016,6,25,10,15,928.5,109.0,1.45,25.0,918.0,1041.63,739.32
2016,6,25,10,30,934.0,110.0,1.5,25.0,946.0,1044.08,740.72
2016,6,25,10,45,938.0,111.5,1.6,25.5,967.0,1042.42,739.06
2016,6,25,11,0,942.0,113.0,1.7,26.0,988.0,1037.6,735.53
2016,6,25,11,15,944.5,113.5,1.8,26.0,1002.5,1027.18,730.04
2016,6,25,11,30,947.0,114.0,1.9,26.0,1017.0,1013.7,722.68
2016,6,25,11,45,948.0,114.5,2.0,26.0,1024.0,995.85,712.57
2016,6,25,12,0,949.0,115.0,2.1,26.0,1031.0,975.17,700.63
2016,6,25,12,15,949.0,115.0,2.15,26.0,1030.5,950.42,685.5
2016,6,25,12,30,949.0,115.0,2.2,26.0,1030.0,923.14,668.7
2016,6,25,12,45,950.0,113.0,2.3,26.0,1023.0,892.47,650.04
2016,6,25,13,0,951.0,111.0,2.4,26.0,1016.0,859.47,629.65
2016,6,25,13,15,948.0,110.5,2.45,26.0,1001.0,822.52,606.01
2016,6,25,13,30,945.0,110.0,2.5,26.0,986.0,783.7,580.89
2016,6,25,13,45,941.0,109.0,2.6,26.0,964.0,742.06,553.35
2016,6,25,14,0,937.0,108.0,2.7,26.0,942.0,698.95,522.7
2016,6,25,14,15,931.0,106.5,2.7,26.0,913.5,652.92,488.74
2016,6,25,14,30,925.0,105.0,2.7,26.0,885.0,605.96,453.25
2016,6,25,14,45,917.5,103.0,2.75,26.0,850.5,557.08,415.6
2016,6,25,15,0,910.0,101.0,2.8,26.0,816.0,507.79,376.56
2016,6,25,15,15,900.0,99.0,2.8,25.5,776.5,457.26,336.07
2016,6,25,15,30,890.0,97.0,2.8,25.0,737.0,406.97,294.56
2016,6,25,15,45,877.0,94.5,2.85,25.0,692.5,355.75,250.99
2016,6,25,16,0,864.0,92.0,2.9,25.0,648.0,305.45,207.63
2016,6,25,16,15,847.0,89.5,2.85,24.5,600.0,255.39,165.1
2016,6,25,16,30,830.0,87.0,2.8,24.0,552.0,200.0,119.68
2016,6,25,16,45,808.0,83.5,2.8,24.0,502.0,152.08,83.25
2016,6,25,17,0,786.0,80.0,2.8,24.0,452.0,106.77,54.86
2016,6,25,17,15,756.0,76.0,2.65,23.0,400.5,63.66,38.59
2016,6,25,17,30,726.0,72.0,2.5,22.0,349.0,51.2,38.84
2016,6,25,17,45,684.5,67.0,2.35,21.5,298.0,44.72,33.39
2016,6,25,18,0,643.0,62.0,2.2,21.0,247.0,42.94,31.92
2016,6,25,18,15,582.0,55.5,2.05,20.0,198.5,39.78,29.2
2016,6,25,18,30,521.0,49.0,1.9,19.0,150.0,36.45,26.18
2016,6,25,18,45,427.5,40.0,1.75,18.5,107.5,30.68,20.78
2016,6,25,19,0,334.0,31.0,1.6,18.0,65.0,24.6,14.54
2016,6,25,19,15,167.0,15.5,1.55,17.5,32.5,11.96,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.05,14.5,34.5,112.37,40.98
2016,6,26,5,30,344.0,32.0,1.1,15.0,69.0,230.2,175.84
2016,6,26,5,45,433.5,40.5,1.2,16.0,112.0,302.83,241.81
2016,6,26,6,0,523.0,49.0,1.3,17.0,155.0,383.36,309.85
2016,6,26,6,15,580.5,55.5,1.2,17.5,202.5,448.9,363.5
2016,6,26,6,30,638.0,62.0,1.1,18.0,250.0,518.37,417.5
2016,6,26,6,45,679.0,66.5,1.05,18.5,300.5,573.7,458.41
2016,6,26,7,0,720.0,71.0,1.0,19.0,351.0,634.69,500.37
2016,6,26,7,15,748.5,75.0,0.9,19.5,401.5,686.71,533.55
2016,6,26,7,30,777.0,79.0,0.8,20.0,452.0,738.82,565.4
2016,6,26,7,45,799.0,82.0,0.75,21.0,501.5,784.05,590.87
2016,6,26,8,0,821.0,85.0,0.7,22.0,551.0,828.37,614.88
2016,6,26,8,15,837.5,87.5,0.65,22.5,597.5,858.51,630.06
2016,6,26,8,30,854.0,90.0,0.6,23.0,644.0,894.37,648.76
2016,6,26,8,45,866.0,92.5,0.6,24.0,687.0,924.15,662.85
2016,6,26,9,0,878.0,95.0,0.6,25.0,730.0,951.67,675.38
2016,6,26,9,15,887.5,97.0,0.65,25.5,769.0,973.77,686.85
2016,6,26,9,30,897.0,99.0,0.7,26.0,808.0,993.22,696.78
2016,6,26,9,45,904.5,100.5,0.75,26.5,841.0,1007.35,703.55
2016,6,26,10,0,912.0,102.0,0.8,27.0,874.0,1018.57,708.71
2016,6,26,10,15,917.5,103.0,0.85,27.0,901.5,1024.25,712.07
2016,6,26,10,30,923.0,104.0,0.9,27.0,929.0,1026.87,713.77
2016,6,26,10,45,925.0,106.0,1.0,27.5,949.5,1023.97,711.89
2016,6,26,11,0,927.0,108.0,1.1,28.0,970.0,1017.96,708.21
2016,6,26,11,15,929.5,108.5,1.25,28.0,984.0,1007.84,704.32
2016,6,26,11,30,932.0,109.0,1.4,28.0,998.0,994.71,698.48
2016,6,26,11,45,932.0,110.0,1.55,28.0,1004.5,976.81,689.51
2016,6,26,12,0,932.0,111.0,1.7,28.0,1011.0,956.13,678.64
2016,6,26,12,15,932.0,111.0,1.85,28.0,1010.5,931.88,665.28
2016,6,26,12,30,932.0,111.0,2.0,28.0,1010.0,905.14,650.09
2016,6,26,12,45,920.5,117.0,2.2,28.0,999.5,871.93,630.86
2016,6,26,13,0,909.0,123.0,2.4,28.0,989.0,837.02,610.07
2016,6,26,13,15,906.5,122.5,2.5,28.0,974.5,801.79,587.94
2016,6,26,13,30,904.0,122.0,2.6,28.0,960.0,764.76,564.31
2016,6,26,13,45,899.5,120.5,2.75,28.0,938.5,723.86,537.03
2016,6,26,14,0,895.0,119.0,2.9,28.0,917.0,681.62,507.26
2016,6,26,14,15,889.0,117.5,2.95,27.5,889.0,637.3,475.72
2016,6,26,14,30,883.0,116.0,3.0,27.0,861.0,592.12,442.59
2016,6,26,14,45,875.0,114.5,3.15,27.0,827.5,545.23,406.61
2016,6,26,15,0,867.0,113.0,3.3,27.0,794.0,498.02,369.3
2016,6,26,15,15,856.5,110.5,3.35,26.5,755.0,448.84,329.96
2016,6,26,15,30,846.0,108.0,3.4,26.0,716.0,399.98,289.74
2016,6,26,15,45,832.5,105.0,3.45,26.0,672.5,344.07,242.87
2016,6,26,16,0,819.0,102.0,3.5,26.0,629.0,295.08,200.72
2016,6,26,16,15,801.5,99.0,3.45,25.5,582.5,246.49,159.54
2016,6,26,16,30,784.0,96.0,3.4,25.0,536.0,199.74,121.07
2016,6,26,16,45,763.0,91.5,3.4,25.0,487.0,153.4,85.89
2016,6,26,17,0,742.0,87.0,3.4,25.0,438.0,109.57,58.33
2016,6,26,17,15,711.5,82.5,3.2,24.5,388.0,62.72,37.96
2016,6,26,17,30,681.0,78.0,3.0,24.0,338.0,50.6,37.99
2016,6,26,17,45,642.0,71.5,2.9,23.5,289.0,48.01,35.93
2016,6,26,18,0,603.0,65.0,2.8,23.0,240.0,45.22,33.6
2016,6,26,18,15,543.0,58.0,2.55,22.0,192.5,41.77,30.66
2016,6,26,18,30,483.0,51.0,2.3,21.0,145.0,38.13,27.38
2016,6,26,18,45,396.0,41.5,2.1,20.5,104.0,32.0,21.7
2016,6,26,19,0,309.0,32.0,1.9,20.0,63.0,25.53,15.14
2016,6,26,19,15,154.5,16.0,1.85,19.5,31.5,12.4,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,5,15,169.0,16.0,1.35,15.5,34.0,110.64,36.37
2016,6,27,5,30,338.0,32.0,1.5,16.0,68.0,227.0,172.6
2016,6,27,5,45,426.0,40.5,1.65,17.0,110.0,298.5,238.06
2016,6,27,6,0,514.0,49.0,1.8,18.0,152.0,377.78,305.44
2016,6,27,6,15,572.0,55.0,1.75,18.5,199.5,442.56,359.19
2016,6,27,6,30,630.0,61.0,1.7,19.0,247.0,511.31,413.64
2016,6,27,6,45,671.5,66.0,1.65,19.5,297.5,567.35,455.86
2016,6,27,7,0,713.0,71.0,1.6,20.0,348.0,629.02,499.18
2016,6,27,7,15,742.0,75.0,1.55,21.0,398.5,681.19,532.85
2016,6,27,7,30,771.0,79.0,1.5,22.0,449.0,733.5,565.31
2016,6,27,7,45,794.0,82.0,1.5,23.0,498.5,779.39,592.63
2016,6,27,8,0,817.0,85.0,1.5,24.0,548.0,824.46,618.64
2016,6,27,8,15,833.5,88.0,1.45,24.5,595.0,855.13,635.01
2016,6,27,8,30,850.0,91.0,1.4,25.0,642.0,891.51,654.95
2016,6,27,8,45,864.0,93.0,1.35,25.5,685.5,922.51,670.93
2016,6,27,9,0,878.0,95.0,1.3,26.0,729.0,951.36,685.31
2016,6,27,9,15,888.5,96.5,1.3,26.5,768.0,973.9,696.33
2016,6,27,9,30,899.0,98.0,1.3,27.0,807.0,993.82,705.74
2016,6,27,9,45,895.0,106.5,1.3,27.5,838.0,1004.39,709.41
2016,6,27,10,0,891.0,115.0,1.3,28.0,869.0,1011.65,711.24
2016,6,27,10,15,897.5,116.5,1.35,28.0,897.0,1018.67,715.31
2016,6,27,10,30,904.0,118.0,1.4,28.0,925.0,1022.65,717.64
2016,6,27,10,45,909.0,118.5,1.5,28.5,946.5,1021.06,716.05
2016,6,27,11,0,914.0,119.0,1.6,29.0,968.0,1016.41,712.69
2016,6,27,11,15,916.5,120.0,1.7,29.0,982.5,1006.79,707.75
2016,6,27,11,30,919.0,121.0,1.8,29.0,997.0,994.19,701.01
2016,6,27,11,45,921.0,121.0,1.95,29.0,1004.0,977.24,692.15
2016,6,27,12,0,923.0,121.0,2.1,29.0,1011.0,957.52,681.42
2016,6,27,12,15,923.0,121.0,2.2,29.0,1011.0,933.37,667.23
2016,6,27,12,30,923.0,121.0,2.3,29.0,1011.0,906.75,651.36
2016,6,27,12,45,926.5,117.0,2.45,29.0,1005.0,877.09,633.77
2016,6,27,13,0,930.0,113.0,2.6,29.0,999.0,845.05,614.34
2016,6,27,13,15,927.0,112.5,2.7,29.0,984.0,808.83,591.52
2016,6,27,13,30,924.0,112.0,2.8,29.0,969.0,770.8,567.22
2016,6,27,13,45,921.0,110.5,2.9,29.0,947.5,730.23,540.31
2016,6,27,14,0,918.0,109.0,3.0,29.0,926.0,688.16,510.47
2016,6,27,14,15,912.0,107.5,3.05,28.5,898.0,642.94,478.38
2016,6,27,14,30,906.0,106.0,3.1,28.0,870.0,596.82,444.65
2016,6,27,14,45,899.5,103.5,3.15,28.0,836.5,548.89,407.74
2016,6,27,15,0,893.0,101.0,3.2,28.0,803.0,500.49,369.43
2016,6,27,15,15,883.0,99.0,3.2,27.5,764.0,450.76,329.68
2016,6,27,15,30,873.0,97.0,3.2,27.0,725.0,401.27,288.98
2016,6,27,15,45,862.5,93.5,3.25,27.0,682.0,350.86,246.19
2016,6,27,16,0,852.0,90.0,3.3,27.0,639.0,301.14,203.45
2016,6,27,16,15,835.5,87.5,3.25,26.5,592.0,251.77,161.67
2016,6,27,16,30,819.0,85.0,3.2,26.0,545.0,196.97,116.94
2016,6,27,16,45,799.0,81.0,3.2,26.0,496.0,149.4,80.85
2016,6,27,17,0,779.0,77.0,3.2,26.0,447.0,104.22,52.53
2016,6,27,17,15,750.0,73.0,3.05,25.0,396.5,61.41,36.34
2016,6,27,17,30,721.0,69.0,2.9,24.0,346.0,48.73,36.38
2016,6,27,17,45,682.5,64.0,2.8,23.5,296.0,46.69,34.78
2016,6,27,18,0,644.0,59.0,2.7,23.0,246.0,40.57,29.58
2016,6,27,18,15,585.5,53.0,2.5,22.0,198.0,37.71,27.15
2016,6,27,18,30,527.0,47.0,2.3,21.0,150.0,34.72,24.44
2016,6,27,18,45,438.5,38.5,2.1,20.5,108.0,29.33,19.43
2016,6,27,19,0,350.0,30.0,1.9,20.0,66.0,23.66,13.63
2016,6,27,19,15,175.0,15.0,1.9,19.5,33.0,11.51,0.0
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,176.0,16.0,1.45,14.5,34.5,113.21,33.16
2016,6,28,5,30,352.0,32.0,1.5,15.0,69.0,233.38,177.62
2016,6,28,5,45,440.0,40.5,1.55,15.5,111.5,305.46,244.57
2016,6,28,6,0,528.0,49.0,1.6,16.0,154.0,385.3,313.09
2016,6,28,6,15,586.0,55.5,1.45,16.5,202.5,451.32,367.62
2016,6,28,6,30,644.0,62.0,1.3,17.0,251.0,521.29,422.39
2016,6,28,6,45,684.0,66.5,1.15,18.0,301.5,576.11,461.82
2016,6,28,7,0,724.0,71.0,1.0,19.0,352.0,636.56,501.76
2016,6,28,7,15,753.0,75.0,0.8,19.5,403.0,689.14,534.13
2016,6,28,7,30,782.0,79.0,0.6,20.0,454.0,741.84,564.65
2016,6,28,7,45,805.0,82.0,0.45,21.0,503.5,788.1,588.73
2016,6,28,8,0,828.0,85.0,0.3,22.0,553.0,833.52,611.09
2016,6,28,8,15,844.5,88.0,0.3,22.5,600.5,864.5,627.29
2016,6,28,8,30,861.0,91.0,0.3,23.0,648.0,901.16,647.04
2016,6,28,8,45,875.0,92.5,0.35,24.0,692.0,931.85,662.4
2016,6,28,9,0,889.0,94.0,0.4,25.0,736.0,960.35,676.35
2016,6,28,9,15,899.5,96.0,0.55,25.0,775.5,983.66,691.99
2016,6,28,9,30,910.0,98.0,0.7,25.0,815.0,1004.31,706.18
2016,6,28,9,45,915.5,100.5,0.9,25.5,848.5,1017.77,715.7
2016,6,28,10,0,921.0,103.0,1.1,26.0,882.0,1028.22,723.32
2016,6,28,10,15,927.0,104.5,1.2,26.0,910.5,1035.01,728.21
2016,6,28,10,30,933.0,106.0,1.3,26.0,939.0,1038.68,731.3
2016,6,28,10,45,936.5,107.5,1.45,26.5,960.5,1036.73,730.41
2016,6,28,11,0,940.0,109.0,1.6,27.0,982.0,1031.61,727.59
2016,6,28,11,15,942.5,109.5,1.7,27.0,996.5,1021.39,722.3
2016,6,28,11,30,945.0,110.0,1.8,27.0,1011.0,1008.12,715.16
2016,6,28,11,45,946.0,111.0,1.95,27.0,1018.5,990.95,706.18
2016,6,28,12,0,947.0,112.0,2.1,27.0,1026.0,970.93,695.26
2016,6,28,12,15,947.5,112.0,2.15,27.0,1026.0,946.8,680.55
2016,6,28,12,30,948.0,112.0,2.2,27.0,1026.0,920.1,664.16
2016,6,28,12,45,940.5,116.0,2.3,27.0,1017.0,887.94,644.57
2016,6,28,13,0,933.0,120.0,2.4,27.0,1008.0,853.83,623.5
2016,6,28,13,15,930.5,119.0,2.45,27.0,993.5,817.39,600.26
2016,6,28,13,30,928.0,118.0,2.5,27.0,979.0,779.1,575.54
2016,6,28,13,45,925.5,116.0,2.55,27.0,958.0,738.25,548.11
2016,6,28,14,0,923.0,114.0,2.6,27.0,937.0,695.84,517.9
2016,6,28,14,15,917.5,113.0,2.6,26.5,909.0,651.09,485.98
2016,6,28,14,30,912.0,112.0,2.6,26.0,881.0,605.37,452.4
2016,6,28,14,45,906.0,109.0,2.65,26.0,847.5,556.96,415.21
2016,6,28,15,0,900.0,106.0,2.7,26.0,814.0,508.02,376.55
2016,6,28,15,15,890.0,104.0,2.7,25.5,774.5,457.9,336.47
2016,6,28,15,30,880.0,102.0,2.7,25.0,735.0,408.01,295.39
2016,6,28,15,45,869.0,98.5,2.7,25.0,691.5,357.04,252.03
2016,6,28,16,0,858.0,95.0,2.7,25.0,648.0,306.79,208.73
2016,6,28,16,15,841.0,92.5,2.7,24.5,600.5,250.11,161.21
2016,6,28,16,30,824.0,90.0,2.7,24.0,553.0,201.83,121.36
2016,6,28,16,45,804.0,86.0,2.7,24.0,503.0,153.97,84.86
2016,6,28,17,0,784.0,82.0,2.7,24.0,453.0,108.51,56.23
2016,6,28,17,15,754.0,77.5,2.55,23.5,402.0,65.03,39.48
2016,6,28,17,30,724.0,73.0,2.4,23.0,351.0,51.99,39.34
2016,6,28,17,45,685.0,67.5,2.3,22.5,300.5,45.08,33.55
2016,6,28,18,0,646.0,62.0,2.2,22.0,250.0,42.93,31.77
2016,6,28,18,15,586.0,56.0,2.05,21.0,201.0,40.18,29.43
2016,6,28,18,30,526.0,50.0,1.9,20.0,152.0,37.32,26.82
2016,6,28,18,45,433.5,41.0,1.75,19.0,109.5,31.59,21.51
2016,6,28,19,0,341.0,32.0,1.6,18.0,67.0,25.56,15.33
2016,6,28,19,15,170.5,16.0,1.65,17.5,33.5,12.41,0.0
2016,6,28,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,1.15,13.5,34.0,107.05,26.45
2016,6,29,5,30,316.0,35.0,1.1,14.0,68.0,218.69,166.16
2016,6,29,5,45,412.5,44.0,1.1,14.5,111.0,294.62,235.91
2016,6,29,6,0,509.0,53.0,1.1,15.0,154.0,378.83,307.49
2016,6,29,6,15,325.5,83.5,1.0,15.5,155.0,322.19,263.25
2016,6,29,6,30,142.0,114.0,0.9,16.0,156.0,230.03,187.72
2016,6,29,6,45,157.0,133.5,0.8,16.5,187.5,266.79,217.67
2016,6,29,7,0,172.0,153.0,0.7,17.0,219.0,304.22,246.44
2016,6,29,7,15,474.5,119.5,0.65,17.5,338.0,525.26,419.79
2016,6,29,7,30,777.0,86.0,0.6,18.0,457.0,745.76,574.0
2016,6,29,7,45,798.5,90.0,0.6,19.0,507.0,791.87,598.3
2016,6,29,8,0,820.0,94.0,0.6,20.0,557.0,837.03,623.59
2016,6,29,8,15,837.5,97.0,0.55,20.5,605.0,876.2,644.54
2016,6,29,8,30,855.0,100.0,0.5,21.0,653.0,913.71,663.95
2016,6,29,8,45,867.0,103.5,0.45,21.5,697.0,936.71,673.83
2016,6,29,9,0,879.0,107.0,0.4,22.0,741.0,965.32,687.27
2016,6,29,9,15,889.5,109.0,0.45,22.0,780.5,988.34,700.61
2016,6,29,9,30,900.0,111.0,0.5,22.0,820.0,1008.71,712.48
2016,6,29,9,45,907.0,113.0,0.6,22.5,854.0,1022.85,720.49
2016,6,29,10,0,914.0,115.0,0.7,23.0,888.0,1034.04,726.86
2016,6,29,10,15,920.0,116.5,0.8,23.0,916.5,1040.66,731.99
2016,6,29,10,30,926.0,118.0,0.9,23.0,945.0,1044.18,735.36
2016,6,29,10,45,931.0,119.0,1.0,23.5,966.5,1043.05,734.57
2016,6,29,11,0,936.0,120.0,1.1,24.0,988.0,1038.78,731.94
2016,6,29,11,15,938.5,120.5,1.2,24.0,1003.0,1028.46,727.06
2016,6,29,11,30,941.0,121.0,1.3,24.0,1018.0,1015.09,720.34
2016,6,29,11,45,942.5,121.5,1.4,24.5,1025.0,997.82,709.77
2016,6,29,12,0,944.0,122.0,1.5,25.0,1032.0,977.71,697.39
2016,6,29,12,15,944.0,122.0,1.6,25.0,1032.0,953.07,683.42
2016,6,29,12,30,944.0,122.0,1.7,25.0,1032.0,925.92,667.7
2016,6,29,12,45,942.5,121.5,1.8,25.0,1024.0,894.67,649.13
2016,6,29,13,0,941.0,121.0,1.9,25.0,1016.0,861.22,628.89
2016,6,29,13,15,938.0,120.0,1.95,25.0,1001.5,824.13,605.48
2016,6,29,13,30,935.0,119.0,2.0,25.0,987.0,785.19,580.6
2016,6,29,13,45,931.0,118.0,2.1,25.0,965.0,743.89,553.42
2016,6,29,14,0,927.0,117.0,2.2,25.0,943.0,701.13,523.39
2016,6,29,14,15,921.0,115.5,2.2,24.5,914.5,655.46,490.87
2016,6,29,14,30,915.0,114.0,2.2,24.0,886.0,608.86,456.71
2016,6,29,14,45,907.0,112.0,2.25,24.0,851.5,560.09,419.28
2016,6,29,15,0,899.0,110.0,2.3,24.0,817.0,510.96,380.47
2016,6,29,15,15,888.5,108.0,2.3,24.0,777.0,460.64,339.53
2016,6,29,15,30,878.0,106.0,2.3,24.0,737.0,410.58,297.76
2016,6,29,15,45,864.5,103.0,2.35,24.0,692.5,359.26,254.32
2016,6,29,16,0,851.0,100.0,2.4,24.0,648.0,302.38,206.14
2016,6,29,16,15,833.0,97.0,2.4,23.5,600.5,252.01,163.46
2016,6,29,16,30,815.0,94.0,2.4,23.0,553.0,203.54,123.46
2016,6,29,16,45,792.0,90.5,2.4,22.5,502.5,156.15,87.58
2016,6,29,17,0,769.0,87.0,2.4,22.0,452.0,111.47,59.6
2016,6,29,17,15,737.5,82.5,2.35,21.5,400.5,68.69,43.05
2016,6,29,17,30,706.0,78.0,2.3,21.0,349.0,50.68,38.55
2016,6,29,17,45,662.0,72.5,2.3,20.5,297.5,48.84,37.12
2016,6,29,18,0,618.0,67.0,2.3,20.0,246.0,46.87,35.49
2016,6,29,18,15,555.0,60.0,2.15,19.0,197.5,43.48,32.57
2016,6,29,18,30,492.0,53.0,2.0,18.0,149.0,39.93,29.32
2016,6,29,18,45,392.5,43.5,1.95,17.5,106.5,33.85,23.6
2016,6,29,19,0,293.0,34.0,1.9,17.0,64.0,27.46,16.96
2016,6,29,19,15,146.5,17.0,1.85,16.5,32.0,13.32,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,121.5,18.0,0.9,14.5,31.0,88.81,16.29
2016,6,30,5,30,243.0,36.0,0.9,15.0,62.0,184.96,139.15
2016,6,30,5,45,335.5,48.0,0.95,15.5,103.0,256.96,204.87
2016,6,30,6,0,428.0,60.0,1.0,16.0,144.0,339.94,275.21
2016,6,30,6,15,492.0,68.5,0.9,16.5,191.5,408.31,331.22
2016,6,30,6,30,556.0,77.0,0.8,17.0,239.0,481.02,387.92
2016,6,30,6,45,602.5,83.5,0.75,17.5,289.5,543.24,434.28
2016,6,30,7,0,649.0,90.0,0.7,18.0,340.0,607.66,480.0
2016,6,30,7,15,682.0,95.5,0.7,18.5,390.5,662.34,516.32
2016,6,30,7,30,715.0,101.0,0.7,19.0,441.0,717.55,551.86
2016,6,30,7,45,742.0,105.0,0.7,20.0,491.5,766.12,580.64
2016,6,30,8,0,769.0,109.0,0.7,21.0,542.0,810.01,605.44
2016,6,30,8,15,788.0,112.5,0.65,21.5,589.5,849.83,627.25
2016,6,30,8,30,807.0,116.0,0.6,22.0,637.0,888.12,647.54
2016,6,30,8,45,821.5,119.5,0.55,23.0,681.0,920.47,662.33
2016,6,30,9,0,836.0,123.0,0.5,24.0,725.0,950.67,675.46
2016,6,30,9,15,847.5,125.5,0.4,24.0,764.5,974.52,685.95
2016,6,30,9,30,859.0,128.0,0.3,24.0,804.0,995.79,694.88
2016,6,30,9,45,875.0,126.0,0.25,24.5,840.0,1005.16,696.49
2016,6,30,10,0,891.0,124.0,0.2,25.0,876.0,1020.69,702.06
2016,6,30,10,15,897.0,125.5,0.35,25.0,904.0,1027.18,708.01
2016,6,30,10,30,903.0,127.0,0.5,25.0,932.0,1030.64,712.67
2016,6,30,10,45,907.0,128.5,0.65,25.5,953.5,1029.05,713.08
2016,6,30,11,0,911.0,130.0,0.8,26.0,975.0,1024.38,711.66
2016,6,30,11,15,914.0,131.0,1.0,26.0,989.5,1015.18,709.79
2016,6,30,11,30,917.0,132.0,1.2,26.0,1004.0,1002.99,705.78
2016,6,30,11,45,918.0,132.5,1.45,26.0,1011.5,985.54,698.92
2016,6,30,12,0,919.0,133.0,1.7,26.0,1019.0,965.33,689.77
2016,6,30,12,15,918.5,133.0,1.8,26.0,1018.5,940.71,675.56
2016,6,30,12,30,918.0,133.0,1.9,26.0,1018.0,913.68,659.66
2016,6,30,12,45,914.0,134.0,2.05,26.0,1009.5,882.33,641.25
2016,6,30,13,0,910.0,135.0,2.2,26.0,1001.0,849.0,621.21
2016,6,30,13,15,907.0,134.0,2.3,26.0,986.0,812.84,598.54
2016,6,30,13,30,904.0,133.0,2.4,26.0,971.0,774.92,574.37
2016,6,30,13,45,901.0,130.5,2.5,26.0,949.5,734.12,546.73
2016,6,30,14,0,898.0,128.0,2.6,26.0,928.0,691.86,516.81
2016,6,30,14,15,891.0,126.0,2.65,26.0,899.0,646.32,483.52
2016,6,30,14,30,884.0,124.0,2.7,26.0,870.0,600.0,448.79
2016,6,30,14,45,877.0,121.0,2.75,26.0,836.0,552.25,412.08
2016,6,30,15,0,870.0,118.0,2.8,26.0,802.0,504.11,374.03
2016,6,30,15,15,859.0,115.5,2.8,25.5,762.5,454.48,334.42
2016,6,30,15,30,848.0,113.0,2.8,25.0,723.0,399.51,289.77
2016,6,30,15,45,834.5,109.5,2.85,25.0,679.0,348.83,246.85
2016,6,30,16,0,821.0,106.0,2.9,25.0,635.0,299.23,204.26
2016,6,30,16,15,802.5,103.0,2.9,24.5,587.5,250.22,162.81
2016,6,30,16,30,784.0,100.0,2.9,24.0,540.0,203.17,124.12
2016,6,30,16,45,760.0,95.5,2.9,24.0,490.5,156.38,88.65
2016,6,30,17,0,736.0,91.0,2.9,24.0,441.0,112.41,61.03
2016,6,30,17,15,704.0,86.5,2.85,23.5,390.0,65.37,40.42
2016,6,30,17,30,672.0,82.0,2.8,23.0,339.0,53.54,40.68
2016,6,30,17,45,628.5,76.0,2.75,22.5,289.0,51.47,39.07
2016,6,30,18,0,585.0,70.0,2.7,22.0,239.0,49.24,37.23
2016,6,30,18,15,521.5,62.5,2.5,21.0,191.5,45.56,34.08
2016,6,30,18,30,458.0,55.0,2.3,20.0,144.0,41.68,30.58
2016,6,30,18,45,364.5,44.5,2.1,19.5,102.5,34.76,24.16
2016,6,30,19,0,271.0,34.0,1.9,19.0,61.0,27.46,16.77
2016,6,30,19,15,135.5,17.0,1.9,18.5,30.5,13.32,0.0
2016,6,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.45,15.0,30.0,86.99,10.52
2016,7,1,5,30,240.0,35.0,0.4,15.0,60.0,181.95,135.88
2016,7,1,5,45,333.0,46.0,0.4,15.5,100.5,254.29,201.47
2016,7,1,6,0,426.0,57.0,0.4,16.0,141.0,335.19,269.25
2016,7,1,6,15,489.0,65.5,0.4,16.5,187.5,402.6,324.1
2016,7,1,6,30,552.0,74.0,0.4,17.0,234.0,474.39,379.97
2016,7,1,6,45,597.0,80.5,0.4,17.5,283.5,535.31,425.22
2016,7,1,7,0,642.0,87.0,0.4,18.0,333.0,598.36,469.97
2016,7,1,7,15,675.0,92.0,0.5,18.5,383.5,652.14,506.68
2016,7,1,7,30,708.0,97.0,0.6,19.0,434.0,706.49,542.94
2016,7,1,7,45,733.5,101.0,0.75,19.5,483.0,753.6,574.1
2016,7,1,8,0,759.0,105.0,0.9,20.0,532.0,796.3,601.83
2016,7,1,8,15,778.5,108.5,1.0,20.5,579.0,836.31,626.67
2016,7,1,8,30,798.0,112.0,1.1,21.0,626.0,874.88,650.27
2016,7,1,8,45,813.0,115.0,1.25,21.5,670.0,906.98,670.14
2016,7,1,9,0,828.0,118.0,1.4,22.0,714.0,937.01,688.59
2016,7,1,9,15,839.5,120.5,1.5,22.0,753.0,960.81,703.57
2016,7,1,9,30,851.0,123.0,1.6,22.0,792.0,973.46,711.47
2016,7,1,9,45,860.5,125.0,1.7,22.5,826.0,989.58,720.43
2016,7,1,10,0,870.0,127.0,1.8,23.0,860.0,1002.9,727.6
2016,7,1,10,15,876.5,128.5,1.85,23.0,888.5,1009.85,731.55
2016,7,1,10,30,883.0,130.0,1.9,23.0,917.0,1013.82,733.79
2016,7,1,10,45,888.5,131.0,2.0,23.0,938.5,1013.29,733.94
2016,7,1,11,0,894.0,132.0,2.1,23.0,960.0,1009.73,732.27
2016,7,1,11,15,897.0,132.5,2.15,23.0,975.0,1000.24,726.31
2016,7,1,11,30,900.0,133.0,2.2,23.0,990.0,987.83,718.6
2016,7,1,11,45,902.0,133.5,2.3,23.0,997.5,971.62,709.03
2016,7,1,12,0,904.0,134.0,2.4,23.0,1005.0,952.66,697.68
2016,7,1,12,15,904.0,134.0,2.45,23.0,1005.0,928.85,682.64
2016,7,1,12,30,904.0,134.0,2.5,23.0,1005.0,902.63,666.0
2016,7,1,12,45,895.5,138.0,2.6,23.0,995.5,870.63,645.8
2016,7,1,13,0,887.0,142.0,2.7,23.0,986.0,836.88,624.23
2016,7,1,13,15,883.5,141.5,2.7,23.0,971.5,801.5,600.69
2016,7,1,13,30,880.0,141.0,2.7,23.0,957.0,764.44,575.84
2016,7,1,13,45,876.5,138.5,2.75,23.0,935.5,724.16,547.34
2016,7,1,14,0,873.0,136.0,2.8,23.0,914.0,682.53,517.05
2016,7,1,14,15,866.5,134.5,2.8,23.0,886.0,638.7,484.23
2016,7,1,14,30,860.0,133.0,2.8,23.0,858.0,594.07,450.04
2016,7,1,14,45,852.0,130.0,2.8,23.0,824.0,546.84,413.11
2016,7,1,15,0,844.0,127.0,2.8,23.0,790.0,494.86,371.8
2016,7,1,15,15,832.0,124.5,2.8,22.5,750.5,445.47,331.97
