Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,820.0,122.0,2.8,22.0,711.0,396.64,291.44
2016,7,1,15,45,806.0,118.5,2.8,22.0,668.0,347.13,249.02
2016,7,1,16,0,792.0,115.0,2.8,22.0,625.0,298.77,207.09
2016,7,1,16,15,772.5,111.0,2.75,21.5,577.5,250.16,165.71
2016,7,1,16,30,753.0,107.0,2.7,21.0,530.0,203.61,127.19
2016,7,1,16,45,729.0,102.5,2.7,21.0,481.0,152.61,87.97
2016,7,1,17,0,705.0,98.0,2.7,21.0,432.0,109.82,60.75
2016,7,1,17,15,671.5,92.5,2.65,20.5,382.0,69.03,44.43
2016,7,1,17,30,638.0,87.0,2.6,20.0,332.0,57.23,44.41
2016,7,1,17,45,593.5,80.5,2.6,20.0,282.5,54.95,42.52
2016,7,1,18,0,549.0,74.0,2.6,20.0,233.0,52.49,40.39
2016,7,1,18,15,485.5,65.5,2.45,19.5,186.0,48.1,36.52
2016,7,1,18,30,422.0,57.0,2.3,19.0,139.0,43.46,32.25
2016,7,1,18,45,329.0,46.0,2.15,18.5,99.0,35.19,24.63
2016,7,1,19,0,236.0,35.0,2.0,18.0,59.0,27.29,16.7
2016,7,1,19,15,118.0,17.5,1.95,17.5,29.5,13.72,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.0,17.5,1.9,13.0,29.0,85.38,4.41
2016,7,2,5,30,234.0,35.0,2.0,13.0,58.0,179.08,134.97
2016,7,2,5,45,330.0,46.0,2.1,13.5,98.5,250.79,202.38
2016,7,2,6,0,426.0,57.0,2.2,14.0,139.0,334.72,275.26
2016,7,2,6,15,255.5,84.5,2.25,14.5,138.0,268.65,222.58
2016,7,2,6,30,85.0,112.0,2.3,15.0,137.0,190.25,156.11
2016,7,2,6,45,98.5,132.0,2.35,15.5,166.0,224.33,184.54
2016,7,2,7,0,112.0,152.0,2.4,16.0,195.0,259.04,212.5
2016,7,2,7,15,193.0,168.5,2.4,16.5,255.0,341.71,279.94
2016,7,2,7,30,274.0,185.0,2.4,17.0,315.0,442.82,359.27
2016,7,2,7,45,519.5,144.0,2.45,17.5,424.0,619.01,496.96
2016,7,2,8,0,765.0,103.0,2.5,18.0,533.0,798.66,625.38
2016,7,2,8,15,784.0,106.5,2.5,18.0,580.0,838.41,650.04
2016,7,2,8,30,803.0,110.0,2.5,18.0,627.0,876.68,674.58
2016,7,2,8,45,818.0,113.0,2.5,18.5,670.5,908.93,693.4
2016,7,2,9,0,833.0,116.0,2.5,19.0,714.0,939.08,710.64
2016,7,2,9,15,844.5,118.5,2.5,19.0,753.5,963.01,724.93
2016,7,2,9,30,856.0,121.0,2.5,19.0,793.0,975.86,731.87
2016,7,2,9,45,853.5,129.5,2.55,19.5,824.0,987.24,737.14
2016,7,2,10,0,851.0,138.0,2.6,20.0,855.0,1004.43,746.33
2016,7,2,10,15,858.0,140.0,2.65,20.0,883.5,1003.27,744.86
2016,7,2,10,30,865.0,142.0,2.7,20.0,912.0,1008.13,747.68
2016,7,2,10,45,870.0,143.5,2.75,20.5,933.5,1007.54,745.54
2016,7,2,11,0,875.0,145.0,2.8,21.0,955.0,1003.97,741.6
2016,7,2,11,15,878.0,146.0,2.85,21.0,970.0,995.01,735.67
2016,7,2,11,30,881.0,147.0,2.9,21.0,985.0,983.15,727.97
2016,7,2,11,45,882.5,147.5,2.95,21.0,992.5,966.61,717.24
2016,7,2,12,0,884.0,148.0,3.0,21.0,1000.0,947.41,704.82
2016,7,2,12,15,884.0,148.0,3.0,21.0,1000.0,923.89,689.15
2016,7,2,12,30,884.0,148.0,3.0,21.0,1000.0,898.03,671.94
2016,7,2,12,45,890.0,142.5,3.05,21.0,995.0,870.08,653.62
2016,7,2,13,0,896.0,137.0,3.1,21.0,990.0,839.71,633.57
2016,7,2,13,15,893.0,136.5,3.1,21.0,975.0,804.45,609.73
2016,7,2,13,30,890.0,136.0,3.1,21.0,960.0,767.46,584.55
2016,7,2,13,45,885.5,134.5,3.1,21.0,938.5,726.99,555.39
2016,7,2,14,0,881.0,133.0,3.1,21.0,917.0,685.2,524.32
2016,7,2,14,15,874.0,131.5,3.1,21.0,889.0,640.74,490.63
2016,7,2,14,30,867.0,130.0,3.1,21.0,861.0,595.52,455.58
2016,7,2,14,45,858.0,128.0,3.1,21.0,827.0,548.27,418.18
2016,7,2,15,0,849.0,126.0,3.1,21.0,793.0,496.32,376.4
2016,7,2,15,15,837.0,123.0,3.1,20.5,753.5,446.26,335.6
2016,7,2,15,30,825.0,120.0,3.1,20.0,714.0,396.76,294.11
2016,7,2,15,45,809.0,117.5,3.1,20.0,670.0,347.17,251.21
2016,7,2,16,0,793.0,115.0,3.1,20.0,626.0,298.92,208.99
2016,7,2,16,15,773.5,111.5,3.05,19.5,579.0,250.65,167.48
2016,7,2,16,30,754.0,108.0,3.0,19.0,532.0,204.44,128.88
2016,7,2,16,45,727.5,104.0,3.0,19.0,482.0,153.37,89.4
2016,7,2,17,0,701.0,100.0,3.0,19.0,432.0,110.84,62.3
2016,7,2,17,15,667.5,94.5,2.95,18.5,382.0,70.22,46.0
2016,7,2,17,30,634.0,89.0,2.9,18.0,332.0,58.77,46.13
2016,7,2,17,45,586.5,82.5,2.85,18.0,282.0,56.55,44.28
2016,7,2,18,0,539.0,76.0,2.8,18.0,232.0,54.18,42.21
2016,7,2,18,15,475.5,67.0,2.7,17.5,185.5,49.42,37.99
2016,7,2,18,30,412.0,58.0,2.6,17.0,139.0,44.39,33.34
2016,7,2,18,45,320.5,46.5,2.55,16.5,98.5,35.58,25.18
2016,7,2,19,0,229.0,35.0,2.5,16.0,58.0,27.29,16.83
2016,7,2,19,15,114.5,17.5,2.45,15.5,29.0,13.72,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.0,29.0,86.53,0.0
2016,7,3,5,30,249.0,33.0,2.1,12.0,58.0,183.0,137.85
2016,7,3,5,45,345.0,44.0,2.15,12.5,99.0,257.68,208.56
2016,7,3,6,0,441.0,55.0,2.2,13.0,140.0,340.54,280.93
2016,7,3,6,15,225.0,76.5,2.2,13.5,120.5,238.85,198.59
2016,7,3,6,30,9.0,98.0,2.2,14.0,101.0,104.68,83.56
2016,7,3,6,45,15.5,117.0,2.25,14.5,123.0,128.39,103.69
2016,7,3,7,0,22.0,136.0,2.3,15.0,145.0,152.41,123.46
2016,7,3,7,15,166.0,157.5,2.3,15.5,235.0,307.21,253.19
2016,7,3,7,30,310.0,179.0,2.3,16.0,325.0,464.17,378.16
2016,7,3,7,45,540.5,140.0,2.3,16.5,429.0,637.83,512.39
2016,7,3,8,0,771.0,101.0,2.3,17.0,533.0,800.98,627.9
2016,7,3,8,15,789.5,104.5,2.3,17.0,580.0,840.47,652.41
2016,7,3,8,30,808.0,108.0,2.3,17.0,627.0,878.45,676.69
2016,7,3,8,45,823.0,110.5,2.35,17.5,670.5,910.26,695.63
2016,7,3,9,0,838.0,113.0,2.4,18.0,714.0,939.97,713.04
2016,7,3,9,15,849.5,115.5,2.4,18.0,753.5,955.62,721.76
2016,7,3,9,30,861.0,118.0,2.4,18.0,793.0,977.12,734.62
2016,7,3,9,45,882.0,112.5,2.45,18.5,830.0,996.62,745.21
2016,7,3,10,0,903.0,107.0,2.5,19.0,867.0,1013.59,754.17
2016,7,3,10,15,909.0,108.5,2.55,19.0,895.5,1020.47,758.01
2016,7,3,10,30,915.0,110.0,2.6,19.0,924.0,1024.29,760.06
2016,7,3,10,45,919.5,111.0,2.7,19.5,945.5,1023.0,757.97
2016,7,3,11,0,924.0,112.0,2.8,20.0,967.0,1018.6,753.96
2016,7,3,11,15,927.0,112.5,2.85,20.0,982.0,1009.15,747.73
2016,7,3,11,30,930.0,113.0,2.9,20.0,997.0,996.67,739.62
2016,7,3,11,45,931.5,113.5,3.0,20.5,1004.5,979.84,727.73
2016,7,3,12,0,933.0,114.0,3.1,21.0,1012.0,960.17,714.01
2016,7,3,12,15,933.0,114.0,3.15,21.0,1012.5,935.99,698.29
2016,7,3,12,30,933.0,114.0,3.2,21.0,1013.0,909.3,680.86
2016,7,3,12,45,918.0,123.0,3.3,21.0,1002.0,875.9,659.1
2016,7,3,13,0,903.0,132.0,3.4,21.0,991.0,840.89,636.06
2016,7,3,13,15,900.0,131.0,3.4,21.0,976.0,805.01,611.7
2016,7,3,13,30,897.0,130.0,3.4,21.0,961.0,767.38,585.95
2016,7,3,13,45,892.5,128.5,3.4,21.0,940.0,726.68,556.67
2016,7,3,14,0,888.0,127.0,3.4,21.0,919.0,684.65,525.26
2016,7,3,14,15,881.5,125.5,3.4,20.5,890.5,640.23,492.37
2016,7,3,14,30,875.0,124.0,3.4,20.0,862.0,594.99,457.94
2016,7,3,14,45,867.0,122.0,3.4,20.0,828.5,547.92,420.34
2016,7,3,15,0,859.0,120.0,3.4,20.0,795.0,500.53,381.53
2016,7,3,15,15,847.5,117.5,3.35,20.0,755.5,451.16,340.2
2016,7,3,15,30,836.0,115.0,3.3,20.0,716.0,396.55,294.03
2016,7,3,15,45,821.5,111.5,3.3,20.0,672.0,346.07,250.27
2016,7,3,16,0,807.0,108.0,3.3,20.0,628.0,296.77,207.02
2016,7,3,16,15,788.5,104.5,3.25,19.5,581.0,247.99,164.9
2016,7,3,16,30,770.0,101.0,3.2,19.0,534.0,201.16,125.63
2016,7,3,16,45,745.5,97.0,3.15,19.0,484.5,155.34,90.3
2016,7,3,17,0,721.0,93.0,3.1,19.0,435.0,106.69,58.29
2016,7,3,17,15,688.5,88.0,3.0,18.5,384.5,65.47,42.03
2016,7,3,17,30,656.0,83.0,2.9,18.0,334.0,54.28,42.2
2016,7,3,17,45,612.0,76.5,2.85,17.5,284.5,51.85,40.24
2016,7,3,18,0,568.0,70.0,2.8,17.0,235.0,49.24,38.04
2016,7,3,18,15,506.0,62.5,2.65,16.5,188.0,45.57,34.76
2016,7,3,18,30,444.0,55.0,2.5,16.0,141.0,41.71,31.13
2016,7,3,18,45,353.0,44.0,2.35,15.5,100.0,34.33,24.21
2016,7,3,19,0,262.0,33.0,2.2,15.0,59.0,26.54,16.27
2016,7,3,19,15,131.0,16.5,2.2,14.5,29.5,12.92,0.0
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,134.0,16.0,2.3,12.0,29.0,92.11,0.0
2016,7,4,5,30,268.0,32.0,2.4,12.0,58.0,191.29,143.46
2016,7,4,5,45,367.0,41.5,2.5,12.5,99.0,266.0,215.35
2016,7,4,6,0,466.0,51.0,2.6,13.0,140.0,349.61,288.77
2016,7,4,6,15,528.0,58.5,2.6,13.5,187.5,416.52,346.41
2016,7,4,6,30,590.0,66.0,2.6,14.0,235.0,487.8,405.33
2016,7,4,6,45,295.0,79.0,2.65,14.5,163.5,316.46,264.59
2016,7,4,7,0,0.0,92.0,2.7,15.0,92.0,87.67,68.56
2016,7,4,7,15,4.0,124.0,2.7,15.0,126.5,123.61,98.78
2016,7,4,7,30,8.0,156.0,2.7,15.0,161.0,159.89,128.51
2016,7,4,7,45,20.5,184.5,2.7,15.5,196.5,199.51,160.54
2016,7,4,8,0,33.0,213.0,2.7,16.0,232.0,252.1,202.28
2016,7,4,8,15,72.5,249.5,2.7,16.5,295.0,327.15,261.73
2016,7,4,8,30,112.0,286.0,2.7,17.0,358.0,417.53,331.1
2016,7,4,8,45,203.0,299.5,2.75,17.5,441.0,516.34,406.9
2016,7,4,9,0,294.0,313.0,2.8,18.0,524.0,632.26,492.48
2016,7,4,9,15,589.0,208.5,2.8,18.0,660.5,821.25,634.76
2016,7,4,9,30,884.0,104.0,2.8,18.0,797.0,983.73,744.23
2016,7,4,9,45,877.0,114.5,2.85,18.5,827.0,993.57,746.99
2016,7,4,10,0,870.0,125.0,2.9,19.0,857.0,1000.01,749.07
2016,7,4,10,15,876.5,126.5,2.95,19.0,885.0,1007.08,753.14
2016,7,4,10,30,883.0,128.0,3.0,19.0,913.0,1011.19,755.34
2016,7,4,10,45,886.5,130.0,3.05,19.5,934.5,1009.83,752.63
2016,7,4,11,0,890.0,132.0,3.1,20.0,956.0,1005.43,748.07
2016,7,4,11,15,893.0,133.0,3.1,20.0,970.5,996.56,741.69
2016,7,4,11,30,896.0,134.0,3.1,20.0,985.0,984.75,733.51
2016,7,4,11,45,896.0,135.0,3.15,20.0,992.0,967.27,722.04
2016,7,4,12,0,896.0,136.0,3.2,20.0,999.0,947.12,708.85
2016,7,4,12,15,895.5,136.0,3.2,20.0,998.5,923.07,692.7
2016,7,4,12,30,895.0,136.0,3.2,20.0,998.0,896.66,674.97
2016,7,4,12,45,904.0,129.0,3.25,20.0,993.5,869.63,657.12
2016,7,4,13,0,913.0,122.0,3.3,20.0,989.0,839.97,637.37
2016,7,4,13,15,909.5,121.0,3.3,20.0,974.5,803.46,612.47
2016,7,4,13,30,906.0,120.0,3.3,20.0,960.0,765.21,586.21
2016,7,4,13,45,901.5,119.0,3.3,20.0,938.0,724.67,557.26
2016,7,4,14,0,897.0,118.0,3.3,20.0,916.0,682.76,525.81
2016,7,4,14,15,890.5,116.5,3.3,20.0,888.0,638.03,491.61
2016,7,4,14,30,884.0,115.0,3.3,20.0,860.0,592.44,455.98
2016,7,4,14,45,876.5,112.5,3.3,20.0,826.0,544.86,417.98
2016,7,4,15,0,869.0,110.0,3.3,20.0,792.0,496.91,378.71
2016,7,4,15,15,858.0,108.0,3.3,19.5,753.0,447.73,338.16
2016,7,4,15,30,847.0,106.0,3.3,19.0,714.0,398.88,296.76
2016,7,4,15,45,834.0,102.5,3.3,19.0,671.0,342.5,248.19
2016,7,4,16,0,821.0,99.0,3.3,19.0,628.0,292.99,204.44
2016,7,4,16,15,803.0,96.0,3.25,18.5,581.0,244.01,161.83
2016,7,4,16,30,785.0,93.0,3.2,18.0,534.0,196.91,122.06
2016,7,4,16,45,763.5,88.5,3.15,18.0,485.0,150.26,85.78
2016,7,4,17,0,742.0,84.0,3.1,18.0,436.0,106.16,57.5
2016,7,4,17,15,428.5,118.0,3.05,17.5,316.5,85.1,61.43
2016,7,4,17,30,115.0,152.0,3.0,17.0,197.0,116.73,96.88
2016,7,4,17,45,105.0,131.5,2.95,17.0,168.0,102.58,84.72
2016,7,4,18,0,95.0,111.0,2.9,17.0,139.0,88.0,72.02
2016,7,4,18,15,286.0,80.5,2.8,16.5,140.5,59.12,46.66
2016,7,4,18,30,477.0,50.0,2.7,16.0,142.0,37.32,27.26
2016,7,4,18,45,387.0,40.5,2.6,15.5,101.5,31.16,21.45
2016,7,4,19,0,297.0,31.0,2.5,15.0,61.0,24.67,14.7
2016,7,4,19,15,148.5,15.5,2.5,14.5,30.5,12.01,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,1.6,12.5,28.5,86.04,0.0
2016,7,5,5,30,254.0,32.0,1.6,13.0,57.0,184.32,136.46
2016,7,5,5,45,350.5,42.5,1.65,13.5,97.5,258.1,207.26
2016,7,5,6,0,447.0,53.0,1.7,14.0,138.0,340.68,278.96
2016,7,5,6,15,511.5,60.5,1.65,14.5,185.0,408.38,336.3
2016,7,5,6,30,576.0,68.0,1.6,15.0,232.0,480.6,394.83
2016,7,5,6,45,288.0,73.0,1.55,15.5,155.0,303.46,251.47
2016,7,5,7,0,0.0,78.0,1.5,16.0,78.0,73.1,56.01
2016,7,5,7,15,0.0,93.0,1.45,16.5,93.0,87.84,68.33
2016,7,5,7,30,0.0,108.0,1.4,17.0,108.0,102.55,80.09
2016,7,5,7,45,0.0,120.5,1.4,17.5,120.5,114.66,89.54
2016,7,5,8,0,0.0,133.0,1.4,18.0,133.0,126.74,98.85
2016,7,5,8,15,4.0,165.5,1.4,18.0,168.0,162.78,127.65
2016,7,5,8,30,8.0,198.0,1.4,18.0,203.0,199.05,156.09
2016,7,5,8,45,11.0,217.5,1.45,18.5,225.0,220.98,172.59
2016,7,5,9,0,14.0,237.0,1.5,19.0,247.0,242.91,188.92
2016,7,5,9,15,84.0,304.5,1.55,19.0,370.0,393.26,305.35
2016,7,5,9,30,154.0,372.0,1.6,19.0,493.0,547.41,418.52
2016,7,5,9,45,523.5,243.5,1.7,19.5,679.5,794.96,601.68
2016,7,5,10,0,893.0,115.0,1.8,20.0,866.0,1011.73,744.22
2016,7,5,10,15,900.0,116.5,1.9,20.0,895.0,1019.52,746.95
2016,7,5,10,30,907.0,118.0,2.0,20.0,924.0,1024.26,750.34
2016,7,5,10,45,912.0,119.0,2.15,20.5,946.0,1023.43,749.42
2016,7,5,11,0,917.0,120.0,2.3,21.0,968.0,1019.49,746.56
2016,7,5,11,15,920.5,121.0,2.4,21.0,983.5,1011.02,741.69
2016,7,5,11,30,924.0,122.0,2.5,21.0,999.0,999.5,734.91
2016,7,5,11,45,926.0,122.0,2.65,21.0,1007.0,982.64,725.15
2016,7,5,12,0,928.0,122.0,2.8,21.0,1015.0,962.97,713.47
2016,7,5,12,15,929.0,122.0,2.85,21.0,1016.0,939.7,698.51
2016,7,5,12,30,930.0,122.0,2.9,21.0,1017.0,913.87,681.82
2016,7,5,12,45,925.0,124.5,3.0,21.0,1009.0,882.88,661.92
2016,7,5,13,0,920.0,127.0,3.1,21.0,1001.0,849.85,640.48
2016,7,5,13,15,917.5,126.0,3.1,21.0,987.0,813.81,616.18
2016,7,5,13,30,915.0,125.0,3.1,21.0,973.0,775.93,590.45
2016,7,5,13,45,913.5,122.5,3.1,21.0,952.5,735.75,561.98
2016,7,5,14,0,912.0,120.0,3.1,21.0,932.0,693.97,530.94
2016,7,5,14,15,906.0,118.5,3.1,20.5,904.0,648.86,497.71
2016,7,5,14,30,900.0,117.0,3.1,20.0,876.0,602.82,462.85
2016,7,5,14,45,894.0,114.0,3.1,20.0,842.5,554.83,424.67
2016,7,5,15,0,888.0,111.0,3.1,20.0,809.0,506.3,385.07
2016,7,5,15,15,877.5,109.0,3.1,20.0,769.0,456.37,343.38
2016,7,5,15,30,867.0,107.0,3.1,20.0,729.0,406.72,300.9
2016,7,5,15,45,854.0,103.5,3.1,20.0,685.5,355.55,256.51
2016,7,5,16,0,841.0,100.0,3.1,20.0,642.0,298.78,207.33
2016,7,5,16,15,822.5,97.0,3.1,19.5,594.0,248.66,164.03
2016,7,5,16,30,804.0,94.0,3.1,19.0,546.0,200.47,123.58
2016,7,5,16,45,504.5,144.0,3.1,19.0,419.0,159.31,103.77
2016,7,5,17,0,205.0,194.0,3.1,19.0,292.0,162.75,121.58
2016,7,5,17,15,126.5,169.5,3.05,18.5,228.0,131.09,102.06
2016,7,5,17,30,48.0,145.0,3.0,18.0,164.0,118.3,97.79
2016,7,5,17,45,40.0,125.0,3.0,17.5,139.5,103.21,85.1
2016,7,5,18,0,32.0,105.0,3.0,17.0,115.0,87.82,71.87
2016,7,5,18,15,251.5,79.0,2.9,16.5,129.5,61.81,49.02
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,40.02,29.62
2016,7,5,18,45,372.0,43.0,2.7,15.5,102.0,33.49,23.46
2016,7,5,19,0,273.0,33.0,2.6,15.0,60.0,26.62,16.26
2016,7,5,19,15,136.5,16.5,2.55,14.5,30.0,12.94,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.0,0.9,12.5,28.0,92.2,0.0
2016,7,6,5,30,280.0,30.0,0.9,13.0,56.0,194.31,142.52
2016,7,6,5,45,376.5,39.0,0.95,13.5,96.5,267.22,213.39
2016,7,6,6,0,473.0,48.0,1.0,14.0,137.0,348.92,283.86
2016,7,6,6,15,535.0,55.0,0.95,14.5,184.0,415.29,339.36
2016,7,6,6,30,597.0,62.0,0.9,15.0,231.0,486.1,395.77
2016,7,6,6,45,298.5,85.5,0.85,15.5,170.0,326.94,268.03
2016,7,6,7,0,0.0,109.0,0.8,16.0,109.0,106.12,83.15
2016,7,6,7,15,19.0,144.0,0.7,16.0,153.0,157.26,126.09
2016,7,6,7,30,38.0,179.0,0.6,16.0,197.0,221.05,177.23
2016,7,6,7,45,79.5,210.0,0.55,16.5,253.0,290.13,231.3
2016,7,6,8,0,121.0,241.0,0.5,17.0,309.0,374.52,294.83
2016,7,6,8,15,474.0,167.5,0.4,17.5,465.5,630.17,487.57
2016,7,6,8,30,827.0,94.0,0.3,18.0,622.0,877.63,648.63
2016,7,6,8,45,841.0,96.0,0.2,18.5,665.5,900.69,654.46
2016,7,6,9,0,855.0,98.0,0.1,19.0,709.0,929.39,667.68
2016,7,6,9,15,865.5,100.0,0.2,19.5,748.0,952.44,680.51
2016,7,6,9,30,876.0,102.0,0.3,20.0,787.0,972.93,692.19
2016,7,6,9,45,884.0,104.0,0.45,20.5,821.0,988.25,702.1
2016,7,6,10,0,892.0,106.0,0.6,21.0,855.0,1000.71,710.5
2016,7,6,10,15,898.0,107.5,0.8,21.0,883.0,1007.68,718.06
2016,7,6,10,30,904.0,109.0,1.0,21.0,911.0,1011.62,723.67
2016,7,6,10,45,908.5,109.5,1.2,21.0,932.5,1009.97,725.62
2016,7,6,11,0,913.0,110.0,1.4,21.0,954.0,1005.26,725.47
2016,7,6,11,15,916.0,110.5,1.6,21.0,968.5,996.05,722.25
2016,7,6,11,30,919.0,111.0,1.8,21.0,983.0,983.83,716.91
2016,7,6,11,45,921.0,110.5,2.0,21.5,990.5,966.78,706.85
2016,7,6,12,0,923.0,110.0,2.2,22.0,998.0,946.93,694.76
2016,7,6,12,15,923.0,110.5,2.4,22.0,998.0,923.55,681.45
2016,7,6,12,30,923.0,111.0,2.6,22.0,998.0,897.66,666.18
2016,7,6,12,45,913.5,115.5,2.8,22.0,988.5,865.13,646.13
2016,7,6,13,0,904.0,120.0,3.0,22.0,979.0,830.8,624.51
2016,7,6,13,15,901.0,119.5,3.1,21.5,965.0,795.43,602.41
2016,7,6,13,30,898.0,119.0,3.2,21.0,951.0,758.29,578.7
2016,7,6,13,45,896.5,116.0,3.3,21.0,930.0,718.38,550.77
2016,7,6,14,0,895.0,113.0,3.4,21.0,909.0,676.9,520.12
2016,7,6,14,15,889.0,112.0,3.4,21.0,881.5,632.98,486.54
2016,7,6,14,30,883.0,111.0,3.4,21.0,854.0,588.16,451.49
2016,7,6,14,45,878.0,107.5,3.45,21.0,821.5,541.06,414.01
2016,7,6,15,0,873.0,104.0,3.5,21.0,789.0,493.37,375.05
2016,7,6,15,15,863.0,101.5,3.45,20.5,750.5,444.01,334.28
2016,7,6,15,30,853.0,99.0,3.4,20.0,712.0,394.89,292.61
2016,7,6,15,45,843.0,95.5,3.4,20.0,669.5,345.4,249.29
2016,7,6,16,0,833.0,92.0,3.4,20.0,627.0,296.55,206.03
2016,7,6,16,15,816.0,89.0,3.35,19.5,580.5,240.49,157.9
2016,7,6,16,30,799.0,86.0,3.3,19.0,534.0,192.86,117.75
2016,7,6,16,45,779.5,82.0,3.25,19.0,485.5,146.1,81.47
2016,7,6,17,0,760.0,78.0,3.2,19.0,437.0,101.68,53.25
2016,7,6,17,15,730.0,74.0,3.15,18.5,387.0,59.56,37.65
2016,7,6,17,30,700.0,70.0,3.1,18.0,337.0,49.55,38.06
2016,7,6,17,45,660.0,64.5,3.1,17.5,287.5,42.85,32.31
2016,7,6,18,0,620.0,59.0,3.1,17.0,238.0,40.6,30.41
2016,7,6,18,15,560.5,53.0,2.95,16.5,191.0,37.77,27.86
2016,7,6,18,30,501.0,47.0,2.8,16.0,144.0,34.81,25.05
2016,7,6,18,45,410.0,38.5,2.65,15.5,102.5,29.44,19.94
2016,7,6,19,0,319.0,30.0,2.5,15.0,61.0,23.81,13.91
2016,7,6,19,15,159.5,15.0,2.45,14.5,30.5,11.61,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,1.55,12.5,27.5,94.28,0.0
2016,7,7,5,30,299.0,28.0,1.5,13.0,55.0,200.8,146.43
2016,7,7,5,45,393.5,36.5,1.45,13.5,95.5,272.55,218.11
2016,7,7,6,0,488.0,45.0,1.4,14.0,136.0,353.06,288.11
2016,7,7,6,15,548.5,51.5,1.25,14.5,182.5,418.37,343.05
2016,7,7,6,30,609.0,58.0,1.1,15.0,229.0,488.04,398.59
2016,7,7,6,45,317.5,97.0,1.0,15.5,187.5,354.54,290.32
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,165.08,132.19
2016,7,7,7,15,29.5,156.0,0.95,16.0,169.0,189.31,152.38
2016,7,7,7,30,33.0,176.0,1.0,16.0,192.0,213.52,171.44
2016,7,7,7,45,97.5,208.5,1.05,16.5,261.5,303.31,243.55
2016,7,7,8,0,162.0,241.0,1.1,17.0,331.0,409.76,325.29
2016,7,7,8,15,142.5,263.0,1.2,17.0,347.5,418.96,330.1
2016,7,7,8,30,123.0,285.0,1.3,17.0,364.0,426.48,334.33
2016,7,7,8,45,217.0,296.5,1.45,17.5,447.0,525.83,409.88
2016,7,7,9,0,311.0,308.0,1.6,18.0,530.0,642.47,494.51
2016,7,7,9,15,354.5,312.5,1.7,18.0,579.0,690.22,527.98
2016,7,7,9,30,398.0,317.0,1.8,18.0,628.0,737.91,561.66
2016,7,7,9,45,645.0,210.0,1.95,18.5,739.5,882.97,666.56
2016,7,7,10,0,892.0,103.0,2.1,19.0,851.0,997.09,740.27
2016,7,7,10,15,898.0,104.5,2.15,19.0,879.5,1004.15,743.18
2016,7,7,10,30,904.0,106.0,2.2,19.0,908.0,1008.16,745.42
2016,7,7,10,45,909.5,106.5,2.3,19.5,930.0,1007.57,743.94
2016,7,7,11,0,915.0,107.0,2.4,20.0,952.0,1003.89,740.57
2016,7,7,11,15,918.0,107.5,2.45,20.0,966.5,994.72,734.61
2016,7,7,11,30,921.0,108.0,2.5,20.0,981.0,982.55,726.8
2016,7,7,11,45,923.5,107.5,2.6,20.0,989.0,965.98,716.65
2016,7,7,12,0,926.0,107.0,2.7,20.0,997.0,946.59,704.63
2016,7,7,12,15,926.0,107.0,2.7,20.0,997.0,922.73,688.77
2016,7,7,12,30,926.0,107.0,2.7,20.0,997.0,896.35,671.24
2016,7,7,12,45,918.5,111.0,2.75,20.0,988.5,865.0,650.69
2016,7,7,13,0,911.0,115.0,2.8,20.0,980.0,831.72,628.71
2016,7,7,13,15,908.0,114.0,2.75,20.0,965.5,795.72,604.06
2016,7,7,13,30,905.0,113.0,2.7,20.0,951.0,757.92,578.04
2016,7,7,13,45,903.0,111.0,2.7,20.5,930.5,718.29,549.13
2016,7,7,14,0,901.0,109.0,2.7,21.0,910.0,677.1,517.53
2016,7,7,14,15,894.5,107.5,2.7,20.5,882.0,632.22,484.52
2016,7,7,14,30,888.0,106.0,2.7,20.0,854.0,586.47,449.91
2016,7,7,14,45,882.5,103.0,2.75,20.0,821.0,539.32,412.57
2016,7,7,15,0,877.0,100.0,2.8,20.0,788.0,491.6,373.73
2016,7,7,15,15,866.5,98.0,2.85,20.0,749.0,442.25,332.58
2016,7,7,15,30,856.0,96.0,2.9,20.0,710.0,393.18,290.6
2016,7,7,15,45,640.0,167.5,2.95,20.0,611.0,327.69,239.69
2016,7,7,16,0,424.0,239.0,3.0,20.0,512.0,292.93,215.15
2016,7,7,16,15,381.0,228.5,3.0,19.5,460.0,258.4,188.0
2016,7,7,16,30,338.0,218.0,3.0,19.0,408.0,221.09,159.62
2016,7,7,16,45,215.0,206.5,3.05,18.5,323.5,186.45,138.15
2016,7,7,17,0,92.0,195.0,3.1,18.0,239.0,163.28,126.29
2016,7,7,17,15,65.5,169.0,3.15,17.5,198.5,136.87,107.89
2016,7,7,17,30,39.0,143.0,3.2,17.0,158.0,116.93,97.0
2016,7,7,17,45,33.5,123.0,3.25,16.5,134.5,101.82,84.24
2016,7,7,18,0,28.0,103.0,3.3,16.0,111.0,86.41,70.92
2016,7,7,18,15,266.5,74.0,3.2,15.5,126.5,54.17,42.47
2016,7,7,18,30,505.0,45.0,3.1,15.0,142.0,33.13,23.67
2016,7,7,18,45,418.0,36.5,3.05,14.5,101.5,27.7,18.51
2016,7,7,19,0,331.0,28.0,3.0,14.0,61.0,21.98,12.42
2016,7,7,19,15,165.5,14.0,2.95,13.5,30.5,10.74,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,12.5,27.5,97.42,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,209.98,151.77
2016,7,8,5,45,418.0,32.5,1.6,13.5,94.5,279.48,223.56
2016,7,8,6,0,509.0,40.0,1.6,14.0,134.0,357.62,292.16
2016,7,8,6,15,567.0,46.0,1.55,14.5,180.0,418.12,344.09
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,486.59,399.81
2016,7,8,6,45,315.5,88.5,1.5,15.5,177.0,342.04,282.17
2016,7,8,7,0,6.0,125.0,1.5,16.0,128.0,128.57,102.15
2016,7,8,7,15,7.0,140.0,1.45,16.5,143.5,143.77,114.68
2016,7,8,7,30,8.0,155.0,1.4,17.0,159.0,159.05,126.51
2016,7,8,7,45,19.0,182.0,1.35,17.5,192.5,195.76,155.7
2016,7,8,8,0,30.0,209.0,1.3,18.0,226.0,245.17,194.16
2016,7,8,8,15,78.0,247.0,1.3,18.5,295.5,329.34,259.81
2016,7,8,8,30,126.0,285.0,1.3,19.0,365.0,429.24,334.63
2016,7,8,8,45,491.5,185.0,1.3,19.5,530.5,682.89,526.99
2016,7,8,9,0,857.0,85.0,1.3,20.0,696.0,915.27,681.35
2016,7,8,9,15,867.5,87.0,1.35,20.5,734.5,938.61,691.56
2016,7,8,9,30,878.0,89.0,1.4,21.0,773.0,959.39,702.76
2016,7,8,9,45,884.5,91.0,1.5,21.5,806.5,973.54,710.49
2016,7,8,10,0,891.0,93.0,1.6,22.0,840.0,984.8,716.48
2016,7,8,10,15,897.5,94.5,1.75,22.0,868.0,992.54,722.39
2016,7,8,10,30,904.0,96.0,1.9,22.0,896.0,997.24,726.41
2016,7,8,10,45,908.0,97.0,2.05,22.5,917.5,995.89,725.18
2016,7,8,11,0,912.0,98.0,2.2,23.0,939.0,991.47,722.04
2016,7,8,11,15,915.0,98.5,2.35,23.0,954.0,982.51,717.38
2016,7,8,11,30,918.0,99.0,2.5,23.0,969.0,970.54,710.78
2016,7,8,11,45,921.0,98.5,2.65,23.0,977.0,954.66,701.57
2016,7,8,12,0,924.0,98.0,2.8,23.0,985.0,935.92,690.43
2016,7,8,12,15,924.5,98.0,2.9,23.0,986.0,912.69,675.83
2016,7,8,12,30,925.0,98.0,3.0,23.0,987.0,886.9,659.47
2016,7,8,12,45,919.0,101.5,3.15,23.0,979.0,856.51,640.19
2016,7,8,13,0,913.0,105.0,3.3,23.0,971.0,824.11,619.31
2016,7,8,13,15,910.5,104.0,3.4,23.0,957.0,788.5,595.72
2016,7,8,13,30,908.0,103.0,3.5,23.0,943.0,751.06,570.61
2016,7,8,13,45,906.0,101.0,3.65,23.0,923.0,711.39,543.44
2016,7,8,14,0,904.0,99.0,3.8,23.0,903.0,670.13,513.04
2016,7,8,14,15,898.0,98.0,3.85,22.5,875.5,625.91,480.28
2016,7,8,14,30,892.0,97.0,3.9,22.0,848.0,580.77,445.88
2016,7,8,14,45,885.5,95.0,3.95,22.0,815.0,533.79,408.27
2016,7,8,15,0,879.0,93.0,4.0,22.0,782.0,486.33,369.29
2016,7,8,15,15,869.0,91.0,4.0,22.0,743.5,437.13,327.92
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,388.15,285.78
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,338.57,242.48
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,289.8,199.43
2016,7,8,16,15,818.5,81.5,4.05,21.5,574.0,241.07,157.19
2016,7,8,16,30,802.0,79.0,4.0,21.0,528.0,186.79,111.94
2016,7,8,16,45,781.5,75.0,3.95,21.0,479.5,139.75,75.76
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,95.13,47.82
2016,7,8,17,15,732.0,67.5,3.75,20.5,381.5,53.33,33.03
2016,7,8,17,30,703.0,64.0,3.6,20.0,332.0,44.82,33.61
2016,7,8,17,45,665.0,59.0,3.5,19.5,283.0,42.63,31.84
2016,7,8,18,0,627.0,54.0,3.4,19.0,234.0,40.32,29.89
2016,7,8,18,15,569.0,48.5,3.2,18.5,187.5,34.21,24.48
2016,7,8,18,30,511.0,43.0,3.0,18.0,141.0,31.48,21.91
2016,7,8,18,45,423.0,35.0,2.9,17.5,100.0,26.42,17.13
2016,7,8,19,0,335.0,27.0,2.8,17.0,59.0,21.1,11.45
2016,7,8,19,15,167.5,13.5,2.75,16.5,29.5,10.33,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,97.35,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,211.17,150.02
2016,7,9,5,45,424.0,31.5,2.45,15.5,93.5,280.74,223.38
2016,7,9,6,0,515.0,39.0,2.6,16.0,133.0,359.04,292.57
2016,7,9,6,15,572.5,44.5,2.7,16.5,179.0,418.93,344.79
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,486.62,400.98
2016,7,9,6,45,668.5,54.5,2.95,17.5,273.5,543.58,446.38
2016,7,9,7,0,707.0,59.0,3.1,18.0,322.0,602.18,490.22
2016,7,9,7,15,736.0,62.0,3.1,18.0,371.5,652.9,527.17
2016,7,9,7,30,765.0,65.0,3.1,18.0,421.0,703.89,563.4
2016,7,9,7,45,785.5,68.0,3.15,18.5,469.0,740.97,587.72
2016,7,9,8,0,806.0,71.0,3.2,19.0,517.0,783.89,615.91
2016,7,9,8,15,822.5,73.5,3.25,19.0,563.0,821.57,641.01
2016,7,9,8,30,839.0,76.0,3.3,19.0,609.0,857.68,664.79
2016,7,9,8,45,593.0,186.5,3.35,19.5,576.0,784.87,610.07
2016,7,9,9,0,347.0,297.0,3.4,20.0,543.0,663.85,513.96
2016,7,9,9,15,615.5,190.5,3.45,20.0,658.0,825.83,637.06
2016,7,9,9,30,884.0,84.0,3.5,20.0,773.0,959.07,727.36
2016,7,9,9,45,886.0,89.0,3.6,20.5,805.0,972.34,733.25
2016,7,9,10,0,888.0,94.0,3.7,21.0,837.0,982.53,738.14
2016,7,9,10,15,894.5,95.0,3.75,21.0,865.5,989.73,742.22
2016,7,9,10,30,901.0,96.0,3.8,21.0,894.0,993.93,744.42
2016,7,9,10,45,909.0,95.0,3.9,21.0,916.5,994.43,744.61
2016,7,9,11,0,917.0,94.0,4.0,21.0,939.0,991.87,742.86
2016,7,9,11,15,920.5,94.5,4.05,21.0,954.5,983.42,736.96
2016,7,9,11,30,924.0,95.0,4.1,21.0,970.0,971.93,729.14
2016,7,9,11,45,929.0,93.0,4.2,21.0,979.0,956.39,718.94
2016,7,9,12,0,934.0,91.0,4.3,21.0,988.0,937.94,706.8
2016,7,9,12,15,936.0,91.5,4.35,21.0,990.0,916.38,692.31
2016,7,9,12,30,938.0,92.0,4.4,21.0,992.0,892.13,675.95
2016,7,9,12,45,935.0,94.0,4.5,21.0,986.0,862.55,656.38
2016,7,9,13,0,932.0,96.0,4.6,21.0,980.0,830.75,635.13
2016,7,9,13,15,931.5,95.5,4.6,21.0,968.0,796.54,611.41
2016,7,9,13,30,931.0,95.0,4.6,21.0,956.0,760.28,586.11
2016,7,9,13,45,931.0,93.5,4.65,21.0,937.5,721.56,559.0
2016,7,9,14,0,931.0,92.0,4.7,21.0,919.0,681.04,528.22
2016,7,9,14,15,928.0,91.0,4.7,20.5,893.5,637.49,495.23
2016,7,9,14,30,925.0,90.0,4.7,20.0,868.0,592.71,460.37
2016,7,9,14,45,920.5,88.0,4.7,20.0,836.5,545.26,421.64
2016,7,9,15,0,916.0,86.0,4.7,20.0,805.0,497.09,381.35
2016,7,9,15,15,909.0,84.5,4.65,19.5,767.5,447.78,339.71
2016,7,9,15,30,902.0,83.0,4.6,19.0,730.0,398.36,296.87
2016,7,9,15,45,891.0,81.5,4.6,19.0,687.5,347.77,251.81
2016,7,9,16,0,880.0,80.0,4.6,19.0,645.0,297.87,206.92
2016,7,9,16,15,865.5,77.5,4.55,18.5,598.5,247.3,162.33
2016,7,9,16,30,851.0,75.0,4.5,18.0,552.0,198.15,120.43
2016,7,9,16,45,829.5,73.0,4.45,17.5,502.0,150.16,83.44
2016,7,9,17,0,808.0,71.0,4.4,17.0,452.0,97.33,49.13
2016,7,9,17,15,780.5,67.5,4.25,16.5,401.0,53.21,41.39
2016,7,9,17,30,753.0,64.0,4.1,16.0,350.0,45.03,34.38
2016,7,9,17,45,712.0,60.0,4.0,16.0,299.0,43.63,33.22
2016,7,9,18,0,671.0,56.0,3.9,16.0,248.0,42.2,31.95
2016,7,9,18,15,613.0,50.0,3.75,15.5,199.0,38.9,28.97
2016,7,9,18,30,555.0,44.0,3.6,15.0,150.0,32.44,23.05
2016,7,9,18,45,459.5,36.0,3.45,14.5,106.5,27.39,18.21
2016,7,9,19,0,364.0,28.0,3.3,14.0,63.0,22.1,12.39
2016,7,9,19,15,182.0,14.0,3.25,13.5,31.5,10.81,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,12.5,1.75,12.5,27.5,82.57,0.0
2016,7,10,5,30,339.0,25.0,1.9,13.0,55.0,214.96,151.75
2016,7,10,5,45,436.5,33.0,2.05,13.5,96.5,288.73,230.64
2016,7,10,6,0,534.0,41.0,2.2,14.0,138.0,371.79,304.09
2016,7,10,6,15,595.0,47.0,2.3,14.5,186.0,434.8,359.0
2016,7,10,6,30,656.0,53.0,2.4,15.0,234.0,506.38,418.34
2016,7,10,6,45,698.5,57.0,2.5,15.5,285.0,566.58,466.15
2016,7,10,7,0,741.0,61.0,2.6,16.0,336.0,628.62,512.24
2016,7,10,7,15,770.5,64.5,2.5,16.5,387.5,681.64,549.01
2016,7,10,7,30,800.0,68.0,2.4,17.0,439.0,734.87,584.63
2016,7,10,7,45,823.0,71.0,2.35,17.5,489.5,775.07,609.99
2016,7,10,8,0,846.0,74.0,2.3,18.0,540.0,821.2,639.01
2016,7,10,8,15,862.5,76.0,2.15,18.5,587.5,859.3,660.78
2016,7,10,8,30,879.0,78.0,2.0,19.0,635.0,895.74,680.8
2016,7,10,8,45,893.0,79.5,1.95,19.5,680.0,927.37,698.1
2016,7,10,9,0,907.0,81.0,1.9,20.0,725.0,956.77,713.7
2016,7,10,9,15,916.5,83.0,1.8,20.0,765.0,980.01,725.8
2016,7,10,9,30,926.0,85.0,1.7,20.0,805.0,1000.5,736.04
2016,7,10,9,45,930.0,88.5,1.6,20.5,839.0,1014.4,740.53
2016,7,10,10,0,934.0,92.0,1.5,21.0,873.0,1025.17,743.06
2016,7,10,10,15,940.0,93.0,1.55,21.0,902.0,1032.01,747.0
2016,7,10,10,30,946.0,94.0,1.6,21.0,931.0,1035.69,749.12
2016,7,10,10,45,950.0,95.0,1.7,21.5,953.0,1034.2,747.44
2016,7,10,11,0,954.0,96.0,1.8,22.0,975.0,1029.49,743.84
2016,7,10,11,15,957.0,96.5,1.9,22.0,990.5,1020.11,738.77
2016,7,10,11,30,960.0,97.0,2.0,22.0,1006.0,1007.59,731.76
2016,7,10,11,45,961.5,97.5,2.15,22.5,1014.0,990.59,721.06
2016,7,10,12,0,963.0,98.0,2.3,23.0,1022.0,970.64,708.38
2016,7,10,12,15,963.5,98.0,2.4,23.0,1022.5,946.48,693.74
2016,7,10,12,30,964.0,98.0,2.5,23.0,1023.0,919.64,677.25
2016,7,10,12,45,957.0,102.0,2.6,23.0,1015.0,887.73,657.23
2016,7,10,13,0,950.0,106.0,2.7,23.0,1007.0,853.73,635.63
2016,7,10,13,15,947.5,105.5,2.7,23.0,992.5,817.25,611.45
2016,7,10,13,30,945.0,105.0,2.7,23.0,978.0,778.83,585.77
2016,7,10,13,45,942.0,104.0,2.75,23.0,957.0,737.84,557.97
2016,7,10,14,0,939.0,103.0,2.8,23.0,936.0,695.25,526.92
2016,7,10,14,15,933.5,101.5,2.8,23.0,908.0,649.31,492.48
2016,7,10,14,30,928.0,100.0,2.8,23.0,880.0,602.36,456.45
2016,7,10,14,45,921.0,98.0,2.8,23.0,846.5,553.39,417.98
2016,7,10,15,0,914.0,96.0,2.8,23.0,813.0,503.92,378.09
2016,7,10,15,15,904.5,94.5,2.8,23.0,773.5,453.55,336.42
2016,7,10,15,30,895.0,93.0,2.8,23.0,734.0,403.31,293.82
2016,7,10,15,45,882.5,90.5,2.8,23.0,689.5,351.67,249.37
2016,7,10,16,0,870.0,88.0,2.8,23.0,645.0,300.88,205.13
2016,7,10,16,15,853.0,85.0,2.75,22.5,597.5,249.77,161.41
2016,7,10,16,30,836.0,82.0,2.7,22.0,550.0,193.21,114.83
2016,7,10,16,45,813.5,79.0,2.65,22.0,499.5,144.93,78.29
2016,7,10,17,0,791.0,76.0,2.6,22.0,449.0,99.3,50.49
2016,7,10,17,15,761.0,72.0,2.5,21.5,397.5,55.59,42.57
2016,7,10,17,30,731.0,68.0,2.4,21.0,346.0,48.18,36.4
2016,7,10,17,45,688.5,63.5,2.3,20.5,294.5,46.53,35.11
2016,7,10,18,0,646.0,59.0,2.2,20.0,243.0,40.82,30.2
2016,7,10,18,15,584.0,52.5,2.0,19.0,194.0,37.56,27.38
2016,7,10,18,30,522.0,46.0,1.8,18.0,145.0,34.15,24.24
2016,7,10,18,45,424.5,37.5,1.65,17.5,102.5,28.74,19.12
2016,7,10,19,0,327.0,29.0,1.5,17.0,60.0,23.07,12.92
2016,7,10,19,15,163.5,14.5,1.5,16.5,30.0,11.28,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,12.5,1.65,14.5,26.0,78.18,0.0
2016,7,11,5,30,319.0,25.0,1.8,15.0,52.0,204.75,141.08
2016,7,11,5,45,419.0,33.5,2.0,15.5,93.5,279.99,221.62
2016,7,11,6,0,519.0,42.0,2.2,16.0,135.0,364.19,295.56
2016,7,11,6,15,580.5,48.0,2.2,16.5,182.5,430.52,352.42
2016,7,11,6,30,642.0,54.0,2.2,17.0,230.0,497.85,407.81
2016,7,11,6,45,684.0,58.5,2.2,17.5,280.5,557.79,454.84
2016,7,11,7,0,726.0,63.0,2.2,18.0,331.0,619.56,499.86
2016,7,11,7,15,756.0,66.5,2.05,18.5,382.0,672.43,535.71
2016,7,11,7,30,786.0,70.0,1.9,19.0,433.0,725.57,570.28
2016,7,11,7,45,808.0,73.0,1.8,20.0,482.5,771.42,597.57
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,809.29,618.37
2016,7,11,8,15,847.0,78.5,1.6,21.0,580.0,848.01,641.5
2016,7,11,8,30,864.0,81.0,1.5,21.0,628.0,885.12,663.0
2016,7,11,8,45,876.5,83.5,1.45,21.5,672.0,916.2,679.44
2016,7,11,9,0,889.0,86.0,1.4,22.0,716.0,945.03,694.18
2016,7,11,9,15,899.0,88.0,1.4,22.0,756.0,968.42,707.36
2016,7,11,9,30,909.0,90.0,1.4,22.0,796.0,989.14,718.89
2016,7,11,9,45,909.0,96.0,1.4,22.5,828.5,1001.7,723.92
2016,7,11,10,0,909.0,102.0,1.4,23.0,861.0,1011.05,727.09
2016,7,11,10,15,915.5,103.5,1.4,23.0,890.0,1018.73,730.77
2016,7,11,10,30,922.0,105.0,1.4,23.0,919.0,1023.32,732.64
2016,7,11,10,45,926.5,106.0,1.45,23.5,941.0,1022.26,730.57
2016,7,11,11,0,931.0,107.0,1.5,24.0,963.0,1018.06,726.7
2016,7,11,11,15,934.0,107.5,1.6,24.0,978.5,1008.77,721.93
2016,7,11,11,30,937.0,108.0,1.7,24.0,994.0,996.41,715.28
2016,7,11,11,45,939.0,108.5,1.8,24.5,1002.5,980.1,704.76
2016,7,11,12,0,941.0,109.0,1.9,25.0,1011.0,960.89,692.39
2016,7,11,12,15,941.5,109.0,2.0,25.0,1011.5,937.08,678.38
2016,7,11,12,30,942.0,109.0,2.1,25.0,1012.0,910.67,662.57
2016,7,11,12,45,943.0,107.5,2.25,25.0,1006.0,880.81,644.79
2016,7,11,13,0,944.0,106.0,2.4,25.0,1000.0,848.57,625.13
2016,7,11,13,15,941.5,105.5,2.45,24.5,986.0,812.28,602.91
2016,7,11,13,30,939.0,105.0,2.5,24.0,972.0,774.06,579.07
2016,7,11,13,45,935.5,104.0,2.65,24.0,951.0,732.94,551.88
2016,7,11,14,0,932.0,103.0,2.8,24.0,930.0,690.27,521.38
2016,7,11,14,15,926.5,101.5,2.85,24.0,902.0,644.61,487.44
2016,7,11,14,30,921.0,100.0,2.9,24.0,874.0,597.93,451.85
