Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,914.5,98.0,3.0,24.0,840.5,549.5,414.12
2016,7,11,15,0,908.0,96.0,3.1,24.0,807.0,500.54,374.83
2016,7,11,15,15,898.0,94.0,3.1,23.5,767.5,449.81,333.57
2016,7,11,15,30,888.0,92.0,3.1,23.0,728.0,399.28,291.28
2016,7,11,15,45,877.0,89.5,3.15,23.0,684.5,348.43,247.33
2016,7,11,16,0,866.0,87.0,3.2,23.0,641.0,298.28,203.45
2016,7,11,16,15,849.0,84.0,3.15,22.5,593.5,247.35,159.79
2016,7,11,16,30,832.0,81.0,3.1,22.0,546.0,190.95,113.28
2016,7,11,16,45,811.5,77.5,3.1,21.5,496.0,142.69,76.87
2016,7,11,17,0,791.0,74.0,3.1,21.0,446.0,96.87,49.02
2016,7,11,17,15,761.5,70.0,3.05,20.5,395.0,53.15,40.65
2016,7,11,17,30,732.0,66.0,3.0,20.0,344.0,46.62,35.19
2016,7,11,17,45,693.0,61.0,2.95,20.0,293.0,44.49,33.4
2016,7,11,18,0,654.0,56.0,2.9,20.0,242.0,42.24,31.44
2016,7,11,18,15,593.5,50.0,2.7,19.0,193.5,35.59,25.63
2016,7,11,18,30,533.0,44.0,2.5,18.0,145.0,32.5,22.79
2016,7,11,18,45,439.0,36.0,2.3,17.5,102.5,27.46,18.0
2016,7,11,19,0,345.0,28.0,2.1,17.0,60.0,22.19,12.12
2016,7,11,19,15,172.5,14.0,2.1,16.5,30.0,10.87,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,1.8,13.0,26.0,79.55,0.0
2016,7,12,5,30,329.0,24.0,1.8,13.0,52.0,207.01,141.16
2016,7,12,5,45,427.0,32.5,1.8,13.5,93.0,282.28,224.5
2016,7,12,6,0,525.0,41.0,1.8,14.0,134.0,365.6,297.97
2016,7,12,6,15,588.0,47.0,1.65,14.5,182.5,429.16,352.52
2016,7,12,6,30,651.0,53.0,1.5,15.0,231.0,501.66,411.17
2016,7,12,6,45,691.5,58.0,1.4,15.5,282.0,561.54,457.17
2016,7,12,7,0,732.0,63.0,1.3,16.0,333.0,623.13,500.76
2016,7,12,7,15,763.5,67.0,1.2,16.5,384.5,678.0,537.36
2016,7,12,7,30,795.0,71.0,1.1,17.0,436.0,733.23,572.64
2016,7,12,7,45,816.5,74.5,1.05,18.0,487.0,779.6,599.8
2016,7,12,8,0,838.0,78.0,1.0,19.0,538.0,817.89,620.55
2016,7,12,8,15,855.5,80.5,0.9,19.5,586.5,857.25,641.83
2016,7,12,8,30,873.0,83.0,0.8,20.0,635.0,895.0,661.3
2016,7,12,8,45,886.0,86.0,0.75,20.5,679.5,927.32,677.63
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,957.35,692.25
2016,7,12,9,15,909.0,90.5,0.65,21.0,764.5,980.3,703.55
2016,7,12,9,30,919.0,92.0,0.6,21.0,805.0,1000.56,713.2
2016,7,12,9,45,929.0,92.5,0.55,21.5,840.5,1016.85,719.06
2016,7,12,10,0,939.0,93.0,0.5,22.0,876.0,1030.19,723.17
2016,7,12,10,15,945.0,94.5,0.5,22.5,905.0,1037.61,725.0
2016,7,12,10,30,951.0,96.0,0.5,23.0,934.0,1041.82,725.13
2016,7,12,10,45,955.0,97.0,0.55,23.5,956.5,1040.31,723.21
2016,7,12,11,0,959.0,98.0,0.6,24.0,979.0,1035.56,719.55
2016,7,12,11,15,961.5,98.5,0.75,24.0,994.0,1025.63,716.59
2016,7,12,11,30,964.0,99.0,0.9,24.0,1009.0,1012.55,711.61
2016,7,12,11,45,965.0,99.0,1.05,24.0,1016.5,994.5,703.38
2016,7,12,12,0,966.0,99.0,1.2,24.0,1024.0,973.52,693.07
2016,7,12,12,15,965.5,99.5,1.35,24.0,1024.5,948.86,680.16
2016,7,12,12,30,965.0,100.0,1.5,24.0,1025.0,921.55,665.21
2016,7,12,12,45,954.5,105.5,1.65,24.0,1015.0,888.04,645.89
2016,7,12,13,0,944.0,111.0,1.8,24.0,1005.0,852.61,624.91
2016,7,12,13,15,941.0,110.5,1.9,24.0,990.5,815.87,602.13
2016,7,12,13,30,938.0,110.0,2.0,24.0,976.0,777.23,577.7
2016,7,12,13,45,933.5,109.0,2.1,24.0,954.0,735.39,550.07
2016,7,12,14,0,929.0,108.0,2.2,24.0,932.0,692.09,519.41
2016,7,12,14,15,923.0,106.5,2.25,24.0,903.5,646.18,485.75
2016,7,12,14,30,917.0,105.0,2.3,24.0,875.0,599.31,450.45
2016,7,12,14,45,909.0,103.5,2.35,24.0,841.0,550.65,412.82
2016,7,12,15,0,901.0,102.0,2.4,24.0,807.0,501.59,373.78
2016,7,12,15,15,890.5,100.0,2.4,23.5,767.0,450.9,332.94
2016,7,12,15,30,880.0,98.0,2.4,23.0,727.0,400.46,291.1
2016,7,12,15,45,867.5,95.0,2.4,23.0,683.0,349.06,247.06
2016,7,12,16,0,855.0,92.0,2.4,23.0,639.0,298.51,203.24
2016,7,12,16,15,837.5,89.0,2.4,22.5,591.0,241.02,154.84
2016,7,12,16,30,820.0,86.0,2.4,22.0,543.0,192.05,114.46
2016,7,12,16,45,798.5,82.5,2.4,22.0,493.0,144.24,78.5
2016,7,12,17,0,777.0,79.0,2.4,22.0,443.0,98.98,51.26
2016,7,12,17,15,746.5,75.0,2.3,21.5,392.0,55.94,42.88
2016,7,12,17,30,716.0,71.0,2.2,21.0,341.0,50.66,38.56
2016,7,12,17,45,675.0,65.5,2.15,20.5,290.0,43.87,32.8
2016,7,12,18,0,634.0,60.0,2.1,20.0,239.0,41.67,30.95
2016,7,12,18,15,571.5,53.5,1.95,19.0,190.5,38.47,28.16
2016,7,12,18,30,509.0,47.0,1.8,18.0,142.0,35.11,25.06
2016,7,12,18,45,412.0,38.0,1.7,17.5,100.0,29.29,19.56
2016,7,12,19,0,315.0,29.0,1.6,17.0,58.0,23.18,12.81
2016,7,12,19,15,157.5,14.5,1.6,16.5,29.0,11.36,0.0
2016,7,12,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,13.0,1.0,14.5,24.5,72.64,0.0
2016,7,13,5,30,292.0,26.0,1.2,15.0,49.0,191.01,126.04
2016,7,13,5,45,394.5,35.0,1.4,16.0,90.0,268.47,210.72
2016,7,13,6,0,497.0,44.0,1.6,17.0,131.0,353.39,284.34
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.0,421.48,341.89
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,494.34,400.55
2016,7,13,6,45,671.5,62.5,1.5,18.5,278.0,552.62,445.75
2016,7,13,7,0,716.0,68.0,1.5,19.0,329.0,616.99,492.19
2016,7,13,7,15,747.5,72.0,1.4,19.5,381.0,671.34,528.43
2016,7,13,7,30,779.0,76.0,1.3,20.0,433.0,726.05,563.42
2016,7,13,7,45,803.0,79.0,1.25,21.0,483.5,773.36,591.32
2016,7,13,8,0,827.0,82.0,1.2,22.0,534.0,819.92,617.75
2016,7,13,8,15,844.5,85.0,1.1,22.5,582.5,852.31,634.37
2016,7,13,8,30,862.0,88.0,1.0,23.0,631.0,890.35,654.31
2016,7,13,8,45,876.0,90.0,0.9,23.5,675.5,922.13,669.51
2016,7,13,9,0,890.0,92.0,0.8,24.0,720.0,951.72,682.94
2016,7,13,9,15,900.5,94.5,0.65,24.5,760.5,976.14,691.72
2016,7,13,9,30,911.0,97.0,0.5,25.0,801.0,997.86,698.51
2016,7,13,9,45,906.5,105.5,0.4,25.5,833.0,1008.7,699.74
2016,7,13,10,0,902.0,114.0,0.3,26.0,865.0,1016.16,699.22
2016,7,13,10,15,909.0,115.5,0.4,26.0,894.0,1024.17,705.15
2016,7,13,10,30,916.0,117.0,0.5,26.0,923.0,1029.08,709.43
2016,7,13,10,45,921.0,117.5,0.6,26.5,946.0,1027.86,708.84
2016,7,13,11,0,926.0,118.0,0.7,27.0,969.0,1023.51,706.54
2016,7,13,11,15,929.0,119.0,0.8,27.0,984.0,1014.61,702.94
2016,7,13,11,30,932.0,120.0,0.9,27.0,999.0,1002.62,697.52
2016,7,13,11,45,934.0,120.0,1.05,27.0,1007.5,985.73,689.99
2016,7,13,12,0,936.0,120.0,1.2,27.0,1016.0,965.96,680.47
2016,7,13,12,15,936.0,120.0,1.3,27.0,1016.0,941.65,667.1
2016,7,13,12,30,936.0,120.0,1.4,27.0,1016.0,914.78,651.96
2016,7,13,12,45,938.5,117.0,1.55,27.0,1010.5,884.82,635.23
2016,7,13,13,0,941.0,114.0,1.7,27.0,1005.0,852.42,616.53
2016,7,13,13,15,938.5,113.5,1.8,27.0,990.5,816.1,594.38
2016,7,13,13,30,936.0,113.0,1.9,27.0,976.0,777.86,570.61
2016,7,13,13,45,932.0,111.5,2.0,27.0,954.5,735.95,543.25
2016,7,13,14,0,928.0,110.0,2.1,27.0,933.0,692.55,513.0
2016,7,13,14,15,922.0,109.0,2.2,27.0,904.5,647.06,480.35
2016,7,13,14,30,916.0,108.0,2.3,27.0,876.0,600.59,445.99
2016,7,13,14,45,908.0,106.0,2.4,27.0,842.0,551.5,408.68
2016,7,13,15,0,900.0,104.0,2.5,27.0,808.0,502.02,369.89
2016,7,13,15,15,889.5,102.0,2.55,26.5,768.0,451.33,329.59
2016,7,13,15,30,879.0,100.0,2.6,26.0,728.0,400.88,288.24
2016,7,13,15,45,865.5,97.5,2.65,26.0,684.0,349.55,244.77
2016,7,13,16,0,852.0,95.0,2.7,26.0,640.0,299.17,201.57
2016,7,13,16,15,834.5,92.0,2.75,25.5,592.0,241.83,153.83
2016,7,13,16,30,817.0,89.0,2.8,25.0,544.0,192.97,114.02
2016,7,13,16,45,795.0,85.0,2.85,25.0,494.0,144.83,78.32
2016,7,13,17,0,773.0,81.0,2.9,25.0,444.0,99.3,51.36
2016,7,13,17,15,742.0,77.0,2.8,24.5,392.5,56.46,42.78
2016,7,13,17,30,711.0,73.0,2.7,24.0,341.0,52.35,39.51
2016,7,13,17,45,669.5,67.5,2.65,23.5,290.0,45.43,33.71
2016,7,13,18,0,628.0,62.0,2.6,23.0,239.0,43.31,31.94
2016,7,13,18,15,564.5,55.0,2.35,22.0,190.5,39.77,28.89
2016,7,13,18,30,501.0,48.0,2.1,21.0,142.0,36.04,25.51
2016,7,13,18,45,404.0,38.5,1.9,20.5,99.5,29.81,19.69
2016,7,13,19,0,307.0,29.0,1.7,20.0,57.0,23.25,12.54
2016,7,13,19,15,153.5,14.5,1.65,19.5,28.5,11.4,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.5,0.9,15.5,24.5,75.45,0.0
2016,7,14,5,30,309.0,25.0,1.0,16.0,49.0,196.54,125.8
2016,7,14,5,45,414.0,33.5,1.15,17.0,91.0,276.01,214.96
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,362.36,289.37
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,431.0,346.42
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,500.57,401.28
2016,7,14,6,45,691.5,60.0,0.9,19.5,281.5,562.43,447.45
2016,7,14,7,0,735.0,65.0,0.8,20.0,333.0,626.2,491.08
2016,7,14,7,15,766.0,69.0,0.7,20.5,385.0,680.84,525.92
2016,7,14,7,30,797.0,73.0,0.6,21.0,437.0,735.78,559.35
2016,7,14,7,45,820.0,76.0,0.55,21.5,488.0,782.86,586.81
2016,7,14,8,0,843.0,79.0,0.5,22.0,539.0,821.92,608.15
2016,7,14,8,15,860.5,81.5,0.5,22.5,587.5,861.44,630.24
2016,7,14,8,30,878.0,84.0,0.5,23.0,636.0,899.34,650.84
2016,7,14,8,45,891.5,86.0,0.55,23.5,681.0,931.08,668.28
2016,7,14,9,0,905.0,88.0,0.6,24.0,726.0,960.57,684.27
2016,7,14,9,15,915.0,90.0,0.7,24.5,766.5,984.24,697.7
2016,7,14,9,30,925.0,92.0,0.8,25.0,807.0,1005.18,709.54
2016,7,14,9,45,928.0,96.5,0.95,25.5,841.0,1019.19,718.21
2016,7,14,10,0,931.0,101.0,1.1,26.0,875.0,1030.0,724.98
2016,7,14,10,15,937.0,102.0,1.2,26.0,904.0,1036.77,729.8
2016,7,14,10,30,943.0,103.0,1.3,26.0,933.0,1040.37,732.81
2016,7,14,10,45,947.5,104.0,1.45,26.5,955.5,1039.29,732.43
2016,7,14,11,0,952.0,105.0,1.6,27.0,978.0,1034.98,730.06
2016,7,14,11,15,954.5,105.5,1.7,27.0,993.5,1025.03,724.91
2016,7,14,11,30,957.0,106.0,1.8,27.0,1009.0,1011.94,717.86
2016,7,14,11,45,958.5,106.5,1.95,27.0,1017.0,994.85,708.92
2016,7,14,12,0,960.0,107.0,2.1,27.0,1025.0,974.8,697.99
2016,7,14,12,15,960.0,107.0,2.2,27.0,1025.5,950.11,683.43
2016,7,14,12,30,960.0,107.0,2.3,27.0,1026.0,922.77,667.06
2016,7,14,12,45,951.0,112.0,2.4,27.0,1017.0,890.05,647.02
2016,7,14,13,0,942.0,117.0,2.5,27.0,1008.0,855.34,625.46
2016,7,14,13,15,939.0,116.5,2.55,26.5,993.0,818.55,603.11
2016,7,14,13,30,936.0,116.0,2.6,26.0,978.0,779.87,579.14
2016,7,14,13,45,931.5,115.0,2.65,26.0,956.5,737.99,550.67
2016,7,14,14,0,927.0,114.0,2.7,26.0,935.0,694.65,519.53
2016,7,14,14,15,921.0,112.5,2.75,26.0,906.0,648.71,485.76
2016,7,14,14,30,915.0,111.0,2.8,26.0,877.0,601.81,450.38
2016,7,14,14,45,907.0,109.0,2.85,26.0,842.5,552.7,412.42
2016,7,14,15,0,899.0,107.0,2.9,26.0,808.0,503.2,373.08
2016,7,14,15,15,888.0,104.5,2.85,25.5,768.0,451.88,331.78
2016,7,14,15,30,877.0,102.0,2.8,25.0,728.0,400.87,289.57
2016,7,14,15,45,864.0,99.0,2.8,25.0,683.5,349.34,245.64
2016,7,14,16,0,851.0,96.0,2.8,25.0,639.0,292.09,196.97
2016,7,14,16,15,832.5,93.0,2.75,24.5,591.0,241.21,153.95
2016,7,14,16,30,814.0,90.0,2.7,24.0,543.0,192.26,113.99
2016,7,14,16,45,791.0,86.5,2.7,23.5,492.5,144.54,78.82
2016,7,14,17,0,768.0,83.0,2.7,23.0,442.0,99.53,52.5
2016,7,14,17,15,736.5,78.5,2.6,22.5,390.5,56.53,43.21
2016,7,14,17,30,705.0,74.0,2.5,22.0,339.0,48.18,36.25
2016,7,14,17,45,660.5,68.5,2.4,22.0,287.5,46.23,34.63
2016,7,14,18,0,616.0,63.0,2.3,22.0,236.0,44.15,32.81
2016,7,14,18,15,551.0,56.0,2.05,21.0,187.5,40.65,29.78
2016,7,14,18,30,486.0,49.0,1.8,20.0,139.0,36.98,26.43
2016,7,14,18,45,384.0,39.5,1.55,19.5,97.0,30.79,20.6
2016,7,14,19,0,282.0,30.0,1.3,19.0,55.0,24.29,13.27
2016,7,14,19,15,141.0,15.0,1.4,18.5,27.5,11.91,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,111.0,14.0,1.7,13.5,22.5,58.84,0.0
2016,7,15,5,30,222.0,28.0,1.8,14.0,45.0,158.79,98.94
2016,7,15,5,45,328.0,39.0,1.9,14.5,84.5,238.24,187.68
2016,7,15,6,0,434.0,50.0,2.0,15.0,124.0,324.46,263.52
2016,7,15,6,15,504.5,57.5,1.95,15.5,171.5,394.66,323.73
2016,7,15,6,30,575.0,65.0,1.9,16.0,219.0,469.94,385.54
2016,7,15,6,45,289.5,92.5,1.85,16.5,170.5,327.74,269.9
2016,7,15,7,0,4.0,120.0,1.8,17.0,122.0,122.16,96.6
2016,7,15,7,15,5.5,135.0,1.75,17.0,137.5,137.66,109.56
2016,7,15,7,30,7.0,150.0,1.7,17.0,153.0,153.28,121.99
2016,7,15,7,45,26.0,182.5,1.7,17.5,196.5,202.58,161.79
2016,7,15,8,0,45.0,215.0,1.7,18.0,240.0,265.69,211.39
2016,7,15,8,15,106.0,248.0,1.7,18.5,313.0,355.59,281.79
2016,7,15,8,30,167.0,281.0,1.7,19.0,386.0,461.76,361.64
2016,7,15,8,45,515.5,193.0,1.7,19.5,549.5,712.07,550.75
2016,7,15,9,0,864.0,105.0,1.7,20.0,713.0,940.9,703.56
2016,7,15,9,15,875.5,107.5,1.7,20.0,753.5,965.72,715.6
2016,7,15,9,30,887.0,110.0,1.7,20.0,794.0,987.95,728.33
2016,7,15,9,45,895.0,112.0,1.75,20.5,829.0,1003.46,736.07
2016,7,15,10,0,903.0,114.0,1.8,21.0,864.0,1016.04,742.07
2016,7,15,10,15,910.0,115.5,1.85,21.0,893.5,1024.08,746.7
2016,7,15,10,30,917.0,117.0,1.9,21.0,923.0,1029.02,749.52
2016,7,15,10,45,789.0,197.5,2.0,21.5,903.5,987.96,722.15
2016,7,15,11,0,661.0,278.0,2.1,22.0,884.0,940.66,689.89
2016,7,15,11,15,642.0,296.5,2.15,22.0,893.0,927.7,681.06
2016,7,15,11,30,623.0,315.0,2.2,22.0,902.0,912.34,670.32
2016,7,15,11,45,781.5,216.5,2.3,22.5,959.0,947.74,695.9
2016,7,15,12,0,940.0,118.0,2.4,23.0,1016.0,966.67,707.37
2016,7,15,12,15,940.0,118.0,2.45,23.0,1016.5,942.28,691.62
2016,7,15,12,30,940.0,118.0,2.5,23.0,1017.0,915.3,674.54
2016,7,15,12,45,765.5,226.5,2.6,23.0,955.5,845.94,629.15
2016,7,15,13,0,591.0,335.0,2.7,23.0,894.0,777.53,578.55
2016,7,15,13,15,616.5,313.5,2.7,23.0,888.5,749.37,560.05
2016,7,15,13,30,642.0,292.0,2.7,23.0,883.0,721.27,540.85
2016,7,15,13,45,618.0,295.5,2.75,23.0,854.0,678.11,509.94
2016,7,15,14,0,594.0,299.0,2.8,23.0,825.0,637.79,480.58
2016,7,15,14,15,602.0,281.0,2.8,22.5,799.5,595.72,450.76
2016,7,15,14,30,610.0,263.0,2.8,22.0,774.0,554.32,420.53
2016,7,15,14,45,609.5,249.5,2.8,22.0,743.0,511.17,387.29
2016,7,15,15,0,609.0,236.0,2.8,22.0,712.0,467.65,352.94
2016,7,15,15,15,648.5,205.5,2.8,22.0,688.5,426.13,318.95
2016,7,15,15,30,688.0,175.0,2.8,22.0,665.0,380.76,280.67
2016,7,15,15,45,694.5,155.5,2.8,22.0,624.0,330.27,237.86
2016,7,15,16,0,701.0,136.0,2.8,22.0,583.0,279.24,193.95
2016,7,15,16,15,590.0,158.0,2.75,21.5,514.5,236.17,160.95
2016,7,15,16,30,479.0,180.0,2.7,21.0,446.0,204.47,139.2
2016,7,15,16,45,604.0,136.5,2.7,21.0,439.5,157.19,97.61
2016,7,15,17,0,729.0,93.0,2.7,21.0,433.0,98.48,53.63
2016,7,15,17,15,695.0,88.0,2.65,20.5,381.5,56.72,43.75
2016,7,15,17,30,661.0,83.0,2.6,20.0,330.0,54.87,42.39
2016,7,15,17,45,615.5,76.5,2.55,19.5,279.5,52.46,40.45
2016,7,15,18,0,570.0,70.0,2.5,19.0,229.0,49.89,38.27
2016,7,15,18,15,502.0,62.0,2.4,18.5,181.5,45.81,34.62
2016,7,15,18,30,434.0,54.0,2.3,18.0,134.0,41.54,30.6
2016,7,15,18,45,330.5,43.0,2.2,17.5,93.0,34.14,23.62
2016,7,15,19,0,227.0,32.0,2.1,17.0,52.0,25.12,13.87
2016,7,15,19,15,113.5,16.0,2.15,16.5,26.0,12.65,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,112.0,13.5,0.55,13.5,21.5,58.61,0.0
2016,7,16,5,30,224.0,27.0,0.6,14.0,43.0,156.99,93.76
2016,7,16,5,45,333.0,37.5,0.65,14.5,83.0,238.75,186.3
2016,7,16,6,0,442.0,48.0,0.7,15.0,123.0,326.05,261.86
2016,7,16,6,15,512.0,55.5,0.65,15.5,170.5,396.09,320.38
2016,7,16,6,30,582.0,63.0,0.6,16.0,218.0,471.24,380.15
2016,7,16,6,45,291.0,78.5,0.6,16.5,156.0,310.32,252.9
2016,7,16,7,0,0.0,94.0,0.6,17.0,94.0,90.39,69.88
2016,7,16,7,15,0.0,110.5,0.55,17.5,110.5,106.67,83.53
2016,7,16,7,30,0.0,127.0,0.5,18.0,127.0,122.87,96.22
2016,7,16,7,45,17.5,167.5,0.45,18.5,177.5,179.17,141.37
2016,7,16,8,0,35.0,208.0,0.4,19.0,228.0,249.0,195.31
2016,7,16,8,15,75.0,243.0,0.45,19.5,289.5,322.54,251.27
2016,7,16,8,30,115.0,278.0,0.5,20.0,351.0,411.37,316.5
2016,7,16,8,45,491.0,190.0,0.55,20.5,531.0,685.65,519.52
2016,7,16,9,0,867.0,102.0,0.6,21.0,711.0,939.63,682.99
2016,7,16,9,15,878.5,104.5,0.7,21.0,751.5,964.57,695.28
2016,7,16,9,30,890.0,107.0,0.8,21.0,792.0,986.9,709.56
2016,7,16,9,45,897.0,109.5,0.95,21.5,827.0,1002.07,719.11
2016,7,16,10,0,904.0,112.0,1.1,22.0,862.0,1014.28,726.87
2016,7,16,10,15,911.0,113.5,1.25,22.0,891.5,1022.36,733.46
2016,7,16,10,30,918.0,115.0,1.4,22.0,921.0,1027.34,738.15
2016,7,16,10,45,922.5,116.5,1.6,22.5,943.5,1026.71,738.68
2016,7,16,11,0,927.0,118.0,1.8,23.0,966.0,1022.91,737.11
2016,7,16,11,15,930.0,118.5,1.9,23.0,982.0,1013.51,732.0
2016,7,16,11,30,933.0,119.0,2.0,23.0,998.0,1001.03,725.01
2016,7,16,11,45,935.0,119.5,2.15,23.0,1006.0,984.61,716.06
2016,7,16,12,0,937.0,120.0,2.3,23.0,1014.0,965.28,705.13
2016,7,16,12,15,937.5,120.0,2.4,23.0,1015.0,941.35,690.59
2016,7,16,12,30,938.0,120.0,2.5,23.0,1016.0,914.82,674.26
2016,7,16,12,45,936.5,120.0,2.6,23.0,1009.0,884.15,655.03
2016,7,16,13,0,935.0,120.0,2.7,23.0,1002.0,851.22,634.1
2016,7,16,13,15,932.5,119.0,2.75,23.0,988.0,814.52,610.06
2016,7,16,13,30,930.0,118.0,2.8,23.0,974.0,775.91,584.49
2016,7,16,13,45,929.0,115.5,2.85,23.0,953.5,735.27,556.27
2016,7,16,14,0,928.0,113.0,2.9,23.0,933.0,692.91,525.32
2016,7,16,14,15,922.0,111.5,2.9,22.5,904.5,646.86,491.65
2016,7,16,14,30,916.0,110.0,2.9,22.0,876.0,599.84,456.28
2016,7,16,14,45,910.0,107.0,2.9,22.0,842.5,550.79,417.52
2016,7,16,15,0,904.0,104.0,2.9,22.0,809.0,501.18,377.27
2016,7,16,15,15,893.5,102.0,2.9,22.0,769.0,450.17,334.89
2016,7,16,15,30,883.0,100.0,2.9,22.0,729.0,399.4,291.67
2016,7,16,15,45,870.5,97.0,2.9,22.0,684.5,347.67,246.94
2016,7,16,16,0,858.0,94.0,2.9,22.0,640.0,296.79,202.5
2016,7,16,16,15,840.5,91.0,2.85,21.5,592.0,239.03,153.58
2016,7,16,16,30,823.0,88.0,2.8,21.0,544.0,189.78,112.97
2016,7,16,16,45,800.5,84.5,2.8,21.0,493.5,141.61,77.15
2016,7,16,17,0,778.0,81.0,2.8,21.0,443.0,96.11,50.72
2016,7,16,17,15,746.5,76.5,2.75,20.5,391.0,53.09,40.61
2016,7,16,17,30,715.0,72.0,2.7,20.0,339.0,51.73,39.66
2016,7,16,17,45,670.0,67.0,2.7,19.5,287.5,45.24,34.14
2016,7,16,18,0,625.0,62.0,2.7,19.0,236.0,43.5,32.68
2016,7,16,18,15,559.5,55.0,2.6,18.5,187.0,39.97,29.5
2016,7,16,18,30,494.0,48.0,2.5,18.0,138.0,36.26,26.01
2016,7,16,18,45,384.5,39.0,2.4,17.5,96.0,30.5,20.48
2016,7,16,19,0,275.0,30.0,2.3,17.0,54.0,24.48,13.16
2016,7,16,19,15,137.5,15.0,2.3,16.5,27.0,14.3,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,120.5,12.5,1.35,12.5,21.5,60.95,0.0
2016,7,17,5,30,241.0,25.0,1.3,13.0,43.0,161.8,92.87
2016,7,17,5,45,357.0,35.0,1.3,13.5,83.5,247.65,194.35
2016,7,17,6,0,473.0,45.0,1.3,14.0,124.0,338.96,274.47
2016,7,17,6,15,541.5,52.0,1.25,14.5,171.5,408.59,333.89
2016,7,17,6,30,610.0,59.0,1.2,15.0,219.0,483.26,394.6
2016,7,17,6,45,305.0,71.0,1.2,15.5,151.0,309.53,255.57
2016,7,17,7,0,0.0,83.0,1.2,16.0,83.0,78.68,60.65
2016,7,17,7,15,0.0,105.5,1.2,16.5,105.5,101.37,79.63
2016,7,17,7,30,0.0,128.0,1.2,17.0,128.0,123.99,97.78
2016,7,17,7,45,4.5,152.5,1.25,17.5,155.0,152.34,120.42
2016,7,17,8,0,9.0,177.0,1.3,18.0,182.0,180.83,142.75
2016,7,17,8,15,19.0,207.0,1.35,18.0,218.5,220.11,173.75
2016,7,17,8,30,29.0,237.0,1.4,18.0,255.0,272.63,214.49
2016,7,17,8,45,101.5,280.0,1.5,18.5,350.0,385.9,302.54
2016,7,17,9,0,174.0,323.0,1.6,19.0,445.0,515.31,398.54
2016,7,17,9,15,537.0,210.5,1.7,19.0,617.5,763.62,585.12
2016,7,17,9,30,900.0,98.0,1.8,19.0,790.0,985.84,733.62
2016,7,17,9,45,902.0,103.0,1.95,19.5,823.5,999.16,738.87
2016,7,17,10,0,904.0,108.0,2.1,20.0,857.0,1009.33,744.59
2016,7,17,10,15,910.0,109.5,2.2,20.0,885.5,1016.51,749.28
2016,7,17,10,30,916.0,111.0,2.3,20.0,914.0,1020.58,752.08
2016,7,17,10,45,920.5,111.5,2.45,20.5,936.0,1019.01,750.42
2016,7,17,11,0,925.0,112.0,2.6,21.0,958.0,1014.29,746.81
2016,7,17,11,15,927.5,113.0,2.7,21.0,973.0,1005.04,741.23
2016,7,17,11,30,930.0,114.0,2.8,21.0,988.0,992.71,733.72
2016,7,17,11,45,931.5,114.0,2.95,21.0,996.0,975.47,723.42
2016,7,17,12,0,933.0,114.0,3.1,21.0,1004.0,955.36,711.18
2016,7,17,12,15,933.0,114.0,3.2,21.0,1004.5,931.17,695.75
2016,7,17,12,30,933.0,114.0,3.3,21.0,1005.0,904.4,678.52
2016,7,17,12,45,926.5,117.0,3.4,21.0,996.5,872.54,657.71
2016,7,17,13,0,920.0,120.0,3.5,21.0,988.0,838.67,635.36
2016,7,17,13,15,917.0,119.5,3.55,21.0,973.5,802.53,610.97
2016,7,17,13,30,914.0,119.0,3.6,21.0,959.0,764.53,585.09
2016,7,17,13,45,912.5,116.5,3.7,21.0,938.5,724.13,556.34
2016,7,17,14,0,911.0,114.0,3.8,21.0,918.0,682.08,525.0
2016,7,17,14,15,905.0,112.5,3.8,20.5,890.0,636.72,491.06
2016,7,17,14,30,899.0,111.0,3.8,20.0,862.0,590.41,455.44
2016,7,17,14,45,892.5,108.0,3.85,20.0,828.5,541.85,416.4
2016,7,17,15,0,886.0,105.0,3.9,20.0,795.0,492.79,375.9
2016,7,17,15,15,875.5,103.0,3.9,19.5,755.5,442.61,334.07
2016,7,17,15,30,865.0,101.0,3.9,19.0,716.0,392.69,291.29
2016,7,17,15,45,851.5,98.5,3.95,19.0,672.0,341.9,246.58
2016,7,17,16,0,838.0,96.0,4.0,19.0,628.0,285.42,197.09
2016,7,17,16,15,820.5,93.0,3.95,18.5,580.5,235.32,153.5
2016,7,17,16,30,803.0,90.0,3.9,18.0,533.0,187.04,113.16
2016,7,17,16,45,778.5,86.5,3.9,18.0,483.0,139.67,77.67
2016,7,17,17,0,754.0,83.0,3.9,18.0,433.0,95.16,51.8
2016,7,17,17,15,722.0,78.5,3.85,17.5,382.0,54.67,42.52
2016,7,17,17,30,690.0,74.0,3.8,17.0,331.0,48.33,37.17
2016,7,17,17,45,642.5,69.0,3.75,16.5,280.0,46.77,35.93
2016,7,17,18,0,595.0,64.0,3.7,16.0,229.0,45.14,34.54
2016,7,17,18,15,528.5,57.0,3.55,15.5,181.0,41.69,31.4
2016,7,17,18,30,462.0,50.0,3.4,15.0,133.0,38.11,27.95
2016,7,17,18,45,355.5,39.5,3.3,15.0,92.0,31.03,21.13
2016,7,17,19,0,249.0,29.0,3.2,15.0,51.0,23.57,12.36
2016,7,17,19,15,124.5,14.5,3.15,14.5,25.5,13.82,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,2.7,12.5,20.5,62.06,0.0
2016,7,18,5,30,252.0,23.0,2.8,13.0,41.0,163.65,88.81
2016,7,18,5,45,362.5,32.0,2.9,13.5,80.0,246.45,193.97
2016,7,18,6,0,473.0,41.0,3.0,14.0,119.0,333.45,272.33
2016,7,18,6,15,236.5,52.0,3.0,14.5,91.0,222.33,184.03
2016,7,18,6,30,0.0,63.0,3.0,15.0,63.0,59.84,45.26
2016,7,18,6,45,0.0,78.0,3.0,15.5,78.0,74.69,57.91
2016,7,18,7,0,0.0,93.0,3.0,16.0,93.0,89.43,70.11
2016,7,18,7,15,3.5,121.0,2.95,16.0,122.5,120.86,96.26
2016,7,18,7,30,7.0,149.0,2.9,16.0,152.0,152.43,122.09
2016,7,18,7,45,6.5,160.0,2.85,16.5,163.0,162.14,129.31
2016,7,18,8,0,6.0,171.0,2.8,17.0,174.0,171.92,136.52
2016,7,18,8,15,11.0,193.0,2.75,17.5,199.5,198.2,157.11
2016,7,18,8,30,16.0,215.0,2.7,18.0,225.0,224.59,177.42
2016,7,18,8,45,43.0,260.0,2.7,18.5,289.5,309.34,243.8
2016,7,18,9,0,70.0,305.0,2.7,19.0,354.0,383.09,299.75
2016,7,18,9,15,206.0,318.0,2.7,19.0,473.5,538.89,419.92
2016,7,18,9,30,342.0,331.0,2.7,19.0,593.0,697.32,536.3
2016,7,18,9,45,622.0,215.0,2.75,19.5,719.0,861.87,657.07
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,996.92,745.15
2016,7,18,10,15,908.5,100.5,2.85,20.0,874.0,1004.74,748.42
2016,7,18,10,30,915.0,102.0,2.9,20.0,903.0,1009.46,751.0
2016,7,18,10,45,920.5,102.5,3.0,20.5,925.5,1009.02,749.3
2016,7,18,11,0,926.0,103.0,3.1,21.0,948.0,1005.42,745.67
2016,7,18,11,15,929.0,103.5,3.15,21.0,963.5,996.28,739.51
2016,7,18,11,30,932.0,104.0,3.2,21.0,979.0,984.06,731.44
2016,7,18,11,45,935.0,103.5,3.3,21.0,987.5,967.83,721.16
2016,7,18,12,0,938.0,103.0,3.4,21.0,996.0,948.68,708.94
2016,7,18,12,15,938.5,103.0,3.45,21.0,997.0,924.96,693.31
2016,7,18,12,30,939.0,103.0,3.5,21.0,998.0,898.6,675.89
2016,7,18,12,45,942.5,99.5,3.6,21.0,992.5,868.96,656.45
2016,7,18,13,0,946.0,96.0,3.7,21.0,987.0,836.79,635.12
2016,7,18,13,15,943.5,95.5,3.7,21.0,973.0,800.35,610.19
2016,7,18,13,30,941.0,95.0,3.7,21.0,959.0,761.95,583.72
2016,7,18,13,45,940.0,92.5,3.75,21.0,938.5,720.99,555.04
2016,7,18,14,0,939.0,90.0,3.8,21.0,918.0,678.27,522.93
2016,7,18,14,15,934.0,88.5,3.75,21.0,890.5,632.46,487.44
2016,7,18,14,30,929.0,87.0,3.7,21.0,863.0,585.56,450.32
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.5,536.92,411.09
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,487.59,370.25
2016,7,18,15,15,909.5,80.5,3.7,20.5,757.0,436.79,327.85
2016,7,18,15,30,900.0,79.0,3.7,20.0,718.0,386.12,284.36
2016,7,18,15,45,889.5,76.5,3.7,20.0,674.5,334.66,238.87
2016,7,18,16,0,879.0,74.0,3.7,20.0,631.0,283.85,193.55
2016,7,18,16,15,863.0,71.5,3.65,19.5,583.5,232.77,149.05
2016,7,18,16,30,847.0,69.0,3.6,19.0,536.0,183.26,107.73
2016,7,18,16,45,827.5,66.0,3.55,19.0,486.5,134.75,71.5
2016,7,18,17,0,808.0,63.0,3.5,19.0,437.0,88.48,45.08
2016,7,18,17,15,779.5,60.0,3.4,18.5,386.0,40.7,30.13
2016,7,18,17,30,751.0,57.0,3.3,18.0,335.0,39.95,29.66
2016,7,18,17,45,711.0,53.0,3.25,17.5,284.0,38.34,28.35
2016,7,18,18,0,671.0,49.0,3.2,17.0,233.0,36.66,26.9
2016,7,18,18,15,611.5,43.5,3.0,16.5,185.0,33.57,24.1
2016,7,18,18,30,552.0,38.0,2.8,16.0,137.0,30.38,21.05
2016,7,18,18,45,453.0,30.5,2.65,15.5,95.0,25.11,15.97
2016,7,18,19,0,354.0,23.0,2.5,15.0,53.0,18.02,7.91
2016,7,18,19,15,177.0,11.5,2.45,14.5,26.5,10.96,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,68.8,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,177.88,89.78
2016,7,19,5,45,402.5,29.5,2.1,13.5,81.5,262.74,205.64
2016,7,19,6,0,514.0,38.0,2.2,14.0,122.0,351.23,285.41
2016,7,19,6,15,579.5,44.0,2.2,14.0,169.5,415.27,342.47
2016,7,19,6,30,645.0,50.0,2.2,14.0,217.0,488.61,404.54
2016,7,19,6,45,385.5,94.5,2.2,14.5,200.5,393.93,326.79
2016,7,19,7,0,126.0,139.0,2.2,15.0,184.0,253.38,208.55
2016,7,19,7,15,108.5,161.0,2.15,15.5,204.0,268.42,219.94
2016,7,19,7,30,91.0,183.0,2.1,16.0,224.0,269.31,219.08
2016,7,19,7,45,79.0,202.5,2.1,16.5,241.0,281.74,227.48
2016,7,19,8,0,67.0,222.0,2.1,17.0,258.0,293.12,234.8
2016,7,19,8,15,468.5,149.5,2.1,17.5,437.5,599.58,479.72
2016,7,19,8,30,870.0,77.0,2.1,18.0,617.0,879.96,676.88
2016,7,19,8,45,880.5,80.0,2.15,18.5,661.0,910.17,691.99
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,938.01,707.96
2016,7,19,9,15,901.0,85.0,2.25,19.0,745.0,961.65,722.43
2016,7,19,9,30,911.0,87.0,2.3,19.0,785.0,982.6,735.18
2016,7,19,9,45,915.0,90.5,2.4,19.5,819.0,996.54,742.5
2016,7,19,10,0,919.0,94.0,2.5,20.0,853.0,1007.37,747.91
2016,7,19,10,15,924.5,95.5,2.55,20.0,881.5,1014.34,751.82
2016,7,19,10,30,930.0,97.0,2.6,20.0,910.0,1018.15,753.82
2016,7,19,10,45,932.0,99.0,2.65,20.0,932.0,1015.88,751.98
2016,7,19,11,0,934.0,101.0,2.7,20.0,954.0,1010.41,748.23
2016,7,19,11,15,937.0,101.5,2.75,20.0,969.0,1001.21,742.14
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,988.89,734.12
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.5,972.11,723.23
2016,7,19,12,0,944.0,102.0,2.9,20.0,1001.0,952.4,710.45
2016,7,19,12,15,944.5,102.0,2.9,20.0,1001.5,928.53,694.52
2016,7,19,12,30,945.0,102.0,2.9,20.0,1002.0,901.99,676.83
2016,7,19,12,45,938.0,106.0,2.95,20.0,993.5,870.44,656.04
2016,7,19,13,0,931.0,110.0,3.0,20.0,985.0,836.82,633.73
2016,7,19,13,15,928.0,109.0,3.05,20.0,971.0,799.89,608.95
2016,7,19,13,30,925.0,108.0,3.1,20.0,957.0,761.08,582.64
2016,7,19,13,45,926.5,103.5,3.15,20.5,937.0,720.54,552.99
2016,7,19,14,0,928.0,99.0,3.2,21.0,917.0,678.11,520.4
2016,7,19,14,15,922.5,98.0,3.25,21.0,889.0,632.78,485.86
2016,7,19,14,30,917.0,97.0,3.3,21.0,861.0,586.42,449.63
2016,7,19,14,45,913.0,93.0,3.35,21.0,828.0,537.45,410.51
2016,7,19,15,0,909.0,89.0,3.4,21.0,795.0,487.73,369.68
2016,7,19,15,15,899.0,87.5,3.4,20.5,755.5,437.1,327.57
2016,7,19,15,30,889.0,86.0,3.4,20.0,716.0,386.66,284.43
2016,7,19,15,45,880.0,82.0,3.45,20.0,672.5,334.89,238.88
2016,7,19,16,0,871.0,78.0,3.5,20.0,629.0,283.65,193.36
2016,7,19,16,15,854.5,76.0,3.45,19.5,581.5,233.18,149.5
2016,7,19,16,30,838.0,74.0,3.4,19.0,534.0,184.31,108.9
2016,7,19,16,45,820.0,70.0,3.4,19.0,485.0,135.55,72.65
2016,7,19,17,0,802.0,66.0,3.4,19.0,436.0,81.57,40.11
2016,7,19,17,15,773.0,62.5,3.3,18.5,384.5,42.58,31.79
2016,7,19,17,30,744.0,59.0,3.2,18.0,333.0,41.54,31.06
2016,7,19,17,45,707.0,54.0,3.15,18.0,282.5,39.2,29.04
2016,7,19,18,0,670.0,49.0,3.1,18.0,232.0,36.72,26.83
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.0,33.64,24.04
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,30.45,21.01
2016,7,19,18,45,453.0,30.5,2.35,16.5,94.0,25.19,15.94
2016,7,19,19,0,356.0,23.0,2.1,16.0,52.0,18.1,7.67
2016,7,19,19,15,178.0,11.5,2.1,15.5,26.0,10.96,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,69.39,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,178.48,81.71
2016,7,20,5,45,407.0,29.0,1.75,13.5,80.5,263.85,205.45
2016,7,20,6,0,519.0,37.0,1.8,14.0,121.0,347.38,281.53
2016,7,20,6,15,585.0,43.0,1.75,14.5,169.0,416.52,341.6
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,490.33,402.59
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,551.79,451.16
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,615.36,497.46
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,669.17,534.05
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,723.29,569.34
2016,7,20,7,45,825.0,67.0,1.3,17.5,473.0,763.82,593.6
2016,7,20,8,0,848.0,70.0,1.2,18.0,524.0,810.21,621.16
2016,7,20,8,15,865.0,72.0,1.2,18.5,572.5,849.07,643.97
2016,7,20,8,30,882.0,74.0,1.2,19.0,621.0,886.28,665.33
2016,7,20,8,45,896.0,76.0,1.2,19.5,666.0,918.84,683.29
2016,7,20,9,0,910.0,78.0,1.2,20.0,711.0,949.14,699.59
2016,7,20,9,15,920.0,79.5,1.3,20.5,752.0,972.59,713.02
2016,7,20,9,30,930.0,81.0,1.4,21.0,793.0,993.29,724.75
2016,7,20,9,45,929.0,87.5,1.5,21.5,826.5,1006.04,731.46
2016,7,20,10,0,928.0,94.0,1.6,22.0,860.0,1015.44,736.19
2016,7,20,10,15,934.5,95.5,1.7,22.0,889.5,1023.4,741.55
2016,7,20,10,30,941.0,97.0,1.8,22.0,919.0,1028.18,744.98
2016,7,20,10,45,947.5,96.5,1.95,22.5,942.0,1027.61,744.35
2016,7,20,11,0,954.0,96.0,2.1,23.0,965.0,1023.81,741.73
2016,7,20,11,15,957.0,96.5,2.2,23.0,981.0,1014.46,736.43
2016,7,20,11,30,960.0,97.0,2.3,23.0,997.0,1001.93,729.17
2016,7,20,11,45,963.5,96.5,2.4,23.0,1005.5,985.74,719.59
2016,7,20,12,0,967.0,96.0,2.5,23.0,1014.0,966.51,708.02
2016,7,20,12,15,967.0,96.0,2.6,23.0,1015.0,941.72,692.76
2016,7,20,12,30,967.0,96.0,2.7,23.0,1016.0,914.22,675.63
2016,7,20,12,45,966.5,95.5,2.8,23.0,1009.5,883.26,656.06
2016,7,20,13,0,966.0,95.0,2.9,23.0,1003.0,849.86,634.66
2016,7,20,13,15,963.5,94.5,2.95,23.0,988.5,812.67,610.14
2016,7,20,13,30,961.0,94.0,3.0,23.0,974.0,773.45,584.01
2016,7,20,13,45,958.5,92.5,3.1,23.0,953.0,731.48,555.48
2016,7,20,14,0,956.0,91.0,3.2,23.0,932.0,687.82,523.48
2016,7,20,14,15,950.5,90.0,3.2,22.5,904.0,641.31,489.12
2016,7,20,14,30,945.0,89.0,3.2,22.0,876.0,593.71,452.94
2016,7,20,14,45,939.0,87.0,3.25,22.0,842.0,544.14,413.47
2016,7,20,15,0,933.0,85.0,3.3,22.0,808.0,493.94,372.39
2016,7,20,15,15,924.0,83.5,3.3,21.5,768.5,442.53,329.79
2016,7,20,15,30,915.0,82.0,3.3,21.0,729.0,391.18,286.02
2016,7,20,15,45,903.5,79.5,3.35,21.0,684.5,338.55,239.91
2016,7,20,16,0,892.0,77.0,3.4,21.0,640.0,286.65,194.02
2016,7,20,16,15,876.0,74.5,3.35,20.5,592.0,234.79,149.18
2016,7,20,16,30,860.0,72.0,3.3,20.0,544.0,184.5,107.65
2016,7,20,16,45,840.5,68.5,3.3,20.0,493.5,134.85,71.18
2016,7,20,17,0,821.0,65.0,3.3,20.0,443.0,87.46,44.96
2016,7,20,17,15,792.0,62.0,3.2,19.5,391.0,42.34,31.45
2016,7,20,17,30,763.0,59.0,3.1,19.0,339.0,41.67,31.04
2016,7,20,17,45,723.0,54.5,3.05,19.0,287.5,39.72,29.37
2016,7,20,18,0,683.0,50.0,3.0,19.0,236.0,37.68,27.55
2016,7,20,18,15,621.5,44.5,2.8,18.0,186.5,34.63,24.85
2016,7,20,18,30,560.0,39.0,2.6,17.0,137.0,31.5,21.9
2016,7,20,18,45,457.5,31.0,2.4,16.5,94.5,25.78,16.4
2016,7,20,19,0,355.0,23.0,2.2,16.0,52.0,18.18,7.43
2016,7,20,19,15,177.5,11.5,2.15,15.5,26.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.25,12.5,19.5,69.5,0.0
2016,7,21,5,30,299.0,20.0,2.3,13.0,39.0,177.93,71.58
2016,7,21,5,45,412.5,28.5,2.4,13.5,79.5,265.44,206.34
2016,7,21,6,0,526.0,37.0,2.5,14.0,120.0,350.38,284.61
2016,7,21,6,15,591.5,42.5,2.5,14.5,168.0,418.93,345.01
2016,7,21,6,30,657.0,48.0,2.5,15.0,216.0,492.01,406.42
2016,7,21,6,45,330.5,82.5,2.55,15.5,167.0,340.83,283.17
2016,7,21,7,0,4.0,117.0,2.6,16.0,118.0,119.45,94.93
2016,7,21,7,15,20.0,142.5,2.6,16.5,151.0,157.72,127.03
2016,7,21,7,30,36.0,168.0,2.6,17.0,184.0,207.85,167.72
2016,7,21,7,45,58.5,196.0,2.6,17.5,226.0,257.28,207.16
2016,7,21,8,0,81.0,224.0,2.6,18.0,268.0,307.56,246.39
2016,7,21,8,15,484.5,148.0,2.6,18.5,444.5,610.93,488.57
2016,7,21,8,30,888.0,72.0,2.6,19.0,621.0,888.38,684.31
2016,7,21,8,45,901.5,73.5,2.6,19.5,666.0,920.06,700.3
2016,7,21,9,0,915.0,75.0,2.6,20.0,711.0,949.46,716.85
2016,7,21,9,15,925.0,76.5,2.6,20.0,752.0,973.04,730.78
2016,7,21,9,30,935.0,78.0,2.6,20.0,793.0,993.86,742.92
2016,7,21,9,45,939.5,82.0,2.65,20.5,828.0,1009.26,750.6
2016,7,21,10,0,944.0,86.0,2.7,21.0,863.0,1021.44,756.28
2016,7,21,10,15,950.5,87.0,2.8,21.0,893.0,1029.03,761.01
2016,7,21,10,30,957.0,88.0,2.9,21.0,923.0,1033.39,763.79
