Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,962.5,88.5,3.0,21.5,946.0,1032.97,762.1
2016,7,21,11,0,968.0,89.0,3.1,22.0,969.0,1029.25,758.39
2016,7,21,11,15,971.0,89.5,3.2,22.0,985.0,1019.85,752.53
2016,7,21,11,30,974.0,90.0,3.3,22.0,1001.0,1007.22,744.65
2016,7,21,11,45,976.0,90.0,3.45,22.5,1010.0,989.99,732.74
2016,7,21,12,0,978.0,90.0,3.6,23.0,1019.0,969.72,718.81
2016,7,21,12,15,978.5,90.0,3.65,22.5,1020.0,945.17,704.14
2016,7,21,12,30,979.0,90.0,3.7,22.0,1021.0,917.84,687.51
2016,7,21,12,45,973.0,93.5,3.8,22.0,1013.0,885.78,666.51
2016,7,21,13,0,967.0,97.0,3.9,22.0,1005.0,851.5,643.83
2016,7,21,13,15,965.0,96.5,3.9,22.0,991.0,814.58,618.69
2016,7,21,13,30,963.0,96.0,3.9,22.0,977.0,775.59,591.94
2016,7,21,13,45,962.5,93.5,3.9,22.0,956.5,733.95,562.58
2016,7,21,14,0,962.0,91.0,3.9,22.0,936.0,690.46,529.83
2016,7,21,14,15,956.5,90.0,3.85,22.0,908.0,643.63,493.7
2016,7,21,14,30,951.0,89.0,3.8,22.0,880.0,595.71,455.9
2016,7,21,14,45,946.5,86.0,3.8,22.0,846.0,545.71,415.72
2016,7,21,15,0,942.0,83.0,3.8,22.0,812.0,494.94,373.84
2016,7,21,15,15,933.0,81.5,3.75,21.5,772.0,443.06,330.56
2016,7,21,15,30,924.0,80.0,3.7,21.0,732.0,391.24,286.14
2016,7,21,15,45,913.0,77.0,3.7,21.0,687.5,337.87,239.21
2016,7,21,16,0,902.0,74.0,3.7,21.0,643.0,285.19,192.52
2016,7,21,16,15,886.0,72.0,3.65,20.5,594.5,233.22,147.5
2016,7,21,16,30,870.0,70.0,3.6,20.0,546.0,182.8,105.89
2016,7,21,16,45,849.5,67.0,3.55,20.0,495.0,132.92,69.52
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,85.39,43.78
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,41.32,30.55
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,40.2,29.75
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,38.58,28.44
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,36.91,26.99
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,33.82,24.19
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,30.64,21.14
2016,7,21,18,45,459.0,30.5,2.25,16.5,93.0,25.38,16.02
2016,7,21,19,0,354.0,23.0,2.0,16.0,50.0,18.27,7.12
2016,7,21,19,15,177.0,11.5,2.0,15.5,25.0,10.96,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,10.0,1.1,12.5,19.0,68.08,0.0
2016,7,22,5,30,293.0,20.0,1.2,13.0,38.0,174.04,58.06
2016,7,22,5,45,407.5,28.5,1.35,14.0,78.5,262.51,201.83
2016,7,22,6,0,522.0,37.0,1.5,15.0,119.0,347.41,279.25
2016,7,22,6,15,590.5,43.5,1.4,15.5,168.0,418.69,340.52
2016,7,22,6,30,659.0,50.0,1.3,16.0,217.0,494.85,402.53
2016,7,22,6,45,704.5,54.5,1.25,16.5,269.0,557.63,451.42
2016,7,22,7,0,750.0,59.0,1.2,17.0,321.0,622.52,498.03
2016,7,22,7,15,781.5,62.5,1.15,17.5,373.5,677.44,535.02
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,732.69,570.8
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,773.55,594.09
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,820.25,620.62
2016,7,22,8,15,876.0,74.5,0.95,20.5,578.0,860.01,642.74
2016,7,22,8,30,893.0,77.0,0.9,21.0,627.0,898.07,663.24
2016,7,22,8,45,906.0,79.0,0.85,21.5,672.5,929.92,679.26
2016,7,22,9,0,919.0,81.0,0.8,22.0,718.0,959.44,693.57
2016,7,22,9,15,929.0,83.0,0.7,22.5,759.5,983.58,703.21
2016,7,22,9,30,939.0,85.0,0.6,23.0,801.0,1004.91,710.94
2016,7,22,9,45,942.0,89.0,0.55,23.5,835.5,1018.76,715.16
2016,7,22,10,0,945.0,93.0,0.5,24.0,870.0,1029.36,717.58
2016,7,22,10,15,950.5,94.5,0.55,24.0,899.5,1036.4,721.77
2016,7,22,10,30,956.0,96.0,0.6,24.0,929.0,1040.18,724.21
2016,7,22,10,45,961.0,96.5,0.65,24.5,952.0,1039.14,722.52
2016,7,22,11,0,966.0,97.0,0.7,25.0,975.0,1034.8,719.04
2016,7,22,11,15,969.0,97.5,0.8,25.0,990.5,1025.27,715.07
2016,7,22,11,30,972.0,98.0,0.9,25.0,1006.0,1012.51,709.19
2016,7,22,11,45,974.0,98.0,1.05,25.5,1014.5,995.17,700.03
2016,7,22,12,0,976.0,98.0,1.2,26.0,1023.0,974.78,688.79
2016,7,22,12,15,976.0,98.0,1.3,26.0,1023.5,949.69,674.94
2016,7,22,12,30,976.0,98.0,1.4,26.0,1024.0,921.85,659.19
2016,7,22,12,45,970.5,101.0,1.55,26.0,1016.0,889.67,641.04
2016,7,22,13,0,965.0,104.0,1.7,26.0,1008.0,855.25,621.01
2016,7,22,13,15,962.5,103.0,1.75,25.5,993.5,817.45,598.54
2016,7,22,13,30,960.0,102.0,1.8,25.0,979.0,777.65,574.36
2016,7,22,13,45,956.0,101.5,1.9,25.0,957.5,735.41,546.59
2016,7,22,14,0,952.0,101.0,2.0,25.0,936.0,691.59,515.73
2016,7,22,14,15,946.0,99.5,2.0,25.0,907.5,644.33,480.97
2016,7,22,14,30,940.0,98.0,2.0,25.0,879.0,596.06,444.55
2016,7,22,14,45,932.0,96.5,2.05,25.0,844.0,545.96,405.97
2016,7,22,15,0,924.0,95.0,2.1,25.0,809.0,495.42,365.87
2016,7,22,15,15,914.0,93.5,2.1,25.0,769.0,443.86,323.68
2016,7,22,15,30,904.0,92.0,2.1,25.0,729.0,392.46,280.53
2016,7,22,15,45,890.0,90.0,2.15,25.0,684.0,339.84,235.8
2016,7,22,16,0,876.0,88.0,2.2,25.0,639.0,288.2,191.46
2016,7,22,16,15,859.0,85.0,2.2,24.5,590.0,236.36,147.94
2016,7,22,16,30,842.0,82.0,2.2,24.0,541.0,179.06,102.14
2016,7,22,16,45,817.0,79.0,2.2,23.5,489.5,129.98,67.6
2016,7,22,17,0,792.0,76.0,2.2,23.0,438.0,83.83,43.61
2016,7,22,17,15,760.5,72.0,2.1,22.5,385.5,50.05,37.69
2016,7,22,17,30,729.0,68.0,2.0,22.0,333.0,48.96,36.95
2016,7,22,17,45,682.0,63.0,1.95,21.5,281.0,46.92,35.31
2016,7,22,18,0,635.0,58.0,1.9,21.0,229.0,40.81,30.03
2016,7,22,18,15,566.5,51.5,1.85,20.0,179.5,37.56,27.17
2016,7,22,18,30,498.0,45.0,1.8,19.0,130.0,34.19,23.99
2016,7,22,18,45,386.0,35.0,1.75,18.5,88.0,27.39,17.51
2016,7,22,19,0,274.0,25.0,1.7,18.0,46.0,20.23,7.9
2016,7,22,19,15,137.0,12.5,1.7,17.5,23.0,11.91,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,121.0,10.0,1.45,15.5,17.0,57.7,0.0
2016,7,23,5,30,242.0,20.0,1.6,16.0,34.0,150.11,36.61
2016,7,23,5,45,362.0,29.5,1.75,17.0,74.0,240.93,182.59
2016,7,23,6,0,482.0,39.0,1.9,18.0,114.0,332.7,264.9
2016,7,23,6,15,553.0,46.0,1.95,18.5,162.0,403.46,325.94
2016,7,23,6,30,624.0,53.0,2.0,19.0,210.0,479.69,388.76
2016,7,23,6,45,672.0,58.0,2.15,19.5,261.5,539.33,436.69
2016,7,23,7,0,720.0,63.0,2.3,20.0,313.0,605.38,486.46
2016,7,23,7,15,753.0,67.0,2.2,20.5,365.0,660.98,524.87
2016,7,23,7,30,786.0,71.0,2.1,21.0,417.0,717.05,562.13
2016,7,23,7,45,811.0,74.0,2.05,22.0,468.5,765.51,591.83
2016,7,23,8,0,836.0,77.0,2.0,23.0,520.0,806.16,615.14
2016,7,23,8,15,854.0,80.0,1.9,23.5,569.0,846.7,638.47
2016,7,23,8,30,872.0,83.0,1.8,24.0,618.0,885.64,660.06
2016,7,23,8,45,886.0,85.0,1.7,25.0,663.5,917.87,675.36
2016,7,23,9,0,900.0,87.0,1.6,26.0,709.0,947.87,688.8
2016,7,23,9,15,910.5,89.0,1.55,26.0,750.0,972.1,701.65
2016,7,23,9,30,921.0,91.0,1.5,26.0,791.0,993.6,712.77
2016,7,23,9,45,926.5,94.0,1.45,26.5,826.0,1008.49,718.32
2016,7,23,10,0,932.0,97.0,1.4,27.0,861.0,1020.25,722.03
2016,7,23,10,15,938.0,98.0,1.35,27.0,890.5,1027.14,724.24
2016,7,23,10,30,944.0,99.0,1.3,27.0,920.0,1030.84,724.65
2016,7,23,10,45,947.5,101.0,1.3,27.5,943.0,1029.91,721.83
2016,7,23,11,0,951.0,103.0,1.3,28.0,966.0,1025.7,717.19
2016,7,23,11,15,954.0,103.5,1.35,28.0,981.5,1016.22,711.77
2016,7,23,11,30,957.0,104.0,1.4,28.0,997.0,1003.56,704.53
2016,7,23,11,45,957.5,105.5,1.5,28.0,1005.5,986.45,695.35
2016,7,23,12,0,958.0,107.0,1.6,28.0,1014.0,966.36,684.27
2016,7,23,12,15,958.0,107.0,1.65,28.0,1014.5,941.53,669.49
2016,7,23,12,30,958.0,107.0,1.7,28.0,1015.0,914.02,652.98
2016,7,23,12,45,954.5,108.5,1.8,28.0,1007.5,882.45,634.3
2016,7,23,13,0,951.0,110.0,1.9,28.0,1000.0,848.61,613.92
2016,7,23,13,15,948.5,109.0,1.95,28.0,986.0,811.2,590.45
2016,7,23,13,30,946.0,108.0,2.0,28.0,972.0,771.8,565.43
2016,7,23,13,45,942.5,107.0,2.1,28.0,950.5,729.91,537.68
2016,7,23,14,0,939.0,106.0,2.2,28.0,929.0,686.42,507.18
2016,7,23,14,15,933.0,104.5,2.2,27.5,900.5,639.64,473.91
2016,7,23,14,30,927.0,103.0,2.2,27.0,872.0,591.85,438.88
2016,7,23,14,45,919.5,101.5,2.25,27.0,837.5,542.51,400.97
2016,7,23,15,0,912.0,100.0,2.3,27.0,803.0,492.7,361.54
2016,7,23,15,15,901.5,98.0,2.3,26.5,763.0,441.02,320.13
2016,7,23,15,30,891.0,96.0,2.3,26.0,723.0,389.57,277.69
2016,7,23,15,45,877.5,93.5,2.35,26.0,678.0,337.28,233.31
2016,7,23,16,0,864.0,91.0,2.4,26.0,633.0,285.92,189.33
2016,7,23,16,15,846.0,88.0,2.35,25.5,584.5,227.48,140.94
2016,7,23,16,30,828.0,85.0,2.3,25.0,536.0,177.67,101.27
2016,7,23,16,45,804.0,82.0,2.3,25.0,485.0,129.38,67.5
2016,7,23,17,0,780.0,79.0,2.3,25.0,434.0,83.93,44.4
2016,7,23,17,15,747.5,74.5,2.15,24.0,381.5,52.08,39.18
2016,7,23,17,30,715.0,70.0,2.0,23.0,329.0,50.67,38.27
2016,7,23,17,45,668.0,64.5,1.95,22.5,277.0,43.88,32.53
2016,7,23,18,0,621.0,59.0,1.9,22.0,225.0,41.68,30.65
2016,7,23,18,15,551.5,52.0,1.85,21.0,176.0,38.06,27.46
2016,7,23,18,30,482.0,45.0,1.8,20.0,127.0,34.28,23.94
2016,7,23,18,45,367.5,35.0,1.8,19.5,85.5,27.49,17.45
2016,7,23,19,0,253.0,25.0,1.8,19.0,44.0,20.34,7.32
2016,7,23,19,15,126.5,12.5,1.8,18.5,22.0,11.91,0.0
2016,7,23,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,0.95,15.5,16.0,48.4,0.0
2016,7,24,5,30,196.0,20.0,1.0,16.0,32.0,128.54,17.98
2016,7,24,5,45,318.0,31.0,1.05,17.0,70.5,220.65,165.65
2016,7,24,6,0,440.0,42.0,1.1,18.0,109.0,313.16,247.88
2016,7,24,6,15,515.0,49.5,1.0,18.5,156.5,385.15,308.66
2016,7,24,6,30,590.0,57.0,0.9,19.0,204.0,462.88,370.95
2016,7,24,6,45,641.0,62.5,0.85,19.5,255.5,527.3,420.32
2016,7,24,7,0,692.0,68.0,0.8,20.0,307.0,590.74,466.07
2016,7,24,7,15,727.0,72.5,0.7,20.5,359.0,647.48,503.29
2016,7,24,7,30,762.0,77.0,0.6,21.0,411.0,704.86,539.14
2016,7,24,7,45,788.5,80.0,0.5,22.0,462.5,753.79,566.49
2016,7,24,8,0,815.0,83.0,0.4,23.0,514.0,802.14,592.24
2016,7,24,8,15,834.0,86.0,0.35,23.5,563.0,843.1,614.21
2016,7,24,8,30,853.0,89.0,0.3,24.0,612.0,874.96,629.93
2016,7,24,8,45,868.5,91.0,0.3,24.5,658.0,908.07,647.23
2016,7,24,9,0,884.0,93.0,0.3,25.0,704.0,939.06,662.95
2016,7,24,9,15,895.0,95.5,0.45,25.0,745.0,964.0,679.42
2016,7,24,9,30,906.0,98.0,0.6,25.0,786.0,986.26,694.52
2016,7,24,9,45,915.0,99.0,0.75,25.5,821.5,1002.06,704.42
2016,7,24,10,0,924.0,100.0,0.9,26.0,857.0,1014.89,712.58
2016,7,24,10,15,930.5,101.5,1.05,26.0,887.0,1022.75,719.12
2016,7,24,10,30,937.0,103.0,1.2,26.0,917.0,1027.4,723.74
2016,7,24,10,45,941.5,104.0,1.35,26.5,939.5,1026.35,723.44
2016,7,24,11,0,946.0,105.0,1.5,27.0,962.0,1022.05,721.14
2016,7,24,11,15,949.0,105.5,1.6,27.0,978.0,1012.58,716.31
2016,7,24,11,30,952.0,106.0,1.7,27.0,994.0,999.94,709.55
2016,7,24,11,45,953.5,106.5,1.8,27.5,1002.0,982.8,698.61
2016,7,24,12,0,955.0,107.0,1.9,28.0,1010.0,962.69,685.79
2016,7,24,12,15,955.0,107.0,1.95,27.5,1010.5,937.9,672.11
2016,7,24,12,30,955.0,107.0,2.0,27.0,1011.0,910.43,656.62
2016,7,24,12,45,950.5,108.5,2.15,27.0,1003.0,878.1,637.47
2016,7,24,13,0,946.0,110.0,2.3,27.0,995.0,843.57,616.56
2016,7,24,13,15,943.0,109.5,2.4,27.0,980.5,806.35,593.12
2016,7,24,13,30,940.0,109.0,2.5,27.0,966.0,767.19,568.05
2016,7,24,13,45,935.0,108.5,2.6,27.0,944.0,724.9,539.28
2016,7,24,14,0,930.0,108.0,2.7,27.0,922.0,681.15,507.98
2016,7,24,14,15,924.0,106.5,2.75,26.5,893.5,634.69,474.64
2016,7,24,14,30,918.0,105.0,2.8,26.0,865.0,587.24,439.48
2016,7,24,14,45,909.0,103.5,2.85,26.0,830.0,537.51,400.71
2016,7,24,15,0,900.0,102.0,2.9,26.0,795.0,487.46,360.59
2016,7,24,15,15,889.5,100.0,2.9,25.5,755.0,436.31,319.08
2016,7,24,15,30,879.0,98.0,2.9,25.0,715.0,385.39,276.58
2016,7,24,15,45,864.5,95.5,2.9,25.0,670.0,333.35,231.97
2016,7,24,16,0,850.0,93.0,2.9,25.0,625.0,282.35,187.98
2016,7,24,16,15,831.5,90.0,2.85,24.5,576.5,224.52,139.85
2016,7,24,16,30,813.0,87.0,2.8,24.0,528.0,175.35,100.62
2016,7,24,16,45,788.5,83.5,2.8,24.0,477.0,127.38,67.15
2016,7,24,17,0,764.0,80.0,2.8,24.0,426.0,82.31,44.5
2016,7,24,17,15,731.5,75.5,2.65,23.5,374.0,52.93,40.0
2016,7,24,17,30,699.0,71.0,2.5,23.0,322.0,46.74,34.88
2016,7,24,17,45,652.5,65.5,2.45,22.5,271.0,44.72,33.25
2016,7,24,18,0,606.0,60.0,2.4,22.0,220.0,42.57,31.41
2016,7,24,18,15,536.5,52.5,2.2,21.0,171.5,38.57,27.89
2016,7,24,18,30,467.0,45.0,2.0,20.0,123.0,34.38,24.0
2016,7,24,18,45,353.5,34.5,1.85,19.5,82.0,27.13,17.09
2016,7,24,19,0,240.0,24.0,1.7,19.0,41.0,19.48,6.07
2016,7,24,19,15,120.0,12.0,1.7,18.5,20.5,11.44,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,1.0,13.5,15.0,46.88,0.0
2016,7,25,5,30,189.0,20.0,1.0,14.0,30.0,124.31,2.6
2016,7,25,5,45,315.0,31.0,1.05,14.5,69.0,218.73,164.65
2016,7,25,6,0,441.0,42.0,1.1,15.0,108.0,313.06,250.28
2016,7,25,6,15,517.0,49.5,1.1,15.5,156.0,385.62,312.67
2016,7,25,6,30,593.0,57.0,1.1,16.0,204.0,463.99,376.95
2016,7,25,6,45,300.5,86.5,1.1,16.5,161.5,324.84,265.82
2016,7,25,7,0,8.0,116.0,1.1,17.0,119.0,121.68,96.14
2016,7,25,7,15,6.0,129.0,1.15,17.5,131.5,132.34,104.98
2016,7,25,7,30,4.0,142.0,1.2,18.0,144.0,142.99,113.05
2016,7,25,7,45,11.0,164.5,1.25,18.5,170.0,171.27,135.51
2016,7,25,8,0,18.0,187.0,1.3,19.0,196.0,199.8,157.71
2016,7,25,8,15,54.0,226.5,1.35,19.5,259.0,285.55,225.13
2016,7,25,8,30,90.0,266.0,1.4,20.0,322.0,361.43,282.69
2016,7,25,8,45,208.0,278.5,1.5,20.5,419.0,495.64,384.58
2016,7,25,9,0,326.0,291.0,1.6,21.0,516.0,634.32,484.81
2016,7,25,9,15,617.5,194.5,1.65,21.5,651.5,824.65,621.19
2016,7,25,9,30,909.0,98.0,1.7,22.0,787.0,988.25,725.28
2016,7,25,9,45,912.5,102.5,1.8,22.5,821.5,1002.65,731.17
2016,7,25,10,0,916.0,107.0,1.9,23.0,856.0,1013.87,736.88
2016,7,25,10,15,922.5,108.5,1.95,23.0,886.0,1021.58,741.24
2016,7,25,10,30,929.0,110.0,2.0,23.0,916.0,1026.12,743.75
2016,7,25,10,45,933.5,111.5,2.1,23.5,939.0,1025.49,742.3
2016,7,25,11,0,938.0,113.0,2.2,24.0,962.0,1021.63,738.91
2016,7,25,11,15,941.0,113.5,2.25,24.0,977.5,1012.09,732.88
2016,7,25,11,30,944.0,114.0,2.3,24.0,993.0,999.41,724.97
2016,7,25,11,45,945.5,114.5,2.35,24.5,1001.5,982.26,712.88
2016,7,25,12,0,947.0,115.0,2.4,25.0,1010.0,962.15,698.98
2016,7,25,12,15,947.5,115.0,2.45,25.0,1010.5,937.84,683.76
2016,7,25,12,30,948.0,115.0,2.5,25.0,1011.0,910.83,666.76
2016,7,25,12,45,946.0,115.0,2.55,25.0,1004.0,879.22,646.64
2016,7,25,13,0,944.0,115.0,2.6,25.0,997.0,845.32,624.87
2016,7,25,13,15,941.5,114.5,2.6,25.0,982.5,808.43,600.58
2016,7,25,13,30,939.0,114.0,2.6,25.0,968.0,769.57,574.79
2016,7,25,13,45,936.0,112.0,2.65,25.0,947.0,727.26,545.28
2016,7,25,14,0,933.0,110.0,2.7,25.0,926.0,683.35,513.41
2016,7,25,14,15,927.0,109.0,2.7,25.0,897.0,637.11,478.8
2016,7,25,14,30,921.0,108.0,2.7,25.0,868.0,589.86,442.56
2016,7,25,14,45,915.0,105.0,2.7,25.0,834.0,540.14,403.57
2016,7,25,15,0,909.0,102.0,2.7,25.0,800.0,489.84,363.03
2016,7,25,15,15,898.0,100.0,2.65,24.5,759.5,437.99,320.8
2016,7,25,15,30,887.0,98.0,2.6,24.0,719.0,386.43,277.64
2016,7,25,15,45,875.5,94.5,2.55,24.0,674.5,334.02,232.52
2016,7,25,16,0,864.0,91.0,2.5,24.0,630.0,282.37,187.78
2016,7,25,16,15,846.0,88.0,2.45,23.5,581.0,223.86,139.01
2016,7,25,16,30,828.0,85.0,2.4,23.0,532.0,174.0,99.25
2016,7,25,16,45,806.0,80.5,2.4,23.0,481.0,124.69,64.9
2016,7,25,17,0,784.0,76.0,2.4,23.0,430.0,78.02,41.67
2016,7,25,17,15,751.5,72.0,2.3,22.5,377.5,50.3,37.92
2016,7,25,17,30,719.0,68.0,2.2,22.0,325.0,49.22,37.19
2016,7,25,17,45,674.5,62.5,2.1,21.5,273.5,46.77,35.19
2016,7,25,18,0,630.0,57.0,2.0,21.0,222.0,40.29,29.56
2016,7,25,18,15,560.5,50.0,1.75,20.0,173.0,36.59,26.29
2016,7,25,18,30,491.0,43.0,1.5,19.0,124.0,32.73,22.68
2016,7,25,18,45,379.5,33.0,1.3,18.5,82.5,25.88,16.07
2016,7,25,19,0,268.0,23.0,1.1,18.0,41.0,18.64,4.79
2016,7,25,19,15,134.0,11.5,1.05,17.5,20.5,10.96,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,16.5,14.5,50.7,0.0
2016,7,26,5,30,214.0,18.0,0.8,17.0,29.0,132.22,0.0
2016,7,26,5,45,334.5,29.0,0.85,17.5,68.0,225.58,166.33
2016,7,26,6,0,455.0,40.0,0.9,18.0,107.0,317.55,250.11
2016,7,26,6,15,529.5,47.5,0.9,18.5,155.0,389.63,311.33
2016,7,26,6,30,604.0,55.0,0.9,19.0,203.0,467.47,374.23
2016,7,26,6,45,652.5,60.5,0.95,20.0,254.0,530.69,422.73
2016,7,26,7,0,701.0,66.0,1.0,21.0,305.0,592.89,467.67
2016,7,26,7,15,735.5,70.5,0.95,21.5,357.5,649.55,505.65
2016,7,26,7,30,770.0,75.0,0.9,22.0,410.0,706.8,542.43
2016,7,26,7,45,794.5,79.0,0.9,23.0,461.5,755.6,571.54
2016,7,26,8,0,819.0,83.0,0.9,24.0,513.0,803.68,599.24
2016,7,26,8,15,838.5,86.0,0.85,24.5,562.5,845.19,622.19
2016,7,26,8,30,858.0,89.0,0.8,25.0,612.0,877.61,638.74
2016,7,26,8,45,872.0,92.0,0.8,25.5,657.5,910.65,656.32
2016,7,26,9,0,886.0,95.0,0.8,26.0,703.0,941.44,672.25
2016,7,26,9,15,897.0,97.0,0.7,26.5,744.5,965.82,682.02
2016,7,26,9,30,908.0,99.0,0.6,27.0,786.0,987.51,689.97
2016,7,26,9,45,914.5,102.0,0.55,27.5,821.5,1003.11,695.25
2016,7,26,10,0,921.0,105.0,0.5,28.0,857.0,1015.64,698.78
2016,7,26,10,15,927.5,106.5,0.4,28.0,886.5,1023.38,699.79
2016,7,26,10,30,934.0,108.0,0.3,28.0,916.0,1027.93,699.13
2016,7,26,10,45,939.0,108.5,0.25,28.5,939.5,1026.74,695.1
2016,7,26,11,0,944.0,109.0,0.2,29.0,963.0,1022.32,689.49
2016,7,26,11,15,947.0,110.0,0.3,29.0,978.5,1013.27,685.92
2016,7,26,11,30,950.0,111.0,0.4,29.0,994.0,1001.02,680.76
2016,7,26,11,45,951.5,111.0,0.55,29.5,1002.5,983.3,672.22
2016,7,26,12,0,953.0,111.0,0.7,30.0,1011.0,962.61,661.8
2016,7,26,12,15,953.0,111.0,0.8,30.0,1011.5,937.74,648.98
2016,7,26,12,30,953.0,111.0,0.9,30.0,1012.0,910.18,634.31
2016,7,26,12,45,944.5,115.5,1.05,30.0,1002.5,877.26,616.8
2016,7,26,13,0,936.0,120.0,1.2,30.0,993.0,842.31,597.5
2016,7,26,13,15,933.0,119.0,1.35,29.5,978.5,804.79,577.14
2016,7,26,13,30,930.0,118.0,1.5,29.0,964.0,765.36,554.86
2016,7,26,13,45,926.5,116.5,1.65,29.0,942.5,723.4,527.58
2016,7,26,14,0,923.0,115.0,1.8,29.0,921.0,679.91,497.94
2016,7,26,14,15,916.5,113.5,1.9,29.0,892.0,633.28,464.78
2016,7,26,14,30,910.0,112.0,2.0,29.0,863.0,585.73,429.88
2016,7,26,14,45,902.5,109.5,2.1,29.0,828.5,536.11,392.36
2016,7,26,15,0,895.0,107.0,2.2,29.0,794.0,486.06,353.27
2016,7,26,15,15,884.0,105.0,2.25,28.5,753.5,434.81,312.62
2016,7,26,15,30,873.0,103.0,2.3,28.0,713.0,383.85,270.97
2016,7,26,15,45,860.0,99.5,2.35,28.0,668.0,331.62,227.02
2016,7,26,16,0,847.0,96.0,2.4,28.0,623.0,273.64,178.5
2016,7,26,16,15,828.0,93.0,2.4,27.5,574.5,222.53,136.34
2016,7,26,16,30,809.0,90.0,2.4,27.0,526.0,173.43,98.04
2016,7,26,16,45,785.5,85.5,2.45,26.5,475.0,124.94,65.31
2016,7,26,17,0,762.0,81.0,2.5,26.0,424.0,79.26,43.57
2016,7,26,17,15,728.5,76.5,2.35,25.5,371.5,53.95,40.53
2016,7,26,17,30,695.0,72.0,2.2,25.0,319.0,47.69,35.39
2016,7,26,17,45,649.5,65.5,2.05,24.5,267.5,44.92,33.14
2016,7,26,18,0,604.0,59.0,1.9,24.0,216.0,41.97,30.61
2016,7,26,18,15,533.0,51.5,1.75,23.0,167.5,37.94,27.07
2016,7,26,18,30,462.0,44.0,1.6,22.0,119.0,33.72,23.17
2016,7,26,18,45,352.0,33.0,1.45,21.5,78.5,25.98,15.82
2016,7,26,19,0,242.0,22.0,1.3,21.0,38.0,17.78,3.2
2016,7,26,19,15,121.0,11.0,1.25,20.5,19.0,10.48,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,67.0,8.5,0.65,17.5,12.0,34.38,0.0
2016,7,27,5,30,134.0,17.0,0.7,18.0,24.0,93.12,0.0
2016,7,27,5,45,240.0,30.5,0.8,18.5,59.5,180.89,131.37
2016,7,27,6,0,346.0,44.0,0.9,19.0,95.0,263.36,206.89
2016,7,27,6,15,420.5,54.5,0.85,19.5,140.0,334.38,266.96
2016,7,27,6,30,495.0,65.0,0.8,20.0,185.0,411.29,329.06
2016,7,27,6,45,545.0,73.0,0.75,20.5,234.0,474.37,377.81
2016,7,27,7,0,595.0,81.0,0.7,21.0,283.0,540.22,426.27
2016,7,27,7,15,403.0,127.0,0.65,21.5,274.0,469.69,369.26
2016,7,27,7,30,211.0,173.0,0.6,22.0,265.0,362.81,284.79
2016,7,27,7,45,467.5,138.5,0.6,22.5,374.0,559.23,434.06
2016,7,27,8,0,724.0,104.0,0.6,23.0,483.0,752.36,565.33
2016,7,27,8,15,745.0,108.5,0.6,23.5,530.5,789.99,584.9
2016,7,27,8,30,766.0,113.0,0.6,24.0,578.0,830.69,608.15
2016,7,27,8,45,782.5,116.5,0.65,24.5,622.5,864.58,627.44
2016,7,27,9,0,799.0,120.0,0.7,25.0,667.0,896.49,645.35
2016,7,27,9,15,811.5,122.5,0.8,25.5,707.5,921.29,659.63
2016,7,27,9,30,824.0,125.0,0.9,26.0,748.0,943.61,672.41
2016,7,27,9,45,811.0,140.0,1.0,26.5,776.5,952.5,676.85
2016,7,27,10,0,798.0,155.0,1.1,27.0,805.0,957.82,679.31
2016,7,27,10,15,806.5,157.0,1.2,27.0,834.0,966.97,685.58
2016,7,27,10,30,815.0,159.0,1.3,27.0,863.0,973.2,690.06
2016,7,27,10,45,824.0,159.0,1.4,27.5,886.5,974.86,690.43
2016,7,27,11,0,833.0,159.0,1.5,28.0,910.0,973.51,689.04
2016,7,27,11,15,836.5,160.0,1.65,28.0,925.5,964.94,685.22
2016,7,27,11,30,840.0,161.0,1.8,28.0,941.0,953.43,679.55
2016,7,27,11,45,846.5,158.5,1.95,28.0,950.5,938.35,671.54
2016,7,27,12,0,853.0,156.0,2.1,28.0,960.0,914.47,657.78
2016,7,27,12,15,853.0,156.0,2.2,28.0,961.0,891.31,643.91
2016,7,27,12,30,853.0,156.0,2.3,28.0,962.0,865.79,628.37
2016,7,27,12,45,862.5,149.0,2.45,28.0,958.0,839.56,612.61
2016,7,27,13,0,872.0,142.0,2.6,28.0,954.0,810.69,594.86
2016,7,27,13,15,868.5,141.0,2.65,28.0,939.5,774.75,571.51
2016,7,27,13,30,865.0,140.0,2.7,28.0,925.0,737.1,546.18
2016,7,27,13,45,865.0,135.5,2.8,28.0,905.0,697.27,518.29
2016,7,27,14,0,865.0,131.0,2.9,28.0,885.0,655.78,488.49
2016,7,27,14,15,858.0,129.5,2.9,27.5,857.0,611.2,456.17
2016,7,27,14,30,851.0,128.0,2.9,27.0,829.0,565.83,422.32
2016,7,27,14,45,847.5,122.5,2.95,27.0,796.0,518.31,385.28
2016,7,27,15,0,844.0,117.0,3.0,27.0,763.0,470.08,346.63
2016,7,27,15,15,831.5,114.5,3.0,26.5,723.5,414.84,302.37
2016,7,27,15,30,819.0,112.0,3.0,26.0,684.0,365.06,261.0
2016,7,27,15,45,810.0,106.5,3.0,26.0,641.0,314.63,217.82
2016,7,27,16,0,801.0,101.0,3.0,26.0,598.0,264.87,174.98
2016,7,27,16,15,781.0,97.5,2.95,25.5,550.5,215.51,133.95
2016,7,27,16,30,761.0,94.0,2.9,25.0,503.0,168.28,96.96
2016,7,27,16,45,742.0,88.0,2.9,24.5,454.0,121.42,65.1
2016,7,27,17,0,723.0,82.0,2.9,24.0,405.0,76.91,43.81
2016,7,27,17,15,688.5,77.0,2.8,23.5,354.0,49.09,36.73
2016,7,27,17,30,654.0,72.0,2.7,23.0,303.0,47.67,35.69
2016,7,27,17,45,612.0,65.0,2.65,22.5,254.0,44.54,33.09
2016,7,27,18,0,570.0,58.0,2.6,22.0,205.0,41.19,30.19
2016,7,27,18,15,500.5,50.0,2.4,21.0,158.0,36.71,26.23
2016,7,27,18,30,431.0,42.0,2.2,20.0,111.0,32.0,21.87
2016,7,27,18,45,327.0,31.5,2.0,19.5,73.0,24.68,14.81
2016,7,27,19,0,223.0,21.0,1.8,19.0,35.0,16.92,1.67
2016,7,27,19,15,111.5,10.5,1.75,18.5,17.5,10.01,0.0
2016,7,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.0,1.2,15.5,12.5,44.36,0.0
2016,7,28,5,30,188.0,16.0,1.2,16.0,25.0,116.54,0.0
2016,7,28,5,45,306.5,26.5,1.2,16.5,61.5,208.26,151.37
2016,7,28,6,0,425.0,37.0,1.2,17.0,98.0,296.74,234.88
2016,7,28,6,15,499.0,44.5,1.15,17.5,144.0,366.8,295.35
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,442.76,357.64
2016,7,28,6,45,315.0,90.0,1.05,18.5,168.5,338.08,274.15
2016,7,28,7,0,57.0,128.0,1.0,19.0,147.0,180.38,144.21
2016,7,28,7,15,61.5,149.5,0.9,19.5,173.5,208.18,166.61
2016,7,28,7,30,66.0,171.0,0.8,20.0,200.0,235.91,187.62
2016,7,28,7,45,137.0,195.5,0.75,20.5,264.0,333.56,263.86
2016,7,28,8,0,208.0,220.0,0.7,21.0,328.0,422.8,330.29
2016,7,28,8,15,520.5,152.0,0.65,21.5,458.5,643.5,493.81
2016,7,28,8,30,833.0,84.0,0.6,22.0,589.0,847.52,626.1
2016,7,28,8,45,847.5,86.5,0.55,22.5,633.5,879.96,640.15
2016,7,28,9,0,862.0,89.0,0.5,23.0,678.0,910.28,655.02
2016,7,28,9,15,873.0,91.0,0.6,23.5,718.5,934.39,668.94
2016,7,28,9,30,884.0,93.0,0.7,24.0,759.0,955.88,681.31
2016,7,28,9,45,892.0,95.0,0.8,24.5,794.0,971.7,690.22
2016,7,28,10,0,900.0,97.0,0.9,25.0,829.0,984.58,697.42
2016,7,28,10,15,906.0,98.0,1.05,25.0,857.5,991.36,703.25
2016,7,28,10,30,912.0,99.0,1.2,25.0,886.0,995.04,707.22
2016,7,28,10,45,916.5,100.0,1.35,25.5,908.5,994.12,706.93
2016,7,28,11,0,921.0,101.0,1.5,26.0,931.0,990.01,704.65
2016,7,28,11,15,923.5,101.5,1.65,26.0,946.0,980.34,700.22
2016,7,28,11,30,926.0,102.0,1.8,26.0,961.0,967.57,693.8
2016,7,28,11,45,927.0,102.5,1.95,26.5,968.5,950.4,683.14
2016,7,28,12,0,928.0,103.0,2.1,27.0,976.0,930.33,670.54
2016,7,28,12,15,927.5,103.0,2.2,26.5,976.0,905.68,657.0
2016,7,28,12,30,927.0,103.0,2.3,26.0,976.0,878.43,641.6
2016,7,28,12,45,915.0,109.5,2.45,26.0,966.0,845.36,621.27
2016,7,28,13,0,903.0,116.0,2.6,26.0,956.0,810.47,599.42
2016,7,28,13,15,900.0,115.5,2.65,26.0,941.5,774.49,575.91
2016,7,28,13,30,897.0,115.0,2.7,26.0,927.0,736.67,550.91
2016,7,28,13,45,893.5,113.0,2.8,26.0,905.5,695.52,521.81
2016,7,28,14,0,890.0,111.0,2.9,26.0,884.0,652.89,490.81
2016,7,28,14,15,883.0,109.5,2.95,25.5,856.0,607.35,457.58
2016,7,28,14,30,876.0,108.0,3.0,25.0,828.0,560.98,422.69
2016,7,28,14,45,868.5,105.5,3.05,25.0,794.0,512.89,384.66
2016,7,28,15,0,861.0,103.0,3.1,25.0,760.0,464.41,345.26
2016,7,28,15,15,849.5,100.5,3.1,24.5,720.5,414.19,304.05
2016,7,28,15,30,838.0,98.0,3.1,24.0,681.0,364.35,262.07
2016,7,28,15,45,824.5,95.0,3.1,24.0,637.5,314.12,218.62
2016,7,28,16,0,811.0,92.0,3.1,24.0,594.0,258.11,170.66
2016,7,28,16,15,792.0,89.0,3.05,23.5,546.5,208.83,129.26
2016,7,28,16,30,773.0,86.0,3.0,23.0,499.0,161.56,91.98
2016,7,28,16,45,749.0,82.0,2.95,23.0,449.5,115.28,60.73
2016,7,28,17,0,725.0,78.0,2.9,23.0,400.0,71.84,40.9
2016,7,28,17,15,691.0,73.0,2.8,22.5,349.5,51.2,38.72
2016,7,28,17,30,657.0,68.0,2.7,22.0,299.0,44.79,33.36
2016,7,28,17,45,610.0,62.5,2.6,21.5,249.5,42.69,31.64
2016,7,28,18,0,563.0,57.0,2.5,21.0,200.0,40.47,29.7
2016,7,28,18,15,493.5,49.0,2.35,20.5,154.0,35.97,25.63
2016,7,28,18,30,424.0,41.0,2.2,20.0,108.0,31.22,21.18
2016,7,28,18,45,316.0,30.5,2.05,19.5,70.5,23.87,14.04
2016,7,28,19,0,208.0,20.0,1.9,19.0,33.0,16.08,0.0
2016,7,28,19,15,104.0,10.0,1.9,18.5,16.5,9.53,0.0
2016,7,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.2,15.5,11.0,35.27,0.0
2016,7,29,5,30,142.0,16.0,1.2,16.0,22.0,95.55,0.0
2016,7,29,5,45,251.5,28.0,1.3,16.5,56.5,183.16,131.25
2016,7,29,6,0,361.0,40.0,1.4,17.0,91.0,265.9,210.57
2016,7,29,6,15,436.0,49.0,1.4,17.0,135.0,335.66,271.68
2016,7,29,6,30,511.0,58.0,1.4,17.0,179.0,411.42,335.35
2016,7,29,6,45,275.5,91.0,1.4,17.5,158.5,299.98,245.72
2016,7,29,7,0,40.0,124.0,1.4,18.0,138.0,163.43,131.02
2016,7,29,7,15,69.5,149.5,1.35,18.5,177.5,214.25,172.88
2016,7,29,7,30,99.0,175.0,1.3,19.0,217.0,266.59,214.29
2016,7,29,7,45,218.5,186.5,1.3,20.0,295.5,401.35,319.85
2016,7,29,8,0,338.0,198.0,1.3,21.0,374.0,518.3,406.76
2016,7,29,8,15,560.0,148.5,1.25,21.5,472.5,679.76,524.63
2016,7,29,8,30,782.0,99.0,1.2,22.0,571.0,826.83,620.98
2016,7,29,8,45,799.0,101.5,1.2,22.5,615.5,860.38,638.59
2016,7,29,9,0,816.0,104.0,1.2,23.0,660.0,891.96,656.01
2016,7,29,9,15,828.5,106.5,1.25,23.0,700.5,909.17,665.99
2016,7,29,9,30,841.0,109.0,1.3,23.0,741.0,931.86,679.76
2016,7,29,9,45,853.0,110.0,1.4,23.5,776.5,949.8,689.86
2016,7,29,10,0,865.0,111.0,1.5,24.0,812.0,964.99,698.28
2016,7,29,10,15,872.0,112.5,1.6,24.0,841.5,972.98,703.56
2016,7,29,10,30,879.0,114.0,1.7,24.0,871.0,977.94,707.08
2016,7,29,10,45,886.0,114.0,1.8,24.5,894.0,978.28,706.38
2016,7,29,11,0,893.0,114.0,1.9,25.0,917.0,975.53,703.84
2016,7,29,11,15,896.5,114.5,1.95,25.0,933.0,966.87,698.4
2016,7,29,11,30,900.0,115.0,2.0,25.0,949.0,955.19,691.16
2016,7,29,11,45,904.5,114.0,2.15,25.0,958.0,939.97,682.77
2016,7,29,12,0,909.0,113.0,2.3,25.0,967.0,921.83,672.4
2016,7,29,12,15,909.5,113.0,2.4,25.0,967.5,898.31,657.96
2016,7,29,12,30,910.0,113.0,2.5,25.0,968.0,872.19,641.73
2016,7,29,12,45,910.0,111.5,2.6,25.0,962.0,841.82,622.52
2016,7,29,13,0,910.0,110.0,2.7,25.0,956.0,809.13,601.58
2016,7,29,13,15,907.5,109.5,2.75,25.0,941.5,773.29,577.98
2016,7,29,13,30,905.0,109.0,2.8,25.0,927.0,735.54,552.86
2016,7,29,13,45,903.0,106.5,2.9,25.0,906.5,694.63,523.85
2016,7,29,14,0,901.0,104.0,3.0,25.0,886.0,652.1,492.69
2016,7,29,14,15,895.0,103.0,3.0,24.5,858.0,607.1,459.41
2016,7,29,14,30,889.0,102.0,3.0,24.0,830.0,561.13,424.42
2016,7,29,14,45,883.5,98.5,3.05,24.0,797.0,512.56,385.8
2016,7,29,15,0,878.0,95.0,3.1,24.0,764.0,463.41,345.62
2016,7,29,15,15,867.5,93.0,3.1,23.5,724.5,413.16,304.06
2016,7,29,15,30,857.0,91.0,3.1,23.0,685.0,363.18,261.61
2016,7,29,15,45,846.0,87.5,3.1,23.0,642.0,312.32,217.27
2016,7,29,16,0,835.0,84.0,3.1,23.0,599.0,262.2,173.45
2016,7,29,16,15,817.5,81.0,3.05,22.5,551.5,212.21,131.27
2016,7,29,16,30,800.0,78.0,3.0,22.0,504.0,156.74,87.41
2016,7,29,16,45,779.5,74.0,3.0,22.0,455.0,109.37,55.55
2016,7,29,17,0,759.0,70.0,3.0,22.0,406.0,64.47,35.66
2016,7,29,17,15,727.0,66.0,2.9,21.5,355.0,45.89,34.29
2016,7,29,17,30,695.0,62.0,2.8,21.0,304.0,44.62,33.36
2016,7,29,17,45,652.5,56.5,2.7,21.0,254.5,41.99,31.09
2016,7,29,18,0,610.0,51.0,2.6,21.0,205.0,39.23,28.61
2016,7,29,18,15,541.5,44.0,2.45,20.5,158.0,31.95,22.14
2016,7,29,18,30,473.0,37.0,2.3,20.0,111.0,27.87,18.27
2016,7,29,18,45,363.0,28.0,2.2,19.5,72.0,21.74,12.17
2016,7,29,19,0,253.0,19.0,2.1,19.0,33.0,15.26,0.0
2016,7,29,19,15,126.5,9.5,2.1,18.5,16.5,9.05,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.5,1.7,13.5,11.5,45.94,0.0
2016,7,30,5,30,200.0,15.0,1.7,14.0,23.0,100.8,0.0
2016,7,30,5,45,325.5,25.0,1.75,14.5,60.5,214.87,153.48
2016,7,30,6,0,451.0,35.0,1.8,15.0,98.0,306.75,244.58
2016,7,30,6,15,526.5,42.5,1.75,15.5,144.5,378.54,307.91
2016,7,30,6,30,602.0,50.0,1.7,16.0,191.0,456.42,373.09
2016,7,30,6,45,301.5,79.5,1.7,16.5,150.5,314.93,259.34
2016,7,30,7,0,1.0,109.0,1.7,17.0,110.0,109.36,86.03
2016,7,30,7,15,23.5,137.0,1.75,17.5,147.5,155.1,124.47
2016,7,30,7,30,46.0,165.0,1.8,18.0,185.0,213.25,171.6
2016,7,30,7,45,68.5,191.5,1.85,19.0,225.0,260.96,208.89
2016,7,30,8,0,91.0,218.0,1.9,20.0,265.0,309.51,245.89
2016,7,30,8,15,70.0,231.5,1.95,20.5,270.0,305.72,240.85
2016,7,30,8,30,49.0,245.0,2.0,21.0,275.0,300.8,235.14
2016,7,30,8,45,123.0,278.0,2.1,21.5,360.0,417.37,324.84
2016,7,30,9,0,197.0,311.0,2.2,22.0,445.0,522.23,402.32
2016,7,30,9,15,550.0,200.0,2.3,22.0,605.5,763.69,583.67
2016,7,30,9,30,903.0,89.0,2.4,22.0,766.0,967.44,720.57
2016,7,30,9,45,911.5,90.0,2.55,22.5,801.5,982.83,727.35
2016,7,30,10,0,920.0,91.0,2.7,23.0,837.0,995.24,734.13
2016,7,30,10,15,926.0,92.5,2.8,23.0,866.0,1002.68,738.71
2016,7,30,10,30,932.0,94.0,2.9,23.0,895.0,1006.92,741.36
2016,7,30,10,45,935.5,95.5,3.0,23.0,917.5,1005.49,740.44
2016,7,30,11,0,939.0,97.0,3.1,23.0,940.0,1000.82,737.53
2016,7,30,11,15,941.5,97.5,3.2,23.0,955.0,990.95,731.3
2016,7,30,11,30,944.0,98.0,3.3,23.0,970.0,977.91,723.08
2016,7,30,11,45,944.5,98.5,3.4,23.0,978.0,959.96,711.65
2016,7,30,12,0,945.0,99.0,3.5,23.0,986.0,939.06,698.28
2016,7,30,12,15,945.0,99.0,3.5,23.0,986.0,914.41,681.75
2016,7,30,12,30,945.0,99.0,3.5,23.0,986.0,887.06,663.43
2016,7,30,12,45,942.5,99.5,3.55,23.0,978.5,855.59,642.54
2016,7,30,13,0,940.0,100.0,3.6,23.0,971.0,821.81,619.96
2016,7,30,13,15,937.5,99.0,3.6,23.0,956.5,784.52,594.57
2016,7,30,13,30,935.0,98.0,3.6,23.0,942.0,745.26,567.63
2016,7,30,13,45,932.0,96.5,3.6,23.0,921.0,703.4,537.22
2016,7,30,14,0,929.0,95.0,3.6,23.0,900.0,659.93,504.38
2016,7,30,14,15,923.0,94.0,3.55,22.5,872.0,613.72,469.51
2016,7,30,14,30,917.0,93.0,3.5,22.0,844.0,566.51,432.89
2016,7,30,14,45,911.5,90.5,3.5,22.0,810.0,517.46,393.16
2016,7,30,15,0,906.0,88.0,3.5,22.0,776.0,467.79,351.85
2016,7,30,15,15,896.0,86.0,3.45,21.5,736.5,416.36,308.69
2016,7,30,15,30,886.0,84.0,3.4,21.0,697.0,365.13,264.58
2016,7,30,15,45,875.0,81.0,3.35,21.0,653.0,313.22,218.75
2016,7,30,16,0,864.0,78.0,3.3,21.0,609.0,262.02,173.49
2016,7,30,16,15,847.0,75.5,3.25,20.5,561.5,211.05,130.09
2016,7,30,16,30,830.0,73.0,3.2,20.0,514.0,161.76,91.02
2016,7,30,16,45,808.5,69.5,3.15,20.0,463.5,105.9,52.67
2016,7,30,17,0,787.0,66.0,3.1,20.0,413.0,59.88,33.09
2016,7,30,17,15,756.0,62.5,3.0,19.5,361.5,43.38,32.41
2016,7,30,17,30,725.0,59.0,2.9,19.0,310.0,42.38,31.69
2016,7,30,17,45,680.5,54.0,2.85,18.5,259.0,40.05,29.73
2016,7,30,18,0,636.0,49.0,2.8,18.0,208.0,37.62,27.58
2016,7,30,18,15,567.0,42.5,2.65,17.5,160.0,33.7,23.96
2016,7,30,18,30,498.0,36.0,2.5,17.0,112.0,27.15,17.88
2016,7,30,18,45,382.5,27.0,2.4,16.5,72.5,20.96,11.61
2016,7,30,19,0,267.0,18.0,2.3,16.0,33.0,14.43,0.0
2016,7,30,19,15,133.5,9.0,2.3,15.5,16.5,8.58,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,7.15,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,94.44,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,209.28,147.4
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,301.94,241.46
2016,7,31,6,15,519.5,42.5,2.05,14.0,142.5,373.84,306.23
2016,7,31,6,30,596.0,50.0,2.1,14.0,189.0,451.92,373.36
2016,7,31,6,45,298.0,64.0,2.15,14.5,133.5,291.44,243.28
