Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,0.0,78.0,2.2,15.0,78.0,74.08,57.25
2016,7,31,7,15,0.0,96.5,2.2,15.5,96.5,92.58,72.8
2016,7,31,7,30,0.0,115.0,2.2,16.0,115.0,110.98,87.73
2016,7,31,7,45,18.0,156.5,2.2,16.5,166.0,168.62,135.24
2016,7,31,8,0,36.0,198.0,2.2,17.0,217.0,239.66,192.17
2016,7,31,8,15,108.5,232.0,2.2,17.5,296.0,352.93,282.37
2016,7,31,8,30,181.0,266.0,2.2,18.0,375.0,456.07,361.38
2016,7,31,8,45,290.5,266.0,2.2,18.5,456.0,569.48,446.6
2016,7,31,9,0,400.0,266.0,2.2,19.0,537.0,672.58,521.35
2016,7,31,9,15,653.5,177.0,2.2,19.5,651.5,835.31,638.21
2016,7,31,9,30,907.0,88.0,2.2,20.0,766.0,969.04,724.5
2016,7,31,9,45,912.5,91.0,2.25,20.5,801.0,983.84,730.61
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,995.53,736.04
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,1002.83,740.13
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,1006.95,742.33
2016,7,31,10,45,935.5,97.0,2.5,21.5,918.0,1005.9,740.4
2016,7,31,11,0,940.0,98.0,2.6,22.0,941.0,1001.61,736.49
2016,7,31,11,15,943.0,98.5,2.65,22.0,957.0,992.14,730.26
2016,7,31,11,30,946.0,99.0,2.7,22.0,973.0,979.5,722.08
2016,7,31,11,45,948.0,99.0,2.75,22.0,981.0,962.32,711.01
2016,7,31,12,0,950.0,99.0,2.8,22.0,989.0,942.14,698.01
2016,7,31,12,15,950.0,99.0,2.85,22.0,989.5,917.32,681.94
2016,7,31,12,30,950.0,99.0,2.9,22.0,990.0,889.78,664.03
2016,7,31,12,45,946.0,101.0,2.95,22.0,982.5,858.29,643.36
2016,7,31,13,0,942.0,103.0,3.0,22.0,975.0,824.52,621.03
2016,7,31,13,15,939.0,102.0,3.05,22.0,960.0,786.7,595.72
2016,7,31,13,30,936.0,101.0,3.1,22.0,945.0,746.94,568.83
2016,7,31,13,45,933.5,99.0,3.15,22.0,923.5,704.84,538.42
2016,7,31,14,0,931.0,97.0,3.2,22.0,902.0,661.09,505.65
2016,7,31,14,15,925.0,96.0,3.2,21.5,873.5,614.71,470.83
2016,7,31,14,30,919.0,95.0,3.2,21.0,845.0,567.32,434.2
2016,7,31,14,45,913.0,92.5,3.2,21.0,811.0,517.87,394.11
2016,7,31,15,0,907.0,90.0,3.2,21.0,777.0,467.82,352.46
2016,7,31,15,15,896.5,88.0,3.15,20.5,736.5,416.08,308.97
2016,7,31,15,30,886.0,86.0,3.1,20.0,696.0,364.59,264.57
2016,7,31,15,45,873.5,83.0,3.1,20.0,652.0,312.19,218.35
2016,7,31,16,0,861.0,80.0,3.1,20.0,608.0,260.66,172.85
2016,7,31,16,15,843.5,77.5,3.05,19.5,559.5,209.7,129.47
2016,7,31,16,30,826.0,75.0,3.0,19.0,511.0,160.48,90.61
2016,7,31,16,45,803.0,71.5,2.95,19.0,460.5,104.7,52.7
2016,7,31,17,0,780.0,68.0,2.9,19.0,410.0,58.93,34.13
2016,7,31,17,15,747.5,64.0,2.8,18.5,358.0,44.61,33.64
2016,7,31,17,30,715.0,60.0,2.7,18.0,306.0,43.27,32.61
2016,7,31,17,45,668.5,55.0,2.65,17.5,255.0,40.98,30.68
2016,7,31,18,0,622.0,50.0,2.6,17.0,204.0,38.6,28.56
2016,7,31,18,15,551.0,43.5,2.45,16.5,156.5,31.78,22.36
2016,7,31,18,30,480.0,37.0,2.3,16.0,109.0,28.13,18.79
2016,7,31,18,45,362.5,27.5,2.15,15.5,69.5,21.53,11.98
2016,7,31,19,0,245.0,18.0,2.0,15.0,30.0,14.55,0.0
2016,7,31,19,15,122.5,9.0,2.0,14.5,15.0,8.58,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.0,7.5,1.6,12.5,10.0,7.15,0.0
2016,8,1,5,30,140.0,15.0,1.7,13.0,20.0,74.39,0.0
2016,8,1,5,45,270.0,26.5,1.8,13.5,55.5,188.28,129.49
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,282.4,225.35
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,354.87,289.87
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,433.67,356.65
2016,8,1,6,45,282.5,82.0,1.95,15.5,147.5,305.19,252.55
2016,8,1,7,0,6.0,110.0,2.0,16.0,112.0,114.32,90.74
2016,8,1,7,15,5.0,124.5,2.0,16.5,126.5,127.36,101.52
2016,8,1,7,30,4.0,139.0,2.0,17.0,141.0,140.39,111.69
2016,8,1,7,45,15.5,165.0,2.0,17.5,173.0,176.11,140.57
2016,8,1,8,0,27.0,191.0,2.0,18.0,205.0,223.96,178.5
2016,8,1,8,15,16.0,186.0,2.0,18.5,195.0,195.87,154.72
2016,8,1,8,30,5.0,181.0,2.0,19.0,185.0,179.73,140.74
2016,8,1,8,45,8.5,200.0,2.0,19.5,206.0,201.51,157.44
2016,8,1,9,0,12.0,219.0,2.0,20.0,227.0,223.31,173.85
2016,8,1,9,15,12.5,229.5,2.05,20.0,238.5,233.55,181.37
2016,8,1,9,30,13.0,240.0,2.1,20.0,250.0,243.78,188.89
2016,8,1,9,45,24.5,284.5,2.15,20.5,304.5,298.98,230.83
2016,8,1,10,0,36.0,329.0,2.2,21.0,359.0,367.33,281.53
2016,8,1,10,15,211.0,347.0,2.3,21.0,527.5,577.05,440.43
2016,8,1,10,30,386.0,365.0,2.4,21.0,696.0,760.05,571.85
2016,8,1,10,45,656.0,236.5,2.5,21.5,816.5,893.81,668.45
2016,8,1,11,0,926.0,108.0,2.6,22.0,937.0,997.36,734.88
2016,8,1,11,15,929.5,109.0,2.65,22.0,953.5,988.82,728.18
2016,8,1,11,30,933.0,110.0,2.7,22.0,970.0,977.12,720.61
2016,8,1,11,45,934.5,110.5,2.8,22.0,978.0,960.0,709.97
2016,8,1,12,0,936.0,111.0,2.9,22.0,986.0,939.91,697.4
2016,8,1,12,15,936.5,111.0,2.95,22.0,987.0,915.63,681.62
2016,8,1,12,30,937.0,111.0,3.0,22.0,988.0,888.65,664.02
2016,8,1,12,45,935.5,111.0,3.05,22.0,980.5,857.48,643.52
2016,8,1,13,0,934.0,111.0,3.1,22.0,973.0,823.98,621.3
2016,8,1,13,15,931.0,110.0,3.1,22.0,958.5,786.3,595.76
2016,8,1,13,30,928.0,109.0,3.1,22.0,944.0,746.68,568.71
2016,8,1,13,45,924.0,107.5,3.15,22.0,922.5,704.21,537.66
2016,8,1,14,0,920.0,106.0,3.2,22.0,901.0,660.22,504.71
2016,8,1,14,15,914.0,105.0,3.2,21.5,872.0,614.18,470.13
2016,8,1,14,30,908.0,104.0,3.2,21.0,843.0,567.15,433.77
2016,8,1,14,45,900.0,101.5,3.2,21.0,808.5,517.12,393.29
2016,8,1,15,0,892.0,99.0,3.2,21.0,774.0,466.7,351.43
2016,8,1,15,15,881.0,97.0,3.2,20.5,733.5,415.38,308.4
2016,8,1,15,30,870.0,95.0,3.2,20.0,693.0,364.36,264.49
2016,8,1,15,45,856.0,92.5,3.2,20.0,648.5,312.62,218.93
2016,8,1,16,0,842.0,90.0,3.2,20.0,604.0,255.08,168.92
2016,8,1,16,15,823.5,87.0,3.15,19.5,555.5,204.21,125.81
2016,8,1,16,30,805.0,84.0,3.1,19.0,507.0,155.31,87.47
2016,8,1,16,45,779.5,80.5,3.05,19.0,456.0,107.68,56.64
2016,8,1,17,0,754.0,77.0,3.0,19.0,405.0,63.08,39.53
2016,8,1,17,15,719.5,72.0,2.95,18.5,353.0,51.0,39.24
2016,8,1,17,30,685.0,67.0,2.9,18.0,301.0,49.13,37.77
2016,8,1,17,45,633.5,61.5,2.85,17.5,250.0,42.47,31.99
2016,8,1,18,0,582.0,56.0,2.8,17.0,199.0,40.22,29.97
2016,8,1,18,15,506.5,48.5,2.7,16.5,151.5,36.11,26.14
2016,8,1,18,30,431.0,41.0,2.6,16.0,104.0,31.84,21.95
2016,8,1,18,45,304.5,30.0,2.55,15.5,65.5,23.98,13.77
2016,8,1,19,0,178.0,19.0,2.5,15.0,27.0,15.64,0.0
2016,8,1,19,15,89.0,9.5,2.5,14.5,13.5,9.05,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.0,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,18.0,60.48,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,53.5,175.12,117.03
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,272.93,217.15
2016,8,2,6,15,465.5,48.0,1.65,14.5,135.5,348.64,284.11
2016,8,2,6,30,550.0,57.0,1.6,15.0,182.0,431.12,353.47
2016,8,2,6,45,275.0,64.0,1.55,15.5,126.5,275.83,228.49
2016,8,2,7,0,0.0,71.0,1.5,16.0,71.0,66.74,50.82
2016,8,2,7,15,0.0,91.0,1.4,16.5,91.0,86.82,67.7
2016,8,2,7,30,0.0,111.0,1.3,17.0,111.0,106.83,83.91
2016,8,2,7,45,2.5,137.0,1.25,17.5,138.5,135.16,106.69
2016,8,2,8,0,5.0,163.0,1.2,18.0,166.0,163.52,129.02
2016,8,2,8,15,6.0,174.0,1.15,18.5,177.5,174.56,137.08
2016,8,2,8,30,7.0,185.0,1.1,19.0,189.0,185.72,145.18
2016,8,2,8,45,8.5,198.5,1.1,19.5,204.0,199.99,155.68
2016,8,2,9,0,10.0,212.0,1.1,20.0,219.0,214.27,166.07
2016,8,2,9,15,17.0,244.5,1.1,20.5,257.0,253.21,195.46
2016,8,2,9,30,24.0,277.0,1.1,21.0,295.0,292.1,224.14
2016,8,2,9,45,45.0,319.5,1.15,21.5,355.0,368.4,280.56
2016,8,2,10,0,66.0,362.0,1.2,22.0,415.0,431.65,325.8
2016,8,2,10,15,497.5,234.0,1.2,22.0,658.0,745.22,557.99
2016,8,2,10,30,929.0,106.0,1.2,22.0,901.0,1013.27,730.59
2016,8,2,10,45,934.0,107.0,1.3,22.5,924.0,1012.48,725.96
2016,8,2,11,0,939.0,108.0,1.4,23.0,947.0,1008.43,723.03
2016,8,2,11,15,942.0,109.0,1.45,23.0,963.0,999.23,717.55
2016,8,2,11,30,945.0,110.0,1.5,23.0,979.0,986.84,710.18
2016,8,2,11,45,947.0,110.0,1.55,23.5,987.5,969.41,698.35
2016,8,2,12,0,949.0,110.0,1.6,24.0,996.0,948.98,684.7
2016,8,2,12,15,949.0,110.0,1.6,24.0,996.5,923.91,668.81
2016,8,2,12,30,949.0,110.0,1.6,24.0,997.0,896.13,651.19
2016,8,2,12,45,940.5,114.5,1.65,24.5,987.5,863.07,629.44
2016,8,2,13,0,932.0,119.0,1.7,25.0,978.0,827.96,606.26
2016,8,2,13,15,928.5,118.5,1.75,25.0,963.0,790.27,582.36
2016,8,2,13,30,925.0,118.0,1.8,25.0,948.0,750.68,556.61
2016,8,2,13,45,920.5,116.5,1.85,25.0,926.0,707.85,526.61
2016,8,2,14,0,916.0,115.0,1.9,25.0,904.0,663.55,494.79
2016,8,2,14,15,909.5,113.5,1.95,25.0,875.0,616.82,460.34
2016,8,2,14,30,903.0,112.0,2.0,25.0,846.0,569.17,424.2
2016,8,2,14,45,894.0,110.0,2.05,25.0,810.5,519.18,385.26
2016,8,2,15,0,885.0,108.0,2.1,25.0,775.0,468.9,344.92
2016,8,2,15,15,873.0,105.5,2.1,24.5,734.0,417.0,302.74
2016,8,2,15,30,861.0,103.0,2.1,24.0,693.0,365.53,259.74
2016,8,2,15,45,844.5,100.5,2.15,24.0,647.5,307.04,210.41
2016,8,2,16,0,828.0,98.0,2.2,24.0,602.0,256.01,166.72
2016,8,2,16,15,808.0,94.5,2.2,23.5,553.0,205.17,124.81
2016,8,2,16,30,788.0,91.0,2.2,23.0,504.0,156.47,87.74
2016,8,2,16,45,759.5,87.5,2.25,23.0,452.5,109.56,58.53
2016,8,2,17,0,731.0,84.0,2.3,23.0,401.0,66.01,43.08
2016,8,2,17,15,694.0,79.0,2.15,22.5,348.5,51.36,38.89
2016,8,2,17,30,657.0,74.0,2.0,22.0,296.0,50.03,37.92
2016,8,2,17,45,601.5,67.5,1.95,21.5,244.5,47.35,35.68
2016,8,2,18,0,546.0,61.0,1.9,21.0,193.0,44.53,33.18
2016,8,2,18,15,465.5,52.0,1.85,20.0,146.0,39.31,28.49
2016,8,2,18,30,385.0,43.0,1.8,19.0,99.0,33.83,23.31
2016,8,2,18,45,256.5,30.5,1.8,18.5,61.5,24.6,13.8
2016,8,2,19,0,128.0,18.0,1.8,18.0,24.0,14.28,0.0
2016,8,2,19,15,64.0,9.0,1.8,17.5,12.0,8.58,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.5,0.95,14.5,8.0,0.0,0.0
2016,8,3,5,30,92.0,13.0,1.1,15.0,16.0,51.57,0.0
2016,8,3,5,45,222.0,26.5,1.25,16.0,50.5,162.47,103.71
2016,8,3,6,0,352.0,40.0,1.4,17.0,85.0,258.19,202.34
2016,8,3,6,15,437.5,49.5,1.4,17.5,131.0,333.81,268.45
2016,8,3,6,30,523.0,59.0,1.4,18.0,177.0,416.25,337.04
2016,8,3,6,45,278.0,88.5,1.45,18.5,153.0,310.13,252.5
2016,8,3,7,0,33.0,118.0,1.5,19.0,129.0,151.78,120.91
2016,8,3,7,15,47.0,141.5,1.45,19.5,160.0,188.33,150.92
2016,8,3,7,30,61.0,165.0,1.4,20.0,191.0,225.4,180.12
2016,8,3,7,45,74.5,189.5,1.4,20.5,225.0,263.78,209.68
2016,8,3,8,0,88.0,214.0,1.4,21.0,259.0,302.5,238.82
2016,8,3,8,15,76.0,232.0,1.3,21.5,274.0,311.8,243.9
2016,8,3,8,30,64.0,250.0,1.2,22.0,289.0,320.22,248.32
2016,8,3,8,45,119.5,279.0,1.1,22.5,357.5,415.3,319.15
2016,8,3,9,0,175.0,308.0,1.0,23.0,426.0,498.04,377.78
2016,8,3,9,15,527.5,207.5,0.9,23.5,593.5,742.46,553.76
2016,8,3,9,30,880.0,107.0,0.8,24.0,761.0,961.51,690.1
2016,8,3,9,45,888.5,109.5,0.7,24.5,797.0,978.01,692.38
2016,8,3,10,0,897.0,112.0,0.6,25.0,833.0,991.52,695.68
2016,8,3,10,15,904.0,113.5,0.7,25.0,863.0,999.43,701.43
2016,8,3,10,30,911.0,115.0,0.8,25.0,893.0,1004.19,705.44
2016,8,3,10,45,916.0,116.5,0.95,25.5,916.0,1003.83,706.04
2016,8,3,11,0,921.0,118.0,1.1,26.0,939.0,1000.24,704.64
2016,8,3,11,15,924.5,118.5,1.3,26.0,955.5,991.01,701.9
2016,8,3,11,30,928.0,119.0,1.5,26.0,972.0,978.64,696.96
2016,8,3,11,45,929.0,120.0,1.75,26.0,980.0,961.4,689.31
2016,8,3,12,0,930.0,121.0,2.0,26.0,988.0,941.21,679.35
2016,8,3,12,15,930.5,121.0,2.2,25.5,989.0,916.82,667.06
2016,8,3,12,30,931.0,121.0,2.4,25.0,990.0,889.75,652.65
2016,8,3,12,45,932.5,119.0,2.6,25.0,983.5,859.09,634.21
2016,8,3,13,0,934.0,117.0,2.8,25.0,977.0,825.97,613.76
2016,8,3,13,15,931.0,116.5,2.9,25.0,962.5,788.53,589.41
2016,8,3,13,30,928.0,116.0,3.0,25.0,948.0,749.15,563.13
2016,8,3,13,45,923.0,115.0,3.1,25.0,925.5,706.26,532.33
2016,8,3,14,0,918.0,114.0,3.2,25.0,903.0,661.92,499.69
2016,8,3,14,15,911.5,112.5,3.25,24.5,874.5,615.06,465.08
2016,8,3,14,30,905.0,111.0,3.3,24.0,846.0,567.26,428.68
2016,8,3,14,45,897.5,109.0,3.4,24.0,811.0,517.83,389.22
2016,8,3,15,0,890.0,107.0,3.5,24.0,776.0,467.97,348.27
2016,8,3,15,15,878.0,104.5,3.45,23.5,735.0,415.79,304.91
2016,8,3,15,30,866.0,102.0,3.4,23.0,694.0,364.02,260.83
2016,8,3,15,45,853.0,98.5,3.4,22.5,649.0,305.37,210.85
2016,8,3,16,0,840.0,95.0,3.4,22.0,604.0,253.84,166.29
2016,8,3,16,15,820.0,92.0,3.35,21.5,554.5,202.77,123.65
2016,8,3,16,30,800.0,89.0,3.3,21.0,505.0,153.84,86.19
2016,8,3,16,45,775.5,84.5,3.3,21.0,454.0,105.77,56.22
2016,8,3,17,0,751.0,80.0,3.3,21.0,403.0,60.65,47.02
2016,8,3,17,15,714.5,75.0,3.15,20.5,350.5,53.74,41.3
2016,8,3,17,30,678.0,70.0,3.0,20.0,298.0,47.15,35.72
2016,8,3,17,45,627.0,63.5,2.95,19.5,246.5,44.33,33.33
2016,8,3,18,0,576.0,57.0,2.9,19.0,195.0,41.35,30.67
2016,8,3,18,15,496.5,48.5,2.7,18.5,147.0,36.41,26.12
2016,8,3,18,30,417.0,40.0,2.5,18.0,99.0,31.24,21.13
2016,8,3,18,45,286.5,28.5,2.3,17.5,61.0,22.86,12.19
2016,8,3,19,0,156.0,17.0,2.1,17.0,23.0,13.95,0.0
2016,8,3,19,15,78.0,8.5,2.05,16.5,11.5,8.1,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.8,13.0,15.0,44.64,0.0
2016,8,4,5,45,212.5,26.5,1.9,13.5,49.5,156.04,96.59
2016,8,4,6,0,349.0,40.0,2.0,14.0,84.0,255.97,202.91
2016,8,4,6,15,436.0,49.5,1.95,14.5,130.5,332.26,270.94
2016,8,4,6,30,523.0,59.0,1.9,15.0,177.0,415.46,341.48
2016,8,4,6,45,581.5,66.0,1.9,15.5,228.0,483.52,397.37
2016,8,4,7,0,640.0,73.0,1.9,16.0,279.0,555.01,453.46
2016,8,4,7,15,320.0,69.5,1.85,16.5,172.5,332.13,274.84
2016,8,4,7,30,0.0,66.0,1.8,17.0,66.0,61.39,45.92
2016,8,4,7,45,0.0,82.0,1.75,17.5,82.0,76.36,58.38
2016,8,4,8,0,0.0,98.0,1.7,18.0,98.0,92.0,70.93
2016,8,4,8,15,0.0,112.5,1.75,18.0,112.5,106.14,82.23
2016,8,4,8,30,0.0,127.0,1.8,18.0,127.0,120.25,93.41
2016,8,4,8,45,0.5,146.5,1.85,18.5,147.0,139.78,108.68
2016,8,4,9,0,1.0,166.0,1.9,19.0,167.0,159.29,123.71
2016,8,4,9,15,3.0,178.5,2.0,19.0,181.5,173.14,134.45
2016,8,4,9,30,5.0,191.0,2.1,19.0,196.0,186.99,145.15
2016,8,4,9,45,7.5,211.5,2.25,19.5,218.5,209.23,162.11
2016,8,4,10,0,10.0,232.0,2.4,20.0,241.0,231.38,178.8
2016,8,4,10,15,11.0,239.0,2.45,20.0,248.5,238.61,184.11
2016,8,4,10,30,12.0,246.0,2.5,20.0,256.0,245.78,189.42
2016,8,4,10,45,15.0,275.0,2.65,20.0,288.0,276.25,212.71
2016,8,4,11,0,18.0,304.0,2.8,20.0,320.0,306.38,235.52
2016,8,4,11,15,32.5,353.5,2.9,20.0,383.0,375.34,287.69
2016,8,4,11,30,47.0,403.0,3.0,20.0,446.0,434.44,331.6
2016,8,4,11,45,48.5,405.0,3.1,20.0,449.5,433.59,330.74
2016,8,4,12,0,50.0,407.0,3.2,20.0,453.0,432.47,329.97
2016,8,4,12,15,171.0,426.5,3.25,20.0,586.0,553.51,422.35
2016,8,4,12,30,292.0,446.0,3.3,20.0,719.0,663.63,503.53
2016,8,4,12,45,266.0,448.5,3.35,20.0,696.0,629.67,477.92
2016,8,4,13,0,240.0,451.0,3.4,20.0,673.0,597.37,454.21
2016,8,4,13,15,575.5,284.5,3.4,20.0,803.0,677.39,520.01
2016,8,4,13,30,911.0,118.0,3.4,20.0,933.0,737.24,568.07
2016,8,4,13,45,908.5,115.5,3.45,20.0,911.5,695.28,536.18
2016,8,4,14,0,906.0,113.0,3.5,20.0,890.0,651.72,503.04
2016,8,4,14,15,899.0,111.5,3.5,19.5,861.0,605.06,467.48
2016,8,4,14,30,892.0,110.0,3.5,19.0,832.0,557.52,430.21
2016,8,4,14,45,885.0,107.0,3.5,19.0,797.5,508.08,389.61
2016,8,4,15,0,878.0,104.0,3.5,19.0,763.0,458.18,347.58
2016,8,4,15,15,623.5,190.0,3.5,19.0,645.0,378.83,285.3
2016,8,4,15,30,369.0,276.0,3.5,19.0,527.0,337.73,255.04
2016,8,4,15,45,235.0,270.5,3.5,19.0,426.5,274.67,207.89
2016,8,4,16,0,101.0,265.0,3.5,19.0,326.0,240.53,185.12
2016,8,4,16,15,52.5,214.0,3.45,18.5,245.5,187.16,145.17
2016,8,4,16,30,4.0,163.0,3.4,18.0,165.0,145.1,114.09
2016,8,4,16,45,17.0,161.0,3.4,17.5,168.5,141.94,111.79
2016,8,4,17,0,30.0,159.0,3.4,17.0,172.0,129.28,107.42
2016,8,4,17,15,25.5,139.5,3.35,16.5,149.5,114.48,95.1
2016,8,4,17,30,21.0,120.0,3.3,16.0,127.0,104.14,86.45
2016,8,4,17,45,297.5,87.0,3.25,15.5,158.0,62.47,49.94
2016,8,4,18,0,574.0,54.0,3.2,15.0,189.0,38.97,29.07
2016,8,4,18,15,495.5,46.0,3.1,14.5,142.0,34.37,24.76
2016,8,4,18,30,417.0,38.0,3.0,14.0,95.0,29.55,20.01
2016,8,4,18,45,290.0,26.5,2.95,14.0,58.0,21.11,10.69
2016,8,4,19,0,163.0,15.0,2.9,14.0,21.0,14.3,0.0
2016,8,4,19,15,81.5,7.5,2.9,13.5,10.5,7.15,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,1.9,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.0,13.0,13.0,42.18,0.0
2016,8,5,5,45,202.5,25.0,2.1,13.5,46.5,148.99,87.44
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,244.55,193.41
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,320.3,261.88
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,403.08,333.29
2016,8,5,6,45,251.0,67.0,2.25,14.5,122.5,263.6,219.75
2016,8,5,7,0,0.0,74.0,2.3,15.0,74.0,70.1,53.94
2016,8,5,7,15,0.0,88.0,2.2,15.0,88.0,83.81,65.61
2016,8,5,7,30,0.0,102.0,2.1,15.0,102.0,97.46,76.86
2016,8,5,7,45,0.0,107.5,2.05,15.5,107.5,102.23,80.4
2016,8,5,8,0,0.0,113.0,2.0,16.0,113.0,107.15,84.03
2016,8,5,8,15,1.5,143.0,1.95,16.0,144.0,138.43,109.43
2016,8,5,8,30,3.0,173.0,1.9,16.0,175.0,169.82,134.49
2016,8,5,8,45,4.0,180.0,1.85,16.5,182.5,176.95,139.5
2016,8,5,9,0,5.0,187.0,1.8,17.0,190.0,184.19,144.63
2016,8,5,9,15,5.0,186.5,1.8,17.5,190.0,183.03,143.05
2016,8,5,9,30,5.0,186.0,1.8,18.0,190.0,182.03,141.67
2016,8,5,9,45,10.5,226.0,1.85,18.5,234.5,226.56,176.21
2016,8,5,10,0,16.0,266.0,1.9,19.0,279.0,271.05,209.95
2016,8,5,10,15,56.5,335.5,1.95,19.0,383.5,391.23,301.81
2016,8,5,10,30,97.0,405.0,2.0,19.0,488.0,500.03,381.95
2016,8,5,10,45,97.5,415.5,2.05,19.5,501.0,507.27,385.41
2016,8,5,11,0,98.0,426.0,2.1,20.0,514.0,513.99,389.18
2016,8,5,11,15,490.0,285.5,2.15,20.0,733.0,759.3,574.89
2016,8,5,11,30,882.0,145.0,2.2,20.0,952.0,958.72,711.74
2016,8,5,11,45,883.5,145.5,2.25,20.5,960.0,941.78,697.33
2016,8,5,12,0,885.0,146.0,2.3,21.0,968.0,922.03,683.39
2016,8,5,12,15,884.5,146.0,2.35,21.0,968.0,897.41,667.56
2016,8,5,12,30,884.0,146.0,2.4,21.0,968.0,870.3,650.04
2016,8,5,12,45,881.0,146.5,2.5,21.0,960.0,839.29,630.17
2016,8,5,13,0,878.0,147.0,2.6,21.0,952.0,806.17,608.66
2016,8,5,13,15,874.0,146.0,2.65,21.0,936.5,769.09,583.87
2016,8,5,13,30,870.0,145.0,2.7,21.0,921.0,730.3,556.1
2016,8,5,13,45,861.5,145.0,2.75,21.0,898.0,687.89,525.01
2016,8,5,14,0,853.0,145.0,2.8,21.0,875.0,642.87,491.36
2016,8,5,14,15,845.0,143.0,2.8,21.0,845.5,596.42,455.69
2016,8,5,14,30,837.0,141.0,2.8,21.0,816.0,549.38,418.66
2016,8,5,14,45,824.5,139.5,2.85,21.0,780.0,500.26,379.26
2016,8,5,15,0,812.0,138.0,2.9,21.0,744.0,451.39,338.98
2016,8,5,15,15,798.0,134.5,2.9,20.5,703.5,400.75,296.91
2016,8,5,15,30,784.0,131.0,2.9,20.0,663.0,350.94,254.51
2016,8,5,15,45,765.5,127.5,2.9,20.0,617.5,300.98,211.14
2016,8,5,16,0,747.0,124.0,2.9,20.0,572.0,246.82,164.8
2016,8,5,16,15,723.5,119.0,2.85,19.5,523.5,198.0,124.58
2016,8,5,16,30,700.0,114.0,2.8,19.0,475.0,151.75,89.77
2016,8,5,16,45,669.0,108.5,2.8,19.0,424.5,107.43,62.98
2016,8,5,17,0,638.0,103.0,2.8,19.0,374.0,66.82,52.79
2016,8,5,17,15,596.0,96.0,2.75,18.5,323.0,64.74,51.27
2016,8,5,17,30,554.0,89.0,2.7,18.0,272.0,62.5,49.51
2016,8,5,17,45,495.0,80.0,2.7,17.5,222.5,58.31,45.91
2016,8,5,18,0,436.0,71.0,2.7,17.0,173.0,52.58,40.78
2016,8,5,18,15,353.0,59.0,2.6,16.5,128.0,44.63,33.47
2016,8,5,18,30,270.0,47.0,2.5,16.0,83.0,36.34,25.58
2016,8,5,18,45,162.0,30.5,2.4,15.5,49.5,23.95,12.28
2016,8,5,19,0,54.0,14.0,2.3,15.0,16.0,13.34,0.0
2016,8,5,19,15,27.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,12.0,11.0,26.37,0.0
2016,8,6,5,45,159.5,25.5,1.1,12.5,43.0,127.77,69.78
2016,8,6,6,0,279.0,41.0,1.2,13.0,75.0,220.02,173.32
2016,8,6,6,15,368.0,52.5,1.15,13.5,120.0,295.8,240.71
2016,8,6,6,30,457.0,64.0,1.1,14.0,165.0,379.5,311.3
2016,8,6,6,45,520.0,72.0,1.05,14.5,215.0,449.12,367.92
2016,8,6,7,0,583.0,80.0,1.0,15.0,265.0,522.5,424.78
2016,8,6,7,15,291.5,86.5,1.0,15.5,179.0,333.26,273.65
2016,8,6,7,30,0.0,93.0,1.0,16.0,93.0,88.09,68.18
2016,8,6,7,45,0.0,113.0,1.05,16.5,113.0,107.98,84.76
2016,8,6,8,0,0.0,133.0,1.1,17.0,133.0,127.82,100.48
2016,8,6,8,15,4.0,160.5,1.2,17.5,163.5,158.83,125.14
2016,8,6,8,30,8.0,188.0,1.3,18.0,194.0,189.95,149.42
2016,8,6,8,45,23.0,227.5,1.4,18.5,243.5,243.65,191.41
2016,8,6,9,0,38.0,267.0,1.5,19.0,293.0,311.51,243.18
2016,8,6,9,15,107.0,307.0,1.55,19.0,385.0,418.05,325.07
2016,8,6,9,30,176.0,347.0,1.6,19.0,477.0,539.08,414.36
2016,8,6,9,45,527.0,232.5,1.7,19.5,648.0,772.33,587.79
2016,8,6,10,0,878.0,118.0,1.8,20.0,819.0,976.04,723.06
2016,8,6,10,15,885.5,119.5,1.85,20.0,849.0,984.2,725.53
2016,8,6,10,30,893.0,121.0,1.9,20.0,879.0,989.26,728.41
2016,8,6,10,45,897.5,122.5,1.95,20.5,901.5,988.29,726.14
2016,8,6,11,0,902.0,124.0,2.0,21.0,924.0,984.16,722.01
2016,8,6,11,15,905.5,125.0,2.05,21.0,940.0,975.42,716.41
2016,8,6,11,30,909.0,126.0,2.1,21.0,956.0,963.57,708.92
2016,8,6,11,45,910.0,126.5,2.2,21.5,963.5,945.94,696.9
2016,8,6,12,0,911.0,127.0,2.3,22.0,971.0,925.43,683.04
2016,8,6,12,15,911.0,127.0,2.35,22.0,971.5,900.82,667.3
2016,8,6,12,30,911.0,127.0,2.4,22.0,972.0,873.6,649.8
2016,8,6,12,45,905.5,129.5,2.45,22.0,963.5,841.79,629.11
2016,8,6,13,0,900.0,132.0,2.5,22.0,955.0,807.9,606.88
2016,8,6,13,15,897.0,131.0,2.55,22.0,940.0,770.87,582.3
2016,8,6,13,30,894.0,130.0,2.6,22.0,925.0,731.99,555.05
2016,8,6,13,45,889.0,128.5,2.7,22.0,903.0,689.7,524.46
2016,8,6,14,0,884.0,127.0,2.8,22.0,881.0,646.05,492.07
2016,8,6,14,15,877.0,125.0,2.85,21.5,852.0,599.68,457.5
2016,8,6,14,30,870.0,123.0,2.9,21.0,823.0,552.49,421.2
2016,8,6,14,45,861.0,120.5,2.95,21.0,788.0,503.33,381.52
2016,8,6,15,0,852.0,118.0,3.0,21.0,753.0,449.0,336.9
2016,8,6,15,15,839.5,115.5,3.0,20.5,712.5,397.8,294.0
2016,8,6,15,30,827.0,113.0,3.0,20.0,672.0,347.22,250.54
2016,8,6,15,45,812.0,109.0,3.05,20.0,627.0,295.57,205.36
2016,8,6,16,0,797.0,105.0,3.1,20.0,582.0,245.21,161.52
2016,8,6,16,15,775.5,101.5,3.1,19.5,533.0,195.72,120.56
2016,8,6,16,30,754.0,98.0,3.1,19.0,484.0,148.58,85.28
2016,8,6,16,45,726.5,92.5,3.1,19.0,433.0,96.15,52.88
2016,8,6,17,0,699.0,87.0,3.1,19.0,382.0,55.26,42.76
2016,8,6,17,15,659.5,81.5,3.05,18.5,330.5,53.78,41.71
2016,8,6,17,30,620.0,76.0,3.0,18.0,279.0,52.19,40.47
2016,8,6,17,45,566.5,68.5,3.0,17.5,228.5,48.8,37.55
2016,8,6,18,0,513.0,61.0,3.0,17.0,178.0,45.22,34.29
2016,8,6,18,15,428.0,51.0,2.85,16.5,132.0,39.12,28.63
2016,8,6,18,30,343.0,41.0,2.7,16.0,86.0,32.7,22.38
2016,8,6,18,45,217.0,27.5,2.6,15.5,51.5,21.6,9.93
2016,8,6,19,0,91.0,14.0,2.5,15.0,17.0,13.34,0.0
2016,8,6,19,15,45.5,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,42.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,85.0,10.0,1.2,13.0,12.0,45.18,0.0
2016,8,7,5,45,234.0,22.5,1.35,13.5,46.0,158.47,80.05
2016,8,7,6,0,383.0,35.0,1.5,14.0,80.0,266.52,208.82
2016,8,7,6,15,472.5,43.5,1.35,14.5,126.5,343.6,278.11
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,428.05,348.87
2016,8,7,6,45,302.5,85.0,1.05,15.5,152.5,320.31,262.55
2016,8,7,7,0,43.0,118.0,0.9,16.0,132.0,159.61,128.55
2016,8,7,7,15,48.5,139.0,0.75,16.5,157.0,186.98,151.1
2016,8,7,7,30,54.0,160.0,0.6,17.0,182.0,214.38,172.29
2016,8,7,7,45,92.0,186.5,0.45,17.5,230.5,274.42,219.32
2016,8,7,8,0,130.0,213.0,0.3,18.0,279.0,349.14,275.26
2016,8,7,8,15,491.5,149.5,0.3,18.5,433.0,609.56,472.57
2016,8,7,8,30,853.0,86.0,0.3,19.0,587.0,856.84,635.37
2016,8,7,8,45,869.5,88.5,0.35,19.5,634.0,891.33,651.52
2016,8,7,9,0,886.0,91.0,0.4,20.0,681.0,923.68,669.63
2016,8,7,9,15,897.5,93.0,0.45,20.5,722.5,948.42,682.86
2016,8,7,9,30,909.0,95.0,0.5,21.0,764.0,970.43,694.51
2016,8,7,9,45,915.5,98.0,0.55,21.5,800.0,985.92,702.18
2016,8,7,10,0,922.0,101.0,0.6,22.0,836.0,998.28,708.11
2016,8,7,10,15,929.0,102.5,0.65,22.5,866.0,1006.28,711.51
2016,8,7,10,30,936.0,104.0,0.7,23.0,896.0,1011.02,713.1
2016,8,7,10,45,941.5,104.5,0.75,23.5,920.0,1009.98,711.32
2016,8,7,11,0,947.0,105.0,0.8,24.0,944.0,1005.65,707.72
2016,8,7,11,15,950.5,105.5,0.9,24.0,960.0,996.14,703.48
2016,8,7,11,30,954.0,106.0,1.0,24.0,976.0,983.39,697.28
2016,8,7,11,45,956.5,106.0,1.15,24.0,984.5,966.05,689.04
2016,8,7,12,0,959.0,106.0,1.3,24.0,993.0,945.63,678.65
2016,8,7,12,15,959.5,106.0,1.35,24.0,993.5,920.52,663.61
2016,8,7,12,30,960.0,106.0,1.4,24.0,994.0,892.61,646.73
2016,8,7,12,45,957.0,106.5,1.5,24.5,986.0,859.72,625.87
2016,8,7,13,0,954.0,107.0,1.6,25.0,978.0,824.5,603.28
2016,8,7,13,15,951.0,106.5,1.65,25.0,963.0,786.19,579.03
2016,8,7,13,30,948.0,106.0,1.7,25.0,948.0,745.89,552.75
2016,8,7,13,45,943.5,104.5,1.8,25.0,925.5,701.91,522.24
2016,8,7,14,0,939.0,103.0,1.9,25.0,903.0,656.41,489.7
2016,8,7,14,15,932.5,102.0,1.95,25.0,873.5,608.88,454.38
2016,8,7,14,30,926.0,101.0,2.0,25.0,844.0,560.38,417.27
2016,8,7,14,45,916.5,99.5,2.05,25.0,807.5,509.29,377.14
2016,8,7,15,0,907.0,98.0,2.1,25.0,771.0,457.93,335.57
2016,8,7,15,15,895.5,95.5,2.1,24.5,729.5,404.98,292.13
2016,8,7,15,30,884.0,93.0,2.1,24.0,688.0,352.38,247.83
2016,8,7,15,45,867.5,91.0,2.15,24.0,642.0,299.45,202.39
2016,8,7,16,0,851.0,89.0,2.2,24.0,596.0,240.94,152.98
2016,8,7,16,15,830.5,86.0,2.2,23.5,546.0,189.21,110.93
2016,8,7,16,30,810.0,83.0,2.2,23.0,496.0,139.67,74.73
2016,8,7,16,45,781.5,79.5,2.2,23.0,444.0,91.74,47.87
2016,8,7,17,0,753.0,76.0,2.2,23.0,392.0,52.84,39.97
2016,8,7,17,15,715.0,71.0,2.05,22.0,339.0,51.06,38.75
2016,8,7,17,30,677.0,66.0,1.9,21.0,286.0,44.67,33.43
2016,8,7,17,45,620.5,60.0,1.8,20.5,234.0,42.11,31.25
2016,8,7,18,0,564.0,54.0,1.7,20.0,182.0,39.44,28.83
2016,8,7,18,15,478.0,45.5,1.6,19.0,134.5,34.41,24.22
2016,8,7,18,30,392.0,37.0,1.5,18.0,87.0,29.14,19.1
2016,8,7,18,45,249.0,25.0,1.4,17.5,51.5,20.16,8.1
2016,8,7,19,0,106.0,13.0,1.3,17.0,16.0,12.39,0.0
2016,8,7,19,15,53.0,6.5,1.35,16.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,1.2,14.0,11.0,39.07,0.0
2016,8,8,5,45,214.0,21.5,1.3,14.5,43.0,146.77,65.44
2016,8,8,6,0,355.0,34.0,1.4,15.0,75.0,250.5,194.73
2016,8,8,6,15,444.5,43.0,1.3,15.5,121.0,326.68,263.34
2016,8,8,6,30,534.0,52.0,1.2,16.0,167.0,410.37,333.6
2016,8,8,6,45,591.0,58.5,1.1,17.0,217.5,476.75,386.41
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,546.55,438.76
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,604.7,479.46
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,660.66,516.14
2016,8,8,7,45,757.5,78.5,0.7,19.5,423.5,712.05,547.89
2016,8,8,8,0,788.0,82.0,0.6,20.0,475.0,763.15,578.07
2016,8,8,8,15,809.0,85.5,0.45,20.5,524.5,805.56,600.32
2016,8,8,8,30,830.0,89.0,0.3,21.0,574.0,846.53,620.77
2016,8,8,8,45,847.0,91.0,0.2,21.5,620.5,872.89,632.25
2016,8,8,9,0,864.0,93.0,0.1,22.0,667.0,904.62,647.34
2016,8,8,9,15,876.0,95.0,0.25,22.5,708.5,929.43,662.03
2016,8,8,9,30,888.0,97.0,0.4,23.0,750.0,951.59,675.75
2016,8,8,9,45,901.0,97.0,0.55,23.5,787.0,969.66,687.19
2016,8,8,10,0,914.0,97.0,0.7,24.0,824.0,984.82,696.96
2016,8,8,10,15,920.5,98.5,0.85,24.0,854.0,992.35,703.44
2016,8,8,10,30,927.0,100.0,1.0,24.0,884.0,996.66,708.02
2016,8,8,10,45,931.5,101.0,1.15,24.5,907.0,995.26,707.69
2016,8,8,11,0,936.0,102.0,1.3,25.0,930.0,990.59,705.32
2016,8,8,11,15,939.5,103.0,1.45,25.0,945.5,981.73,701.63
2016,8,8,11,30,943.0,104.0,1.6,25.0,961.0,969.63,695.85
2016,8,8,11,45,944.5,104.0,1.75,25.0,969.5,951.57,686.16
2016,8,8,12,0,946.0,104.0,1.9,25.0,978.0,930.52,674.42
2016,8,8,12,15,946.5,104.0,2.0,25.0,978.5,905.69,659.54
2016,8,8,12,30,947.0,104.0,2.1,25.0,979.0,878.11,642.73
2016,8,8,12,45,946.5,103.5,2.25,25.0,971.5,846.63,623.59
2016,8,8,13,0,946.0,103.0,2.4,25.0,964.0,812.71,602.5
2016,8,8,13,15,943.0,102.0,2.45,25.0,949.0,774.22,577.32
2016,8,8,13,30,940.0,101.0,2.5,25.0,934.0,733.76,550.14
2016,8,8,13,45,936.0,100.0,2.65,25.0,912.0,690.85,519.65
2016,8,8,14,0,932.0,99.0,2.8,25.0,890.0,646.37,487.1
2016,8,8,14,15,925.5,97.5,2.85,24.5,860.5,598.71,451.77
2016,8,8,14,30,919.0,96.0,2.9,24.0,831.0,550.09,414.56
2016,8,8,14,45,910.5,94.0,2.95,24.0,795.5,499.37,373.82
2016,8,8,15,0,902.0,92.0,3.0,24.0,760.0,448.31,331.62
2016,8,8,15,15,890.5,90.0,3.0,23.5,719.0,396.02,287.92
2016,8,8,15,30,879.0,88.0,3.0,23.0,678.0,344.1,243.44
2016,8,8,15,45,865.0,85.5,3.05,23.0,632.5,291.71,197.75
2016,8,8,16,0,851.0,83.0,3.1,23.0,587.0,240.34,153.32
2016,8,8,16,15,831.0,80.0,3.05,22.5,537.5,181.78,105.63
2016,8,8,16,30,811.0,77.0,3.0,22.0,488.0,132.29,69.52
2016,8,8,16,45,786.5,73.0,3.0,22.0,437.0,84.14,42.92
2016,8,8,17,0,762.0,69.0,3.0,22.0,386.0,47.53,35.58
2016,8,8,17,15,725.0,64.5,2.85,21.5,333.5,45.92,34.38
2016,8,8,17,30,688.0,60.0,2.7,21.0,281.0,44.22,33.04
2016,8,8,17,45,635.5,54.5,2.6,20.5,230.0,41.55,30.74
2016,8,8,18,0,583.0,49.0,2.5,20.0,179.0,35.43,25.31
2016,8,8,18,15,498.0,41.5,2.35,19.0,132.0,31.08,21.3
2016,8,8,18,30,413.0,34.0,2.2,18.0,85.0,26.55,16.81
2016,8,8,18,45,265.5,23.0,2.1,17.5,50.0,18.42,6.07
2016,8,8,19,0,118.0,12.0,2.0,17.0,15.0,11.44,0.0
2016,8,8,19,15,59.0,6.0,2.0,16.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,16.5,1.15,15.0,36.5,121.59,45.18
2016,8,9,6,0,352.0,33.0,1.3,16.0,73.0,247.3,190.68
2016,8,9,6,15,442.5,42.0,1.35,16.5,118.5,323.66,259.78
2016,8,9,6,30,533.0,51.0,1.4,17.0,164.0,407.7,330.77
2016,8,9,6,45,588.0,58.0,1.5,17.5,214.5,473.3,384.78
2016,8,9,7,0,643.0,65.0,1.6,18.0,265.0,542.18,439.04
2016,8,9,7,15,683.0,70.0,1.6,18.5,317.0,600.45,481.7
2016,8,9,7,30,723.0,75.0,1.6,19.0,369.0,656.53,520.57
2016,8,9,7,45,753.0,79.0,1.65,19.5,420.5,707.98,555.15
2016,8,9,8,0,783.0,83.0,1.7,20.0,472.0,759.11,588.6
2016,8,9,8,15,804.0,86.5,1.7,20.5,521.5,801.35,614.59
2016,8,9,8,30,825.0,90.0,1.7,21.0,571.0,842.15,639.12
2016,8,9,8,45,843.0,91.5,1.75,22.0,617.5,868.65,652.86
2016,8,9,9,0,861.0,93.0,1.8,23.0,664.0,900.6,670.19
2016,8,9,9,15,873.5,95.5,1.75,23.5,705.5,926.36,683.32
2016,8,9,9,30,886.0,98.0,1.7,24.0,747.0,949.48,694.64
2016,8,9,9,45,896.0,99.5,1.65,24.5,783.0,966.31,701.84
2016,8,9,10,0,906.0,101.0,1.6,25.0,819.0,980.15,707.2
2016,8,9,10,15,912.5,102.5,1.45,25.0,849.0,987.56,708.45
2016,8,9,10,30,919.0,104.0,1.3,25.0,879.0,991.76,707.69
2016,8,9,10,45,923.0,105.5,1.2,25.5,901.5,990.34,702.9
2016,8,9,11,0,927.0,107.0,1.1,26.0,924.0,985.66,696.25
2016,8,9,11,15,930.0,107.5,1.05,26.0,940.0,975.79,688.79
2016,8,9,11,30,933.0,108.0,1.0,26.0,956.0,962.75,679.57
2016,8,9,11,45,933.5,109.5,1.0,26.5,963.5,945.34,667.36
2016,8,9,12,0,934.0,111.0,1.0,27.0,971.0,924.94,653.45
2016,8,9,12,15,934.0,111.0,1.1,27.0,971.0,899.82,639.54
2016,8,9,12,30,934.0,111.0,1.2,27.0,971.0,872.0,623.74
2016,8,9,12,45,930.0,112.0,1.3,27.0,963.0,839.38,604.6
2016,8,9,13,0,926.0,113.0,1.4,27.0,955.0,804.54,583.72
2016,8,9,13,15,923.0,112.5,1.5,26.5,940.0,767.03,561.81
2016,8,9,13,30,920.0,112.0,1.6,26.0,925.0,727.59,537.22
2016,8,9,13,45,914.0,111.5,1.75,26.0,902.5,684.46,507.65
2016,8,9,14,0,908.0,111.0,1.9,26.0,880.0,639.97,476.07
2016,8,9,14,15,901.0,109.5,1.95,26.0,850.5,592.91,441.09
2016,8,9,14,30,894.0,108.0,2.0,26.0,821.0,544.99,404.43
2016,8,9,14,45,883.0,107.0,2.1,26.0,785.5,494.98,365.28
2016,8,9,15,0,872.0,106.0,2.2,26.0,750.0,444.88,324.83
2016,8,9,15,15,860.0,103.5,2.2,25.5,709.0,393.33,282.54
2016,8,9,15,30,848.0,101.0,2.2,25.0,668.0,336.06,234.97
2016,8,9,15,45,829.5,99.0,2.25,25.0,622.0,284.04,190.54
2016,8,9,16,0,811.0,97.0,2.3,25.0,576.0,233.65,147.85
2016,8,9,16,15,789.5,93.5,2.25,24.5,527.0,183.45,107.64
2016,8,9,16,30,768.0,90.0,2.2,24.0,478.0,135.58,73.62
2016,8,9,16,45,736.5,86.5,2.2,24.0,426.0,89.82,49.6
2016,8,9,17,0,705.0,83.0,2.2,24.0,374.0,52.91,39.88
2016,8,9,17,15,665.0,77.5,2.1,23.0,322.0,51.3,38.8
2016,8,9,17,30,625.0,72.0,2.0,22.0,270.0,49.57,37.53
2016,8,9,17,45,562.0,65.5,1.9,21.5,219.0,46.86,35.22
2016,8,9,18,0,499.0,59.0,1.8,21.0,168.0,44.06,32.65
2016,8,9,18,15,409.5,48.5,1.7,20.0,122.5,37.43,26.64
2016,8,9,18,30,320.0,38.0,1.6,19.0,77.0,30.46,19.91
2016,8,9,18,45,186.5,24.0,1.55,18.5,44.0,18.9,5.2
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,9.53,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,104.1,29.45
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,215.65,165.61
2016,8,10,6,15,377.0,46.5,0.9,15.5,111.0,291.89,234.31
2016,8,10,6,30,469.0,57.0,0.9,16.0,155.0,375.85,304.9
2016,8,10,6,45,530.0,65.0,0.9,16.5,205.0,444.03,360.34
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,515.95,416.13
2016,8,10,7,15,345.5,118.0,0.95,17.5,229.0,410.61,331.49
2016,8,10,7,30,100.0,163.0,1.0,18.0,203.0,265.32,212.85
2016,8,10,7,45,94.0,185.0,1.1,18.5,227.0,274.43,219.86
2016,8,10,8,0,88.0,207.0,1.2,19.0,251.0,294.55,234.33
