Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,438.5,153.5,1.25,19.5,405.0,567.45,448.46
2016,8,10,8,30,789.0,100.0,1.3,20.0,559.0,821.5,625.77
2016,8,10,8,45,808.5,102.5,1.4,20.5,605.0,857.2,645.11
2016,8,10,9,0,828.0,105.0,1.5,21.0,651.0,890.94,665.54
2016,8,10,9,15,841.0,107.5,1.55,21.0,692.5,916.47,681.08
2016,8,10,9,30,854.0,110.0,1.6,21.0,734.0,931.58,689.87
2016,8,10,9,45,867.0,110.5,1.7,21.5,770.5,949.64,700.12
2016,8,10,10,0,880.0,111.0,1.8,22.0,807.0,964.88,708.54
2016,8,10,10,15,887.5,112.5,1.85,22.0,837.0,972.98,713.16
2016,8,10,10,30,895.0,114.0,1.9,22.0,867.0,977.97,715.97
2016,8,10,10,45,900.5,115.0,2.0,22.5,890.0,977.35,714.53
2016,8,10,11,0,906.0,116.0,2.1,23.0,913.0,973.54,711.16
2016,8,10,11,15,909.5,116.5,2.15,23.0,929.0,964.18,705.13
2016,8,10,11,30,913.0,117.0,2.2,23.0,945.0,951.7,697.2
2016,8,10,11,45,915.0,117.5,2.3,23.5,953.0,934.81,685.64
2016,8,10,12,0,917.0,118.0,2.4,24.0,961.0,914.97,672.17
2016,8,10,12,15,917.0,118.0,2.4,23.5,961.0,890.1,657.12
2016,8,10,12,30,917.0,118.0,2.4,23.0,961.0,862.59,640.27
2016,8,10,12,45,914.5,118.5,2.45,23.0,953.5,831.05,619.77
2016,8,10,13,0,912.0,119.0,2.5,23.0,946.0,797.25,597.61
2016,8,10,13,15,908.5,118.0,2.5,23.0,931.0,759.3,572.1
2016,8,10,13,30,905.0,117.0,2.5,23.0,916.0,719.5,543.91
2016,8,10,13,45,901.0,115.5,2.55,23.0,893.5,677.27,513.08
2016,8,10,14,0,897.0,114.0,2.6,23.0,871.0,633.56,480.4
2016,8,10,14,15,890.0,112.5,2.55,23.0,842.0,586.9,444.33
2016,8,10,14,30,883.0,111.0,2.5,23.0,813.0,539.39,406.73
2016,8,10,14,45,874.5,108.5,2.5,23.0,777.5,489.73,366.7
2016,8,10,15,0,866.0,106.0,2.5,23.0,742.0,439.77,325.34
2016,8,10,15,15,853.5,103.5,2.45,22.5,701.5,388.3,282.33
2016,8,10,15,30,841.0,101.0,2.4,22.0,661.0,331.17,234.09
2016,8,10,15,45,826.5,97.0,2.4,22.0,615.5,278.89,188.72
2016,8,10,16,0,812.0,93.0,2.4,22.0,570.0,227.84,144.85
2016,8,10,16,15,791.0,89.5,2.35,21.5,521.0,177.67,104.31
2016,8,10,16,30,770.0,86.0,2.3,21.0,472.0,129.79,70.24
2016,8,10,16,45,743.5,81.5,2.3,21.0,421.5,83.35,46.05
2016,8,10,17,0,717.0,77.0,2.3,21.0,371.0,54.01,41.36
2016,8,10,17,15,677.5,72.0,2.2,20.5,319.0,47.37,35.81
2016,8,10,17,30,638.0,67.0,2.1,20.0,267.0,45.83,34.59
2016,8,10,17,45,582.5,60.0,2.05,19.5,216.5,42.53,31.73
2016,8,10,18,0,527.0,53.0,2.0,19.0,166.0,39.05,28.55
2016,8,10,18,15,438.0,43.5,1.9,18.5,120.5,33.11,23.04
2016,8,10,18,30,349.0,34.0,1.8,18.0,75.0,26.86,16.87
2016,8,10,18,45,208.5,21.5,1.7,17.5,42.5,17.29,2.93
2016,8,10,19,0,68.0,9.0,1.6,17.0,10.0,8.58,0.0
2016,8,10,19,15,34.0,4.5,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,14.5,33.0,109.08,20.06
2016,8,11,6,0,303.0,34.0,0.8,15.0,66.0,222.33,169.69
2016,8,11,6,15,395.0,44.5,0.8,15.5,111.0,298.97,239.36
2016,8,11,6,30,487.0,55.0,0.8,16.0,156.0,383.48,310.3
2016,8,11,6,45,542.5,63.5,0.8,16.5,205.5,449.35,363.79
2016,8,11,7,0,598.0,72.0,0.8,17.0,255.0,518.55,417.32
2016,8,11,7,15,309.5,108.0,0.75,17.5,204.0,371.96,300.38
2016,8,11,7,30,21.0,144.0,0.7,18.0,153.0,160.22,126.67
2016,8,11,7,45,29.0,167.0,0.7,18.5,180.5,201.09,159.82
2016,8,11,8,0,37.0,190.0,0.7,19.0,208.0,232.26,183.58
2016,8,11,8,15,65.5,220.5,0.8,19.5,257.0,289.78,228.11
2016,8,11,8,30,94.0,251.0,0.9,20.0,306.0,348.12,272.04
2016,8,11,8,45,223.5,259.5,1.0,20.5,403.5,484.88,375.88
2016,8,11,9,0,353.0,268.0,1.1,21.0,501.0,626.79,477.96
2016,8,11,9,15,594.0,195.5,1.2,21.5,616.0,790.19,593.98
2016,8,11,9,30,835.0,123.0,1.3,22.0,731.0,935.04,686.97
2016,8,11,9,45,857.0,119.5,1.4,22.5,770.5,948.63,692.71
2016,8,11,10,0,879.0,116.0,1.5,23.0,810.0,967.87,703.79
2016,8,11,10,15,887.0,117.5,1.6,23.0,840.0,976.32,709.3
2016,8,11,10,30,895.0,119.0,1.7,23.0,870.0,981.64,713.04
2016,8,11,10,45,898.5,121.0,1.85,23.0,892.5,980.03,713.09
2016,8,11,11,0,902.0,123.0,2.0,23.0,915.0,975.23,711.15
2016,8,11,11,15,906.0,124.0,2.1,23.0,931.0,966.7,706.27
2016,8,11,11,30,910.0,125.0,2.2,23.0,947.0,955.04,699.43
2016,8,11,11,45,910.5,126.5,2.35,23.5,955.0,937.64,688.01
2016,8,11,12,0,911.0,128.0,2.5,24.0,963.0,917.33,674.65
2016,8,11,12,15,911.0,128.0,2.55,24.0,963.5,892.4,658.66
2016,8,11,12,30,911.0,128.0,2.6,24.0,964.0,864.84,640.89
2016,8,11,12,45,902.5,131.5,2.7,24.0,954.5,831.28,619.33
2016,8,11,13,0,894.0,135.0,2.8,24.0,945.0,795.8,596.26
2016,8,11,13,15,891.0,134.5,2.85,23.5,929.5,759.03,572.78
2016,8,11,13,30,888.0,134.0,2.9,23.0,914.0,720.42,546.02
2016,8,11,13,45,883.0,132.0,2.95,23.0,892.0,677.57,514.53
2016,8,11,14,0,878.0,130.0,3.0,23.0,870.0,633.38,481.31
2016,8,11,14,15,870.5,128.0,3.0,23.0,840.5,586.66,445.21
2016,8,11,14,30,863.0,126.0,3.0,23.0,811.0,539.18,407.62
2016,8,11,14,45,854.0,123.5,3.05,23.0,775.5,485.71,364.76
2016,8,11,15,0,845.0,121.0,3.1,23.0,740.0,435.81,323.35
2016,8,11,15,15,831.5,118.0,3.1,22.5,698.5,384.0,280.0
2016,8,11,15,30,818.0,115.0,3.1,22.0,657.0,332.93,236.3
2016,8,11,15,45,801.5,111.5,3.1,22.0,611.5,281.67,191.77
2016,8,11,16,0,785.0,108.0,3.1,22.0,566.0,231.88,149.11
2016,8,11,16,15,762.0,103.5,3.05,21.5,516.5,182.04,109.2
2016,8,11,16,30,739.0,99.0,3.0,21.0,467.0,128.85,71.25
2016,8,11,16,45,709.0,93.5,3.0,20.5,415.5,82.86,47.89
2016,8,11,17,0,679.0,88.0,3.0,20.0,364.0,56.89,44.05
2016,8,11,17,15,637.0,81.5,2.9,19.5,312.0,54.69,42.36
2016,8,11,17,30,595.0,75.0,2.8,19.0,260.0,52.33,40.43
2016,8,11,17,45,535.5,67.0,2.7,18.5,209.5,48.51,37.09
2016,8,11,18,0,476.0,59.0,2.6,18.0,159.0,44.48,33.39
2016,8,11,18,15,386.5,47.5,2.45,17.5,114.0,36.93,26.4
2016,8,11,18,30,297.0,36.0,2.3,17.0,69.0,28.96,18.56
2016,8,11,18,45,148.5,18.0,2.15,16.5,34.5,14.1,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,1.7,13.5,32.0,104.88,6.11
2016,8,12,6,0,289.0,34.0,1.9,14.0,64.0,214.68,164.13
2016,8,12,6,15,381.5,45.0,1.85,14.5,108.5,291.41,235.7
2016,8,12,6,30,474.0,56.0,1.8,15.0,153.0,376.1,308.39
2016,8,12,6,45,320.5,87.5,1.8,15.5,161.5,333.29,274.63
2016,8,12,7,0,167.0,119.0,1.8,16.0,170.0,256.85,211.35
2016,8,12,7,15,186.0,138.0,1.75,16.5,204.5,296.32,243.53
2016,8,12,7,30,205.0,157.0,1.7,17.0,239.0,336.65,274.94
2016,8,12,7,45,216.0,179.5,1.65,18.0,276.5,375.76,303.65
2016,8,12,8,0,227.0,202.0,1.6,19.0,314.0,427.99,341.24
2016,8,12,8,15,295.5,212.0,1.55,19.5,373.5,500.28,395.06
2016,8,12,8,30,364.0,222.0,1.5,20.0,433.0,575.34,449.0
2016,8,12,8,45,598.5,164.5,1.5,20.5,543.5,743.71,571.22
2016,8,12,9,0,833.0,107.0,1.5,21.0,654.0,895.16,669.89
2016,8,12,9,15,846.0,110.0,1.55,21.0,695.5,921.24,684.36
2016,8,12,9,30,859.0,113.0,1.6,21.0,737.0,936.8,693.42
2016,8,12,9,45,870.5,114.5,1.7,21.5,773.5,954.44,703.37
2016,8,12,10,0,882.0,116.0,1.8,22.0,810.0,969.19,711.45
2016,8,12,10,15,889.5,117.5,1.9,22.0,840.0,977.11,716.57
2016,8,12,10,30,897.0,119.0,2.0,22.0,870.0,981.9,719.84
2016,8,12,10,45,903.0,120.0,2.15,22.5,893.0,981.55,719.08
2016,8,12,11,0,909.0,121.0,2.3,23.0,916.0,977.99,716.31
2016,8,12,11,15,912.5,121.5,2.4,23.0,932.0,968.39,710.55
2016,8,12,11,30,916.0,122.0,2.5,23.0,948.0,955.66,702.83
2016,8,12,11,45,918.0,122.0,2.65,23.5,956.0,938.02,691.01
2016,8,12,12,0,920.0,122.0,2.8,24.0,964.0,917.43,677.22
2016,8,12,12,15,920.5,122.0,2.85,24.0,964.5,892.71,661.21
2016,8,12,12,30,921.0,122.0,2.9,24.0,965.0,865.31,643.39
2016,8,12,12,45,921.5,120.5,3.0,24.0,958.0,833.97,623.13
2016,8,12,13,0,922.0,119.0,3.1,24.0,951.0,800.21,601.04
2016,8,12,13,15,919.0,118.0,3.1,24.0,936.0,762.11,575.24
2016,8,12,13,30,916.0,117.0,3.1,24.0,921.0,722.1,546.47
2016,8,12,13,45,912.0,115.5,3.15,24.0,899.0,679.27,514.91
2016,8,12,14,0,908.0,114.0,3.2,24.0,877.0,634.93,481.49
2016,8,12,14,15,901.5,112.5,3.15,24.0,847.5,587.92,444.93
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,540.0,406.78
2016,8,12,14,45,887.0,108.0,3.1,24.0,782.5,489.45,365.81
2016,8,12,15,0,879.0,105.0,3.1,24.0,747.0,438.56,323.47
2016,8,12,15,15,867.0,103.0,3.05,23.5,706.0,386.93,280.08
2016,8,12,15,30,855.0,101.0,3.0,23.0,665.0,329.56,231.44
2016,8,12,15,45,840.5,97.5,2.95,23.0,619.0,276.9,185.65
2016,8,12,16,0,826.0,94.0,2.9,23.0,573.0,225.47,141.61
2016,8,12,16,15,804.5,90.5,2.85,22.5,523.5,174.51,100.98
2016,8,12,16,30,783.0,87.0,2.8,22.0,474.0,125.9,67.46
2016,8,12,16,45,755.5,82.0,2.75,22.0,422.5,78.43,44.51
2016,8,12,17,0,728.0,77.0,2.7,22.0,371.0,54.42,41.56
2016,8,12,17,15,687.5,72.0,2.45,21.5,318.0,47.75,36.0
2016,8,12,17,30,647.0,67.0,2.2,21.0,265.0,46.22,34.78
2016,8,12,17,45,589.0,59.5,2.0,20.5,214.0,42.51,31.55
2016,8,12,18,0,531.0,52.0,1.8,20.0,163.0,38.58,27.98
2016,8,12,18,15,438.0,42.5,1.65,19.5,117.0,32.61,22.42
2016,8,12,18,30,345.0,33.0,1.5,19.0,71.0,26.33,16.05
2016,8,12,18,45,172.5,16.5,1.35,18.5,35.5,12.87,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.0,1.2,15.5,31.5,105.78,0.0
2016,8,13,6,0,303.0,32.0,1.3,16.0,63.0,219.26,164.8
2016,8,13,6,15,397.5,42.5,1.3,16.5,107.5,296.74,237.1
2016,8,13,6,30,492.0,53.0,1.3,17.0,152.0,382.47,309.75
2016,8,13,6,45,279.0,84.5,1.3,17.5,144.0,302.71,246.72
2016,8,13,7,0,66.0,116.0,1.3,18.0,136.0,174.03,140.23
2016,8,13,7,15,74.5,137.0,1.25,18.5,164.0,204.22,165.02
2016,8,13,7,30,83.0,158.0,1.2,19.0,192.0,234.64,188.8
2016,8,13,7,45,100.0,182.5,1.15,19.5,228.0,276.29,221.0
2016,8,13,8,0,117.0,207.0,1.1,20.0,264.0,331.19,262.36
2016,8,13,8,15,128.0,230.5,1.1,20.5,299.0,367.76,288.71
2016,8,13,8,30,139.0,254.0,1.1,21.0,334.0,404.17,314.47
2016,8,13,8,45,492.5,176.0,1.15,22.0,492.5,655.34,503.54
2016,8,13,9,0,846.0,98.0,1.2,23.0,651.0,894.96,661.85
2016,8,13,9,15,858.5,100.0,1.25,23.0,692.5,912.08,669.07
2016,8,13,9,30,871.0,102.0,1.3,23.0,734.0,934.21,682.42
2016,8,13,9,45,884.5,102.0,1.4,23.5,771.0,952.28,692.56
2016,8,13,10,0,898.0,102.0,1.5,24.0,808.0,967.49,700.95
2016,8,13,10,15,905.0,103.5,1.6,24.0,837.5,975.14,705.98
2016,8,13,10,30,912.0,105.0,1.7,24.0,867.0,979.6,709.15
2016,8,13,10,45,918.0,105.5,1.85,24.5,890.0,978.82,708.35
2016,8,13,11,0,924.0,106.0,2.0,25.0,913.0,974.79,705.52
2016,8,13,11,15,927.0,107.0,2.1,25.0,928.5,965.24,700.01
2016,8,13,11,30,930.0,108.0,2.2,25.0,944.0,952.5,692.53
2016,8,13,11,45,932.0,107.5,2.35,25.5,952.0,934.27,680.63
2016,8,13,12,0,934.0,107.0,2.5,26.0,960.0,913.04,666.76
2016,8,13,12,15,934.0,107.0,2.55,26.0,960.5,887.71,650.61
2016,8,13,12,30,934.0,107.0,2.6,26.0,961.0,859.67,632.64
2016,8,13,12,45,918.0,116.0,2.7,26.0,949.0,824.86,610.36
2016,8,13,13,0,902.0,125.0,2.8,26.0,937.0,788.34,586.73
2016,8,13,13,15,898.5,124.5,2.8,26.0,922.0,750.91,561.65
2016,8,13,13,30,895.0,124.0,2.8,26.0,907.0,711.65,533.31
2016,8,13,13,45,893.5,120.5,2.85,26.0,885.5,669.38,502.56
2016,8,13,14,0,892.0,117.0,2.9,26.0,864.0,625.48,469.85
2016,8,13,14,15,885.0,115.5,2.9,25.5,834.5,578.83,434.9
2016,8,13,14,30,878.0,114.0,2.9,25.0,805.0,531.33,398.25
2016,8,13,14,45,872.5,109.5,2.95,25.0,770.5,481.4,358.04
2016,8,13,15,0,867.0,105.0,3.0,25.0,736.0,430.92,316.26
2016,8,13,15,15,855.0,103.0,2.95,25.0,695.0,379.86,272.92
2016,8,13,15,30,843.0,101.0,2.9,25.0,654.0,323.06,224.57
2016,8,13,15,45,830.5,96.5,2.9,25.0,609.0,270.68,179.39
2016,8,13,16,0,818.0,92.0,2.9,25.0,564.0,219.34,135.82
2016,8,13,16,15,797.0,88.5,2.85,24.5,515.0,168.88,96.12
2016,8,13,16,30,776.0,85.0,2.8,24.0,466.0,120.72,63.66
2016,8,13,16,45,750.5,80.0,2.75,24.0,415.0,73.72,42.03
2016,8,13,17,0,725.0,75.0,2.7,24.0,364.0,52.97,39.98
2016,8,13,17,15,684.5,70.0,2.45,23.0,312.0,46.41,34.61
2016,8,13,17,30,644.0,65.0,2.2,22.0,260.0,44.81,33.41
2016,8,13,17,45,587.5,57.5,2.0,21.5,209.5,41.04,30.12
2016,8,13,18,0,531.0,50.0,1.8,21.0,159.0,37.04,26.49
2016,8,13,18,15,436.0,41.0,1.65,20.5,113.5,31.45,21.28
2016,8,13,18,30,341.0,32.0,1.5,20.0,68.0,25.59,15.17
2016,8,13,18,45,170.5,16.0,1.4,19.5,34.0,12.54,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,172.5,15.0,1.3,15.5,32.0,113.01,0.0
2016,8,14,6,0,345.0,30.0,1.4,16.0,64.0,237.69,177.24
2016,8,14,6,15,442.5,39.0,1.35,16.5,110.0,316.51,252.4
2016,8,14,6,30,540.0,48.0,1.3,17.0,156.0,403.85,326.37
2016,8,14,6,45,602.5,54.5,1.3,17.5,207.5,473.37,383.45
2016,8,14,7,0,665.0,61.0,1.3,18.0,259.0,546.79,440.8
2016,8,14,7,15,354.5,106.0,1.25,18.5,213.5,400.3,323.84
2016,8,14,7,30,44.0,151.0,1.2,19.0,168.0,196.64,156.55
2016,8,14,7,45,54.0,174.5,1.2,20.0,198.5,230.4,183.37
2016,8,14,8,0,64.0,198.0,1.2,21.0,229.0,264.34,208.73
2016,8,14,8,15,82.0,223.5,1.35,21.5,268.0,307.51,241.52
2016,8,14,8,30,100.0,249.0,1.5,22.0,307.0,351.03,273.93
2016,8,14,8,45,163.5,270.5,1.65,22.5,373.5,443.9,343.81
2016,8,14,9,0,227.0,292.0,1.8,23.0,440.0,525.05,403.02
2016,8,14,9,15,567.0,192.0,1.9,23.5,593.5,758.53,575.28
2016,8,14,9,30,907.0,92.0,2.0,24.0,747.0,954.84,703.98
2016,8,14,9,45,896.5,104.0,2.15,24.5,778.5,964.19,706.83
2016,8,14,10,0,886.0,116.0,2.3,25.0,810.0,969.78,709.31
2016,8,14,10,15,893.5,117.5,2.4,25.0,840.0,977.6,714.25
2016,8,14,10,30,901.0,119.0,2.5,25.0,870.0,982.26,717.22
2016,8,14,10,45,909.5,118.0,2.65,25.5,893.5,982.04,716.21
2016,8,14,11,0,918.0,117.0,2.8,26.0,917.0,978.61,713.22
2016,8,14,11,15,921.0,118.0,2.85,26.0,932.5,968.88,706.78
2016,8,14,11,30,924.0,119.0,2.9,26.0,948.0,955.98,698.42
2016,8,14,11,45,928.0,117.5,3.0,26.0,956.5,938.41,687.45
2016,8,14,12,0,932.0,116.0,3.1,26.0,965.0,917.81,674.52
2016,8,14,12,15,932.0,116.0,3.15,26.0,965.0,892.32,657.98
2016,8,14,12,30,932.0,116.0,3.2,26.0,965.0,864.13,639.62
2016,8,14,12,45,922.5,120.5,3.25,26.0,955.0,830.1,617.24
2016,8,14,13,0,913.0,125.0,3.3,26.0,945.0,794.1,593.39
2016,8,14,13,15,909.5,124.0,3.3,26.0,929.5,755.76,567.42
2016,8,14,13,30,906.0,123.0,3.3,26.0,914.0,715.56,538.2
2016,8,14,13,45,899.5,122.5,3.35,26.0,890.5,672.23,506.31
2016,8,14,14,0,893.0,122.0,3.4,26.0,867.0,627.61,472.73
2016,8,14,14,15,885.5,120.0,3.4,25.5,837.5,580.1,436.94
2016,8,14,14,30,878.0,118.0,3.4,25.0,808.0,531.82,399.48
2016,8,14,14,45,867.5,116.5,3.4,25.0,771.5,482.03,359.02
2016,8,14,15,0,857.0,115.0,3.4,25.0,735.0,427.02,313.7
2016,8,14,15,15,844.0,112.0,3.35,24.5,693.5,374.72,269.87
2016,8,14,15,30,831.0,109.0,3.3,24.0,652.0,323.1,225.72
2016,8,14,15,45,813.5,106.0,3.25,24.0,606.0,271.31,180.99
2016,8,14,16,0,796.0,103.0,3.2,24.0,560.0,221.1,138.51
2016,8,14,16,15,773.0,99.0,3.1,23.5,510.5,171.15,99.47
2016,8,14,16,30,750.0,95.0,3.0,23.0,461.0,118.03,63.4
2016,8,14,16,45,719.0,90.0,2.95,23.0,409.0,72.0,43.02
2016,8,14,17,0,688.0,85.0,2.9,23.0,357.0,55.32,42.18
2016,8,14,17,15,644.5,79.0,2.7,22.0,305.0,53.41,40.82
2016,8,14,17,30,601.0,73.0,2.5,21.0,253.0,51.38,39.26
2016,8,14,17,45,539.0,64.5,2.3,20.5,202.5,47.06,35.48
2016,8,14,18,0,477.0,56.0,2.1,20.0,152.0,42.5,31.31
2016,8,14,18,15,378.0,45.0,2.0,19.5,107.0,35.31,24.62
2016,8,14,18,30,279.0,34.0,1.9,19.0,62.0,27.74,16.72
2016,8,14,18,45,139.5,17.0,1.85,18.5,31.0,13.41,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,143.0,16.5,1.65,12.5,30.5,100.52,0.0
2016,8,15,6,0,286.0,33.0,1.8,13.0,61.0,210.43,157.12
2016,8,15,6,15,387.5,44.0,1.75,13.5,106.0,291.49,235.44
2016,8,15,6,30,489.0,55.0,1.7,14.0,151.0,381.31,312.8
2016,8,15,6,45,244.5,69.5,1.7,14.5,117.5,260.49,215.72
2016,8,15,7,0,0.0,84.0,1.7,15.0,84.0,82.1,63.98
2016,8,15,7,15,0.0,101.5,1.6,15.5,101.5,99.44,78.61
2016,8,15,7,30,0.0,119.0,1.5,16.0,119.0,116.66,92.54
2016,8,15,7,45,6.5,143.0,1.45,17.0,146.5,146.0,116.16
2016,8,15,8,0,13.0,167.0,1.4,18.0,174.0,175.54,139.34
2016,8,15,8,15,8.0,169.0,1.3,18.5,174.0,171.77,135.26
2016,8,15,8,30,3.0,171.0,1.2,19.0,174.0,168.24,131.5
2016,8,15,8,45,13.0,205.5,1.2,19.5,215.0,211.9,165.64
2016,8,15,9,0,23.0,240.0,1.2,20.0,256.0,255.77,199.03
2016,8,15,9,15,26.0,259.5,1.2,20.5,278.0,277.48,214.62
2016,8,15,9,30,29.0,279.0,1.2,21.0,300.0,311.94,239.67
2016,8,15,9,45,62.5,322.0,1.3,21.5,370.0,387.57,296.06
2016,8,15,10,0,96.0,365.0,1.4,22.0,440.0,462.75,350.4
2016,8,15,10,15,260.5,349.5,1.5,22.0,564.0,621.8,467.74
2016,8,15,10,30,425.0,334.0,1.6,22.0,688.0,765.38,569.04
2016,8,15,10,45,687.0,222.0,1.75,22.5,811.5,891.87,658.51
2016,8,15,11,0,949.0,110.0,1.9,23.0,935.0,998.22,726.05
2016,8,15,11,15,952.0,110.5,1.95,23.0,951.0,987.66,718.13
2016,8,15,11,30,955.0,111.0,2.0,23.0,967.0,973.83,709.51
2016,8,15,11,45,954.0,113.0,2.15,23.0,974.0,954.74,698.64
2016,8,15,12,0,953.0,115.0,2.3,23.0,981.0,932.62,685.7
2016,8,15,12,15,953.0,115.0,2.35,23.0,981.0,906.54,669.1
2016,8,15,12,30,953.0,115.0,2.4,23.0,981.0,877.69,650.61
2016,8,15,12,45,948.0,117.0,2.5,23.0,972.0,844.16,629.26
2016,8,15,13,0,943.0,119.0,2.6,23.0,963.0,808.39,606.16
2016,8,15,13,15,939.5,118.0,2.6,23.0,947.0,768.95,579.66
2016,8,15,13,30,936.0,117.0,2.6,23.0,931.0,727.57,549.75
2016,8,15,13,45,928.5,117.0,2.65,23.0,907.0,682.81,516.9
2016,8,15,14,0,921.0,117.0,2.7,23.0,883.0,636.78,482.3
2016,8,15,14,15,913.5,115.0,2.7,22.5,852.5,587.99,445.47
2016,8,15,14,30,906.0,113.0,2.7,22.0,822.0,538.38,406.85
2016,8,15,14,45,897.0,110.5,2.7,22.0,785.0,487.08,365.0
2016,8,15,15,0,888.0,108.0,2.7,22.0,748.0,435.5,321.8
2016,8,15,15,15,874.5,105.5,2.65,21.5,706.0,382.35,276.91
2016,8,15,15,30,861.0,103.0,2.6,21.0,664.0,323.66,226.94
2016,8,15,15,45,846.5,99.0,2.55,21.0,617.0,270.21,180.34
2016,8,15,16,0,832.0,95.0,2.5,21.0,570.0,218.0,135.79
2016,8,15,16,15,809.5,91.5,2.45,20.5,519.5,166.64,95.5
2016,8,15,16,30,787.0,88.0,2.4,20.0,469.0,117.75,63.37
2016,8,15,16,45,757.5,83.0,2.35,20.0,416.5,70.2,43.59
2016,8,15,17,0,728.0,78.0,2.3,20.0,364.0,50.47,38.52
2016,8,15,17,15,685.0,72.5,2.15,19.5,310.5,48.69,37.15
2016,8,15,17,30,642.0,67.0,2.0,19.0,257.0,46.8,35.59
2016,8,15,17,45,574.5,60.0,1.85,18.5,205.0,43.51,32.67
2016,8,15,18,0,507.0,53.0,1.7,18.0,153.0,40.09,29.45
2016,8,15,18,15,406.5,42.0,1.65,17.5,107.0,32.77,22.6
2016,8,15,18,30,306.0,31.0,1.6,17.0,61.0,25.05,14.4
2016,8,15,18,45,153.0,15.5,1.55,16.5,30.5,12.35,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,114.0,16.0,1.1,14.5,27.0,84.1,0.0
2016,8,16,6,0,228.0,32.0,1.2,15.0,54.0,180.27,131.34
2016,8,16,6,15,325.0,45.0,1.2,15.5,97.0,256.42,204.77
2016,8,16,6,30,422.0,58.0,1.2,16.0,140.0,344.32,279.67
2016,8,16,6,45,486.5,67.5,1.25,16.5,189.5,414.21,337.79
2016,8,16,7,0,551.0,77.0,1.3,17.0,239.0,488.11,396.67
2016,8,16,7,15,278.0,103.5,1.25,17.5,186.0,327.97,267.92
2016,8,16,7,30,5.0,130.0,1.2,18.0,133.0,132.88,104.66
2016,8,16,7,45,8.0,147.0,1.15,18.5,151.5,151.73,120.05
2016,8,16,8,0,11.0,164.0,1.1,19.0,170.0,170.71,134.7
2016,8,16,8,15,19.0,188.5,1.05,19.5,199.5,202.16,159.11
2016,8,16,8,30,27.0,213.0,1.0,20.0,229.0,245.91,192.52
2016,8,16,8,45,44.5,245.0,1.0,20.5,273.5,295.47,229.92
2016,8,16,9,0,62.0,277.0,1.0,21.0,318.0,345.11,266.45
2016,8,16,9,15,142.5,304.5,1.05,21.5,405.0,460.69,352.6
2016,8,16,9,30,223.0,332.0,1.1,22.0,492.0,563.81,426.14
2016,8,16,9,45,528.0,235.0,1.15,22.5,640.0,767.02,572.33
2016,8,16,10,0,833.0,138.0,1.2,23.0,788.0,948.42,689.58
2016,8,16,10,15,841.5,140.5,1.3,23.0,817.5,957.57,693.55
2016,8,16,10,30,850.0,143.0,1.4,23.0,847.0,963.6,697.87
2016,8,16,10,45,855.5,144.5,1.5,23.5,870.0,962.61,696.48
2016,8,16,11,0,861.0,146.0,1.6,24.0,893.0,958.46,693.22
2016,8,16,11,15,865.0,147.0,1.7,24.0,908.5,942.46,683.77
2016,8,16,11,30,869.0,148.0,1.8,24.0,924.0,930.73,677.19
2016,8,16,11,45,870.5,148.5,1.95,24.5,931.5,913.34,666.1
2016,8,16,12,0,872.0,149.0,2.1,25.0,939.0,893.16,653.13
2016,8,16,12,15,872.0,149.0,2.2,25.0,939.0,868.56,637.97
2016,8,16,12,30,872.0,149.0,2.3,25.0,939.0,841.44,621.03
2016,8,16,12,45,869.5,149.0,2.4,25.0,931.0,810.0,601.04
2016,8,16,13,0,867.0,149.0,2.5,25.0,923.0,776.44,579.41
2016,8,16,13,15,863.0,148.0,2.55,25.0,907.0,739.67,553.82
2016,8,16,13,30,859.0,147.0,2.6,25.0,891.0,699.66,525.2
2016,8,16,13,45,853.5,145.0,2.7,25.0,868.5,656.35,493.81
2016,8,16,14,0,848.0,143.0,2.8,25.0,846.0,611.85,460.72
2016,8,16,14,15,839.5,141.0,2.8,24.5,816.0,564.78,425.34
2016,8,16,14,30,831.0,139.0,2.8,24.0,786.0,517.18,388.48
2016,8,16,14,45,820.5,135.5,2.85,24.0,750.0,467.13,348.1
2016,8,16,15,0,810.0,132.0,2.9,24.0,714.0,417.18,306.73
2016,8,16,15,15,795.5,129.0,2.85,23.5,672.5,366.62,264.41
2016,8,16,15,30,781.0,126.0,2.8,23.0,631.0,316.98,222.08
2016,8,16,15,45,763.0,121.0,2.8,23.0,585.5,260.5,174.16
2016,8,16,16,0,745.0,116.0,2.8,23.0,540.0,210.84,132.58
2016,8,16,16,15,720.0,111.5,2.75,22.5,490.5,162.58,95.52
2016,8,16,16,30,695.0,107.0,2.7,22.0,441.0,117.11,66.37
2016,8,16,16,45,663.0,100.5,2.7,22.0,390.0,72.95,48.55
2016,8,16,17,0,631.0,94.0,2.7,22.0,339.0,62.53,48.6
2016,8,16,17,15,585.0,86.5,2.55,21.5,287.5,59.76,46.42
2016,8,16,17,30,539.0,79.0,2.4,21.0,236.0,56.82,43.97
2016,8,16,17,45,475.0,69.0,2.3,20.5,187.0,51.42,39.23
2016,8,16,18,0,411.0,59.0,2.2,20.0,138.0,45.73,34.01
2016,8,16,18,15,313.5,45.5,2.05,19.5,95.0,34.98,24.2
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,25.08,13.86
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,15.25,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,59.79,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,166.08,118.4
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,240.16,190.17
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,323.34,260.76
2016,8,17,6,45,455.5,68.5,0.85,17.5,181.5,394.97,319.76
2016,8,17,7,0,522.0,78.0,0.9,18.0,230.0,468.91,378.22
2016,8,17,7,15,263.0,103.5,0.8,18.5,180.5,317.05,256.75
2016,8,17,7,30,4.0,129.0,0.7,19.0,131.0,131.14,102.51
2016,8,17,7,45,44.5,164.0,0.65,19.5,185.5,210.39,167.33
2016,8,17,8,0,85.0,199.0,0.6,20.0,240.0,282.85,223.58
2016,8,17,8,15,177.0,218.0,0.6,20.5,315.0,393.3,308.04
2016,8,17,8,30,269.0,237.0,0.6,21.0,390.0,508.94,392.01
2016,8,17,8,45,523.0,179.5,0.6,21.5,506.5,682.91,517.32
2016,8,17,9,0,777.0,122.0,0.6,22.0,623.0,854.71,628.48
2016,8,17,9,15,792.0,125.0,0.65,22.5,664.5,881.46,641.36
2016,8,17,9,30,807.0,128.0,0.7,23.0,706.0,905.73,654.72
2016,8,17,9,45,828.5,125.5,0.8,23.5,744.5,927.31,667.35
2016,8,17,10,0,850.0,123.0,0.9,24.0,783.0,946.19,678.31
2016,8,17,10,15,858.0,125.0,1.05,24.0,813.0,946.91,680.13
2016,8,17,10,30,866.0,127.0,1.2,24.0,843.0,952.32,685.13
2016,8,17,10,45,872.5,128.0,1.35,24.5,866.0,952.17,685.18
2016,8,17,11,0,879.0,129.0,1.5,25.0,889.0,948.87,683.27
2016,8,17,11,15,883.0,130.0,1.65,25.0,905.0,940.15,679.19
2016,8,17,11,30,887.0,131.0,1.8,25.0,921.0,928.33,673.11
2016,8,17,11,45,889.0,131.5,1.95,25.5,929.0,911.24,662.25
2016,8,17,12,0,891.0,132.0,2.1,26.0,937.0,891.26,649.44
2016,8,17,12,15,891.0,132.0,2.25,26.0,937.0,866.36,634.55
2016,8,17,12,30,891.0,132.0,2.4,26.0,937.0,838.87,617.76
2016,8,17,12,45,877.5,138.5,2.55,26.0,926.0,804.39,596.03
2016,8,17,13,0,864.0,145.0,2.7,26.0,915.0,768.28,572.9
2016,8,17,13,15,860.0,144.0,2.75,25.5,899.0,730.93,547.89
2016,8,17,13,30,856.0,143.0,2.8,25.0,883.0,691.49,520.51
2016,8,17,13,45,850.5,141.0,2.9,25.0,860.5,648.28,488.95
2016,8,17,14,0,845.0,139.0,3.0,25.0,838.0,603.89,455.7
2016,8,17,14,15,836.5,137.0,3.05,24.5,808.0,556.94,420.32
2016,8,17,14,30,828.0,135.0,3.1,24.0,778.0,509.47,383.43
2016,8,17,14,45,817.5,132.0,3.15,24.0,742.0,459.98,343.2
2016,8,17,15,0,807.0,129.0,3.2,24.0,706.0,410.58,301.99
2016,8,17,15,15,792.0,126.0,3.2,23.5,665.0,360.0,259.53
2016,8,17,15,30,777.0,123.0,3.2,23.0,624.0,310.4,217.12
2016,8,17,15,45,759.0,118.5,3.2,23.0,578.0,260.06,173.86
2016,8,17,16,0,741.0,114.0,3.2,23.0,532.0,205.61,128.6
2016,8,17,16,15,715.5,109.5,3.15,22.5,483.0,157.55,91.96
2016,8,17,16,30,690.0,105.0,3.1,22.0,434.0,112.34,63.55
2016,8,17,16,45,657.0,98.5,3.05,21.5,383.5,68.52,53.69
2016,8,17,17,0,624.0,92.0,3.0,21.0,333.0,61.21,47.67
2016,8,17,17,15,577.0,84.5,2.85,20.5,281.5,58.37,45.4
2016,8,17,17,30,530.0,77.0,2.7,20.0,230.0,55.35,42.87
2016,8,17,17,45,463.5,67.5,2.6,19.5,181.5,50.34,38.43
2016,8,17,18,0,397.0,58.0,2.5,19.0,133.0,45.06,33.54
2016,8,17,18,15,297.5,44.5,2.4,18.5,91.0,34.26,23.61
2016,8,17,18,30,198.0,31.0,2.3,18.0,49.0,24.33,12.83
2016,8,17,18,45,99.0,15.5,2.25,17.5,24.5,14.77,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.25,14.5,24.0,56.04,0.0
2016,8,18,6,0,183.0,32.0,1.4,15.0,48.0,158.43,111.42
2016,8,18,6,15,281.5,46.0,1.35,15.5,90.0,233.97,186.25
2016,8,18,6,30,380.0,60.0,1.3,16.0,132.0,319.01,259.26
2016,8,18,6,45,448.0,70.0,1.3,16.5,180.0,391.04,319.35
2016,8,18,7,0,516.0,80.0,1.3,17.0,228.0,466.23,379.47
2016,8,18,7,15,258.0,95.0,1.25,17.5,169.0,302.18,247.44
2016,8,18,7,30,0.0,110.0,1.2,18.0,110.0,107.03,83.45
2016,8,18,7,45,4.0,134.5,1.15,18.5,136.5,134.98,106.43
2016,8,18,8,0,8.0,159.0,1.1,19.0,163.0,162.99,128.5
2016,8,18,8,15,49.5,201.0,1.15,19.5,229.0,253.67,200.88
2016,8,18,8,30,91.0,243.0,1.2,20.0,295.0,336.23,264.29
2016,8,18,8,45,240.0,247.5,1.25,20.5,399.0,497.38,387.14
2016,8,18,9,0,389.0,252.0,1.3,21.0,503.0,636.87,488.02
2016,8,18,9,15,590.0,193.0,1.35,21.5,600.5,776.22,586.45
2016,8,18,9,30,791.0,134.0,1.4,22.0,698.0,896.01,663.66
2016,8,18,9,45,769.0,154.0,1.5,22.5,725.5,901.25,664.36
2016,8,18,10,0,747.0,174.0,1.6,23.0,753.0,908.34,667.74
2016,8,18,10,15,756.5,176.5,1.7,23.0,782.0,917.55,673.86
2016,8,18,10,30,766.0,179.0,1.8,23.0,811.0,923.88,678.16
2016,8,18,10,45,765.5,185.5,1.9,23.5,831.5,922.18,676.02
2016,8,18,11,0,765.0,192.0,2.0,24.0,852.0,917.51,672.11
2016,8,18,11,15,769.5,193.5,2.1,24.0,867.5,904.99,664.43
2016,8,18,11,30,774.0,195.0,2.2,24.0,883.0,894.41,658.13
2016,8,18,11,45,769.0,200.0,2.3,24.0,888.5,879.56,649.01
2016,8,18,12,0,764.0,205.0,2.4,24.0,894.0,858.38,635.66
2016,8,18,12,15,764.0,205.0,2.45,24.0,893.5,834.23,619.94
2016,8,18,12,30,764.0,205.0,2.5,24.0,893.0,807.81,602.31
2016,8,18,12,45,754.0,209.0,2.6,24.0,883.0,775.32,580.08
2016,8,18,13,0,744.0,213.0,2.7,24.0,873.0,741.39,556.5
2016,8,18,13,15,739.0,211.0,2.75,24.0,857.5,704.37,530.24
2016,8,18,13,30,734.0,209.0,2.8,24.0,842.0,666.12,502.6
2016,8,18,13,45,724.5,208.0,2.85,24.0,819.0,624.93,472.23
2016,8,18,14,0,715.0,207.0,2.9,24.0,796.0,583.21,440.8
2016,8,18,14,15,705.0,203.5,2.9,23.5,766.5,538.79,407.35
2016,8,18,14,30,695.0,200.0,2.9,23.0,737.0,494.32,372.94
2016,8,18,14,45,682.0,195.0,2.95,23.0,701.5,447.47,335.26
2016,8,18,15,0,669.0,190.0,3.0,23.0,666.0,401.26,297.22
2016,8,18,15,15,651.5,184.5,2.95,22.5,625.5,354.01,258.15
2016,8,18,15,30,634.0,179.0,2.9,22.0,585.0,308.25,219.74
2016,8,18,15,45,614.0,171.5,2.9,21.5,541.0,261.98,181.13
2016,8,18,16,0,594.0,164.0,2.9,21.0,497.0,217.84,145.19
2016,8,18,16,15,565.5,155.5,2.85,20.5,449.5,174.15,112.51
2016,8,18,16,30,537.0,147.0,2.8,20.0,402.0,133.09,86.77
2016,8,18,16,45,503.5,136.0,2.8,20.0,353.0,93.44,75.47
2016,8,18,17,0,470.0,125.0,2.8,20.0,304.0,86.31,69.59
2016,8,18,17,15,423.0,112.0,2.65,19.5,255.0,79.25,63.74
2016,8,18,17,30,376.0,99.0,2.5,19.0,206.0,71.79,57.37
2016,8,18,17,45,317.0,83.0,2.45,18.5,160.5,61.55,48.34
2016,8,18,18,0,258.0,67.0,2.4,18.0,115.0,50.8,38.6
2016,8,18,18,15,182.5,47.5,2.35,17.5,76.0,38.34,27.1
2016,8,18,18,30,107.0,28.0,2.3,17.0,37.0,23.13,11.33
2016,8,18,18,45,53.5,14.0,2.25,16.5,18.5,13.34,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,1.75,14.5,19.0,38.24,0.0
2016,8,19,6,0,110.0,29.0,1.9,15.0,38.0,105.79,71.45
2016,8,19,6,15,184.0,48.0,1.9,15.0,76.5,173.59,137.9
2016,8,19,6,30,258.0,67.0,1.9,15.0,115.0,257.15,210.29
2016,8,19,6,45,317.5,83.0,1.95,15.5,161.0,322.84,266.3
2016,8,19,7,0,377.0,99.0,2.0,16.0,207.0,392.83,323.94
2016,8,19,7,15,197.5,117.5,1.95,16.5,175.0,288.75,237.52
2016,8,19,7,30,18.0,136.0,1.9,17.0,143.0,149.85,119.83
2016,8,19,7,45,34.0,162.0,1.9,17.5,177.5,200.08,160.95
2016,8,19,8,0,50.0,188.0,1.9,18.0,212.0,241.37,193.55
2016,8,19,8,15,79.0,216.5,1.85,18.5,259.0,296.86,236.99
2016,8,19,8,30,108.0,245.0,1.8,19.0,306.0,353.18,279.89
2016,8,19,8,45,235.0,251.5,1.8,19.5,398.0,497.3,390.51
2016,8,19,9,0,362.0,258.0,1.8,20.0,490.0,618.93,479.59
2016,8,19,9,15,510.0,225.0,1.85,20.5,575.5,732.46,560.91
2016,8,19,9,30,658.0,192.0,1.9,21.0,661.0,840.85,635.31
2016,8,19,9,45,666.5,199.5,1.95,21.5,694.5,859.22,644.62
2016,8,19,10,0,675.0,207.0,2.0,22.0,728.0,875.0,653.13
2016,8,19,10,15,685.5,210.5,2.0,22.0,757.0,885.76,659.15
2016,8,19,10,30,696.0,214.0,2.0,22.0,786.0,893.8,663.5
2016,8,19,10,45,697.5,220.0,2.05,22.5,807.0,893.25,661.51
2016,8,19,11,0,699.0,226.0,2.1,23.0,828.0,889.91,657.87
2016,8,19,11,15,704.0,228.0,2.15,23.0,843.0,882.99,653.26
2016,8,19,11,30,709.0,230.0,2.2,23.0,858.0,873.35,646.97
2016,8,19,11,45,707.0,233.5,2.3,23.5,864.5,856.4,634.73
2016,8,19,12,0,705.0,237.0,2.4,24.0,871.0,837.09,620.83
2016,8,19,12,15,705.0,237.0,2.45,24.0,871.0,813.91,605.19
2016,8,19,12,30,705.0,237.0,2.5,24.0,871.0,788.65,587.97
2016,8,19,12,45,713.5,229.5,2.6,24.0,866.0,761.05,569.51
2016,8,19,13,0,722.0,222.0,2.7,24.0,861.0,731.24,549.13
2016,8,19,13,15,717.5,220.0,2.75,23.5,845.5,695.21,524.5
2016,8,19,13,30,713.0,218.0,2.8,23.0,830.0,657.97,498.43
2016,8,19,13,45,703.5,216.5,2.9,23.0,807.5,617.07,468.31
2016,8,19,14,0,694.0,215.0,3.0,23.0,785.0,575.72,437.13
2016,8,19,14,15,684.0,211.0,3.05,22.5,755.5,531.73,403.93
2016,8,19,14,30,674.0,207.0,3.1,22.0,726.0,487.76,369.79
2016,8,19,14,45,660.0,202.5,3.15,22.0,691.0,441.86,332.63
2016,8,19,15,0,646.0,198.0,3.2,22.0,656.0,396.76,295.26
2016,8,19,15,15,628.5,192.0,3.2,21.5,615.5,350.26,256.72
2016,8,19,15,30,611.0,186.0,3.2,21.0,575.0,305.31,218.92
2016,8,19,15,45,589.5,178.0,3.25,21.0,531.0,259.98,180.76
2016,8,19,16,0,568.0,170.0,3.3,21.0,487.0,216.0,144.88
2016,8,19,16,15,539.5,161.0,3.3,20.5,439.5,172.81,112.84
2016,8,19,16,30,511.0,152.0,3.3,20.0,392.0,132.77,88.16
2016,8,19,16,45,477.0,140.0,3.3,20.0,343.5,94.46,76.39
2016,8,19,17,0,443.0,128.0,3.3,20.0,295.0,88.61,71.6
2016,8,19,17,15,397.0,114.0,3.25,19.5,247.0,80.87,65.16
2016,8,19,17,30,351.0,100.0,3.2,19.0,199.0,72.69,58.14
2016,8,19,17,45,293.0,83.0,3.15,18.5,153.5,61.68,48.42
2016,8,19,18,0,235.0,66.0,3.1,18.0,108.0,52.29,39.83
2016,8,19,18,15,165.0,45.5,3.0,17.5,70.5,36.8,25.66
2016,8,19,18,30,95.0,25.0,2.9,17.0,33.0,20.77,8.8
2016,8,19,18,45,47.5,12.5,2.85,16.5,16.5,11.91,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
