Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,50.5,13.5,1.6,13.5,17.5,35.2,0.0
2016,8,20,6,0,101.0,27.0,1.7,14.0,35.0,97.19,63.77
2016,8,20,6,15,171.5,47.0,1.7,14.5,73.0,165.44,131.16
2016,8,20,6,30,242.0,67.0,1.7,15.0,111.0,247.62,202.08
2016,8,20,6,45,302.0,83.5,1.7,15.5,156.5,313.42,258.07
2016,8,20,7,0,362.0,100.0,1.7,16.0,202.0,383.57,315.68
2016,8,20,7,15,181.0,101.0,1.7,16.5,152.0,255.39,210.27
2016,8,20,7,30,0.0,102.0,1.7,17.0,102.0,98.47,76.95
2016,8,20,7,45,0.0,115.5,1.7,18.0,115.5,111.45,87.37
2016,8,20,8,0,0.0,129.0,1.7,19.0,129.0,124.41,97.28
2016,8,20,8,15,6.5,160.0,1.7,19.5,163.5,161.25,126.68
2016,8,20,8,30,13.0,191.0,1.7,20.0,198.0,198.29,155.6
2016,8,20,8,45,19.0,215.0,1.7,20.5,227.0,227.48,177.82
2016,8,20,9,0,25.0,239.0,1.7,21.0,256.0,256.69,199.7
2016,8,20,9,15,28.5,259.0,1.75,21.0,279.0,292.03,226.3
2016,8,20,9,30,32.0,279.0,1.8,21.0,302.0,314.8,243.06
2016,8,20,9,45,65.0,319.5,1.85,21.5,369.0,386.93,297.19
2016,8,20,10,0,98.0,360.0,1.9,22.0,436.0,458.57,349.33
2016,8,20,10,15,216.5,364.0,1.95,22.0,539.5,581.63,440.7
2016,8,20,10,30,335.0,368.0,2.0,22.0,643.0,702.42,526.93
2016,8,20,10,45,539.0,283.0,2.15,22.5,739.5,806.32,602.38
2016,8,20,11,0,743.0,198.0,2.3,23.0,836.0,899.83,667.24
2016,8,20,11,15,748.0,199.5,2.4,23.0,851.5,892.15,661.58
2016,8,20,11,30,753.0,201.0,2.5,23.0,867.0,881.65,655.05
2016,8,20,11,45,756.0,201.5,2.6,23.5,874.5,865.64,643.62
2016,8,20,12,0,759.0,202.0,2.7,24.0,882.0,847.0,630.51
2016,8,20,12,15,759.5,201.5,2.8,23.5,882.0,822.84,616.05
2016,8,20,12,30,760.0,201.0,2.9,23.0,882.0,796.4,599.51
2016,8,20,12,45,739.5,211.5,3.0,23.0,869.5,762.06,575.26
2016,8,20,13,0,719.0,222.0,3.1,23.0,857.0,726.79,550.03
2016,8,20,13,15,714.5,220.0,3.15,23.0,841.5,690.81,524.11
2016,8,20,13,30,710.0,218.0,3.2,23.0,826.0,653.64,496.82
2016,8,20,13,45,707.0,213.0,3.25,23.0,805.0,613.74,467.07
2016,8,20,14,0,704.0,208.0,3.3,23.0,784.0,572.89,435.94
2016,8,20,14,15,694.0,204.5,3.35,22.5,754.5,528.89,402.48
2016,8,20,14,30,684.0,201.0,3.4,22.0,725.0,484.88,368.06
2016,8,20,14,45,675.5,194.0,3.45,22.0,691.0,438.75,330.44
2016,8,20,15,0,667.0,187.0,3.5,22.0,657.0,392.86,292.14
2016,8,20,15,15,498.0,225.0,3.5,21.5,564.0,333.23,246.49
2016,8,20,15,30,329.0,263.0,3.5,21.0,471.0,293.98,218.5
2016,8,20,15,45,259.5,252.0,3.55,21.0,408.5,249.44,184.77
2016,8,20,16,0,190.0,241.0,3.6,21.0,346.0,219.67,163.79
2016,8,20,16,15,150.5,218.0,3.6,20.5,296.5,184.82,138.83
2016,8,20,16,30,111.0,195.0,3.6,20.0,247.0,154.52,118.22
2016,8,20,16,45,70.5,166.5,3.6,20.0,198.0,133.53,109.85
2016,8,20,17,0,30.0,138.0,3.6,20.0,149.0,113.16,92.72
2016,8,20,17,15,21.0,117.5,3.5,19.5,124.5,101.93,83.38
2016,8,20,17,30,12.0,97.0,3.4,19.0,100.0,84.78,68.63
2016,8,20,17,45,140.0,79.5,3.35,18.5,104.5,65.08,51.34
2016,8,20,18,0,268.0,62.0,3.3,18.0,109.0,47.13,35.31
2016,8,20,18,15,189.0,43.0,3.2,17.5,71.0,33.25,22.54
2016,8,20,18,30,110.0,24.0,3.1,17.0,33.0,18.78,6.43
2016,8,20,18,45,55.0,12.0,3.05,16.5,16.5,11.44,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,36.43,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,99.85,63.52
2016,8,21,6,15,183.5,46.5,2.45,14.5,74.5,181.97,144.31
2016,8,21,6,30,260.0,66.0,2.5,15.0,113.0,256.46,209.74
2016,8,21,6,45,322.5,81.5,2.55,15.5,159.0,323.16,267.11
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,394.47,326.33
2016,8,21,7,15,432.5,109.0,2.55,16.5,253.5,454.93,374.65
2016,8,21,7,30,480.0,121.0,2.5,17.0,302.0,517.82,423.06
2016,8,21,7,45,271.0,155.5,2.5,17.5,260.5,399.1,325.08
2016,8,21,8,0,62.0,190.0,2.5,18.0,219.0,253.67,203.61
2016,8,21,8,15,110.5,217.5,2.4,18.0,276.0,337.15,270.64
2016,8,21,8,30,159.0,245.0,2.3,18.0,333.0,409.76,326.83
2016,8,21,8,45,188.5,265.0,2.25,18.5,378.5,458.14,362.27
2016,8,21,9,0,218.0,285.0,2.2,19.0,424.0,506.8,397.26
2016,8,21,9,15,280.5,292.5,2.15,19.5,483.5,584.66,453.66
2016,8,21,9,30,343.0,300.0,2.1,20.0,543.0,649.49,499.11
2016,8,21,9,45,510.0,252.5,2.1,20.5,634.5,763.82,581.53
2016,8,21,10,0,677.0,205.0,2.1,21.0,726.0,871.68,655.5
2016,8,21,10,15,687.5,208.5,2.15,21.0,755.0,882.33,661.03
2016,8,21,10,30,698.0,212.0,2.2,21.0,784.0,890.24,665.81
2016,8,21,10,45,708.5,213.0,2.25,21.5,806.5,892.75,665.83
2016,8,21,11,0,719.0,214.0,2.3,22.0,829.0,892.43,664.12
2016,8,21,11,15,723.5,215.5,2.4,22.0,844.5,884.32,659.04
2016,8,21,11,30,728.0,217.0,2.5,22.0,860.0,873.47,652.23
2016,8,21,11,45,732.0,217.0,2.6,22.5,867.5,858.01,641.12
2016,8,21,12,0,736.0,217.0,2.7,23.0,875.0,839.97,628.32
2016,8,21,12,15,736.0,217.0,2.8,23.0,875.0,816.17,612.3
2016,8,21,12,30,736.0,217.0,2.9,23.0,875.0,790.18,594.59
2016,8,21,12,45,744.5,209.5,3.0,23.0,870.0,761.67,575.12
2016,8,21,13,0,753.0,202.0,3.1,23.0,865.0,730.85,553.65
2016,8,21,13,15,748.5,200.5,3.2,22.5,849.5,694.27,528.41
2016,8,21,13,30,744.0,199.0,3.3,22.0,834.0,656.39,501.59
2016,8,21,13,45,739.5,195.0,3.4,22.0,811.5,615.19,470.76
2016,8,21,14,0,735.0,191.0,3.5,22.0,789.0,573.07,438.48
2016,8,21,14,15,725.0,188.0,3.55,21.5,760.0,528.22,403.99
2016,8,21,14,30,715.0,185.0,3.6,21.0,731.0,483.27,368.43
2016,8,21,14,45,574.5,226.5,3.65,21.0,651.5,422.08,319.87
2016,8,21,15,0,434.0,268.0,3.7,21.0,572.0,371.0,279.85
2016,8,21,15,15,414.0,260.5,3.7,20.5,536.5,332.45,248.64
2016,8,21,15,30,394.0,253.0,3.7,20.0,501.0,301.97,223.53
2016,8,21,15,45,328.0,241.5,3.75,20.0,437.5,254.78,187.07
2016,8,21,16,0,262.0,230.0,3.8,20.0,374.0,214.49,157.3
2016,8,21,16,15,237.0,210.0,3.75,19.5,331.0,179.52,131.71
2016,8,21,16,30,212.0,190.0,3.7,19.0,288.0,155.24,116.78
2016,8,21,16,45,144.0,168.0,3.7,19.0,231.0,127.4,105.07
2016,8,21,17,0,76.0,146.0,3.7,19.0,174.0,118.23,97.49
2016,8,21,17,15,61.5,124.5,3.6,18.5,145.0,102.08,83.84
2016,8,21,17,30,47.0,103.0,3.5,18.0,116.0,85.58,69.58
2016,8,21,17,45,156.5,82.0,3.45,17.5,111.0,63.75,50.35
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,46.48,34.83
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,32.55,21.91
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,18.03,4.68
2016,8,21,18,45,52.5,11.5,3.1,15.5,15.5,10.96,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,13.0,2.15,13.5,18.0,39.37,0.0
2016,8,22,6,0,123.0,26.0,2.3,14.0,36.0,115.84,71.43
2016,8,22,6,15,206.5,44.0,2.3,14.5,74.5,190.52,150.88
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,268.08,219.11
2016,8,22,6,45,355.0,75.5,2.3,15.5,159.5,335.0,276.65
2016,8,22,7,0,420.0,89.0,2.3,16.0,206.0,406.77,336.09
2016,8,22,7,15,210.0,103.5,2.15,16.5,162.0,278.58,229.97
2016,8,22,7,30,0.0,118.0,2.0,17.0,118.0,116.4,91.81
2016,8,22,7,45,0.5,132.5,1.95,17.5,133.0,130.51,103.27
2016,8,22,8,0,1.0,147.0,1.9,18.0,148.0,144.67,114.26
2016,8,22,8,15,14.0,177.5,1.8,18.5,185.5,186.48,147.76
2016,8,22,8,30,27.0,208.0,1.7,19.0,223.0,240.65,190.17
2016,8,22,8,45,28.5,226.0,1.6,19.5,243.5,260.01,204.05
2016,8,22,9,0,30.0,244.0,1.5,20.0,264.0,279.19,217.7
2016,8,22,9,15,37.5,268.5,1.55,20.0,294.5,310.81,241.52
2016,8,22,9,30,45.0,293.0,1.6,20.0,325.0,342.15,264.81
2016,8,22,9,45,87.0,328.5,1.65,20.5,394.5,416.98,320.86
2016,8,22,10,0,129.0,364.0,1.7,21.0,464.0,503.72,383.66
2016,8,22,10,15,433.0,276.0,1.8,21.0,627.0,711.32,539.45
2016,8,22,10,30,737.0,188.0,1.9,21.0,790.0,899.39,670.88
2016,8,22,10,45,742.5,191.0,2.0,21.5,811.5,899.34,667.82
2016,8,22,11,0,748.0,194.0,2.1,22.0,833.0,896.4,664.94
2016,8,22,11,15,752.5,195.5,2.2,22.0,848.0,888.12,659.88
2016,8,22,11,30,757.0,197.0,2.3,22.0,863.0,877.02,653.02
2016,8,22,11,45,758.0,198.5,2.45,22.5,870.0,860.12,641.46
2016,8,22,12,0,759.0,200.0,2.6,23.0,877.0,840.64,628.16
2016,8,22,12,15,759.5,199.5,2.7,23.0,876.5,816.37,612.41
2016,8,22,12,30,760.0,199.0,2.8,23.0,876.0,789.84,594.51
2016,8,22,12,45,731.0,215.0,2.9,23.0,861.0,754.19,569.12
2016,8,22,13,0,702.0,231.0,3.0,23.0,846.0,717.99,543.03
2016,8,22,13,15,697.5,229.0,3.1,22.5,831.0,682.44,518.59
2016,8,22,13,30,693.0,227.0,3.2,22.0,816.0,645.73,492.66
2016,8,22,13,45,691.5,220.5,3.3,22.0,795.0,605.94,462.99
2016,8,22,14,0,690.0,214.0,3.4,22.0,774.0,565.13,431.83
2016,8,22,14,15,679.5,210.5,3.45,21.5,744.5,521.42,398.32
2016,8,22,14,30,669.0,207.0,3.5,21.0,715.0,477.78,363.92
2016,8,22,14,45,662.5,198.5,3.55,21.0,681.5,431.86,326.23
2016,8,22,15,0,656.0,190.0,3.6,21.0,648.0,386.03,287.73
2016,8,22,15,15,638.0,184.0,3.6,20.5,607.5,338.94,248.23
2016,8,22,15,30,620.0,178.0,3.6,20.0,567.0,293.43,209.62
2016,8,22,15,45,605.0,168.5,3.65,20.0,524.0,247.42,170.5
2016,8,22,16,0,590.0,159.0,3.7,20.0,481.0,203.03,134.16
2016,8,22,16,15,561.0,150.5,3.65,19.5,433.5,159.8,102.9
2016,8,22,16,30,532.0,142.0,3.6,19.0,386.0,119.28,79.74
2016,8,22,16,45,287.5,140.0,3.6,19.0,270.0,102.33,83.58
2016,8,22,17,0,43.0,138.0,3.6,19.0,154.0,112.84,92.88
2016,8,22,17,15,32.0,117.5,3.5,18.5,128.0,97.24,79.65
2016,8,22,17,30,21.0,97.0,3.4,18.0,102.0,81.31,65.85
2016,8,22,17,45,139.5,78.5,3.3,17.5,102.5,64.13,50.65
2016,8,22,18,0,258.0,60.0,3.2,17.0,103.0,45.81,34.19
2016,8,22,18,15,176.0,41.0,3.05,16.5,65.5,31.84,21.15
2016,8,22,18,30,94.0,22.0,2.9,16.0,28.0,18.34,2.99
2016,8,22,18,45,47.0,11.0,2.8,15.5,14.0,10.48,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,47.12,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,132.41,78.17
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,211.37,167.1
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,293.87,239.63
2016,8,23,6,45,419.0,67.5,1.85,15.5,165.5,363.22,299.06
2016,8,23,7,0,488.0,79.0,1.9,16.0,213.0,441.74,363.42
2016,8,23,7,15,244.0,88.5,1.85,16.5,155.5,282.34,233.45
2016,8,23,7,30,0.0,98.0,1.8,17.0,98.0,94.39,73.56
2016,8,23,7,45,0.0,118.5,1.75,17.5,118.5,114.92,90.46
2016,8,23,8,0,0.0,139.0,1.7,18.0,139.0,135.31,106.61
2016,8,23,8,15,0.0,142.5,1.65,18.0,142.5,137.54,108.0
2016,8,23,8,30,0.0,146.0,1.6,18.0,146.0,140.09,109.69
2016,8,23,8,45,8.0,183.0,1.55,18.5,188.5,184.29,144.79
2016,8,23,9,0,16.0,220.0,1.5,19.0,231.0,228.75,179.2
2016,8,23,9,15,12.0,214.5,1.5,19.5,223.0,218.23,169.88
2016,8,23,9,30,8.0,209.0,1.5,20.0,215.0,208.06,161.11
2016,8,23,9,45,11.0,229.5,1.5,20.5,238.0,230.64,178.07
2016,8,23,10,0,14.0,250.0,1.5,21.0,261.0,253.08,194.59
2016,8,23,10,15,22.0,285.5,1.55,21.0,303.5,294.97,226.28
2016,8,23,10,30,30.0,321.0,1.6,21.0,346.0,347.36,265.28
2016,8,23,10,45,159.5,360.5,1.7,21.5,496.0,514.1,390.42
2016,8,23,11,0,289.0,400.0,1.8,22.0,646.0,675.32,504.75
2016,8,23,11,15,294.5,403.0,1.9,22.0,657.5,673.76,502.55
2016,8,23,11,30,300.0,406.0,2.0,22.0,669.0,670.86,500.82
2016,8,23,11,45,566.5,283.0,2.1,22.5,785.0,774.25,578.79
2016,8,23,12,0,833.0,160.0,2.2,23.0,901.0,859.34,638.56
2016,8,23,12,15,832.5,160.0,2.3,23.0,900.0,833.9,621.41
2016,8,23,12,30,832.0,160.0,2.4,23.0,899.0,806.03,603.52
2016,8,23,12,45,822.0,164.0,2.55,23.0,888.5,772.46,581.81
2016,8,23,13,0,812.0,168.0,2.7,23.0,878.0,737.27,557.33
2016,8,23,13,15,807.5,167.0,2.8,23.0,862.0,699.95,530.68
2016,8,23,13,30,803.0,166.0,2.9,23.0,846.0,661.14,502.35
2016,8,23,13,45,796.5,164.0,3.0,23.0,823.0,618.95,470.88
2016,8,23,14,0,790.0,162.0,3.1,23.0,800.0,575.82,437.9
2016,8,23,14,15,780.0,159.0,3.15,22.5,769.5,529.3,402.2
2016,8,23,14,30,770.0,156.0,3.2,22.0,739.0,482.56,365.23
2016,8,23,14,45,757.0,153.0,3.3,22.0,703.0,430.03,322.33
2016,8,23,15,0,744.0,150.0,3.4,22.0,667.0,381.92,281.72
2016,8,23,15,15,445.5,215.5,3.4,21.5,520.0,303.36,224.07
2016,8,23,15,30,147.0,281.0,3.4,21.0,373.0,263.43,200.21
2016,8,23,15,45,107.0,254.0,3.45,21.0,318.0,231.03,176.13
2016,8,23,16,0,67.0,227.0,3.5,21.0,263.0,196.09,150.47
2016,8,23,16,15,53.0,201.0,3.45,20.5,228.0,168.91,130.35
2016,8,23,16,30,39.0,175.0,3.4,20.0,193.0,143.65,111.83
2016,8,23,16,45,33.0,153.5,3.4,19.5,167.5,124.65,102.55
2016,8,23,17,0,27.0,132.0,3.4,19.0,142.0,108.7,89.29
2016,8,23,17,15,18.5,111.5,3.3,18.5,118.0,96.99,79.43
2016,8,23,17,30,10.0,91.0,3.2,18.0,94.0,79.79,64.5
2016,8,23,17,45,152.0,73.0,3.15,17.5,98.5,57.3,44.65
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,42.01,30.84
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,29.54,19.03
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,16.54,0.0
2016,8,23,18,45,55.5,10.5,2.85,15.5,14.0,10.01,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,1.3,13.5,20.0,59.11,0.0
2016,8,24,6,0,217.0,25.0,1.4,14.0,40.0,158.29,88.24
2016,8,24,6,15,325.5,37.5,1.4,14.5,82.5,245.19,193.16
2016,8,24,6,30,434.0,50.0,1.4,15.0,125.0,335.95,272.59
2016,8,24,6,45,505.5,58.5,1.45,15.5,175.0,408.27,334.05
2016,8,24,7,0,577.0,67.0,1.5,16.0,225.0,485.21,396.58
2016,8,24,7,15,323.0,106.0,1.4,16.5,198.0,373.11,305.18
2016,8,24,7,30,69.0,145.0,1.3,17.0,171.0,209.12,168.95
2016,8,24,7,45,55.5,162.5,1.25,17.5,185.5,217.96,175.52
2016,8,24,8,0,42.0,180.0,1.2,18.0,200.0,225.83,180.37
2016,8,24,8,15,72.5,209.0,1.15,18.5,247.5,282.72,225.0
2016,8,24,8,30,103.0,238.0,1.1,19.0,295.0,340.51,268.82
2016,8,24,8,45,101.5,259.5,1.05,19.5,319.5,362.32,283.35
2016,8,24,9,0,100.0,281.0,1.0,20.0,344.0,383.53,297.39
2016,8,24,9,15,79.5,291.5,1.0,20.0,343.5,374.52,289.04
2016,8,24,9,30,59.0,302.0,1.0,20.0,343.0,364.87,280.47
2016,8,24,9,45,113.0,332.5,1.05,20.5,416.5,457.76,349.28
2016,8,24,10,0,167.0,363.0,1.1,21.0,490.0,537.15,405.66
2016,8,24,10,15,277.5,353.5,1.2,21.5,574.5,636.41,476.76
2016,8,24,10,30,388.0,344.0,1.3,22.0,659.0,722.52,536.76
2016,8,24,10,45,644.5,233.5,1.4,22.5,773.0,849.54,627.14
2016,8,24,11,0,901.0,123.0,1.5,23.0,887.0,947.57,689.63
2016,8,24,11,15,904.5,123.5,1.65,23.0,902.0,937.18,683.22
2016,8,24,11,30,908.0,124.0,1.8,23.0,917.0,923.64,675.97
2016,8,24,11,45,906.5,126.0,1.95,23.5,924.0,904.18,663.46
2016,8,24,12,0,905.0,128.0,2.1,24.0,931.0,881.84,649.0
2016,8,24,12,15,905.0,128.0,2.2,24.0,930.0,856.1,632.96
2016,8,24,12,30,905.0,128.0,2.3,24.0,929.0,827.71,615.02
2016,8,24,12,45,891.5,134.5,2.45,24.0,917.5,792.59,592.68
2016,8,24,13,0,878.0,141.0,2.6,24.0,906.0,755.79,568.41
2016,8,24,13,15,874.0,140.0,2.7,23.5,889.5,717.47,542.29
2016,8,24,13,30,870.0,139.0,2.8,23.0,873.0,677.41,514.14
2016,8,24,13,45,864.0,137.0,2.9,23.0,849.0,632.16,480.49
2016,8,24,14,0,858.0,135.0,3.0,23.0,825.0,586.52,445.61
2016,8,24,14,15,849.5,133.0,3.05,22.5,794.5,538.67,408.74
2016,8,24,14,30,841.0,131.0,3.1,22.0,764.0,490.29,370.27
2016,8,24,14,45,830.0,127.5,3.2,22.0,727.0,439.31,328.09
2016,8,24,15,0,819.0,124.0,3.3,22.0,690.0,388.49,284.95
2016,8,24,15,15,803.5,121.0,3.3,21.5,647.5,337.1,241.0
2016,8,24,15,30,788.0,118.0,3.3,21.0,605.0,286.75,197.43
2016,8,24,15,45,770.5,112.5,3.35,21.0,559.0,235.2,153.21
2016,8,24,16,0,753.0,107.0,3.4,21.0,513.0,179.59,107.94
2016,8,24,16,15,726.0,102.5,3.35,20.5,462.5,131.16,73.74
2016,8,24,16,30,699.0,98.0,3.3,20.0,412.0,85.76,50.76
2016,8,24,16,45,371.5,116.5,3.25,20.0,281.5,78.7,62.95
2016,8,24,17,0,44.0,135.0,3.2,20.0,151.0,110.51,90.56
2016,8,24,17,15,35.0,114.5,3.1,19.5,126.0,94.87,77.27
2016,8,24,17,30,26.0,94.0,3.0,19.0,101.0,78.9,63.45
2016,8,24,17,45,210.0,71.0,2.9,18.5,105.5,55.96,43.26
2016,8,24,18,0,394.0,48.0,2.8,18.0,110.0,37.73,26.95
2016,8,24,18,15,278.0,34.5,2.65,17.5,70.0,27.82,17.3
2016,8,24,18,30,162.0,21.0,2.5,17.0,30.0,16.64,0.0
2016,8,24,18,45,81.0,10.5,2.45,16.5,15.0,10.01,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,0.85,13.5,19.5,62.08,0.0
2016,8,25,6,0,236.0,23.0,0.9,14.0,39.0,163.98,83.89
2016,8,25,6,15,347.0,34.5,0.9,14.5,81.5,252.63,197.74
2016,8,25,6,30,458.0,46.0,0.9,15.0,124.0,344.25,277.64
2016,8,25,6,45,527.5,54.0,0.9,15.5,173.5,415.31,337.42
2016,8,25,7,0,597.0,62.0,0.9,16.0,223.0,490.94,397.94
2016,8,25,7,15,298.5,71.5,0.8,16.5,152.0,310.83,254.57
2016,8,25,7,30,0.0,81.0,0.7,17.0,81.0,76.42,58.37
2016,8,25,7,45,0.0,84.5,0.6,17.5,84.5,79.3,60.95
2016,8,25,8,0,0.0,88.0,0.5,18.0,88.0,82.36,63.14
2016,8,25,8,15,0.0,108.0,0.5,18.5,108.0,102.06,78.88
2016,8,25,8,30,0.0,128.0,0.5,19.0,128.0,121.75,94.28
2016,8,25,8,45,0.5,146.5,0.55,19.5,147.0,140.3,108.57
2016,8,25,9,0,1.0,165.0,0.6,20.0,166.0,158.8,122.62
2016,8,25,9,15,3.0,177.5,0.65,20.0,180.0,172.51,133.1
2016,8,25,9,30,5.0,190.0,0.7,20.0,194.0,186.23,143.54
2016,8,25,9,45,8.0,213.0,0.8,20.5,219.5,211.32,162.49
2016,8,25,10,0,11.0,236.0,0.9,21.0,245.0,236.28,181.07
2016,8,25,10,15,49.5,307.5,1.0,21.0,348.0,353.78,270.29
2016,8,25,10,30,88.0,379.0,1.1,21.0,451.0,461.19,348.58
2016,8,25,10,45,89.5,389.0,1.25,21.5,463.5,468.8,352.75
2016,8,25,11,0,91.0,399.0,1.4,22.0,476.0,475.91,357.34
2016,8,25,11,15,514.5,253.0,1.5,22.0,700.0,725.17,544.71
2016,8,25,11,30,938.0,107.0,1.6,22.0,924.0,930.36,683.08
2016,8,25,11,45,941.0,107.0,1.7,22.5,932.5,912.4,668.65
2016,8,25,12,0,944.0,107.0,1.8,23.0,941.0,891.32,654.75
2016,8,25,12,15,944.0,107.0,1.9,23.0,940.5,864.8,638.45
2016,8,25,12,30,944.0,107.0,2.0,23.0,940.0,835.5,620.18
2016,8,25,12,45,933.5,112.0,2.1,23.0,929.0,800.36,597.75
2016,8,25,13,0,923.0,117.0,2.2,23.0,918.0,763.27,573.73
2016,8,25,13,15,919.0,116.0,2.3,22.5,901.5,723.49,547.05
2016,8,25,13,30,915.0,115.0,2.4,22.0,885.0,681.86,517.91
2016,8,25,13,45,909.0,114.0,2.5,22.0,860.5,637.38,484.8
2016,8,25,14,0,903.0,113.0,2.6,22.0,836.0,591.57,449.73
2016,8,25,14,15,894.5,111.0,2.65,22.0,805.0,542.54,411.08
2016,8,25,14,30,886.0,109.0,2.7,22.0,774.0,492.82,370.79
2016,8,25,14,45,874.5,107.5,2.8,22.0,736.5,441.83,328.49
2016,8,25,15,0,863.0,106.0,2.9,22.0,699.0,385.39,280.97
2016,8,25,15,15,848.0,103.0,2.95,21.5,656.0,331.99,235.25
2016,8,25,15,30,833.0,100.0,3.0,21.0,613.0,279.5,189.75
2016,8,25,15,45,813.0,97.0,3.1,20.5,565.5,227.21,145.15
2016,8,25,16,0,793.0,94.0,3.2,20.0,518.0,176.8,104.43
2016,8,25,16,15,767.5,90.0,3.2,19.5,467.5,127.22,69.9
2016,8,25,16,30,742.0,86.0,3.2,19.0,417.0,80.53,47.59
2016,8,25,16,45,705.5,81.0,3.2,19.0,364.0,52.23,40.19
2016,8,25,17,0,669.0,76.0,3.2,19.0,311.0,50.96,39.19
2016,8,25,17,15,618.5,69.0,3.15,18.0,259.0,47.96,36.75
2016,8,25,17,30,568.0,62.0,3.1,17.0,207.0,44.79,34.02
2016,8,25,17,45,490.5,53.0,3.05,16.5,157.5,39.65,29.3
2016,8,25,18,0,413.0,44.0,3.0,16.0,108.0,34.27,24.13
2016,8,25,18,15,293.0,31.5,2.9,15.5,68.0,25.19,15.03
2016,8,25,18,30,173.0,19.0,2.8,15.0,28.0,15.54,0.0
2016,8,25,18,45,86.5,9.5,2.7,15.0,14.0,9.05,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,11.5,1.6,13.5,18.5,56.69,0.0
2016,8,26,6,0,212.0,23.0,1.8,14.0,37.0,150.94,68.53
2016,8,26,6,15,324.5,35.0,1.85,14.5,79.0,240.74,188.66
2016,8,26,6,30,437.0,47.0,1.9,15.0,121.0,332.57,270.21
2016,8,26,6,45,508.0,56.0,1.95,15.5,170.5,404.85,332.35
2016,8,26,7,0,579.0,65.0,2.0,16.0,220.0,481.82,395.64
2016,8,26,7,15,289.5,78.0,2.0,16.0,155.5,312.87,259.28
2016,8,26,7,30,0.0,91.0,2.0,16.0,91.0,87.07,67.77
2016,8,26,7,45,0.0,112.0,2.0,16.5,112.0,108.16,85.29
2016,8,26,8,0,0.0,133.0,2.0,17.0,133.0,129.12,102.07
2016,8,26,8,15,6.5,160.5,2.0,17.5,164.5,162.22,128.67
2016,8,26,8,30,13.0,188.0,2.0,18.0,196.0,195.47,154.87
2016,8,26,8,45,23.5,216.5,2.0,18.5,231.5,233.3,184.36
2016,8,26,9,0,34.0,245.0,2.0,19.0,267.0,284.04,223.28
2016,8,26,9,15,47.0,273.0,2.0,19.0,305.5,324.45,254.04
2016,8,26,9,30,60.0,301.0,2.0,19.0,344.0,364.59,284.18
2016,8,26,9,45,123.0,330.5,2.05,19.5,422.5,464.25,359.4
2016,8,26,10,0,186.0,360.0,2.1,20.0,501.0,550.56,422.33
2016,8,26,10,15,185.0,375.5,2.15,20.0,520.5,561.98,429.27
2016,8,26,10,30,184.0,391.0,2.2,20.0,540.0,572.38,436.03
2016,8,26,10,45,532.5,262.5,2.25,20.5,708.5,770.52,585.02
2016,8,26,11,0,881.0,134.0,2.3,21.0,877.0,935.77,697.37
2016,8,26,11,15,885.0,135.0,2.4,21.0,892.5,926.24,689.76
2016,8,26,11,30,889.0,136.0,2.5,21.0,908.0,913.59,681.88
2016,8,26,11,45,890.0,136.5,2.6,21.5,915.0,894.84,668.64
2016,8,26,12,0,891.0,137.0,2.7,22.0,922.0,873.22,653.53
2016,8,26,12,15,891.0,137.0,2.75,22.0,921.5,847.55,636.58
2016,8,26,12,30,891.0,137.0,2.8,22.0,921.0,819.28,617.81
2016,8,26,12,45,893.5,133.5,2.9,22.0,913.5,787.22,596.62
2016,8,26,13,0,896.0,130.0,3.0,22.0,906.0,752.71,573.17
2016,8,26,13,15,892.0,129.0,3.05,21.5,889.0,713.71,545.72
2016,8,26,13,30,888.0,128.0,3.1,21.0,872.0,672.92,516.25
2016,8,26,13,45,882.0,126.5,3.15,21.0,848.0,628.93,482.66
2016,8,26,14,0,876.0,125.0,3.2,21.0,824.0,583.68,447.28
2016,8,26,14,15,867.5,123.0,3.2,21.0,793.0,535.71,408.79
2016,8,26,14,30,859.0,121.0,3.2,21.0,762.0,483.0,365.8
2016,8,26,14,45,848.0,118.0,3.2,21.0,725.0,431.57,322.64
2016,8,26,15,0,837.0,115.0,3.2,21.0,688.0,380.27,278.54
2016,8,26,15,15,822.0,112.0,3.15,20.5,645.0,328.14,233.55
2016,8,26,15,30,807.0,109.0,3.1,20.0,602.0,276.97,189.0
2016,8,26,15,45,788.0,104.5,3.1,20.0,555.0,225.02,144.43
2016,8,26,16,0,769.0,100.0,3.1,20.0,508.0,174.89,104.0
2016,8,26,16,15,742.0,95.5,3.05,19.5,457.5,120.43,66.05
2016,8,26,16,30,715.0,91.0,3.0,19.0,407.0,74.34,44.88
2016,8,26,16,45,679.0,85.0,3.0,18.5,355.0,55.36,43.03
2016,8,26,17,0,643.0,79.0,3.0,18.0,303.0,53.47,41.57
2016,8,26,17,15,591.0,72.0,2.9,17.5,251.0,50.6,39.15
2016,8,26,17,30,539.0,65.0,2.8,17.0,199.0,47.58,36.46
2016,8,26,17,45,461.0,55.0,2.7,16.5,150.5,41.67,31.04
2016,8,26,18,0,383.0,45.0,2.6,16.0,102.0,35.47,25.1
2016,8,26,18,15,264.5,31.0,2.5,15.5,63.0,24.95,14.5
2016,8,26,18,30,146.0,17.0,2.4,15.0,24.0,13.78,0.0
2016,8,26,18,45,73.0,8.5,2.3,15.0,12.0,8.1,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.0,11.0,1.75,12.5,17.0,49.15,0.0
2016,8,27,6,0,180.0,22.0,1.9,13.0,34.0,132.13,50.49
2016,8,27,6,15,288.0,36.0,1.95,13.5,74.5,222.05,173.86
2016,8,27,6,30,396.0,50.0,2.0,14.0,115.0,311.68,254.14
2016,8,27,6,45,468.5,60.0,2.1,14.5,164.5,384.45,317.19
2016,8,27,7,0,541.0,70.0,2.2,15.0,214.0,461.99,381.66
2016,8,27,7,15,270.5,69.5,2.2,15.5,141.5,287.92,239.79
2016,8,27,7,30,0.0,69.0,2.2,16.0,69.0,64.2,48.68
2016,8,27,7,45,0.0,93.5,2.2,16.5,93.5,88.65,69.12
2016,8,27,8,0,0.0,118.0,2.2,17.0,118.0,113.25,89.09
2016,8,27,8,15,0.5,139.5,2.2,17.5,139.5,135.05,106.43
2016,8,27,8,30,1.0,161.0,2.2,18.0,161.0,156.76,123.43
2016,8,27,8,45,1.5,165.5,2.2,18.5,166.5,160.69,125.94
2016,8,27,9,0,2.0,170.0,2.2,19.0,172.0,164.82,128.65
2016,8,27,9,15,8.0,201.5,2.2,19.0,207.5,201.4,157.55
2016,8,27,9,30,14.0,233.0,2.2,19.0,243.0,237.98,185.98
2016,8,27,9,45,51.0,290.0,2.25,19.5,328.5,341.49,266.1
2016,8,27,10,0,88.0,347.0,2.3,20.0,414.0,434.18,335.29
2016,8,27,10,15,169.0,363.5,2.35,20.0,498.0,534.01,410.21
2016,8,27,10,30,250.0,380.0,2.4,20.0,582.0,631.29,481.17
2016,8,27,10,45,251.0,390.5,2.45,20.5,597.5,636.12,482.5
2016,8,27,11,0,252.0,401.0,2.5,21.0,613.0,639.67,483.61
2016,8,27,11,15,573.5,265.5,2.55,21.0,759.0,788.58,597.04
2016,8,27,11,30,895.0,130.0,2.6,21.0,905.0,910.3,681.89
2016,8,27,11,45,896.5,130.5,2.65,21.5,912.0,891.87,667.16
2016,8,27,12,0,898.0,131.0,2.7,22.0,919.0,870.51,651.83
2016,8,27,12,15,897.5,131.0,2.75,22.0,918.0,844.27,634.46
2016,8,27,12,30,897.0,131.0,2.8,22.0,917.0,815.43,615.28
2016,8,27,12,45,889.5,133.5,2.9,22.0,906.5,781.22,592.57
2016,8,27,13,0,882.0,136.0,3.0,22.0,896.0,745.07,567.54
2016,8,27,13,15,877.5,135.0,3.05,21.5,879.5,706.11,540.06
2016,8,27,13,30,873.0,134.0,3.1,21.0,863.0,665.45,510.61
2016,8,27,13,45,868.5,131.5,3.15,21.0,839.5,621.99,477.36
2016,8,27,14,0,864.0,129.0,3.2,21.0,816.0,574.52,440.37
2016,8,27,14,15,855.0,127.0,3.2,21.0,785.0,526.07,401.47
2016,8,27,14,30,846.0,125.0,3.2,21.0,754.0,477.13,361.16
2016,8,27,14,45,837.5,121.0,3.25,21.0,717.5,426.42,318.55
2016,8,27,15,0,829.0,117.0,3.3,21.0,681.0,375.62,274.81
2016,8,27,15,15,813.5,114.0,3.25,20.5,638.0,323.75,230.01
2016,8,27,15,30,798.0,111.0,3.2,20.0,595.0,272.91,185.77
2016,8,27,15,45,783.0,105.0,3.2,19.5,549.0,220.95,141.47
2016,8,27,16,0,768.0,99.0,3.2,19.0,503.0,170.41,100.98
2016,8,27,16,15,741.0,94.5,3.15,18.5,452.5,116.09,63.64
2016,8,27,16,30,714.0,90.0,3.1,18.0,402.0,70.14,43.74
2016,8,27,16,45,683.5,83.0,3.1,18.0,351.0,54.13,42.06
2016,8,27,17,0,653.0,76.0,3.1,18.0,300.0,51.41,39.77
2016,8,27,17,15,601.5,68.5,3.0,17.5,248.0,48.01,36.87
2016,8,27,17,30,550.0,61.0,2.9,17.0,196.0,44.42,33.66
2016,8,27,17,45,478.5,51.0,2.8,16.5,148.0,38.38,28.11
2016,8,27,18,0,407.0,41.0,2.7,16.0,100.0,32.01,22.04
2016,8,27,18,15,284.0,28.0,2.6,15.5,61.0,22.33,11.99
2016,8,27,18,30,161.0,15.0,2.5,15.0,22.0,14.3,0.0
2016,8,27,18,45,80.5,7.5,2.45,14.5,11.0,7.15,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,66.43,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,170.57,51.92
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,264.74,205.97
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,359.19,290.83
2016,8,28,6,45,571.5,48.0,1.4,14.5,173.0,431.25,352.73
2016,8,28,7,0,643.0,55.0,1.4,15.0,224.0,503.87,412.25
2016,8,28,7,15,321.5,78.0,1.3,15.5,162.5,333.85,275.38
2016,8,28,7,30,0.0,101.0,1.2,16.0,101.0,98.14,76.78
2016,8,28,7,45,5.5,128.5,1.15,16.5,131.0,130.56,103.87
2016,8,28,8,0,11.0,156.0,1.1,17.0,161.0,163.1,129.93
2016,8,28,8,15,162.5,186.0,1.05,17.5,273.5,340.73,274.39
2016,8,28,8,30,314.0,216.0,1.0,18.0,386.0,516.82,407.63
2016,8,28,8,45,598.5,150.0,0.95,18.5,508.5,708.44,547.37
2016,8,28,9,0,883.0,84.0,0.9,19.0,631.0,878.09,657.12
2016,8,28,9,15,895.5,86.0,0.95,19.5,673.0,902.6,668.79
2016,8,28,9,30,908.0,88.0,1.0,20.0,715.0,924.34,680.65
2016,8,28,9,45,908.5,94.5,1.05,20.5,749.5,937.29,686.89
2016,8,28,10,0,909.0,101.0,1.1,21.0,784.0,946.82,691.14
2016,8,28,10,15,916.5,102.0,1.2,21.0,813.5,953.34,695.77
2016,8,28,10,30,924.0,103.0,1.3,21.0,843.0,956.59,698.42
2016,8,28,10,45,929.0,104.0,1.45,21.5,865.5,954.24,696.99
2016,8,28,11,0,934.0,105.0,1.6,22.0,888.0,948.55,693.43
2016,8,28,11,15,937.0,106.0,1.75,22.0,903.0,937.75,687.87
2016,8,28,11,30,940.0,107.0,1.9,22.0,918.0,923.68,680.15
2016,8,28,11,45,941.5,107.0,2.05,22.5,925.0,904.14,667.44
2016,8,28,12,0,943.0,107.0,2.2,23.0,932.0,881.55,652.65
2016,8,28,12,15,942.5,107.0,2.3,23.0,931.0,854.4,635.52
2016,8,28,12,30,942.0,107.0,2.4,23.0,930.0,824.51,616.41
2016,8,28,12,45,945.5,103.0,2.5,23.0,922.0,791.22,594.8
2016,8,28,13,0,949.0,99.0,2.6,23.0,914.0,755.26,571.12
2016,8,28,13,15,945.0,98.5,2.65,22.5,897.0,714.96,543.38
2016,8,28,13,30,941.0,98.0,2.7,22.0,880.0,672.73,513.03
2016,8,28,13,45,936.0,96.5,2.8,22.0,856.0,627.29,478.71
2016,8,28,14,0,931.0,95.0,2.9,22.0,832.0,580.39,442.3
2016,8,28,14,15,923.0,93.5,2.9,22.0,800.5,530.78,402.49
2016,8,28,14,30,915.0,92.0,2.9,22.0,769.0,480.39,360.97
2016,8,28,14,45,905.0,90.0,2.95,22.0,731.5,428.23,317.09
2016,8,28,15,0,895.0,88.0,3.0,22.0,694.0,375.93,271.97
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.5,322.55,225.69
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,269.86,179.71
2016,8,28,15,45,848.5,81.0,2.9,21.0,559.5,216.48,134.13
2016,8,28,16,0,830.0,78.0,2.9,21.0,512.0,157.7,87.46
2016,8,28,16,15,805.5,75.0,2.85,20.5,461.0,107.22,54.56
2016,8,28,16,30,781.0,72.0,2.8,20.0,410.0,59.47,36.35
2016,8,28,16,45,745.5,67.5,2.75,19.5,357.0,47.65,36.16
2016,8,28,17,0,710.0,63.0,2.7,19.0,304.0,46.03,34.9
2016,8,28,17,15,660.0,57.5,2.55,18.5,251.5,43.45,32.71
2016,8,28,17,30,610.0,52.0,2.4,18.0,199.0,37.23,27.2
2016,8,28,17,45,528.5,44.5,2.3,17.5,149.5,33.01,23.27
2016,8,28,18,0,447.0,37.0,2.2,17.0,100.0,28.61,18.95
2016,8,28,18,15,313.0,26.0,2.15,16.5,60.5,20.69,10.14
2016,8,28,18,30,179.0,15.0,2.1,16.0,21.0,14.3,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,10.0,2.0,13.5,16.5,56.81,0.0
2016,8,29,6,0,222.0,20.0,2.2,14.0,33.0,148.29,28.68
2016,8,29,6,15,340.5,31.0,2.2,14.5,74.5,242.7,187.65
2016,8,29,6,30,459.0,42.0,2.2,15.0,116.0,336.45,272.76
2016,8,29,6,45,284.5,71.0,2.25,15.5,122.0,282.8,232.36
2016,8,29,7,0,110.0,100.0,2.3,16.0,128.0,194.35,159.2
2016,8,29,7,15,122.0,121.0,2.3,16.5,159.0,229.04,188.3
2016,8,29,7,30,134.0,142.0,2.3,17.0,190.0,264.01,216.45
2016,8,29,7,45,192.0,161.0,2.3,17.5,241.5,331.2,270.71
2016,8,29,8,0,250.0,180.0,2.3,18.0,293.0,414.26,335.48
2016,8,29,8,15,130.0,180.0,2.3,18.0,239.5,306.99,247.52
2016,8,29,8,30,10.0,180.0,2.3,18.0,186.0,184.58,145.87
2016,8,29,8,45,34.5,220.5,2.3,18.5,241.5,259.31,205.6
2016,8,29,9,0,59.0,261.0,2.3,19.0,297.0,324.29,255.66
2016,8,29,9,15,211.5,273.0,2.3,19.5,416.0,483.32,379.7
2016,8,29,9,30,364.0,285.0,2.3,20.0,535.0,645.4,499.22
2016,8,29,9,45,639.5,186.5,2.35,20.5,654.0,804.71,615.77
2016,8,29,10,0,915.0,88.0,2.4,21.0,773.0,935.46,701.65
2016,8,29,10,15,714.0,187.0,2.45,21.0,734.0,869.31,655.01
2016,8,29,10,30,513.0,286.0,2.5,21.0,695.0,780.3,589.63
2016,8,29,10,45,727.5,189.0,2.55,21.0,786.5,869.25,655.51
2016,8,29,11,0,942.0,92.0,2.6,21.0,878.0,939.39,701.84
2016,8,29,11,15,691.5,218.5,2.6,21.0,801.5,842.24,634.8
2016,8,29,11,30,441.0,345.0,2.6,21.0,725.0,732.19,551.89
2016,8,29,11,45,696.5,219.0,2.65,21.5,824.5,811.96,613.75
2016,8,29,12,0,952.0,93.0,2.7,22.0,924.0,872.15,653.85
2016,8,29,12,15,781.0,191.5,2.75,21.5,872.5,806.52,609.89
2016,8,29,12,30,610.0,290.0,2.8,21.0,821.0,741.39,561.4
2016,8,29,12,45,385.0,356.5,2.85,21.0,690.5,611.83,465.26
2016,8,29,13,0,160.0,423.0,2.9,21.0,560.0,496.63,377.53
2016,8,29,13,15,238.0,401.5,2.95,21.0,600.5,517.77,394.98
2016,8,29,13,30,316.0,380.0,3.0,21.0,641.0,530.16,404.8
2016,8,29,13,45,607.5,243.5,3.05,21.0,728.5,559.16,428.98
2016,8,29,14,0,899.0,107.0,3.1,21.0,816.0,570.11,437.02
2016,8,29,14,15,771.5,155.5,3.1,21.0,747.0,503.48,383.88
2016,8,29,14,30,644.0,204.0,3.1,21.0,678.0,445.15,337.34
2016,8,29,14,45,633.0,194.0,3.15,21.0,640.0,397.32,298.04
2016,8,29,15,0,622.0,184.0,3.2,21.0,602.0,350.1,258.36
2016,8,29,15,15,731.0,138.0,3.2,21.0,598.5,307.94,218.72
2016,8,29,15,30,840.0,92.0,3.2,21.0,595.0,259.66,172.43
2016,8,29,15,45,609.0,141.5,3.2,21.0,491.0,206.97,136.35
2016,8,29,16,0,378.0,191.0,3.2,21.0,387.0,189.28,132.18
2016,8,29,16,15,189.0,140.5,3.15,20.5,238.5,117.6,84.84
2016,8,29,16,30,0.0,90.0,3.1,20.0,90.0,82.82,66.37
2016,8,29,16,45,0.0,78.0,3.1,20.0,78.0,72.14,57.35
2016,8,29,17,0,0.0,66.0,3.1,20.0,66.0,61.38,48.12
2016,8,29,17,15,0.0,54.5,2.9,19.5,54.5,50.67,38.86
2016,8,29,17,30,0.0,43.0,2.7,19.0,43.0,39.94,29.42
2016,8,29,17,45,0.0,32.0,2.55,18.5,32.0,29.7,20.25
2016,8,29,18,0,0.0,21.0,2.4,18.0,21.0,19.47,10.99
2016,8,29,18,15,0.0,12.5,2.35,17.5,12.5,11.58,2.78
2016,8,29,18,30,0.0,4.0,2.3,17.0,4.0,3.81,0.0
2016,8,29,18,45,0.0,2.0,2.25,16.5,2.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
