Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.5,9.5,1.75,14.5,16.5,62.71,0.0
2016,8,30,6,0,253.0,19.0,1.9,15.0,33.0,160.36,10.28
2016,8,30,6,15,376.0,28.5,1.85,15.5,75.0,257.32,196.7
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,352.85,283.78
2016,8,30,6,45,574.0,44.5,1.8,16.5,167.5,421.48,343.46
2016,8,30,7,0,649.0,51.0,1.8,17.0,218.0,500.26,408.05
2016,8,30,7,15,695.0,55.5,1.75,17.5,270.5,561.03,455.33
2016,8,30,7,30,741.0,60.0,1.7,18.0,323.0,623.25,500.16
2016,8,30,7,45,776.0,63.0,1.7,19.0,376.0,676.37,535.7
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,729.4,569.82
2016,8,30,8,15,833.0,69.0,1.7,20.5,479.5,764.78,591.48
2016,8,30,8,30,855.0,72.0,1.7,21.0,530.0,805.28,616.36
2016,8,30,8,45,873.5,73.5,1.7,21.5,576.5,839.2,636.19
2016,8,30,9,0,892.0,75.0,1.7,22.0,623.0,870.97,654.33
2016,8,30,9,15,904.0,77.0,1.7,22.5,664.5,895.17,667.22
2016,8,30,9,30,916.0,79.0,1.7,23.0,706.0,916.53,678.25
2016,8,30,9,45,923.5,81.0,1.75,24.0,742.0,930.82,683.94
2016,8,30,10,0,931.0,83.0,1.8,25.0,778.0,941.9,687.66
2016,8,30,10,15,937.0,84.5,1.85,25.0,807.0,947.75,690.82
2016,8,30,10,30,943.0,86.0,1.9,25.0,836.0,950.24,692.0
2016,8,30,10,45,949.5,85.5,2.0,25.0,858.5,947.62,690.6
2016,8,30,11,0,956.0,85.0,2.1,25.0,881.0,941.61,687.13
2016,8,30,11,15,958.0,85.5,2.25,25.0,895.5,929.3,680.13
2016,8,30,11,30,960.0,86.0,2.4,25.0,910.0,913.69,670.98
2016,8,30,11,45,962.5,85.5,2.55,25.5,916.5,894.25,657.96
2016,8,30,12,0,965.0,85.0,2.7,26.0,923.0,871.64,642.81
2016,8,30,12,15,964.0,85.0,2.8,25.5,921.5,843.7,626.14
2016,8,30,12,30,963.0,85.0,2.9,25.0,920.0,812.96,607.4
2016,8,30,12,45,956.5,87.5,3.0,25.0,910.0,777.92,584.31
2016,8,30,13,0,950.0,90.0,3.1,25.0,900.0,740.67,559.48
2016,8,30,13,15,946.5,89.5,3.15,25.0,883.0,700.63,530.53
2016,8,30,13,30,943.0,89.0,3.2,25.0,866.0,658.62,499.14
2016,8,30,13,45,939.0,87.0,3.25,25.0,842.0,613.19,464.52
2016,8,30,14,0,935.0,85.0,3.3,25.0,818.0,566.23,427.82
2016,8,30,14,15,927.5,83.5,3.3,24.5,786.5,516.68,388.8
2016,8,30,14,30,920.0,82.0,3.3,24.0,755.0,466.31,347.89
2016,8,30,14,45,912.0,79.5,3.35,24.0,718.0,414.28,303.92
2016,8,30,15,0,904.0,77.0,3.4,24.0,681.0,361.93,258.62
2016,8,30,15,15,890.5,75.0,3.4,23.5,638.0,308.34,212.17
2016,8,30,15,30,877.0,73.0,3.4,23.0,595.0,255.41,166.13
2016,8,30,15,45,860.5,70.5,3.4,23.0,548.0,202.42,121.23
2016,8,30,16,0,844.0,68.0,3.4,23.0,501.0,150.81,81.29
2016,8,30,16,15,820.5,65.0,3.35,22.5,450.5,99.96,50.1
2016,8,30,16,30,797.0,62.0,3.3,22.0,400.0,44.37,32.83
2016,8,30,16,45,763.0,58.5,3.25,21.5,348.0,41.0,30.1
2016,8,30,17,0,729.0,55.0,3.2,21.0,296.0,39.87,29.24
2016,8,30,17,15,679.5,50.5,3.05,20.5,243.5,37.85,27.53
2016,8,30,17,30,630.0,46.0,2.9,20.0,191.0,35.81,25.67
2016,8,30,17,45,546.5,39.5,2.8,19.5,142.0,31.84,21.96
2016,8,30,18,0,463.0,33.0,2.7,19.0,93.0,25.45,15.91
2016,8,30,18,15,231.5,25.0,2.6,18.5,55.0,20.15,8.03
2016,8,30,18,30,0.0,17.0,2.5,18.0,17.0,16.2,0.0
2016,8,30,18,45,0.0,8.5,2.45,18.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,9.0,1.7,13.5,15.5,61.58,0.0
2016,8,31,6,0,251.0,18.0,1.9,14.0,31.0,156.92,0.0
2016,8,31,6,15,377.5,27.5,1.9,14.5,73.0,256.17,195.15
2016,8,31,6,30,504.0,37.0,1.9,15.0,115.0,353.36,285.0
2016,8,31,6,45,575.0,44.0,1.95,15.5,165.0,420.26,343.9
2016,8,31,7,0,646.0,51.0,2.0,16.0,215.0,496.95,407.54
2016,8,31,7,15,692.0,55.5,1.95,16.5,267.5,557.5,455.3
2016,8,31,7,30,738.0,60.0,1.9,17.0,320.0,619.5,500.48
2016,8,31,7,45,770.0,63.5,1.85,18.0,372.5,670.81,534.79
2016,8,31,8,0,802.0,67.0,1.8,19.0,425.0,721.85,567.51
2016,8,31,8,15,824.5,70.0,1.75,19.5,475.0,757.3,589.06
2016,8,31,8,30,847.0,73.0,1.7,20.0,525.0,797.88,613.77
2016,8,31,8,45,864.5,75.0,1.7,20.5,571.5,831.28,633.4
2016,8,31,9,0,882.0,77.0,1.7,21.0,618.0,862.5,651.32
2016,8,31,9,15,895.0,79.0,1.75,21.0,659.5,887.31,666.6
2016,8,31,9,30,908.0,81.0,1.8,21.0,701.0,909.34,680.09
2016,8,31,9,45,913.5,84.5,1.85,21.5,736.0,923.35,687.02
2016,8,31,10,0,919.0,88.0,1.9,22.0,771.0,934.11,691.96
2016,8,31,10,15,926.0,89.5,1.95,22.5,800.5,940.69,694.29
2016,8,31,10,30,933.0,91.0,2.0,23.0,830.0,943.93,694.61
2016,8,31,10,45,938.5,91.5,2.1,23.5,852.5,941.37,691.82
2016,8,31,11,0,944.0,92.0,2.2,24.0,875.0,935.44,686.98
2016,8,31,11,15,947.0,92.5,2.25,24.0,890.0,923.95,679.45
2016,8,31,11,30,950.0,93.0,2.3,24.0,905.0,909.17,669.88
2016,8,31,11,45,952.0,93.0,2.4,24.0,912.0,889.81,657.79
2016,8,31,12,0,954.0,93.0,2.5,24.0,919.0,867.33,643.6
2016,8,31,12,15,953.5,93.0,2.6,24.0,917.5,839.86,625.99
2016,8,31,12,30,953.0,93.0,2.7,24.0,916.0,809.6,606.38
2016,8,31,12,45,944.5,96.5,2.8,24.0,905.0,774.18,583.04
2016,8,31,13,0,936.0,100.0,2.9,24.0,894.0,736.69,557.84
2016,8,31,13,15,932.0,99.0,2.95,24.0,877.0,696.2,528.21
2016,8,31,13,30,928.0,98.0,3.0,24.0,860.0,653.83,496.54
2016,8,31,13,45,924.0,96.0,3.05,24.0,835.5,608.87,462.19
2016,8,31,14,0,920.0,94.0,3.1,24.0,811.0,562.4,425.78
2016,8,31,14,15,912.0,92.5,3.15,24.0,780.0,513.16,386.26
2016,8,31,14,30,904.0,91.0,3.2,24.0,749.0,463.16,345.03
2016,8,31,14,45,895.0,88.0,3.25,24.0,711.5,411.0,301.04
2016,8,31,15,0,886.0,85.0,3.3,24.0,674.0,358.64,255.86
2016,8,31,15,15,872.0,83.0,3.3,23.5,631.0,305.74,210.1
2016,8,31,15,30,858.0,81.0,3.3,23.0,588.0,253.54,164.89
2016,8,31,15,45,841.0,77.5,3.35,23.0,541.0,200.6,120.42
2016,8,31,16,0,824.0,74.0,3.4,23.0,494.0,142.08,75.46
2016,8,31,16,15,799.0,71.0,3.35,22.5,443.5,92.1,45.7
2016,8,31,16,30,774.0,68.0,3.3,22.0,393.0,46.7,34.86
2016,8,31,16,45,740.5,63.5,3.3,22.0,341.0,45.04,33.54
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,43.3,32.09
2016,8,31,17,15,655.0,53.5,3.1,21.0,237.0,40.58,29.84
2016,8,31,17,30,603.0,48.0,2.9,20.0,185.0,37.79,27.37
2016,8,31,17,45,519.5,40.5,2.75,19.5,136.5,30.18,20.48
2016,8,31,18,0,436.0,33.0,2.6,19.0,88.0,25.64,15.97
2016,8,31,18,15,285.5,22.0,2.55,18.5,51.0,17.54,5.12
2016,8,31,18,30,135.0,11.0,2.5,18.0,14.0,10.48,0.0
2016,8,31,18,45,67.5,5.5,2.45,17.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,9.0,0.85,13.5,14.0,52.95,0.0
2016,9,1,6,0,211.0,18.0,0.9,14.0,28.0,136.86,0.0
2016,9,1,6,15,339.5,29.0,0.85,14.5,69.5,238.0,178.73
2016,9,1,6,30,468.0,40.0,0.8,15.0,111.0,336.25,268.55
2016,9,1,6,45,539.0,48.0,0.75,15.5,160.0,407.3,328.97
2016,9,1,7,0,610.0,56.0,0.7,16.0,209.0,483.15,389.88
2016,9,1,7,15,315.0,91.0,0.55,16.5,171.0,344.21,279.05
2016,9,1,7,30,20.0,126.0,0.4,17.0,133.0,141.64,112.07
2016,9,1,7,45,40.5,152.0,0.3,17.5,169.0,194.65,155.65
2016,9,1,8,0,61.0,178.0,0.2,18.0,205.0,239.23,190.04
2016,9,1,8,15,198.0,192.5,0.25,18.5,295.0,376.25,297.58
2016,9,1,8,30,335.0,207.0,0.3,19.0,385.0,520.9,404.04
2016,9,1,8,45,594.0,149.0,0.35,19.5,498.0,697.58,530.37
2016,9,1,9,0,853.0,91.0,0.4,20.0,611.0,858.82,633.67
2016,9,1,9,15,866.5,93.5,0.55,20.5,653.0,876.87,642.91
2016,9,1,9,30,880.0,96.0,0.7,21.0,695.0,899.25,657.24
2016,9,1,9,45,888.5,99.0,0.85,21.5,730.5,914.81,667.09
2016,9,1,10,0,897.0,102.0,1.0,22.0,766.0,927.25,675.01
2016,9,1,10,15,904.5,103.5,1.15,22.0,795.5,933.93,680.57
2016,9,1,10,30,912.0,105.0,1.3,22.0,825.0,937.35,684.09
2016,9,1,10,45,914.0,108.0,1.45,22.5,846.5,934.11,682.03
2016,9,1,11,0,916.0,111.0,1.6,23.0,868.0,927.55,677.87
2016,9,1,11,15,919.0,111.5,1.7,23.0,882.5,916.04,671.17
2016,9,1,11,30,922.0,112.0,1.8,23.0,897.0,901.32,662.43
2016,9,1,11,45,920.5,114.5,1.95,23.0,903.0,881.68,650.96
2016,9,1,12,0,919.0,117.0,2.1,23.0,909.0,859.09,637.4
2016,9,1,12,15,918.5,117.0,2.1,23.0,908.0,832.1,619.47
2016,9,1,12,30,918.0,117.0,2.1,23.0,907.0,802.44,599.73
2016,9,1,12,45,920.0,114.0,2.15,23.0,898.5,769.27,577.91
2016,9,1,13,0,922.0,111.0,2.2,23.0,890.0,733.58,553.42
2016,9,1,13,15,918.0,110.0,2.25,23.0,873.0,693.4,524.34
2016,9,1,13,30,914.0,109.0,2.3,23.0,856.0,651.38,493.23
2016,9,1,13,45,747.0,181.0,2.35,23.0,779.5,575.46,435.51
2016,9,1,14,0,580.0,253.0,2.4,23.0,703.0,514.4,388.39
2016,9,1,14,15,732.0,178.0,2.4,23.0,723.0,490.42,369.03
2016,9,1,14,30,884.0,103.0,2.4,23.0,743.0,460.85,342.78
2016,9,1,14,45,870.0,102.0,2.45,23.0,704.5,409.3,299.5
2016,9,1,15,0,856.0,101.0,2.5,23.0,666.0,352.4,251.34
2016,9,1,15,15,840.5,98.5,2.5,22.5,622.5,299.67,206.05
2016,9,1,15,30,825.0,96.0,2.5,22.0,579.0,247.94,161.58
2016,9,1,15,45,801.0,93.5,2.5,22.0,531.0,196.09,118.63
2016,9,1,16,0,777.0,91.0,2.5,22.0,483.0,146.6,81.67
2016,9,1,16,15,749.0,86.5,2.45,21.5,432.0,97.87,53.47
2016,9,1,16,30,721.0,82.0,2.4,21.0,381.0,52.19,39.77
2016,9,1,16,45,679.0,77.0,2.35,21.0,328.5,50.88,38.77
2016,9,1,17,0,637.0,72.0,2.3,21.0,276.0,49.51,37.64
2016,9,1,17,15,578.5,65.0,2.15,20.0,224.5,46.39,35.04
2016,9,1,17,30,520.0,58.0,2.0,19.0,173.0,43.15,32.15
2016,9,1,17,45,427.0,48.0,1.9,18.5,125.5,36.99,26.43
2016,9,1,18,0,334.0,38.0,1.8,18.0,78.0,30.54,20.04
2016,9,1,18,15,167.0,24.0,1.75,17.5,44.0,18.93,4.25
2016,9,1,18,30,0.0,10.0,1.7,17.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,35.95,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,96.87,0.0
2016,9,2,6,15,251.5,30.5,1.2,15.5,61.0,194.23,143.9
2016,9,2,6,30,370.0,44.0,1.3,16.0,99.0,285.63,228.55
2016,9,2,6,45,449.0,53.5,1.4,16.5,147.0,359.34,292.2
2016,9,2,7,0,528.0,63.0,1.5,17.0,195.0,438.49,357.69
2016,9,2,7,15,580.0,70.0,1.5,17.5,245.5,501.21,407.37
2016,9,2,7,30,632.0,77.0,1.5,18.0,296.0,566.09,456.53
2016,9,2,7,45,614.0,91.5,1.55,18.5,332.0,589.93,472.52
2016,9,2,8,0,596.0,106.0,1.6,19.0,368.0,610.41,485.62
2016,9,2,8,15,646.5,105.5,1.5,19.5,420.5,664.74,522.01
2016,9,2,8,30,697.0,105.0,1.4,20.0,473.0,719.32,556.98
2016,9,2,8,45,754.0,102.0,1.35,21.0,532.0,772.82,589.38
2016,9,2,9,0,811.0,99.0,1.3,22.0,591.0,829.87,623.09
2016,9,2,9,15,825.0,101.5,1.15,22.0,632.0,854.57,635.3
2016,9,2,9,30,839.0,104.0,1.0,22.0,673.0,876.64,645.77
2016,9,2,9,45,863.0,100.0,0.9,22.5,711.5,890.66,650.34
2016,9,2,10,0,887.0,96.0,0.8,23.0,750.0,909.09,657.73
2016,9,2,10,15,894.5,97.0,0.7,23.0,779.0,915.24,658.42
2016,9,2,10,30,902.0,98.0,0.6,23.0,808.0,918.17,657.27
2016,9,2,10,45,906.0,100.0,0.5,23.5,830.0,915.78,651.66
2016,9,2,11,0,910.0,102.0,0.4,24.0,852.0,910.09,644.22
2016,9,2,11,15,913.5,102.5,0.4,24.0,866.5,899.15,637.01
2016,9,2,11,30,917.0,103.0,0.4,24.0,881.0,885.01,628.0
2016,9,2,11,45,920.0,102.5,0.45,24.5,888.0,866.32,616.04
2016,9,2,12,0,923.0,102.0,0.5,25.0,895.0,844.58,602.25
2016,9,2,12,15,923.0,102.0,0.6,25.0,894.0,818.02,587.42
2016,9,2,12,30,923.0,102.0,0.7,25.0,893.0,788.74,570.63
2016,9,2,12,45,910.5,108.0,0.85,25.0,881.5,753.49,550.31
2016,9,2,13,0,898.0,114.0,1.0,25.0,870.0,716.45,527.14
2016,9,2,13,15,894.0,113.0,1.1,25.0,853.0,677.08,500.43
2016,9,2,13,30,890.0,112.0,1.2,25.0,836.0,635.93,471.56
2016,9,2,13,45,886.5,109.5,1.35,25.0,812.5,592.15,440.18
2016,9,2,14,0,883.0,107.0,1.5,25.0,789.0,546.91,406.48
2016,9,2,14,15,875.0,105.0,1.55,24.5,758.0,498.73,369.62
2016,9,2,14,30,867.0,103.0,1.6,24.0,727.0,449.87,330.91
2016,9,2,14,45,856.5,100.5,1.7,24.0,690.0,399.21,289.1
2016,9,2,15,0,846.0,98.0,1.8,24.0,653.0,342.83,241.93
2016,9,2,15,15,830.5,95.5,1.85,23.5,610.5,290.66,197.58
2016,9,2,15,30,815.0,93.0,1.9,23.0,568.0,239.5,154.04
2016,9,2,15,45,794.0,90.0,2.0,23.0,520.5,188.32,112.08
2016,9,2,16,0,773.0,87.0,2.1,23.0,473.0,139.18,75.97
2016,9,2,16,15,751.0,76.5,2.1,22.5,419.5,86.27,45.24
2016,9,2,16,30,729.0,66.0,2.1,22.0,366.0,45.39,33.75
2016,9,2,16,45,665.0,70.0,2.15,21.5,315.0,45.83,34.33
2016,9,2,17,0,601.0,74.0,2.2,21.0,264.0,51.29,39.19
2016,9,2,17,15,544.5,66.0,2.1,20.5,214.0,47.44,35.86
2016,9,2,17,30,488.0,58.0,2.0,20.0,164.0,43.39,32.19
2016,9,2,17,45,398.0,47.5,1.95,19.5,118.5,36.79,26.08
2016,9,2,18,0,308.0,37.0,1.9,19.0,73.0,29.86,19.19
2016,9,2,18,15,154.0,18.5,1.85,18.5,36.5,14.57,0.0
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,23.95,0.0
2016,9,3,6,15,171.0,34.0,1.4,13.5,59.0,157.51,115.67
2016,9,3,6,30,342.0,47.0,1.4,14.0,97.0,272.24,219.36
2016,9,3,6,45,418.5,58.5,1.45,14.5,144.5,345.74,283.2
2016,9,3,7,0,495.0,70.0,1.5,15.0,192.0,424.45,348.81
2016,9,3,7,15,548.0,78.5,1.45,15.5,243.0,488.57,399.88
2016,9,3,7,30,601.0,87.0,1.4,16.0,294.0,554.85,450.28
2016,9,3,7,45,638.0,93.5,1.35,16.5,345.0,608.65,488.95
2016,9,3,8,0,675.0,100.0,1.3,17.0,396.0,662.69,525.53
2016,9,3,8,15,702.5,105.5,1.1,17.5,445.0,707.81,552.87
2016,9,3,8,30,730.0,111.0,0.9,18.0,494.0,751.94,578.13
2016,9,3,8,45,750.5,115.0,0.75,18.5,539.5,787.06,596.65
2016,9,3,9,0,771.0,119.0,0.6,19.0,585.0,816.18,610.46
2016,9,3,9,15,786.5,122.5,0.55,19.5,626.5,842.57,623.84
2016,9,3,9,30,802.0,126.0,0.5,20.0,668.0,866.42,635.39
2016,9,3,9,45,842.5,114.5,0.45,20.5,710.0,893.17,648.68
2016,9,3,10,0,883.0,103.0,0.4,21.0,752.0,910.66,655.89
2016,9,3,10,15,890.5,104.5,0.6,21.0,781.0,917.14,662.77
2016,9,3,10,30,898.0,106.0,0.8,21.0,810.0,920.4,667.75
2016,9,3,10,45,902.5,107.5,1.0,21.5,831.5,917.71,667.53
2016,9,3,11,0,907.0,109.0,1.2,22.0,853.0,911.75,665.05
2016,9,3,11,15,910.0,110.0,1.35,22.0,868.0,900.72,659.64
2016,9,3,11,30,913.0,111.0,1.5,22.0,883.0,886.51,652.08
2016,9,3,11,45,914.0,111.5,1.7,22.0,889.5,867.02,641.48
2016,9,3,12,0,915.0,112.0,1.9,22.0,896.0,844.56,628.61
2016,9,3,12,15,915.0,112.0,2.05,22.0,895.0,817.97,612.22
2016,9,3,12,30,915.0,112.0,2.2,22.0,894.0,788.7,593.76
2016,9,3,12,45,903.0,118.0,2.35,22.0,882.5,753.83,571.16
2016,9,3,13,0,891.0,124.0,2.5,22.0,871.0,717.16,545.34
2016,9,3,13,15,887.5,123.0,2.55,22.0,854.5,678.18,516.64
2016,9,3,13,30,884.0,122.0,2.6,22.0,838.0,637.4,485.94
2016,9,3,13,45,881.0,119.0,2.65,22.0,814.5,593.54,452.24
2016,9,3,14,0,878.0,116.0,2.7,22.0,791.0,548.2,416.48
2016,9,3,14,15,870.0,114.5,2.7,21.5,760.0,500.52,378.52
2016,9,3,14,30,862.0,113.0,2.7,21.0,729.0,447.7,335.55
2016,9,3,14,45,852.0,110.0,2.75,21.0,692.0,396.38,291.93
2016,9,3,15,0,842.0,107.0,2.8,21.0,655.0,345.1,247.37
2016,9,3,15,15,826.5,104.0,2.8,21.0,612.5,292.67,201.52
2016,9,3,15,30,811.0,101.0,2.8,21.0,570.0,241.28,156.92
2016,9,3,15,45,787.5,98.0,2.85,21.0,522.0,189.97,114.75
2016,9,3,16,0,764.0,95.0,2.9,21.0,474.0,141.01,79.08
2016,9,3,16,15,735.0,90.5,2.9,20.5,423.5,87.29,48.53
2016,9,3,16,30,706.0,86.0,2.9,20.0,373.0,55.61,42.94
2016,9,3,16,45,660.5,81.0,2.95,19.5,320.0,54.45,42.15
2016,9,3,17,0,615.0,76.0,3.0,19.0,267.0,53.27,41.25
2016,9,3,17,15,553.0,68.0,2.85,18.5,215.5,49.48,37.94
2016,9,3,17,30,491.0,60.0,2.7,18.0,164.0,45.52,34.29
2016,9,3,17,45,388.5,49.0,2.55,17.5,117.0,38.52,27.73
2016,9,3,18,0,286.0,38.0,2.4,17.0,70.0,29.69,18.99
2016,9,3,18,15,143.0,19.0,2.35,16.5,35.0,14.96,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,9.05,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,18.11,0.0
2016,9,4,6,15,155.5,34.5,1.55,12.5,56.5,150.71,109.29
2016,9,4,6,30,311.0,50.0,1.6,13.0,94.0,258.62,208.88
2016,9,4,6,45,405.0,60.5,1.65,13.5,143.0,337.22,277.54
2016,9,4,7,0,499.0,71.0,1.7,14.0,192.0,426.86,352.5
2016,9,4,7,15,555.0,79.0,1.7,14.5,244.0,492.53,405.42
2016,9,4,7,30,611.0,87.0,1.7,15.0,296.0,560.47,457.9
2016,9,4,7,45,659.5,91.0,1.75,15.5,349.5,619.98,501.96
2016,9,4,8,0,708.0,95.0,1.8,16.0,403.0,680.32,544.35
2016,9,4,8,15,735.5,100.0,1.75,16.5,453.0,725.62,573.78
2016,9,4,8,30,763.0,105.0,1.7,17.0,503.0,769.84,601.72
2016,9,4,8,45,789.5,106.5,1.65,17.5,551.0,803.85,621.78
2016,9,4,9,0,816.0,108.0,1.6,18.0,599.0,840.25,643.19
2016,9,4,9,15,831.0,111.0,1.45,18.5,640.5,866.22,655.83
2016,9,4,9,30,846.0,114.0,1.3,19.0,682.0,889.52,666.36
2016,9,4,9,45,866.0,112.0,1.2,19.5,720.0,908.77,674.66
2016,9,4,10,0,886.0,110.0,1.1,20.0,758.0,918.39,676.58
2016,9,4,10,15,893.5,111.5,1.0,20.0,787.5,924.65,677.72
2016,9,4,10,30,901.0,113.0,0.9,20.0,817.0,927.68,676.85
2016,9,4,10,45,907.0,114.0,0.8,20.5,839.5,925.56,671.51
2016,9,4,11,0,913.0,115.0,0.7,21.0,862.0,920.15,664.23
2016,9,4,11,15,916.0,115.5,0.7,21.0,876.0,908.34,656.3
2016,9,4,11,30,919.0,116.0,0.7,21.0,890.0,893.34,646.54
2016,9,4,11,45,921.0,116.5,0.7,21.5,897.0,874.38,633.17
2016,9,4,12,0,923.0,117.0,0.7,22.0,904.0,852.38,617.99
2016,9,4,12,15,922.5,117.0,0.75,22.0,902.0,825.04,601.44
2016,9,4,12,30,922.0,117.0,0.8,22.0,900.0,795.0,583.05
2016,9,4,12,45,921.0,115.5,0.9,22.0,891.0,760.68,562.33
2016,9,4,13,0,920.0,114.0,1.0,22.0,882.0,724.01,538.2
2016,9,4,13,15,916.0,113.0,1.0,22.0,864.5,683.66,509.44
2016,9,4,13,30,912.0,112.0,1.0,22.0,847.0,641.49,478.71
2016,9,4,13,45,905.5,111.0,1.05,22.0,822.0,596.28,445.43
2016,9,4,14,0,899.0,110.0,1.1,22.0,797.0,549.81,410.15
2016,9,4,14,15,890.0,108.0,1.1,22.0,765.0,500.3,371.21
2016,9,4,14,30,881.0,106.0,1.1,22.0,733.0,450.19,330.65
2016,9,4,14,45,868.5,104.0,1.15,22.0,694.5,398.43,287.93
2016,9,4,15,0,856.0,102.0,1.2,22.0,656.0,341.24,240.09
2016,9,4,15,15,839.5,99.0,1.2,21.5,612.0,287.87,194.81
2016,9,4,15,30,823.0,96.0,1.2,21.0,568.0,235.65,150.62
2016,9,4,15,45,799.5,93.0,1.2,21.0,519.5,183.77,108.68
2016,9,4,16,0,776.0,90.0,1.2,21.0,471.0,134.23,73.48
2016,9,4,16,15,746.5,85.5,1.2,20.5,420.0,85.8,48.76
2016,9,4,16,30,717.0,81.0,1.2,20.0,369.0,52.22,40.01
2016,9,4,16,45,671.0,76.5,1.3,19.5,316.0,51.27,39.39
2016,9,4,17,0,625.0,72.0,1.4,19.0,263.0,50.31,38.68
2016,9,4,17,15,562.0,64.0,1.4,18.5,211.5,46.36,35.21
2016,9,4,17,30,499.0,56.0,1.4,18.0,160.0,42.23,31.4
2016,9,4,17,45,397.0,45.5,1.45,17.5,113.0,35.54,25.11
2016,9,4,18,0,295.0,35.0,1.5,17.0,66.0,28.54,17.77
2016,9,4,18,15,147.5,17.5,1.5,16.5,33.0,14.03,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,7.5,1.15,12.5,10.0,0.0,0.0
2016,9,5,6,0,135.0,15.0,1.2,13.0,20.0,75.85,0.0
2016,9,5,6,15,263.0,28.0,1.3,13.5,58.0,195.87,139.98
2016,9,5,6,30,391.0,41.0,1.4,14.0,96.0,291.28,233.64
2016,9,5,6,45,471.5,50.5,1.55,15.0,144.5,366.03,298.78
2016,9,5,7,0,552.0,60.0,1.7,16.0,193.0,446.37,365.48
2016,9,5,7,15,604.5,67.0,1.7,16.5,245.0,509.86,416.34
2016,9,5,7,30,657.0,74.0,1.7,17.0,297.0,575.5,466.56
2016,9,5,7,45,693.5,79.0,1.75,18.0,348.5,628.51,503.58
2016,9,5,8,0,730.0,84.0,1.8,19.0,400.0,681.69,539.27
2016,9,5,8,15,756.5,88.5,1.7,19.5,450.0,722.62,564.88
2016,9,5,8,30,783.0,93.0,1.6,20.0,500.0,766.12,591.55
2016,9,5,8,45,802.5,96.5,1.5,20.5,546.0,801.05,611.45
2016,9,5,9,0,822.0,100.0,1.4,21.0,592.0,833.89,629.45
2016,9,5,9,15,836.5,102.5,1.3,21.5,633.5,858.88,641.77
2016,9,5,9,30,851.0,105.0,1.2,22.0,675.0,881.2,652.11
2016,9,5,9,45,868.5,104.0,1.2,22.5,712.0,892.55,656.65
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,908.06,664.1
2016,9,5,10,15,894.0,104.5,1.2,23.0,778.5,914.79,667.17
2016,9,5,10,30,902.0,106.0,1.2,23.0,808.0,918.28,668.4
2016,9,5,10,45,906.0,108.5,1.25,23.5,830.0,915.99,665.57
2016,9,5,11,0,910.0,111.0,1.3,24.0,852.0,910.39,660.79
2016,9,5,11,15,913.5,111.5,1.35,24.0,866.5,899.02,653.73
2016,9,5,11,30,917.0,112.0,1.4,24.0,881.0,884.46,644.72
2016,9,5,11,45,916.0,113.5,1.45,24.0,887.0,864.04,631.96
2016,9,5,12,0,915.0,115.0,1.5,24.0,893.0,840.71,617.32
2016,9,5,12,15,915.0,115.0,1.55,24.0,891.5,813.92,600.36
2016,9,5,12,30,915.0,115.0,1.6,24.0,890.0,784.43,581.51
2016,9,5,12,45,902.5,120.5,1.7,24.0,878.0,748.62,558.5
2016,9,5,13,0,890.0,126.0,1.8,24.0,866.0,711.07,532.28
2016,9,5,13,15,885.5,125.0,1.85,24.0,848.5,671.34,503.7
2016,9,5,13,30,881.0,124.0,1.9,24.0,831.0,629.9,473.16
2016,9,5,13,45,874.5,122.5,2.0,24.0,806.0,585.39,439.81
2016,9,5,14,0,868.0,121.0,2.1,24.0,781.0,539.7,404.53
2016,9,5,14,15,858.5,119.0,2.1,24.0,749.0,487.49,363.12
2016,9,5,14,30,849.0,117.0,2.1,24.0,717.0,437.97,322.51
2016,9,5,14,45,838.0,113.5,2.15,24.0,679.5,386.46,279.46
2016,9,5,15,0,827.0,110.0,2.2,24.0,642.0,335.13,235.62
2016,9,5,15,15,810.0,107.0,2.15,23.5,598.5,283.13,191.31
2016,9,5,15,30,793.0,104.0,2.1,23.0,555.0,232.37,148.44
2016,9,5,15,45,773.0,99.0,2.1,23.0,507.5,181.01,107.17
2016,9,5,16,0,753.0,94.0,2.1,23.0,460.0,131.65,72.58
2016,9,5,16,15,722.5,89.0,2.05,22.5,409.5,78.27,44.65
2016,9,5,16,30,692.0,84.0,2.0,22.0,359.0,54.63,41.76
2016,9,5,16,45,649.0,78.0,1.95,21.5,307.0,52.64,40.25
2016,9,5,17,0,606.0,72.0,1.9,21.0,255.0,50.55,38.54
2016,9,5,17,15,543.0,64.0,1.8,20.0,204.0,46.62,35.18
2016,9,5,17,30,480.0,56.0,1.7,19.0,153.0,42.52,31.46
2016,9,5,17,45,380.0,44.5,1.6,18.5,107.0,34.89,24.37
2016,9,5,18,0,280.0,33.0,1.5,18.0,61.0,26.87,15.96
2016,9,5,18,15,140.0,16.5,1.45,17.5,30.5,13.27,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,62.5,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,125.0,13.0,1.1,15.0,18.0,69.11,0.0
2016,9,6,6,15,252.5,26.5,1.2,15.5,55.0,188.01,130.34
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,283.29,224.99
2016,9,6,6,45,459.0,50.0,1.4,17.0,140.0,357.03,288.82
2016,9,6,7,0,538.0,60.0,1.5,18.0,188.0,436.32,354.06
2016,9,6,7,15,591.0,67.0,1.55,18.5,239.0,499.47,404.48
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,564.83,454.44
2016,9,6,7,45,680.5,79.5,1.65,19.5,341.5,617.93,492.44
2016,9,6,8,0,717.0,85.0,1.7,20.0,393.0,671.22,529.1
2016,9,6,8,15,743.5,89.5,1.65,20.5,442.5,711.55,554.64
2016,9,6,8,30,770.0,94.0,1.6,21.0,492.0,754.63,581.49
2016,9,6,8,45,790.0,97.5,1.55,22.0,537.5,789.61,600.86
2016,9,6,9,0,810.0,101.0,1.5,23.0,583.0,822.54,618.39
2016,9,6,9,15,825.0,103.5,1.35,23.5,624.5,847.69,630.32
2016,9,6,9,30,840.0,106.0,1.2,24.0,666.0,870.21,640.19
2016,9,6,9,45,853.0,107.5,1.05,24.5,702.0,887.01,646.01
2016,9,6,10,0,866.0,109.0,0.9,25.0,738.0,894.19,645.5
2016,9,6,10,15,874.0,110.5,0.8,25.0,767.0,900.73,646.75
2016,9,6,10,30,882.0,112.0,0.7,25.0,796.0,904.09,646.02
2016,9,6,10,45,889.0,112.5,0.65,25.5,818.5,902.28,641.88
2016,9,6,11,0,896.0,113.0,0.6,26.0,841.0,897.24,635.92
2016,9,6,11,15,900.0,114.0,0.75,26.0,855.5,886.88,631.81
2016,9,6,11,30,904.0,115.0,0.9,26.0,870.0,873.33,625.59
2016,9,6,11,45,907.0,114.5,1.1,26.5,877.0,854.35,615.24
2016,9,6,12,0,910.0,114.0,1.3,27.0,884.0,832.37,602.58
2016,9,6,12,15,909.5,114.0,1.45,27.0,882.5,805.27,586.82
2016,9,6,12,30,909.0,114.0,1.6,27.0,881.0,775.51,569.01
2016,9,6,12,45,905.0,115.0,1.75,27.0,871.0,741.7,547.93
2016,9,6,13,0,901.0,116.0,1.9,27.0,861.0,705.72,523.39
2016,9,6,13,15,897.0,115.0,1.95,27.0,843.5,665.95,494.9
2016,9,6,13,30,893.0,114.0,2.0,27.0,826.0,624.39,464.42
2016,9,6,13,45,889.0,111.5,2.05,27.0,802.0,579.93,431.04
2016,9,6,14,0,885.0,109.0,2.1,27.0,778.0,534.05,395.64
2016,9,6,14,15,876.0,107.0,2.05,26.5,746.0,485.15,357.37
2016,9,6,14,30,867.0,105.0,2.0,26.0,714.0,435.66,317.48
2016,9,6,14,45,857.5,101.5,2.0,26.0,677.0,384.42,274.69
2016,9,6,15,0,848.0,98.0,2.0,26.0,640.0,327.39,226.72
2016,9,6,15,15,832.0,95.0,1.95,25.5,596.5,274.64,182.02
2016,9,6,15,30,816.0,92.0,1.9,25.0,553.0,222.99,138.72
2016,9,6,15,45,797.0,88.0,1.85,25.0,505.5,171.44,97.79
2016,9,6,16,0,778.0,84.0,1.8,25.0,458.0,121.75,63.91
2016,9,6,16,15,748.0,79.5,1.75,24.5,407.5,73.42,41.96
2016,9,6,16,30,718.0,75.0,1.7,24.0,357.0,53.43,40.39
2016,9,6,16,45,677.5,69.5,1.65,24.0,305.0,46.44,34.49
2016,9,6,17,0,637.0,64.0,1.6,24.0,253.0,44.42,32.78
2016,9,6,17,15,574.0,57.0,1.45,23.0,202.0,41.02,29.89
2016,9,6,17,30,511.0,50.0,1.3,22.0,151.0,37.49,26.69
2016,9,6,17,45,409.0,40.0,1.15,21.0,105.0,31.02,20.74
2016,9,6,18,0,307.0,30.0,1.0,20.0,59.0,24.25,13.29
2016,9,6,18,15,153.5,15.0,1.0,19.5,29.5,14.3,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,17.0,16.0,62.92,0.0
2016,9,7,6,15,240.0,26.0,2.0,17.5,53.0,179.46,120.31
2016,9,7,6,30,366.0,40.0,2.2,18.0,90.0,274.8,217.08
2016,9,7,6,45,449.0,50.0,2.45,19.0,137.5,350.11,282.73
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,431.3,350.25
2016,9,7,7,15,585.5,67.5,2.7,20.5,236.5,495.04,401.64
2016,9,7,7,30,639.0,75.0,2.7,21.0,288.0,561.03,452.56
2016,9,7,7,45,677.5,80.0,2.75,21.5,339.5,614.68,491.67
2016,9,7,8,0,716.0,85.0,2.8,22.0,391.0,668.64,529.35
2016,9,7,8,15,742.5,89.5,2.65,22.5,440.0,708.79,554.94
2016,9,7,8,30,769.0,94.0,2.5,23.0,489.0,751.73,581.78
2016,9,7,8,45,790.0,97.0,2.45,24.0,535.0,786.83,601.8
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,819.92,620.0
2016,9,7,9,15,826.0,103.0,2.25,25.5,622.5,845.57,633.21
2016,9,7,9,30,841.0,106.0,2.1,26.0,664.0,868.57,644.41
2016,9,7,9,45,850.0,109.0,1.95,26.5,699.0,883.45,650.0
2016,9,7,10,0,859.0,112.0,1.8,27.0,734.0,888.58,649.18
2016,9,7,10,15,867.5,114.0,1.65,27.5,763.0,895.94,649.91
2016,9,7,10,30,876.0,116.0,1.5,28.0,792.0,900.13,648.52
2016,9,7,10,45,882.5,116.5,1.35,28.5,814.0,897.77,642.98
2016,9,7,11,0,889.0,117.0,1.2,29.0,836.0,892.2,635.51
2016,9,7,11,15,893.0,118.0,1.1,29.0,850.5,881.78,627.06
2016,9,7,11,30,897.0,119.0,1.0,29.0,865.0,868.19,616.76
2016,9,7,11,45,899.0,118.5,0.9,29.0,871.5,848.4,602.67
2016,9,7,12,0,901.0,118.0,0.8,29.0,878.0,825.68,586.87
2016,9,7,12,15,901.0,118.5,0.85,29.0,876.5,799.53,571.23
2016,9,7,12,30,901.0,119.0,0.9,29.0,875.0,770.71,553.79
2016,9,7,12,45,875.5,131.5,0.95,29.0,859.5,732.54,529.14
2016,9,7,13,0,850.0,144.0,1.0,29.0,844.0,693.81,502.75
2016,9,7,13,15,845.5,142.5,1.1,29.0,826.5,654.02,475.91
2016,9,7,13,30,841.0,141.0,1.2,29.0,809.0,612.66,447.06
2016,9,7,13,45,833.5,139.5,1.3,29.0,784.0,568.31,415.12
2016,9,7,14,0,826.0,138.0,1.4,29.0,759.0,523.03,381.41
2016,9,7,14,15,815.0,135.5,1.5,28.5,727.0,474.62,345.01
2016,9,7,14,30,804.0,133.0,1.6,28.0,695.0,426.04,307.13
2016,9,7,14,45,790.0,130.0,1.75,28.0,657.0,376.06,266.57
2016,9,7,15,0,776.0,127.0,1.9,28.0,619.0,326.66,225.51
2016,9,7,15,15,757.0,123.0,1.95,27.5,575.5,270.61,179.51
2016,9,7,15,30,738.0,119.0,2.0,27.0,532.0,221.04,138.94
2016,9,7,15,45,713.0,114.0,2.1,27.0,484.5,171.65,100.84
2016,9,7,16,0,688.0,109.0,2.2,27.0,437.0,124.85,69.96
2016,9,7,16,15,653.5,103.0,2.15,26.5,387.0,79.86,50.3
2016,9,7,16,30,619.0,97.0,2.1,26.0,337.0,65.1,49.95
2016,9,7,16,45,573.0,89.5,2.1,25.5,286.0,62.4,47.87
2016,9,7,17,0,527.0,82.0,2.1,25.0,235.0,59.56,45.55
2016,9,7,17,15,458.0,71.5,1.9,24.0,185.5,53.81,40.67
2016,9,7,17,30,389.0,61.0,1.7,23.0,136.0,46.07,33.84
2016,9,7,17,45,289.5,46.5,1.5,22.0,93.0,35.83,24.58
2016,9,7,18,0,190.0,32.0,1.3,21.0,50.0,25.15,13.28
2016,9,7,18,15,95.0,16.0,1.25,20.5,25.0,15.25,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,37.9,0.0
2016,9,8,6,15,177.0,27.5,1.45,15.5,48.0,147.47,95.61
2016,9,8,6,30,293.0,44.0,1.6,16.0,83.0,238.63,188.92
2016,9,8,6,45,379.0,56.0,1.75,16.5,129.5,312.93,254.23
2016,9,8,7,0,465.0,68.0,1.9,17.0,176.0,397.43,325.17
2016,9,8,7,15,232.5,81.5,1.9,17.5,135.5,259.65,213.67
2016,9,8,7,30,0.0,95.0,1.9,18.0,95.0,92.76,72.08
2016,9,8,7,45,0.0,115.0,1.9,18.5,115.0,112.79,88.59
2016,9,8,8,0,0.0,135.0,1.9,19.0,135.0,132.64,104.37
2016,9,8,8,15,8.0,158.5,1.85,19.5,162.5,162.45,128.18
2016,9,8,8,30,16.0,182.0,1.8,20.0,190.0,192.44,151.67
2016,9,8,8,45,38.0,215.5,1.8,20.5,237.0,257.01,202.32
2016,9,8,9,0,60.0,249.0,1.8,21.0,284.0,311.28,243.64
2016,9,8,9,15,59.5,267.5,1.8,21.0,305.0,329.0,256.17
2016,9,8,9,30,59.0,286.0,1.8,21.0,326.0,346.3,268.47
2016,9,8,9,45,441.5,207.0,1.8,21.5,523.5,628.89,486.18
2016,9,8,10,0,824.0,128.0,1.8,22.0,721.0,879.38,658.68
2016,9,8,10,15,833.0,130.0,1.85,22.0,750.0,886.62,660.28
2016,9,8,10,30,842.0,132.0,1.9,22.0,779.0,890.73,662.54
2016,9,8,10,45,848.5,133.0,1.95,22.5,801.0,888.39,659.41
2016,9,8,11,0,855.0,134.0,2.0,23.0,823.0,882.87,654.35
2016,9,8,11,15,859.0,135.0,2.05,23.0,837.0,872.04,647.17
2016,9,8,11,30,863.0,136.0,2.1,23.0,851.0,858.1,638.04
2016,9,8,11,45,866.0,135.5,2.2,23.5,857.5,834.84,621.92
2016,9,8,12,0,869.0,135.0,2.3,24.0,864.0,813.36,607.06
2016,9,8,12,15,868.5,135.0,2.35,24.0,862.5,786.91,589.57
2016,9,8,12,30,868.0,135.0,2.4,24.0,861.0,757.93,570.31
2016,9,8,12,45,857.0,139.0,2.5,24.0,849.0,723.95,546.27
2016,9,8,13,0,846.0,143.0,2.6,24.0,837.0,686.65,519.32
2016,9,8,13,15,841.0,141.5,2.65,24.0,819.0,646.67,489.78
2016,9,8,13,30,836.0,140.0,2.7,24.0,801.0,605.17,458.44
2016,9,8,13,45,831.5,137.0,2.75,24.0,777.0,561.29,424.57
2016,9,8,14,0,827.0,134.0,2.8,24.0,753.0,516.24,388.89
2016,9,8,14,15,816.5,131.5,2.85,23.5,721.0,468.02,350.56
2016,9,8,14,30,806.0,129.0,2.9,23.0,689.0,419.58,310.87
2016,9,8,14,45,795.5,124.5,2.95,23.0,651.5,369.44,268.26
2016,9,8,15,0,785.0,120.0,3.0,23.0,614.0,319.53,225.09
2016,9,8,15,15,766.5,116.0,3.0,22.5,570.5,268.61,181.58
2016,9,8,15,30,748.0,112.0,3.0,22.0,527.0,213.64,135.69
2016,9,8,15,45,727.0,106.5,3.0,22.0,480.5,163.97,96.53
2016,9,8,16,0,706.0,101.0,3.0,22.0,434.0,116.44,64.96
2016,9,8,16,15,673.0,95.0,2.95,21.5,384.0,70.66,46.04
2016,9,8,16,30,640.0,89.0,2.9,21.0,334.0,59.2,45.94
2016,9,8,16,45,597.5,81.5,2.9,21.0,283.5,56.21,43.44
2016,9,8,17,0,555.0,74.0,2.9,21.0,233.0,53.05,40.69
2016,9,8,17,15,488.0,64.5,2.75,20.0,183.5,47.91,36.22
2016,9,8,17,30,421.0,55.0,2.6,19.0,134.0,42.52,31.3
2016,9,8,17,45,321.5,42.0,2.5,18.5,91.0,33.43,22.82
2016,9,8,18,0,222.0,29.0,2.4,18.0,48.0,22.81,10.91
2016,9,8,18,15,111.0,14.5,2.35,17.5,24.0,13.82,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,32.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,64.0,11.0,0.8,14.0,13.0,39.11,0.0
2016,9,9,6,15,188.5,26.5,0.9,14.5,47.5,150.34,93.83
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,246.35,194.67
2016,9,9,6,45,401.0,53.0,1.1,15.5,129.5,323.44,262.12
