Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,489.0,64.0,1.2,16.0,177.0,406.7,331.69
2016,9,9,7,15,244.5,73.5,1.15,16.5,130.0,269.96,221.7
2016,9,9,7,30,0.0,83.0,1.1,17.0,83.0,79.57,61.26
2016,9,9,7,45,0.0,95.0,1.1,17.5,95.0,91.03,70.88
2016,9,9,8,0,0.0,107.0,1.1,18.0,107.0,102.5,79.98
2016,9,9,8,15,4.5,139.5,1.0,18.5,142.0,139.18,109.56
2016,9,9,8,30,9.0,172.0,0.9,19.0,177.0,176.02,138.49
2016,9,9,8,45,17.5,197.0,0.85,20.0,207.0,208.04,162.84
2016,9,9,9,0,26.0,222.0,0.8,21.0,237.0,240.13,186.63
2016,9,9,9,15,80.5,262.5,0.7,21.5,314.5,341.27,263.59
2016,9,9,9,30,135.0,303.0,0.6,22.0,392.0,443.53,337.25
2016,9,9,9,45,176.5,319.5,0.5,22.5,442.0,494.71,371.63
2016,9,9,10,0,218.0,336.0,0.4,23.0,492.0,545.36,404.97
2016,9,9,10,15,218.0,350.0,0.3,23.5,511.5,555.97,408.99
2016,9,9,10,30,218.0,364.0,0.2,24.0,531.0,565.49,412.71
2016,9,9,10,45,219.0,374.5,0.15,24.5,546.5,571.12,414.44
2016,9,9,11,0,220.0,385.0,0.1,25.0,562.0,575.7,415.58
2016,9,9,11,15,220.5,391.5,0.25,25.0,571.5,574.76,415.83
2016,9,9,11,30,221.0,398.0,0.4,25.0,581.0,572.86,415.7
2016,9,9,11,45,376.0,348.0,0.55,25.0,661.5,644.23,468.75
2016,9,9,12,0,531.0,298.0,0.7,25.0,742.0,706.96,514.2
2016,9,9,12,15,531.0,297.5,0.85,25.0,740.5,686.35,501.01
2016,9,9,12,30,531.0,297.0,1.0,25.0,739.0,664.15,487.27
2016,9,9,12,45,519.0,299.0,1.2,25.0,727.0,634.5,468.21
2016,9,9,13,0,507.0,301.0,1.4,25.0,715.0,604.24,448.08
2016,9,9,13,15,508.5,292.0,1.5,25.0,699.5,572.27,425.78
2016,9,9,13,30,510.0,283.0,1.6,25.0,684.0,539.28,402.15
2016,9,9,13,45,509.5,273.5,1.75,25.0,663.0,503.87,376.32
2016,9,9,14,0,509.0,264.0,1.9,25.0,642.0,467.8,349.21
2016,9,9,14,15,504.0,253.5,1.95,24.5,614.5,428.38,319.23
2016,9,9,14,30,499.0,243.0,2.0,24.0,587.0,388.93,288.39
2016,9,9,14,45,647.0,180.0,2.15,24.0,600.5,357.61,259.64
2016,9,9,15,0,795.0,117.0,2.3,24.0,614.0,315.95,220.1
2016,9,9,15,15,776.5,113.5,2.35,23.5,570.5,264.99,176.9
2016,9,9,15,30,758.0,110.0,2.4,23.0,527.0,210.02,131.48
2016,9,9,15,45,735.0,105.0,2.5,22.5,479.5,160.03,92.99
2016,9,9,16,0,712.0,100.0,2.6,22.0,432.0,112.4,62.49
2016,9,9,16,15,678.0,94.5,2.6,21.5,381.5,66.8,52.24
2016,9,9,16,30,644.0,89.0,2.6,21.0,331.0,59.55,46.26
2016,9,9,16,45,597.5,81.5,2.65,20.5,280.0,56.55,43.83
2016,9,9,17,0,551.0,74.0,2.7,20.0,229.0,53.39,41.15
2016,9,9,17,15,480.5,64.5,2.6,19.0,179.0,48.25,36.64
2016,9,9,17,30,410.0,55.0,2.5,18.0,129.0,42.87,31.68
2016,9,9,17,45,302.5,41.5,2.4,17.5,86.5,32.08,21.66
2016,9,9,18,0,195.0,28.0,2.3,17.0,44.0,22.07,9.34
2016,9,9,18,15,97.5,14.0,2.3,16.5,22.0,13.34,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,29.57,0.0
2016,9,10,6,15,163.0,26.0,1.55,13.5,44.5,135.91,80.43
2016,9,10,6,30,281.0,42.0,1.6,14.0,78.0,228.56,181.28
2016,9,10,6,45,366.0,54.5,1.7,14.5,123.5,301.97,246.68
2016,9,10,7,0,451.0,67.0,1.8,15.0,169.0,385.25,317.27
2016,9,10,7,15,509.0,75.5,1.75,15.5,219.0,450.05,370.25
2016,9,10,7,30,567.0,84.0,1.7,16.0,269.0,517.35,422.87
2016,9,10,7,45,283.5,96.0,1.65,16.5,188.5,337.88,277.65
2016,9,10,8,0,0.0,108.0,1.6,17.0,108.0,103.62,80.86
2016,9,10,8,15,1.0,132.5,1.55,17.5,133.0,129.04,101.75
2016,9,10,8,30,2.0,157.0,1.5,18.0,158.0,154.38,121.73
2016,9,10,8,45,5.0,173.5,1.45,18.5,176.5,172.77,135.88
2016,9,10,9,0,8.0,190.0,1.4,19.0,195.0,191.18,149.87
2016,9,10,9,15,19.5,223.0,1.4,19.5,236.0,234.03,183.12
2016,9,10,9,30,31.0,256.0,1.4,20.0,277.0,288.66,224.59
2016,9,10,9,45,57.0,290.5,1.4,20.5,330.5,346.29,267.85
2016,9,10,10,0,83.0,325.0,1.4,21.0,384.0,403.35,309.61
2016,9,10,10,15,236.5,324.0,1.5,21.5,502.0,554.56,422.61
2016,9,10,10,30,390.0,323.0,1.6,22.0,620.0,681.25,513.12
2016,9,10,10,45,397.0,327.5,1.7,22.5,637.5,684.35,513.22
2016,9,10,11,0,404.0,332.0,1.8,23.0,655.0,685.76,513.3
2016,9,10,11,15,408.0,335.5,1.9,23.0,666.0,688.55,515.17
2016,9,10,11,30,412.0,339.0,2.0,23.0,677.0,682.07,510.77
2016,9,10,11,45,482.0,313.5,2.1,23.0,712.5,698.95,524.32
2016,9,10,12,0,552.0,288.0,2.2,23.0,748.0,711.46,534.47
2016,9,10,12,15,552.0,287.5,2.3,23.0,746.0,690.37,519.64
2016,9,10,12,30,552.0,287.0,2.4,23.0,744.0,667.63,503.69
2016,9,10,12,45,540.0,289.5,2.55,23.0,732.5,637.88,482.53
2016,9,10,13,0,528.0,292.0,2.7,23.0,721.0,607.46,460.52
2016,9,10,13,15,532.0,281.0,2.8,23.0,705.5,574.52,436.44
2016,9,10,13,30,536.0,270.0,2.9,23.0,690.0,540.35,410.91
2016,9,10,13,45,533.0,261.5,3.0,23.0,667.5,503.49,382.7
2016,9,10,14,0,530.0,253.0,3.1,23.0,645.0,466.1,353.44
2016,9,10,14,15,559.5,231.0,3.15,22.5,629.0,431.12,325.66
2016,9,10,14,30,589.0,209.0,3.2,22.0,613.0,392.97,294.25
2016,9,10,14,45,580.0,199.0,3.25,22.0,578.0,348.56,257.04
2016,9,10,15,0,571.0,189.0,3.3,22.0,543.0,304.61,219.73
2016,9,10,15,15,573.5,169.5,3.3,21.5,503.5,256.55,179.11
2016,9,10,15,30,576.0,150.0,3.3,21.0,464.0,207.27,138.02
2016,9,10,15,45,462.0,161.0,3.35,21.0,398.5,168.87,112.57
2016,9,10,16,0,348.0,172.0,3.4,21.0,333.0,148.29,104.8
2016,9,10,16,15,189.0,155.5,3.35,20.5,241.5,120.54,98.58
2016,9,10,16,30,30.0,139.0,3.3,20.0,150.0,113.7,93.2
2016,9,10,16,45,22.0,118.5,3.3,19.5,126.0,102.59,83.94
2016,9,10,17,0,14.0,98.0,3.3,19.0,102.0,85.47,69.22
2016,9,10,17,15,171.5,78.5,3.2,18.5,109.5,61.29,48.04
2016,9,10,17,30,329.0,59.0,3.1,18.0,117.0,44.87,33.35
2016,9,10,17,45,232.5,42.5,3.05,17.5,76.5,32.93,22.23
2016,9,10,18,0,136.0,26.0,3.0,17.0,36.0,20.48,6.79
2016,9,10,18,15,68.0,13.0,2.95,16.5,18.0,12.39,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,15.98,0.0
2016,9,11,6,15,109.0,26.0,2.15,13.0,39.0,99.06,53.49
2016,9,11,6,30,197.0,45.0,2.2,13.0,70.0,188.13,148.99
2016,9,11,6,45,274.0,61.5,2.3,13.5,113.5,258.29,211.88
2016,9,11,7,0,351.0,78.0,2.4,14.0,157.0,334.52,277.56
2016,9,11,7,15,409.5,90.0,2.4,14.5,205.0,398.15,330.83
2016,9,11,7,30,468.0,102.0,2.4,15.0,253.0,465.09,384.74
2016,9,11,7,45,234.0,88.0,2.4,15.5,163.5,291.29,241.93
2016,9,11,8,0,0.0,74.0,2.4,16.0,74.0,68.87,52.45
2016,9,11,8,15,0.0,99.0,2.35,16.5,99.0,93.45,72.87
2016,9,11,8,30,0.0,124.0,2.3,17.0,124.0,118.32,92.94
2016,9,11,8,45,0.0,139.0,2.3,17.5,139.0,132.87,104.3
2016,9,11,9,0,0.0,154.0,2.3,18.0,154.0,147.37,115.49
2016,9,11,9,15,0.0,153.0,2.3,18.0,153.0,145.67,113.78
2016,9,11,9,30,0.0,152.0,2.3,18.0,152.0,144.18,112.3
2016,9,11,9,45,4.0,182.0,2.35,18.5,185.0,176.92,138.13
2016,9,11,10,0,8.0,212.0,2.4,19.0,218.0,209.59,163.45
2016,9,11,10,15,9.5,223.5,2.45,19.0,231.0,221.51,172.49
2016,9,11,10,30,11.0,235.0,2.5,19.0,244.0,233.32,181.49
2016,9,11,10,45,17.0,266.0,2.55,19.5,279.5,267.94,207.89
2016,9,11,11,0,23.0,297.0,2.6,20.0,315.0,302.06,233.49
2016,9,11,11,15,24.5,306.0,2.65,20.0,326.0,310.49,239.66
2016,9,11,11,30,26.0,315.0,2.7,20.0,337.0,324.55,250.2
2016,9,11,11,45,29.5,325.5,2.8,20.5,350.0,334.46,257.22
2016,9,11,12,0,33.0,336.0,2.9,21.0,363.0,343.82,263.83
2016,9,11,12,15,49.0,356.5,2.95,20.5,397.0,371.18,285.27
2016,9,11,12,30,65.0,377.0,3.0,20.0,431.0,396.77,305.23
2016,9,11,12,45,48.5,351.0,3.15,20.0,391.0,356.54,274.73
2016,9,11,13,0,32.0,325.0,3.3,20.0,351.0,318.04,245.52
2016,9,11,13,15,47.0,337.0,3.35,20.0,374.5,333.49,257.75
2016,9,11,13,30,62.0,349.0,3.4,20.0,398.0,347.02,268.24
2016,9,11,13,45,80.0,346.0,3.5,20.0,406.5,347.53,268.81
2016,9,11,14,0,98.0,343.0,3.6,20.0,415.0,346.09,267.74
2016,9,11,14,15,83.0,321.5,3.6,19.5,381.0,313.98,243.52
2016,9,11,14,30,68.0,300.0,3.6,19.0,347.0,283.56,220.56
2016,9,11,14,45,186.5,280.5,3.65,19.0,398.0,293.71,226.02
2016,9,11,15,0,305.0,261.0,3.7,19.0,449.0,290.72,219.2
2016,9,11,15,15,358.5,229.0,3.7,18.5,434.5,258.1,190.27
2016,9,11,15,30,412.0,197.0,3.7,18.0,420.0,213.64,151.68
2016,9,11,15,45,288.5,195.0,3.75,18.0,344.5,178.76,129.54
2016,9,11,16,0,165.0,193.0,3.8,18.0,269.0,157.11,119.55
2016,9,11,16,15,82.5,147.5,3.75,17.5,185.5,121.11,100.29
2016,9,11,16,30,0.0,102.0,3.7,17.0,102.0,91.47,74.99
2016,9,11,16,45,0.0,85.5,3.7,16.5,85.5,77.24,62.77
2016,9,11,17,0,0.0,69.0,3.7,16.0,69.0,62.87,50.17
2016,9,11,17,15,206.5,60.0,3.6,15.5,95.0,44.09,33.44
2016,9,11,17,30,413.0,51.0,3.5,15.0,121.0,39.81,29.29
2016,9,11,17,45,300.5,38.0,3.45,15.0,79.5,30.55,20.28
2016,9,11,18,0,188.0,25.0,3.4,15.0,38.0,19.78,4.39
2016,9,11,18,15,94.0,12.5,3.3,14.5,19.0,11.91,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,1.8,12.0,10.0,17.03,0.0
2016,9,12,6,15,140.0,27.5,1.85,12.5,43.0,125.08,62.78
2016,9,12,6,30,263.0,45.0,1.9,13.0,76.0,222.93,176.27
2016,9,12,6,45,366.0,56.0,1.95,13.5,123.5,302.78,247.88
2016,9,12,7,0,469.0,67.0,2.0,14.0,171.0,393.73,325.3
2016,9,12,7,15,234.5,61.5,1.95,14.0,113.5,245.6,205.0
2016,9,12,7,30,0.0,56.0,1.9,14.0,56.0,52.06,38.86
2016,9,12,7,45,0.0,67.0,1.85,14.5,67.0,62.33,47.6
2016,9,12,8,0,0.0,78.0,1.8,15.0,78.0,72.73,56.13
2016,9,12,8,15,0.0,106.0,1.75,15.5,106.0,100.65,79.14
2016,9,12,8,30,0.0,134.0,1.7,16.0,134.0,128.71,101.79
2016,9,12,8,45,0.5,149.5,1.65,16.5,149.5,144.13,113.78
2016,9,12,9,0,1.0,165.0,1.6,17.0,165.0,159.5,125.6
2016,9,12,9,15,5.5,187.5,1.6,17.0,191.0,185.37,146.11
2016,9,12,9,30,10.0,210.0,1.6,17.0,217.0,211.18,166.32
2016,9,12,9,45,37.0,261.5,1.65,17.5,288.0,297.21,233.63
2016,9,12,10,0,64.0,313.0,1.7,18.0,359.0,373.45,291.27
2016,9,12,10,15,158.5,333.5,1.8,18.0,452.5,484.56,376.42
2016,9,12,10,30,253.0,354.0,1.9,18.0,546.0,592.85,456.65
2016,9,12,10,45,253.0,365.5,2.0,18.5,561.5,597.59,458.07
2016,9,12,11,0,253.0,377.0,2.1,19.0,577.0,601.03,459.39
2016,9,12,11,15,253.5,383.5,2.15,19.0,587.0,598.6,457.28
2016,9,12,11,30,254.0,390.0,2.2,19.0,597.0,595.03,454.43
2016,9,12,11,45,254.5,392.5,2.3,19.0,601.5,586.48,448.3
2016,9,12,12,0,255.0,395.0,2.4,19.0,606.0,576.96,441.48
2016,9,12,12,15,145.5,366.5,2.45,19.0,487.0,454.17,349.52
2016,9,12,12,30,36.0,338.0,2.5,19.0,368.0,340.13,262.16
2016,9,12,12,45,35.5,334.0,2.6,19.0,363.5,332.13,256.67
2016,9,12,13,0,35.0,330.0,2.7,19.0,359.0,324.12,250.74
2016,9,12,13,15,35.0,323.0,2.75,19.0,351.0,313.77,243.0
2016,9,12,13,30,35.0,316.0,2.8,19.0,343.0,303.42,235.26
2016,9,12,13,45,35.0,306.0,2.85,19.0,332.5,290.52,225.54
2016,9,12,14,0,35.0,296.0,2.9,19.0,322.0,277.67,215.82
2016,9,12,14,15,39.0,288.0,2.9,18.5,315.5,268.13,208.96
2016,9,12,14,30,43.0,280.0,2.9,18.0,309.0,258.09,201.6
2016,9,12,14,45,115.5,278.5,2.95,18.0,350.5,268.42,208.24
2016,9,12,15,0,188.0,277.0,3.0,18.0,392.0,275.83,211.4
2016,9,12,15,15,121.0,248.5,2.95,17.5,321.0,226.29,174.27
2016,9,12,15,30,54.0,220.0,2.9,17.0,250.0,191.06,149.27
2016,9,12,15,45,29.5,185.0,2.9,17.0,201.0,156.94,123.24
2016,9,12,16,0,5.0,150.0,2.9,17.0,152.0,131.97,104.34
2016,9,12,16,15,2.5,132.5,2.9,16.5,133.5,116.11,96.35
2016,9,12,16,30,0.0,115.0,2.9,16.0,115.0,101.37,83.93
2016,9,12,16,45,277.5,94.0,2.9,15.5,167.5,66.46,53.5
2016,9,12,17,0,555.0,73.0,2.9,15.0,220.0,53.61,42.17
2016,9,12,17,15,477.0,63.0,2.85,14.5,169.5,47.97,37.0
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,42.1,31.35
2016,9,12,17,45,265.5,39.5,2.75,13.5,76.5,30.79,20.43
2016,9,12,18,0,132.0,26.0,2.7,13.0,34.0,20.69,1.72
2016,9,12,18,15,66.0,13.0,2.65,12.5,17.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.5,22.0,1.2,12.5,35.0,100.73,43.49
2016,9,13,6,30,221.0,44.0,1.2,13.0,70.0,199.1,156.2
2016,9,13,6,45,306.5,59.0,1.3,13.5,114.5,272.45,221.98
2016,9,13,7,0,392.0,74.0,1.4,14.0,159.0,352.76,290.48
2016,9,13,7,15,452.5,84.5,1.45,14.5,208.5,416.97,343.68
2016,9,13,7,30,513.0,95.0,1.5,15.0,258.0,484.59,397.46
2016,9,13,7,45,563.0,102.0,1.55,15.5,309.0,548.03,445.86
2016,9,13,8,0,613.0,109.0,1.6,16.0,360.0,609.0,490.83
2016,9,13,8,15,526.5,139.5,1.65,16.0,374.0,587.17,471.71
2016,9,13,8,30,440.0,170.0,1.7,16.0,388.0,563.96,451.73
2016,9,13,8,45,432.5,196.0,1.8,16.5,427.5,593.59,471.85
2016,9,13,9,0,425.0,222.0,1.9,17.0,467.0,620.64,489.33
2016,9,13,9,15,438.5,233.0,1.95,17.5,501.5,646.68,506.39
2016,9,13,9,30,452.0,244.0,2.0,18.0,536.0,671.13,522.12
2016,9,13,9,45,461.0,253.5,2.1,18.5,565.5,688.35,532.82
2016,9,13,10,0,470.0,263.0,2.2,19.0,595.0,703.63,542.16
2016,9,13,10,15,476.0,271.5,2.2,19.0,619.5,713.23,547.88
2016,9,13,10,30,482.0,280.0,2.2,19.0,644.0,720.72,552.19
2016,9,13,10,45,489.5,285.5,2.2,19.5,663.5,724.27,552.84
2016,9,13,11,0,497.0,291.0,2.2,20.0,683.0,725.65,552.04
2016,9,13,11,15,498.0,296.5,2.2,20.0,695.0,719.45,546.93
2016,9,13,11,30,499.0,302.0,2.2,20.0,707.0,711.23,540.51
2016,9,13,11,45,503.5,302.5,2.2,20.5,713.5,699.03,530.46
2016,9,13,12,0,508.0,303.0,2.2,21.0,720.0,684.91,519.09
2016,9,13,12,15,685.5,220.5,2.15,21.0,781.5,719.17,546.22
2016,9,13,12,30,863.0,138.0,2.1,21.0,843.0,740.49,563.05
2016,9,13,12,45,865.5,134.5,2.1,21.5,834.0,706.83,537.03
2016,9,13,13,0,868.0,131.0,2.1,22.0,825.0,670.8,509.39
2016,9,13,13,15,863.0,129.5,2.05,22.0,806.5,629.89,478.38
2016,9,13,13,30,858.0,128.0,2.0,22.0,788.0,587.41,445.59
2016,9,13,13,45,853.0,125.0,2.0,22.0,763.0,542.24,410.26
2016,9,13,14,0,848.0,122.0,2.0,22.0,738.0,495.9,373.09
2016,9,13,14,15,837.0,120.0,2.0,21.5,705.5,446.99,333.62
2016,9,13,14,30,826.0,118.0,2.0,21.0,673.0,397.87,292.8
2016,9,13,14,45,813.5,114.0,2.0,21.0,634.5,346.61,248.85
2016,9,13,15,0,801.0,110.0,2.0,21.0,596.0,295.76,204.67
2016,9,13,15,15,782.0,106.5,2.0,20.5,552.0,244.61,161.03
2016,9,13,15,30,763.0,103.0,2.0,20.0,508.0,195.01,120.18
2016,9,13,15,45,737.5,98.5,2.05,20.0,460.5,140.0,79.06
2016,9,13,16,0,712.0,94.0,2.1,20.0,413.0,92.89,52.34
2016,9,13,16,15,676.5,88.5,2.1,19.5,362.5,57.59,44.76
2016,9,13,16,30,641.0,83.0,2.1,19.0,312.0,56.13,43.72
2016,9,13,16,45,589.5,76.0,2.1,19.0,260.5,53.33,41.31
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,50.42,38.68
2016,9,13,17,15,463.0,59.0,1.85,18.0,160.0,44.65,33.52
2016,9,13,17,30,388.0,49.0,1.6,17.0,111.0,38.6,27.87
2016,9,13,17,45,271.0,35.0,1.4,16.5,70.5,28.26,17.81
2016,9,13,18,0,154.0,21.0,1.2,16.0,30.0,16.63,0.0
2016,9,13,18,15,77.0,10.5,1.2,15.5,15.0,10.01,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,121.5,20.5,1.0,13.5,34.5,102.58,36.5
2016,9,14,6,30,243.0,41.0,1.1,14.0,69.0,206.0,160.35
2016,9,14,6,45,331.0,54.5,1.25,14.5,114.0,279.5,226.62
2016,9,14,7,0,419.0,68.0,1.4,15.0,159.0,360.26,295.46
2016,9,14,7,15,479.5,78.5,1.4,15.5,208.5,428.67,351.56
2016,9,14,7,30,540.0,89.0,1.4,16.0,258.0,498.36,406.31
2016,9,14,7,45,582.0,96.5,1.4,16.5,308.0,553.75,447.9
2016,9,14,8,0,624.0,104.0,1.4,17.0,358.0,609.64,488.37
2016,9,14,8,15,655.5,110.0,1.35,17.5,407.0,655.87,519.53
2016,9,14,8,30,687.0,116.0,1.3,18.0,456.0,701.3,548.86
2016,9,14,8,45,710.5,121.0,1.3,18.5,501.0,737.95,571.69
2016,9,14,9,0,734.0,126.0,1.3,19.0,546.0,772.83,592.95
2016,9,14,9,15,751.5,129.5,1.35,19.0,586.5,798.91,609.58
2016,9,14,9,30,769.0,133.0,1.4,19.0,627.0,822.56,624.63
2016,9,14,9,45,818.5,119.0,1.45,19.5,670.0,848.08,639.77
2016,9,14,10,0,868.0,105.0,1.5,20.0,713.0,868.7,651.53
2016,9,14,10,15,876.0,106.5,1.55,20.0,742.0,874.48,654.7
2016,9,14,10,30,884.0,108.0,1.6,20.0,771.0,877.06,656.04
2016,9,14,10,45,721.0,185.0,1.65,20.5,735.5,819.12,615.56
2016,9,14,11,0,558.0,262.0,1.7,21.0,700.0,745.43,560.83
2016,9,14,11,15,550.0,274.0,1.75,21.0,712.0,737.78,555.59
2016,9,14,11,30,542.0,286.0,1.8,21.0,724.0,728.02,548.27
2016,9,14,11,45,550.0,282.5,1.9,21.5,729.0,713.96,537.9
2016,9,14,12,0,558.0,279.0,2.0,22.0,734.0,697.78,525.98
2016,9,14,12,15,558.0,277.5,2.05,22.0,732.0,675.55,510.23
2016,9,14,12,30,558.0,276.0,2.1,22.0,730.0,651.68,493.16
2016,9,14,12,45,555.0,273.5,2.2,22.5,720.0,623.4,472.02
2016,9,14,13,0,552.0,271.0,2.3,23.0,710.0,593.92,449.72
2016,9,14,13,15,552.5,263.5,2.35,22.5,694.5,561.08,426.19
2016,9,14,13,30,553.0,256.0,2.4,22.0,679.0,527.16,401.24
2016,9,14,13,45,714.0,181.5,2.45,22.0,709.0,514.96,391.49
2016,9,14,14,0,875.0,107.0,2.5,22.0,739.0,494.7,373.44
2016,9,14,14,15,865.0,105.5,2.5,22.0,706.5,446.1,332.87
2016,9,14,14,30,855.0,104.0,2.5,22.0,674.0,392.26,287.5
2016,9,14,14,45,843.5,100.5,2.55,22.0,635.5,340.4,242.74
2016,9,14,15,0,832.0,97.0,2.6,22.0,597.0,288.8,197.63
2016,9,14,15,15,814.0,94.0,2.6,21.5,553.5,236.76,153.03
2016,9,14,15,30,796.0,91.0,2.6,21.0,510.0,186.1,111.36
2016,9,14,15,45,774.5,86.0,2.65,21.0,462.0,135.07,73.94
2016,9,14,16,0,753.0,81.0,2.7,21.0,414.0,86.23,47.38
2016,9,14,16,15,719.0,76.5,2.65,20.5,363.5,54.36,41.79
2016,9,14,16,30,685.0,72.0,2.6,20.0,313.0,48.02,36.47
2016,9,14,16,45,639.5,65.5,2.55,20.0,262.0,45.24,34.07
2016,9,14,17,0,594.0,59.0,2.5,20.0,211.0,42.32,31.44
2016,9,14,17,15,519.5,51.0,2.25,19.0,161.0,37.92,27.49
2016,9,14,17,30,445.0,43.0,2.0,18.0,111.0,33.36,23.15
2016,9,14,17,45,324.5,31.0,1.75,17.5,70.0,24.74,14.53
2016,9,14,18,0,204.0,19.0,1.5,17.0,29.0,15.59,0.0
2016,9,14,18,15,102.0,9.5,1.5,16.5,14.5,9.05,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.5,129.72,35.48
2016,9,15,6,30,374.0,33.0,1.0,14.0,75.0,264.11,204.7
2016,9,15,6,45,465.5,42.0,1.1,15.0,122.0,341.02,274.64
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,424.67,344.73
2016,9,15,7,15,291.5,82.5,1.1,16.5,146.0,308.98,252.5
2016,9,15,7,30,26.0,114.0,1.0,17.0,123.0,142.67,113.88
2016,9,15,7,45,31.0,134.0,0.9,17.5,146.0,167.44,134.37
2016,9,15,8,0,36.0,154.0,0.8,18.0,169.0,192.21,153.73
2016,9,15,8,15,206.0,167.0,0.7,18.5,267.0,358.63,287.6
2016,9,15,8,30,376.0,180.0,0.6,19.0,365.0,509.31,400.45
2016,9,15,8,45,420.5,189.0,0.55,20.0,414.5,573.26,442.28
2016,9,15,9,0,465.0,198.0,0.5,21.0,464.0,624.21,474.6
2016,9,15,9,15,470.5,212.5,0.4,21.0,497.5,648.03,487.86
2016,9,15,9,30,476.0,227.0,0.3,21.0,531.0,669.89,499.83
2016,9,15,9,45,484.0,236.0,0.25,21.5,560.0,685.91,507.65
2016,9,15,10,0,492.0,245.0,0.2,22.0,589.0,699.93,514.14
2016,9,15,10,15,495.0,254.5,0.3,22.0,612.5,708.08,519.73
2016,9,15,10,30,498.0,264.0,0.4,22.0,636.0,714.05,524.1
2016,9,15,10,45,499.0,272.0,0.55,22.5,653.0,714.6,524.69
2016,9,15,11,0,500.0,280.0,0.7,23.0,670.0,713.0,523.85
2016,9,15,11,15,500.5,285.0,0.85,23.0,681.5,705.91,520.31
2016,9,15,11,30,501.0,290.0,1.0,23.0,693.0,696.84,515.29
2016,9,15,11,45,500.0,292.5,1.15,23.5,697.0,682.29,505.42
2016,9,15,12,0,499.0,295.0,1.3,24.0,701.0,666.03,494.19
2016,9,15,12,15,499.0,294.0,1.4,24.0,699.0,645.64,480.51
2016,9,15,12,30,499.0,293.0,1.5,24.0,697.0,623.77,465.57
2016,9,15,12,45,699.0,203.0,1.6,24.0,760.5,652.09,488.78
2016,9,15,13,0,899.0,113.0,1.7,24.0,824.0,666.34,500.57
2016,9,15,13,15,894.0,112.0,1.75,24.0,805.5,625.59,470.07
2016,9,15,13,30,889.0,111.0,1.8,24.0,787.0,583.16,437.97
2016,9,15,13,45,882.0,109.5,1.9,24.0,761.5,537.79,403.02
2016,9,15,14,0,875.0,108.0,2.0,24.0,736.0,491.31,366.09
2016,9,15,14,15,864.5,106.0,2.05,23.5,703.0,442.06,326.46
2016,9,15,14,30,854.0,104.0,2.1,23.0,670.0,387.64,281.74
2016,9,15,14,45,840.5,101.5,2.15,23.0,631.0,336.08,237.56
2016,9,15,15,0,827.0,99.0,2.2,23.0,592.0,284.97,193.23
2016,9,15,15,15,808.0,95.5,2.2,22.5,548.0,232.63,148.86
2016,9,15,15,30,789.0,92.0,2.2,22.0,504.0,181.79,107.66
2016,9,15,15,45,764.5,88.0,2.25,22.0,455.5,131.76,71.99
2016,9,15,16,0,740.0,84.0,2.3,22.0,407.0,84.28,47.76
2016,9,15,16,15,704.5,79.0,2.25,21.5,356.5,51.19,38.89
2016,9,15,16,30,669.0,74.0,2.2,21.0,306.0,49.78,37.86
2016,9,15,16,45,618.0,67.5,2.15,20.5,254.5,47.06,35.59
2016,9,15,17,0,567.0,61.0,2.1,20.0,203.0,44.23,33.09
2016,9,15,17,15,487.5,52.5,2.0,19.0,154.0,39.48,28.81
2016,9,15,17,30,408.0,44.0,1.9,18.0,105.0,34.57,24.11
2016,9,15,17,45,277.5,31.0,1.8,17.5,65.0,25.0,14.36
2016,9,15,18,0,147.0,18.0,1.7,17.0,25.0,14.3,0.0
2016,9,15,18,15,73.5,9.0,1.65,16.5,12.5,8.58,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,1.05,14.5,35.5,122.28,18.82
2016,9,16,6,30,348.0,33.0,1.2,15.0,71.0,249.64,191.87
2016,9,16,6,45,443.5,42.0,1.4,15.5,117.5,327.5,263.77
2016,9,16,7,0,539.0,51.0,1.6,16.0,164.0,412.39,336.2
2016,9,16,7,15,597.5,58.0,1.6,16.5,215.5,477.25,389.5
2016,9,16,7,30,656.0,65.0,1.6,17.0,267.0,544.73,442.34
2016,9,16,7,45,367.0,115.0,1.6,18.0,231.5,416.28,337.84
2016,9,16,8,0,78.0,165.0,1.6,19.0,196.0,237.18,190.08
2016,9,16,8,15,82.5,185.5,1.6,19.5,222.0,262.87,210.34
2016,9,16,8,30,87.0,206.0,1.6,20.0,248.0,288.35,229.25
2016,9,16,8,45,274.5,202.5,1.65,20.5,354.0,457.14,362.16
2016,9,16,9,0,462.0,199.0,1.7,21.0,460.0,621.3,483.92
2016,9,16,9,15,498.5,200.5,1.6,21.5,501.0,656.47,505.62
2016,9,16,9,30,535.0,202.0,1.5,22.0,542.0,690.58,527.11
2016,9,16,9,45,537.5,214.5,1.45,23.0,572.0,706.35,533.97
2016,9,16,10,0,540.0,227.0,1.4,24.0,602.0,719.79,539.29
2016,9,16,10,15,611.5,211.0,1.25,24.0,652.5,763.56,567.82
2016,9,16,10,30,683.0,195.0,1.1,24.0,703.0,801.22,591.18
2016,9,16,10,45,634.5,225.0,0.95,24.5,706.5,781.41,572.29
2016,9,16,11,0,586.0,255.0,0.8,25.0,710.0,756.88,551.17
2016,9,16,11,15,567.5,268.0,0.65,25.0,715.0,741.34,537.93
2016,9,16,11,30,549.0,281.0,0.5,25.0,720.0,723.97,523.38
2016,9,16,11,45,556.0,277.5,0.35,25.5,724.5,708.89,510.13
2016,9,16,12,0,563.0,274.0,0.2,26.0,729.0,691.74,495.62
2016,9,16,12,15,563.0,273.0,0.2,26.0,727.0,669.82,480.88
2016,9,16,12,30,563.0,272.0,0.2,26.0,725.0,646.23,464.92
2016,9,16,12,45,561.0,268.5,0.25,26.0,715.0,617.53,445.95
2016,9,16,13,0,559.0,265.0,0.3,26.0,705.0,587.59,425.81
2016,9,16,13,15,560.0,257.5,0.4,26.0,689.5,554.77,403.83
2016,9,16,13,30,561.0,250.0,0.5,26.0,674.0,520.8,380.33
2016,9,16,13,45,723.5,176.5,0.6,26.0,704.5,508.32,371.46
2016,9,16,14,0,886.0,103.0,0.7,26.0,735.0,487.7,354.32
2016,9,16,14,15,876.0,101.5,0.8,26.0,702.5,438.61,315.65
2016,9,16,14,30,866.0,100.0,0.9,26.0,670.0,389.05,275.51
2016,9,16,14,45,853.5,97.0,1.0,26.0,631.0,331.93,228.68
2016,9,16,15,0,841.0,94.0,1.1,26.0,592.0,280.04,184.97
2016,9,16,15,15,822.5,91.0,1.15,25.5,547.5,227.56,141.54
2016,9,16,15,30,804.0,88.0,1.2,25.0,503.0,176.51,101.26
2016,9,16,15,45,780.0,84.0,1.3,25.0,455.0,125.83,66.39
2016,9,16,16,0,756.0,80.0,1.4,25.0,407.0,77.62,43.45
2016,9,16,16,15,721.0,75.5,1.45,24.5,356.0,54.1,40.88
2016,9,16,16,30,686.0,71.0,1.5,24.0,305.0,47.79,35.66
2016,9,16,16,45,634.5,64.5,1.55,23.5,253.0,44.97,33.32
2016,9,16,17,0,583.0,58.0,1.6,23.0,201.0,42.01,30.73
2016,9,16,17,15,502.5,49.5,1.55,22.0,151.5,37.14,26.38
2016,9,16,17,30,422.0,41.0,1.5,21.0,102.0,32.08,21.59
2016,9,16,17,45,286.0,28.5,1.45,20.5,62.0,22.88,11.99
2016,9,16,18,0,150.0,16.0,1.4,20.0,22.0,15.25,0.0
2016,9,16,18,15,75.0,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,14.5,34.5,120.82,1.04
2016,9,17,6,30,353.0,31.0,1.1,15.0,69.0,249.17,190.07
2016,9,17,6,45,450.0,40.0,1.25,16.0,115.5,327.51,262.6
2016,9,17,7,0,547.0,49.0,1.4,17.0,162.0,413.2,334.74
2016,9,17,7,15,273.5,71.0,1.3,17.5,127.5,280.98,229.62
2016,9,17,7,30,0.0,93.0,1.2,18.0,93.0,91.86,71.19
2016,9,17,7,45,0.0,111.0,1.2,18.5,111.0,109.61,85.99
2016,9,17,8,0,0.0,129.0,1.2,19.0,129.0,127.22,99.98
2016,9,17,8,15,35.5,165.5,1.15,19.5,182.5,202.65,161.27
2016,9,17,8,30,71.0,202.0,1.1,20.0,236.0,270.97,214.81
2016,9,17,8,45,211.5,212.5,1.1,21.0,329.0,405.1,319.18
2016,9,17,9,0,352.0,223.0,1.1,22.0,422.0,544.39,421.19
2016,9,17,9,15,440.5,213.0,1.05,22.5,480.0,620.36,473.47
2016,9,17,9,30,529.0,203.0,1.0,23.0,538.0,684.73,516.76
2016,9,17,9,45,640.0,174.5,0.95,24.0,601.5,752.93,560.98
2016,9,17,10,0,751.0,146.0,0.9,25.0,665.0,814.64,597.24
2016,9,17,10,15,759.5,148.5,0.8,25.0,691.5,820.63,597.85
2016,9,17,10,30,768.0,151.0,0.7,25.0,718.0,820.41,595.18
2016,9,17,10,45,769.5,156.0,0.65,25.5,737.5,817.52,590.63
2016,9,17,11,0,771.0,161.0,0.6,26.0,757.0,811.67,584.36
2016,9,17,11,15,771.5,164.0,0.65,26.0,769.5,800.12,577.38
2016,9,17,11,30,772.0,167.0,0.7,26.0,782.0,785.8,568.74
2016,9,17,11,45,771.5,169.0,0.75,26.5,787.0,767.07,556.08
2016,9,17,12,0,771.0,171.0,0.8,27.0,792.0,745.8,541.15
2016,9,17,12,15,770.5,170.5,0.9,27.0,789.5,719.79,524.61
2016,9,17,12,30,770.0,170.0,1.0,27.0,787.0,691.55,506.16
2016,9,17,12,45,756.0,175.0,1.15,27.0,774.0,656.84,483.05
2016,9,17,13,0,742.0,180.0,1.3,27.0,761.0,621.06,458.47
2016,9,17,13,15,813.0,143.5,1.35,27.0,766.5,597.78,442.04
2016,9,17,13,30,884.0,107.0,1.4,27.0,772.0,568.56,420.24
2016,9,17,13,45,876.0,106.0,1.5,27.0,746.0,523.36,385.85
2016,9,17,14,0,868.0,105.0,1.6,27.0,720.0,477.12,349.63
2016,9,17,14,15,858.0,103.0,1.6,27.0,687.5,428.43,310.14
2016,9,17,14,30,848.0,101.0,1.6,27.0,655.0,374.46,265.78
2016,9,17,14,45,833.5,98.5,1.65,27.0,616.0,322.99,222.51
2016,9,17,15,0,819.0,96.0,1.7,27.0,577.0,272.09,179.28
2016,9,17,15,15,800.0,93.0,1.7,26.5,533.0,220.73,136.75
2016,9,17,15,30,781.0,90.0,1.7,26.0,489.0,170.88,97.71
2016,9,17,15,45,755.5,86.0,1.7,26.0,441.5,121.43,64.43
2016,9,17,16,0,730.0,82.0,1.7,26.0,394.0,74.63,43.5
2016,9,17,16,15,694.0,77.0,1.65,25.5,343.5,50.22,37.42
2016,9,17,16,30,658.0,72.0,1.6,25.0,293.0,48.76,36.34
2016,9,17,16,45,606.5,65.5,1.55,24.5,242.0,45.98,34.03
2016,9,17,17,0,555.0,59.0,1.5,24.0,191.0,43.09,31.5
2016,9,17,17,15,472.0,50.0,1.4,23.0,143.0,37.83,26.8
2016,9,17,17,30,389.0,41.0,1.3,22.0,95.0,32.36,21.63
2016,9,17,17,45,254.5,28.0,1.2,21.0,57.0,22.66,11.14
2016,9,17,18,0,120.0,15.0,1.1,20.0,19.0,14.3,0.0
2016,9,17,18,15,60.0,7.5,1.1,19.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.0,1.35,17.5,32.5,117.25,0.0
2016,9,18,6,30,346.0,30.0,1.6,18.0,65.0,243.55,182.62
2016,9,18,6,45,443.0,39.0,1.85,19.0,111.5,321.2,255.34
2016,9,18,7,0,540.0,48.0,2.1,20.0,158.0,406.28,327.12
2016,9,18,7,15,598.5,54.0,2.1,20.5,208.0,469.38,379.06
2016,9,18,7,30,657.0,60.0,2.1,21.0,258.0,531.43,427.92
2016,9,18,7,45,697.0,64.5,2.1,22.0,309.0,584.89,466.59
2016,9,18,8,0,737.0,69.0,2.1,23.0,360.0,638.55,503.1
2016,9,18,8,15,764.5,72.5,2.05,23.5,408.5,681.37,531.12
2016,9,18,8,30,792.0,76.0,2.0,24.0,457.0,722.97,557.52
2016,9,18,8,45,812.5,78.5,2.0,25.0,502.0,756.24,576.66
2016,9,18,9,0,833.0,81.0,2.0,26.0,547.0,787.42,594.0
2016,9,18,9,15,848.0,83.0,1.8,26.5,587.5,804.91,601.2
2016,9,18,9,30,863.0,85.0,1.6,27.0,628.0,826.07,610.65
2016,9,18,9,45,880.0,84.0,1.45,27.5,664.0,842.66,617.23
2016,9,18,10,0,897.0,83.0,1.3,28.0,700.0,856.31,621.75
2016,9,18,10,15,905.0,84.0,1.1,28.5,728.0,861.47,619.95
2016,9,18,10,30,913.0,85.0,0.9,29.0,756.0,863.34,615.97
2016,9,18,10,45,918.0,86.0,0.7,29.5,777.0,859.36,608.18
2016,9,18,11,0,923.0,87.0,0.5,30.0,798.0,852.05,598.32
2016,9,18,11,15,926.0,87.5,0.55,30.0,811.0,839.28,590.91
2016,9,18,11,30,929.0,88.0,0.6,30.0,824.0,823.28,581.6
2016,9,18,11,45,930.5,88.0,0.65,30.5,829.5,802.45,568.14
2016,9,18,12,0,932.0,88.0,0.7,31.0,835.0,778.59,552.82
2016,9,18,12,15,931.5,88.0,0.85,31.0,832.5,750.36,537.1
2016,9,18,12,30,931.0,88.0,1.0,31.0,830.0,719.42,519.08
2016,9,18,12,45,924.5,90.0,1.15,31.0,818.0,683.91,495.85
2016,9,18,13,0,918.0,92.0,1.3,31.0,806.0,646.31,470.34
2016,9,18,13,15,913.5,91.0,1.4,31.0,787.5,605.26,441.23
2016,9,18,13,30,909.0,90.0,1.5,31.0,769.0,562.44,409.89
2016,9,18,13,45,902.5,88.5,1.6,31.0,743.5,516.64,375.37
2016,9,18,14,0,896.0,87.0,1.7,31.0,718.0,469.63,338.78
2016,9,18,14,15,886.5,85.5,1.75,30.5,685.0,420.46,299.9
2016,9,18,14,30,877.0,84.0,1.8,30.0,652.0,370.79,259.39
2016,9,18,14,45,864.0,82.0,1.85,30.0,613.5,319.4,216.22
2016,9,18,15,0,851.0,80.0,1.9,30.0,575.0,268.29,172.97
2016,9,18,15,15,833.0,77.5,1.9,29.5,531.0,216.37,130.33
2016,9,18,15,30,815.0,75.0,1.9,29.0,487.0,159.11,86.16
2016,9,18,15,45,791.0,71.5,1.95,29.0,439.5,108.51,53.14
2016,9,18,16,0,767.0,68.0,2.0,29.0,392.0,60.34,33.43
2016,9,18,16,15,733.0,64.0,1.9,28.5,341.5,45.27,32.76
2016,9,18,16,30,699.0,60.0,1.8,28.0,291.0,43.9,31.74
2016,9,18,16,45,649.0,54.5,1.7,27.5,240.5,41.17,29.49
2016,9,18,17,0,599.0,49.0,1.6,27.0,190.0,35.06,24.24
2016,9,18,17,15,518.5,42.0,1.45,26.0,141.5,31.14,20.74
2016,9,18,17,30,438.0,35.0,1.3,25.0,93.0,27.11,16.87
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,19.11,7.57
2016,9,18,18,0,155.0,13.0,1.1,23.0,17.0,12.39,0.0
2016,9,18,18,15,77.5,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,185.5,14.0,0.9,18.5,32.5,120.47,0.0
2016,9,19,6,30,371.0,28.0,1.0,19.0,65.0,253.13,186.65
2016,9,19,6,45,465.0,36.0,1.1,19.5,110.5,328.31,258.56
2016,9,19,7,0,559.0,44.0,1.2,20.0,156.0,410.78,327.96
2016,9,19,7,15,616.0,49.5,1.2,20.5,206.0,469.05,375.59
2016,9,19,7,30,673.0,55.0,1.2,21.0,256.0,534.06,425.78
