Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,711.0,59.0,1.2,22.0,306.5,585.74,462.13
2016,9,19,8,0,749.0,63.0,1.2,23.0,357.0,637.54,496.47
2016,9,19,8,15,776.0,66.5,1.1,23.5,405.5,680.14,522.99
2016,9,19,8,30,803.0,70.0,1.0,24.0,454.0,721.51,547.69
2016,9,19,8,45,822.0,72.5,0.9,25.0,498.5,747.5,559.97
2016,9,19,9,0,841.0,75.0,0.8,26.0,543.0,777.63,574.69
2016,9,19,9,15,855.5,77.0,0.75,26.5,583.5,801.11,586.39
2016,9,19,9,30,870.0,79.0,0.7,27.0,624.0,821.9,596.25
2016,9,19,9,45,873.5,84.0,0.65,27.5,657.0,834.01,600.47
2016,9,19,10,0,877.0,89.0,0.6,28.0,690.0,842.88,602.76
2016,9,19,10,15,885.0,90.5,0.75,28.0,718.0,848.4,607.72
2016,9,19,10,30,893.0,92.0,0.9,28.0,746.0,850.68,610.66
2016,9,19,10,45,900.0,92.5,1.05,28.5,767.0,847.77,609.07
2016,9,19,11,0,907.0,93.0,1.2,29.0,788.0,841.57,605.38
2016,9,19,11,15,910.5,93.5,1.35,29.0,801.0,829.25,598.89
2016,9,19,11,30,914.0,94.0,1.5,29.0,814.0,813.74,590.26
2016,9,19,11,45,916.5,94.0,1.65,29.5,820.0,793.82,577.46
2016,9,19,12,0,919.0,94.0,1.8,30.0,826.0,770.87,562.56
2016,9,19,12,15,918.5,93.5,1.9,30.0,823.5,742.36,544.53
2016,9,19,12,30,918.0,93.0,2.0,30.0,821.0,711.2,524.02
2016,9,19,12,45,905.5,98.0,2.15,30.0,807.5,674.96,498.68
2016,9,19,13,0,893.0,103.0,2.3,30.0,794.0,637.01,471.46
2016,9,19,13,15,888.5,102.0,2.4,29.5,776.0,596.75,442.64
2016,9,19,13,30,884.0,101.0,2.5,29.0,758.0,554.79,411.6
2016,9,19,13,45,879.5,99.0,2.6,29.0,733.0,510.43,376.99
2016,9,19,14,0,875.0,97.0,2.7,29.0,708.0,464.76,340.31
2016,9,19,14,15,865.0,95.0,2.75,28.5,675.5,415.84,300.73
2016,9,19,14,30,855.0,93.0,2.8,28.0,643.0,366.5,259.69
2016,9,19,14,45,844.5,89.5,2.9,28.0,605.5,315.61,216.19
2016,9,19,15,0,834.0,86.0,3.0,28.0,568.0,258.87,168.04
2016,9,19,15,15,816.0,83.5,3.0,27.5,524.0,207.52,125.41
2016,9,19,15,30,798.0,81.0,3.0,27.0,480.0,157.53,86.75
2016,9,19,15,45,776.5,76.5,3.0,27.0,433.0,107.3,54.27
2016,9,19,16,0,755.0,72.0,3.0,27.0,386.0,59.25,35.8
2016,9,19,16,15,719.5,67.5,2.9,26.0,336.0,48.29,35.72
2016,9,19,16,30,684.0,63.0,2.8,25.0,286.0,46.63,34.52
2016,9,19,16,45,635.5,57.0,2.75,24.5,235.5,39.73,28.64
2016,9,19,17,0,587.0,51.0,2.7,24.0,185.0,36.92,26.15
2016,9,19,17,15,503.5,43.0,2.4,23.0,137.0,32.23,21.91
2016,9,19,17,30,420.0,35.0,2.1,22.0,89.0,27.35,17.21
2016,9,19,17,45,275.0,23.0,1.85,21.5,52.0,18.38,6.11
2016,9,19,18,0,130.0,11.0,1.6,21.0,15.0,10.48,0.0
2016,9,19,18,15,65.0,5.5,1.55,20.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,16.5,2.15,13.5,30.5,101.68,0.0
2016,9,20,6,30,282.0,33.0,2.2,14.0,61.0,211.93,157.98
2016,9,20,6,45,388.0,43.5,2.3,14.5,106.5,293.78,237.27
2016,9,20,7,0,494.0,54.0,2.4,15.0,152.0,383.48,314.85
2016,9,20,7,15,558.0,61.5,2.45,15.5,202.5,450.16,371.21
2016,9,20,7,30,622.0,69.0,2.5,16.0,253.0,519.75,427.51
2016,9,20,7,45,378.0,114.0,2.55,16.5,232.0,418.54,344.18
2016,9,20,8,0,134.0,159.0,2.6,17.0,211.0,281.5,229.66
2016,9,20,8,15,454.5,122.0,2.65,17.5,332.0,501.08,409.54
2016,9,20,8,30,775.0,85.0,2.7,18.0,453.0,715.51,570.94
2016,9,20,8,45,801.5,86.0,2.75,18.5,499.5,751.15,592.82
2016,9,20,9,0,828.0,87.0,2.8,19.0,546.0,784.89,614.37
2016,9,20,9,15,843.0,89.5,2.8,19.5,586.0,808.78,628.37
2016,9,20,9,30,858.0,92.0,2.8,20.0,626.0,823.82,636.11
2016,9,20,9,45,870.0,93.5,2.85,20.5,661.0,838.65,644.13
2016,9,20,10,0,882.0,95.0,2.9,21.0,696.0,850.45,650.11
2016,9,20,10,15,890.0,96.5,2.9,21.0,724.0,855.74,652.61
2016,9,20,10,30,898.0,98.0,2.9,21.0,752.0,857.79,653.06
2016,9,20,10,45,904.5,98.5,2.95,21.5,772.5,854.22,648.88
2016,9,20,11,0,911.0,99.0,3.0,22.0,793.0,847.36,642.62
2016,9,20,11,15,774.0,165.0,3.05,22.0,762.0,795.68,606.56
2016,9,20,11,30,637.0,231.0,3.1,22.0,731.0,735.84,561.68
2016,9,20,11,45,636.5,233.0,3.2,22.5,735.5,718.52,548.41
2016,9,20,12,0,636.0,235.0,3.3,23.0,740.0,699.07,533.23
2016,9,20,12,15,626.0,242.0,3.3,23.0,737.5,675.55,515.46
2016,9,20,12,30,616.0,249.0,3.3,23.0,735.0,650.62,496.52
2016,9,20,12,45,624.5,238.0,3.35,23.0,724.5,620.06,473.97
2016,9,20,13,0,633.0,227.0,3.4,23.0,714.0,587.5,449.53
2016,9,20,13,15,588.0,238.0,3.4,23.0,682.0,542.22,414.55
2016,9,20,13,30,543.0,249.0,3.4,23.0,650.0,499.3,381.01
2016,9,20,13,45,546.0,236.5,3.4,23.0,627.5,461.66,351.2
2016,9,20,14,0,549.0,224.0,3.4,23.0,605.0,423.03,319.9
2016,9,20,14,15,545.0,213.5,3.35,22.5,577.0,382.49,286.98
2016,9,20,14,30,541.0,203.0,3.3,22.0,549.0,341.77,253.17
2016,9,20,14,45,687.0,146.0,3.3,22.0,557.5,304.3,216.77
2016,9,20,15,0,833.0,89.0,3.3,22.0,566.0,256.81,170.18
2016,9,20,15,15,814.0,86.0,3.25,21.5,522.0,204.97,126.33
2016,9,20,15,30,795.0,83.0,3.2,21.0,478.0,154.63,86.96
2016,9,20,15,45,771.0,79.0,3.15,21.0,430.0,104.88,55.05
2016,9,20,16,0,747.0,75.0,3.1,21.0,382.0,57.6,44.46
2016,9,20,16,15,710.0,70.0,2.95,20.5,331.5,50.58,38.6
2016,9,20,16,30,673.0,65.0,2.8,20.0,281.0,44.16,33.13
2016,9,20,16,45,620.5,59.0,2.7,20.0,230.0,41.54,30.8
2016,9,20,17,0,568.0,53.0,2.6,20.0,179.0,38.83,28.26
2016,9,20,17,15,480.0,44.5,2.4,19.0,131.5,33.78,23.62
2016,9,20,17,30,392.0,36.0,2.2,18.0,84.0,28.55,18.42
2016,9,20,17,45,239.0,23.0,2.05,17.5,48.0,18.62,4.84
2016,9,20,18,0,86.0,10.0,1.9,17.0,12.0,9.53,0.0
2016,9,20,18,15,43.0,5.0,1.9,16.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,149.0,15.5,2.05,13.5,29.5,103.02,0.0
2016,9,21,6,30,298.0,31.0,2.3,14.0,59.0,217.41,159.93
2016,9,21,6,45,399.5,42.0,2.55,14.5,104.5,297.3,239.84
2016,9,21,7,0,501.0,53.0,2.8,15.0,150.0,384.97,316.33
2016,9,21,7,15,566.0,60.0,2.85,15.0,201.0,451.68,373.81
2016,9,21,7,30,631.0,67.0,2.9,15.0,252.0,521.32,431.44
2016,9,21,7,45,628.0,75.5,3.0,15.5,288.5,548.32,452.49
2016,9,21,8,0,625.0,84.0,3.1,16.0,325.0,573.11,470.92
2016,9,21,8,15,703.0,84.5,3.1,16.0,389.5,646.11,525.87
2016,9,21,8,30,781.0,85.0,3.1,16.0,454.0,717.53,577.67
2016,9,21,8,45,805.5,87.5,3.1,16.5,500.5,753.33,600.89
2016,9,21,9,0,830.0,90.0,3.1,17.0,547.0,787.15,622.51
2016,9,21,9,15,847.0,93.0,3.15,17.0,588.5,813.14,639.7
2016,9,21,9,30,864.0,96.0,3.2,17.0,630.0,836.42,654.97
2016,9,21,9,45,881.5,95.5,3.25,17.5,667.0,847.23,660.16
2016,9,21,10,0,899.0,95.0,3.3,18.0,704.0,861.27,667.82
2016,9,21,10,15,908.5,96.5,3.35,18.0,733.5,867.68,671.43
2016,9,21,10,30,918.0,98.0,3.4,18.0,763.0,870.77,672.9
2016,9,21,10,45,927.5,98.0,3.45,18.5,786.0,868.85,669.75
2016,9,21,11,0,937.0,98.0,3.5,19.0,809.0,863.52,664.39
2016,9,21,11,15,941.5,98.5,3.55,19.0,823.5,851.26,655.59
2016,9,21,11,30,946.0,99.0,3.6,19.0,838.0,835.68,644.58
2016,9,21,11,45,950.0,98.5,3.65,19.5,844.5,815.43,629.17
2016,9,21,12,0,954.0,98.0,3.7,20.0,851.0,791.99,611.61
2016,9,21,12,15,954.0,98.0,3.8,20.0,848.5,763.12,591.58
2016,9,21,12,30,954.0,98.0,3.9,20.0,846.0,731.45,568.32
2016,9,21,12,45,947.5,100.0,4.0,20.0,834.0,694.86,540.37
2016,9,21,13,0,941.0,102.0,4.1,20.0,822.0,656.14,510.25
2016,9,21,13,15,936.0,101.0,4.2,20.0,802.5,613.64,476.65
2016,9,21,13,30,931.0,100.0,4.3,20.0,783.0,569.37,440.86
2016,9,21,13,45,926.5,97.5,4.4,20.0,757.0,522.45,402.17
2016,9,21,14,0,922.0,95.0,4.5,20.0,731.0,474.14,361.24
2016,9,21,14,15,911.5,93.0,4.55,19.5,696.5,422.81,317.43
2016,9,21,14,30,901.0,91.0,4.6,19.0,662.0,371.05,272.12
2016,9,21,14,45,890.0,87.5,4.7,19.0,622.5,317.73,224.37
2016,9,21,15,0,879.0,84.0,4.8,19.0,583.0,264.49,176.73
2016,9,21,15,15,860.0,81.5,4.8,18.5,537.5,204.79,125.87
2016,9,21,15,30,841.0,79.0,4.8,18.0,492.0,152.49,84.79
2016,9,21,15,45,817.5,75.0,4.85,18.0,442.5,100.4,51.91
2016,9,21,16,0,794.0,71.0,4.9,18.0,393.0,50.71,39.0
2016,9,21,16,15,756.5,66.5,4.8,17.5,341.0,48.09,36.9
2016,9,21,16,30,719.0,62.0,4.7,17.0,289.0,46.39,35.52
2016,9,21,16,45,664.0,56.0,4.6,16.5,236.0,43.29,32.8
2016,9,21,17,0,609.0,50.0,4.5,16.0,183.0,36.62,26.76
2016,9,21,17,15,515.5,42.0,4.4,15.5,133.5,31.87,22.25
2016,9,21,17,30,422.0,34.0,4.3,15.0,84.0,26.98,17.17
2016,9,21,17,45,211.0,17.0,4.2,14.5,42.0,13.17,0.18
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,160.5,14.5,1.95,12.5,29.0,87.54,0.0
2016,9,22,6,30,321.0,29.0,2.2,13.0,58.0,226.23,164.35
2016,9,22,6,45,432.0,38.5,2.5,13.5,105.0,309.85,250.29
2016,9,22,7,0,543.0,48.0,2.8,14.0,152.0,402.03,331.05
2016,9,22,7,15,606.0,54.5,2.85,14.5,203.0,467.91,387.47
2016,9,22,7,30,669.0,61.0,2.9,15.0,254.0,536.66,443.69
2016,9,22,7,45,716.5,64.5,2.95,15.5,307.0,589.69,485.34
2016,9,22,8,0,764.0,68.0,3.0,16.0,360.0,647.4,527.78
2016,9,22,8,15,792.0,71.5,2.95,16.0,409.5,690.71,558.61
2016,9,22,8,30,820.0,75.0,2.9,16.0,459.0,732.73,587.81
2016,9,22,8,45,841.5,77.0,2.9,16.5,505.0,766.18,609.29
2016,9,22,9,0,863.0,79.0,2.9,17.0,551.0,791.34,624.47
2016,9,22,9,15,877.5,81.0,2.8,17.5,591.5,814.64,637.59
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,835.18,648.59
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,849.54,655.54
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,860.78,660.39
2016,9,22,10,15,923.5,86.5,2.5,19.0,730.5,865.57,661.75
2016,9,22,10,30,931.0,88.0,2.4,19.0,759.0,867.0,660.94
2016,9,22,10,45,935.0,89.5,2.35,19.5,779.5,862.14,655.14
2016,9,22,11,0,939.0,91.0,2.3,20.0,800.0,853.9,647.24
2016,9,22,11,15,942.0,91.5,2.25,20.0,812.5,840.46,637.19
2016,9,22,11,30,945.0,92.0,2.2,20.0,825.0,823.73,625.06
2016,9,22,11,45,944.5,93.0,2.2,20.5,830.0,801.67,608.6
2016,9,22,12,0,944.0,94.0,2.2,21.0,835.0,776.59,590.2
2016,9,22,12,15,943.5,94.0,2.15,21.0,831.5,747.66,569.94
2016,9,22,12,30,943.0,94.0,2.1,21.0,828.0,715.99,546.51
2016,9,22,12,45,934.5,96.5,2.05,21.0,815.5,679.02,518.47
2016,9,22,13,0,926.0,99.0,2.0,21.0,803.0,640.1,488.53
2016,9,22,13,15,921.0,98.0,1.95,21.0,784.0,598.2,455.9
2016,9,22,13,30,916.0,97.0,1.9,21.0,765.0,554.57,421.21
2016,9,22,13,45,906.5,96.5,1.9,21.0,737.5,507.75,383.46
2016,9,22,14,0,897.0,96.0,1.9,21.0,710.0,459.98,343.95
2016,9,22,14,15,886.5,94.0,1.9,21.0,676.5,409.85,301.6
2016,9,22,14,30,876.0,92.0,1.9,21.0,643.0,359.32,257.96
2016,9,22,14,45,859.0,90.5,1.9,21.0,603.0,301.79,208.46
2016,9,22,15,0,842.0,89.0,1.9,21.0,563.0,250.14,163.56
2016,9,22,15,15,821.5,86.5,1.95,20.5,518.0,198.13,120.27
2016,9,22,15,30,801.0,84.0,2.0,20.0,473.0,147.79,82.06
2016,9,22,15,45,770.0,81.0,2.05,20.0,423.5,98.37,52.66
2016,9,22,16,0,739.0,78.0,2.1,20.0,374.0,55.49,42.84
2016,9,22,16,15,699.5,73.0,2.05,19.5,323.0,48.6,37.06
2016,9,22,16,30,660.0,68.0,2.0,19.0,272.0,47.01,35.78
2016,9,22,16,45,600.5,61.0,2.0,18.5,220.5,43.67,32.86
2016,9,22,17,0,541.0,54.0,2.0,18.0,169.0,40.21,29.66
2016,9,22,17,15,444.5,44.5,1.9,17.0,121.5,34.31,24.18
2016,9,22,17,30,348.0,35.0,1.8,16.0,74.0,28.17,17.9
2016,9,22,17,45,174.0,17.5,1.75,15.5,37.0,13.79,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.0,1.15,12.5,27.5,89.57,0.0
2016,9,23,6,30,338.0,26.0,1.3,13.0,55.0,230.7,163.7
2016,9,23,6,45,439.0,35.0,1.5,14.0,100.0,308.1,246.69
2016,9,23,7,0,540.0,44.0,1.7,15.0,145.0,393.62,320.77
2016,9,23,7,15,600.0,50.0,1.8,15.5,195.0,456.48,374.23
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,518.62,424.88
2016,9,23,7,45,701.0,60.0,2.05,16.5,295.0,571.34,466.11
2016,9,23,8,0,742.0,64.0,2.2,17.0,345.0,624.31,505.03
2016,9,23,8,15,769.0,67.5,2.2,17.5,393.0,666.14,533.7
2016,9,23,8,30,796.0,71.0,2.2,18.0,441.0,706.73,560.73
2016,9,23,8,45,816.5,73.5,2.2,19.0,485.5,739.43,580.34
2016,9,23,9,0,837.0,76.0,2.2,20.0,530.0,763.98,593.78
2016,9,23,9,15,851.0,78.0,2.15,20.0,570.0,786.48,607.55
2016,9,23,9,30,865.0,80.0,2.1,20.0,610.0,806.29,619.38
2016,9,23,9,45,875.5,81.5,2.1,20.5,643.5,819.77,626.05
2016,9,23,10,0,886.0,83.0,2.1,21.0,677.0,830.2,630.73
2016,9,23,10,15,893.5,84.5,2.05,21.5,704.0,834.97,631.21
2016,9,23,10,30,901.0,86.0,2.0,22.0,731.0,836.47,629.64
2016,9,23,10,45,905.0,87.0,1.95,22.5,751.0,831.29,623.7
2016,9,23,11,0,909.0,88.0,1.9,23.0,771.0,822.84,615.77
2016,9,23,11,15,912.0,88.5,1.85,23.0,784.0,809.83,606.12
2016,9,23,11,30,915.0,89.0,1.8,23.0,797.0,793.65,594.48
2016,9,23,11,45,914.5,90.5,1.75,23.0,801.0,772.74,579.75
2016,9,23,12,0,914.0,92.0,1.7,23.0,805.0,748.9,563.13
2016,9,23,12,15,913.0,92.0,1.75,23.0,802.0,720.45,544.18
2016,9,23,12,30,912.0,92.0,1.8,23.0,799.0,689.38,521.83
2016,9,23,12,45,907.0,92.5,1.85,23.0,787.0,653.81,495.66
2016,9,23,13,0,902.0,93.0,1.9,23.0,775.0,616.17,467.4
2016,9,23,13,15,897.0,92.5,1.95,23.0,756.5,575.73,436.38
2016,9,23,13,30,892.0,92.0,2.0,23.0,738.0,533.6,403.25
2016,9,23,13,45,886.0,90.0,2.15,23.0,712.5,488.21,367.05
2016,9,23,14,0,880.0,88.0,2.3,23.0,687.0,441.63,328.72
2016,9,23,14,15,736.0,133.0,2.35,22.5,617.5,375.66,276.94
2016,9,23,14,30,592.0,178.0,2.4,22.0,548.0,328.74,240.25
2016,9,23,14,45,711.5,129.5,2.45,22.0,546.0,286.48,200.38
2016,9,23,15,0,831.0,81.0,2.5,22.0,544.0,236.91,152.98
2016,9,23,15,15,811.5,78.0,2.45,21.5,500.0,185.4,110.16
2016,9,23,15,30,792.0,75.0,2.4,21.0,456.0,135.44,72.66
2016,9,23,15,45,763.5,72.0,2.4,21.0,408.0,86.79,44.72
2016,9,23,16,0,735.0,69.0,2.4,21.0,360.0,48.44,36.57
2016,9,23,16,15,696.5,64.5,2.35,20.5,310.0,46.73,35.28
2016,9,23,16,30,658.0,60.0,2.3,20.0,260.0,45.0,33.86
2016,9,23,16,45,605.5,53.0,2.25,19.5,210.5,37.38,27.2
2016,9,23,17,0,553.0,46.0,2.2,19.0,161.0,33.61,23.75
2016,9,23,17,15,459.0,38.0,2.1,18.5,115.0,28.74,19.16
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,23.69,13.78
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,11.67,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.9,14.5,27.5,95.43,0.0
2016,9,24,6,30,370.0,24.0,2.2,15.0,55.0,242.07,166.71
2016,9,24,6,45,472.0,32.0,2.55,16.0,101.0,315.59,251.54
2016,9,24,7,0,574.0,40.0,2.9,17.0,147.0,402.04,327.13
2016,9,24,7,15,634.5,45.5,3.05,17.5,197.5,466.34,382.32
2016,9,24,7,30,695.0,51.0,3.2,18.0,248.0,533.11,437.03
2016,9,24,7,45,734.5,55.0,3.4,18.5,299.0,585.62,478.2
2016,9,24,8,0,774.0,59.0,3.6,19.0,350.0,638.27,517.17
2016,9,24,8,15,801.5,62.0,3.6,19.5,399.0,680.52,546.51
2016,9,24,8,30,829.0,65.0,3.6,20.0,448.0,715.46,569.7
2016,9,24,8,45,849.5,67.0,3.65,21.0,493.5,748.15,589.86
2016,9,24,9,0,870.0,69.0,3.7,22.0,539.0,778.72,608.1
2016,9,24,9,15,884.5,71.0,3.65,22.5,579.5,802.05,621.62
2016,9,24,9,30,899.0,73.0,3.6,23.0,620.0,822.58,633.1
2016,9,24,9,45,912.5,73.0,3.6,23.5,655.5,836.98,640.5
2016,9,24,10,0,926.0,73.0,3.6,24.0,691.0,848.28,645.82
2016,9,24,10,15,933.5,74.5,3.5,24.5,719.0,853.07,646.2
2016,9,24,10,30,941.0,76.0,3.4,25.0,747.0,854.45,644.4
2016,9,24,10,45,946.0,76.5,3.35,25.5,767.5,849.27,638.53
2016,9,24,11,0,951.0,77.0,3.3,26.0,788.0,840.68,630.54
2016,9,24,11,15,954.0,77.5,3.15,26.0,801.0,827.12,620.0
2016,9,24,11,30,957.0,78.0,3.0,26.0,814.0,810.24,607.34
2016,9,24,11,45,958.0,78.5,2.95,26.5,818.5,788.61,590.96
2016,9,24,12,0,959.0,79.0,2.9,27.0,823.0,763.88,572.59
2016,9,24,12,15,958.5,79.0,2.8,27.0,819.5,734.63,552.06
2016,9,24,12,30,958.0,79.0,2.7,27.0,816.0,702.6,528.35
2016,9,24,12,45,945.5,83.5,2.6,27.0,803.0,664.77,499.61
2016,9,24,13,0,933.0,88.0,2.5,27.0,790.0,625.17,469.15
2016,9,24,13,15,928.0,87.5,2.4,27.0,770.5,583.54,436.76
2016,9,24,13,30,923.0,87.0,2.3,27.0,751.0,540.16,402.35
2016,9,24,13,45,915.0,86.0,2.25,27.0,724.0,493.42,364.81
2016,9,24,14,0,907.0,85.0,2.2,27.0,697.0,445.6,325.49
2016,9,24,14,15,896.5,83.5,2.1,27.0,663.5,395.58,283.49
2016,9,24,14,30,886.0,82.0,2.0,27.0,630.0,345.16,240.35
2016,9,24,14,45,871.5,80.0,1.95,27.0,590.5,293.11,195.71
2016,9,24,15,0,857.0,78.0,1.9,27.0,551.0,241.51,151.77
2016,9,24,15,15,837.5,75.0,1.8,26.5,506.0,182.72,104.49
2016,9,24,15,30,818.0,72.0,1.7,26.0,461.0,131.47,67.44
2016,9,24,15,45,785.5,70.0,1.65,26.0,412.0,82.18,41.12
2016,9,24,16,0,753.0,68.0,1.6,26.0,363.0,47.94,35.37
2016,9,24,16,15,714.0,63.5,1.45,25.0,312.0,46.2,34.14
2016,9,24,16,30,675.0,59.0,1.3,24.0,261.0,44.43,32.79
2016,9,24,16,45,605.0,54.0,1.15,23.5,209.0,38.43,27.61
2016,9,24,17,0,535.0,49.0,1.0,23.0,157.0,36.4,25.69
2016,9,24,17,15,436.5,40.0,1.05,22.0,111.0,30.76,20.5
2016,9,24,17,30,338.0,31.0,1.1,21.0,65.0,24.91,14.23
2016,9,24,17,45,169.0,15.5,1.2,20.0,32.5,12.3,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,160.5,12.5,1.9,17.5,25.5,84.35,0.0
2016,9,25,6,30,321.0,25.0,2.1,18.0,51.0,216.76,142.57
2016,9,25,6,45,429.5,35.0,2.35,18.5,97.0,300.6,236.44
2016,9,25,7,0,538.0,45.0,2.6,19.0,143.0,390.62,314.51
2016,9,25,7,15,602.0,51.5,2.7,19.5,194.0,456.12,370.06
2016,9,25,7,30,666.0,58.0,2.8,20.0,245.0,520.62,422.53
2016,9,25,7,45,707.5,63.0,2.95,21.0,296.0,574.83,464.03
2016,9,25,8,0,749.0,68.0,3.1,22.0,347.0,629.23,503.01
2016,9,25,8,15,778.0,72.0,3.05,22.5,396.5,673.05,532.87
2016,9,25,8,30,807.0,76.0,3.0,23.0,446.0,715.63,560.99
2016,9,25,8,45,826.5,79.5,3.0,24.0,491.0,748.68,580.69
2016,9,25,9,0,846.0,83.0,3.0,25.0,536.0,779.5,598.42
2016,9,25,9,15,861.0,85.0,2.9,25.5,577.0,796.44,606.79
2016,9,25,9,30,876.0,87.0,2.8,26.0,618.0,816.77,617.52
2016,9,25,9,45,895.5,85.5,2.75,26.5,654.5,833.9,626.25
2016,9,25,10,0,915.0,84.0,2.7,27.0,691.0,848.05,632.97
2016,9,25,10,15,922.5,85.5,2.65,27.5,718.5,852.54,633.24
2016,9,25,10,30,930.0,87.0,2.6,28.0,746.0,853.67,631.45
2016,9,25,10,45,922.0,94.0,2.55,29.0,763.0,844.79,621.9
2016,9,25,11,0,914.0,101.0,2.5,30.0,780.0,832.59,610.43
2016,9,25,11,15,917.0,101.5,2.45,30.0,793.0,819.12,600.74
2016,9,25,11,30,920.0,102.0,2.4,30.0,806.0,802.46,589.05
2016,9,25,11,45,908.5,108.5,2.35,30.5,807.0,777.93,571.06
2016,9,25,12,0,897.0,115.0,2.3,31.0,808.0,750.84,551.51
2016,9,25,12,15,896.0,115.0,2.2,31.0,804.5,722.4,530.85
2016,9,25,12,30,895.0,115.0,2.1,31.0,801.0,691.41,507.96
2016,9,25,12,45,897.5,111.5,2.05,31.5,790.5,656.92,481.74
2016,9,25,13,0,900.0,108.0,2.0,32.0,780.0,619.98,453.39
2016,9,25,13,15,894.5,107.0,1.9,32.0,760.5,578.63,422.06
2016,9,25,13,30,889.0,106.0,1.8,32.0,741.0,535.66,388.88
2016,9,25,13,45,863.0,111.5,1.7,32.5,710.0,484.54,348.55
2016,9,25,14,0,837.0,117.0,1.6,33.0,679.0,436.63,309.88
2016,9,25,14,15,824.5,114.5,1.5,32.5,645.0,387.5,270.71
2016,9,25,14,30,812.0,112.0,1.4,32.0,611.0,338.38,230.69
2016,9,25,14,45,785.0,112.5,1.35,32.0,569.0,288.42,189.66
2016,9,25,15,0,758.0,113.0,1.3,32.0,527.0,235.18,146.73
2016,9,25,15,15,734.5,108.5,1.15,31.5,482.5,185.27,108.15
2016,9,25,15,30,711.0,104.0,1.0,31.0,438.0,137.48,75.21
2016,9,25,15,45,679.5,98.5,0.9,30.5,390.0,90.93,51.33
2016,9,25,16,0,648.0,93.0,0.8,30.0,342.0,62.16,46.58
2016,9,25,16,15,603.5,85.5,0.65,29.0,292.0,59.15,44.4
2016,9,25,16,30,559.0,78.0,0.5,28.0,242.0,56.0,41.95
2016,9,25,16,45,502.0,67.5,0.35,27.5,193.5,50.03,36.88
2016,9,25,17,0,445.0,57.0,0.2,27.0,145.0,43.75,31.36
2016,9,25,17,15,347.0,44.5,0.35,26.0,100.5,35.17,23.7
2016,9,25,17,30,249.0,32.0,0.5,25.0,56.0,25.07,13.64
2016,9,25,17,45,124.5,16.0,0.7,24.0,28.0,15.25,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.5,1.15,16.5,22.5,64.46,0.0
2016,9,26,6,30,230.0,27.0,1.3,17.0,45.0,171.69,107.9
2016,9,26,6,45,337.0,39.5,1.5,18.0,88.0,255.14,199.82
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,343.44,275.39
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,410.96,331.67
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,481.71,387.92
2016,9,26,7,45,628.0,75.5,1.55,21.0,281.0,538.22,429.96
2016,9,26,8,0,675.0,82.0,1.5,22.0,332.0,595.49,470.57
2016,9,26,8,15,707.5,87.0,1.3,22.5,380.5,640.66,499.8
2016,9,26,8,30,740.0,92.0,1.1,23.0,429.0,684.97,526.7
2016,9,26,8,45,763.5,96.0,0.9,24.0,474.5,716.45,542.31
2016,9,26,9,0,787.0,100.0,0.7,25.0,520.0,749.77,558.25
2016,9,26,9,15,804.5,103.0,0.65,25.5,560.5,774.92,571.25
2016,9,26,9,30,822.0,106.0,0.6,26.0,601.0,797.46,582.42
2016,9,26,9,45,834.0,109.0,0.55,27.0,635.5,812.7,587.61
2016,9,26,10,0,846.0,112.0,0.5,28.0,670.0,824.91,590.9
2016,9,26,10,15,855.5,114.0,0.6,28.5,698.0,830.83,594.09
2016,9,26,10,30,865.0,116.0,0.7,29.0,726.0,833.52,595.38
2016,9,26,10,45,870.5,117.5,0.85,29.5,746.5,829.18,593.09
2016,9,26,11,0,876.0,119.0,1.0,30.0,767.0,821.59,588.72
2016,9,26,11,15,880.0,120.0,1.1,30.0,779.5,805.28,579.21
2016,9,26,11,30,884.0,121.0,1.2,30.0,792.0,790.19,570.52
2016,9,26,11,45,885.0,121.5,1.3,30.5,797.0,769.35,556.87
2016,9,26,12,0,886.0,122.0,1.4,31.0,802.0,745.65,541.08
2016,9,26,12,15,885.0,121.5,1.5,31.0,798.5,716.91,521.89
2016,9,26,12,30,884.0,121.0,1.6,31.0,795.0,685.65,500.52
2016,9,26,12,45,907.0,108.0,1.7,31.0,790.0,655.18,479.43
2016,9,26,13,0,930.0,95.0,1.8,31.0,785.0,620.88,454.89
2016,9,26,13,15,924.5,94.0,1.9,31.0,765.5,578.5,423.59
2016,9,26,13,30,919.0,93.0,2.0,31.0,746.0,534.44,390.13
2016,9,26,13,45,912.0,91.5,2.1,31.0,719.0,487.78,353.72
2016,9,26,14,0,905.0,90.0,2.2,31.0,692.0,439.98,315.31
2016,9,26,14,15,894.5,88.0,2.25,30.5,658.0,389.6,274.39
2016,9,26,14,30,884.0,86.0,2.3,30.0,624.0,338.83,232.11
2016,9,26,14,45,870.5,83.5,2.35,30.0,584.5,286.74,187.94
2016,9,26,15,0,857.0,81.0,2.4,30.0,545.0,229.07,140.01
2016,9,26,15,15,837.0,78.0,2.4,29.5,500.0,176.36,98.46
2016,9,26,15,30,817.0,75.0,2.4,29.0,455.0,125.25,63.17
2016,9,26,15,45,791.0,71.0,2.4,28.5,406.0,74.96,38.63
2016,9,26,16,0,765.0,67.0,2.4,28.0,357.0,47.66,34.85
2016,9,26,16,15,725.0,62.5,2.1,27.0,306.0,45.89,33.58
2016,9,26,16,30,685.0,58.0,1.8,26.0,255.0,44.09,32.19
2016,9,26,16,45,627.0,51.0,1.55,25.5,204.0,39.97,28.62
2016,9,26,17,0,569.0,44.0,1.3,25.0,153.0,32.64,22.17
2016,9,26,17,15,468.5,35.0,1.2,24.0,106.5,26.8,16.83
2016,9,26,17,30,368.0,26.0,1.1,23.0,60.0,20.69,9.88
2016,9,26,17,45,184.0,13.0,1.05,22.0,30.0,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.5,12.0,1.2,17.5,23.0,75.88,0.0
2016,9,27,6,30,289.0,24.0,1.3,18.0,46.0,195.63,116.45
2016,9,27,6,45,396.0,34.5,1.45,19.0,90.0,279.8,217.46
2016,9,27,7,0,503.0,45.0,1.6,20.0,134.0,367.48,292.65
2016,9,27,7,15,569.0,52.0,1.55,20.5,183.5,433.1,347.27
2016,9,27,7,30,635.0,59.0,1.5,21.0,233.0,501.88,401.63
2016,9,27,7,45,678.0,64.5,1.5,21.5,283.5,555.8,442.47
2016,9,27,8,0,721.0,70.0,1.5,22.0,334.0,606.92,479.2
2016,9,27,8,15,751.0,74.0,1.4,22.5,382.5,650.46,507.64
2016,9,27,8,30,781.0,78.0,1.3,23.0,431.0,692.86,534.2
2016,9,27,8,45,802.5,81.5,1.2,24.0,476.0,726.66,552.78
2016,9,27,9,0,824.0,85.0,1.1,25.0,521.0,758.36,569.31
2016,9,27,9,15,840.0,87.5,1.0,25.5,561.5,782.15,581.11
2016,9,27,9,30,856.0,90.0,0.9,26.0,602.0,803.23,590.9
2016,9,27,9,45,875.5,88.5,0.8,26.5,638.0,814.08,593.83
2016,9,27,10,0,895.0,87.0,0.7,27.0,674.0,827.86,598.7
2016,9,27,10,15,903.0,88.5,0.65,27.5,701.5,832.53,598.5
2016,9,27,10,30,911.0,90.0,0.6,28.0,729.0,833.9,596.42
2016,9,27,10,45,916.0,91.0,0.55,28.5,749.0,828.99,590.53
2016,9,27,11,0,921.0,92.0,0.5,29.0,769.0,820.76,582.8
2016,9,27,11,15,924.5,93.0,0.45,29.0,782.0,808.07,573.59
2016,9,27,11,30,928.0,94.0,0.4,29.0,795.0,792.12,562.51
2016,9,27,11,45,928.5,94.0,0.4,29.5,799.0,769.81,547.28
2016,9,27,12,0,929.0,94.0,0.4,30.0,803.0,744.54,530.3
2016,9,27,12,15,928.0,94.0,0.45,30.0,799.5,715.41,511.88
2016,9,27,12,30,927.0,94.0,0.5,30.0,796.0,683.62,490.71
2016,9,27,12,45,928.0,91.5,0.6,30.0,785.0,648.18,467.21
2016,9,27,13,0,929.0,89.0,0.7,30.0,774.0,610.29,441.18
2016,9,27,13,15,923.5,88.5,0.8,30.0,754.5,568.47,411.41
2016,9,27,13,30,918.0,88.0,0.9,30.0,735.0,524.96,379.31
2016,9,27,13,45,909.5,87.0,1.0,30.0,708.0,478.2,343.7
2016,9,27,14,0,901.0,86.0,1.1,30.0,681.0,430.42,306.03
2016,9,27,14,15,890.5,84.0,1.2,29.5,647.5,380.31,265.97
2016,9,27,14,30,880.0,82.0,1.3,29.0,614.0,329.82,224.39
2016,9,27,14,45,864.5,80.5,1.4,29.0,574.0,278.38,181.15
2016,9,27,15,0,849.0,79.0,1.5,29.0,534.0,221.5,134.27
2016,9,27,15,15,829.0,76.0,1.6,28.5,489.5,169.33,93.56
2016,9,27,15,30,809.0,73.0,1.7,28.0,445.0,118.76,59.33
2016,9,27,15,45,780.0,69.5,1.8,27.5,396.0,69.36,36.63
2016,9,27,16,0,751.0,66.0,1.9,27.0,347.0,47.05,34.49
2016,9,27,16,15,710.5,61.5,1.8,26.0,296.5,45.24,33.18
2016,9,27,16,30,670.0,57.0,1.7,25.0,246.0,43.42,31.76
2016,9,27,16,45,607.0,50.5,1.65,24.5,195.5,36.27,25.57
2016,9,27,17,0,544.0,44.0,1.6,24.0,145.0,32.84,22.4
2016,9,27,17,15,441.0,34.5,1.55,23.0,99.5,26.55,16.61
2016,9,27,17,30,338.0,25.0,1.5,22.0,54.0,19.97,8.71
2016,9,27,17,45,169.0,12.5,1.5,21.5,27.0,11.91,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,137.0,12.0,0.55,15.0,22.0,72.17,0.0
2016,9,28,6,30,274.0,24.0,0.6,15.0,44.0,186.21,104.05
2016,9,28,6,45,387.5,34.0,0.65,15.5,87.5,273.57,213.38
2016,9,28,7,0,501.0,44.0,0.7,16.0,131.0,363.57,290.97
2016,9,28,7,15,251.0,68.0,0.7,16.5,112.0,256.07,207.59
2016,9,28,7,30,1.0,92.0,0.7,17.0,93.0,93.8,72.91
2016,9,28,7,45,6.5,110.5,0.7,17.5,113.0,115.62,91.43
2016,9,28,8,0,12.0,129.0,0.7,18.0,133.0,137.62,109.24
2016,9,28,8,15,38.0,156.5,0.75,18.5,173.0,194.89,155.64
2016,9,28,8,30,64.0,184.0,0.8,19.0,213.0,244.08,194.35
2016,9,28,8,45,109.0,208.0,0.85,20.0,263.5,315.3,249.15
2016,9,28,9,0,154.0,232.0,0.9,21.0,314.0,375.94,294.14
2016,9,28,9,15,509.5,159.0,1.0,21.5,457.0,596.21,462.62
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,796.67,600.9
2016,9,28,9,45,876.5,88.0,1.25,22.5,634.5,810.83,607.46
2016,9,28,10,0,888.0,90.0,1.4,23.0,669.0,821.92,614.22
2016,9,28,10,15,896.5,91.5,1.55,23.0,696.5,826.85,618.08
2016,9,28,10,30,905.0,93.0,1.7,23.0,724.0,828.49,619.83
2016,9,28,10,45,910.0,94.0,1.85,23.5,744.0,823.5,615.97
2016,9,28,11,0,915.0,95.0,2.0,24.0,764.0,815.21,609.96
2016,9,28,11,15,918.5,95.5,2.1,24.0,776.5,801.96,601.41
2016,9,28,11,30,922.0,96.0,2.2,24.0,789.0,785.51,590.72
2016,9,28,11,45,923.5,96.0,2.3,24.0,793.5,763.95,576.53
2016,9,28,12,0,925.0,96.0,2.4,24.0,798.0,739.41,560.24
2016,9,28,12,15,924.0,96.0,2.45,24.0,794.0,710.31,539.25
2016,9,28,12,30,923.0,96.0,2.5,24.0,790.0,678.57,515.69
2016,9,28,12,45,918.0,96.0,2.65,24.0,778.0,641.94,488.53
2016,9,28,13,0,913.0,96.0,2.8,24.0,766.0,603.24,459.11
2016,9,28,13,15,907.5,95.0,2.8,23.5,746.0,561.49,426.99
2016,9,28,13,30,902.0,94.0,2.8,23.0,726.0,518.1,392.67
2016,9,28,13,45,894.5,92.5,2.85,23.0,699.0,471.97,354.64
2016,9,28,14,0,887.0,91.0,2.9,23.0,672.0,424.77,314.74
2016,9,28,14,15,875.5,89.0,2.9,22.5,638.5,374.94,272.38
2016,9,28,14,30,864.0,87.0,2.9,22.0,605.0,324.86,228.91
2016,9,28,14,45,706.5,122.0,2.95,22.0,527.0,260.71,178.7
2016,9,28,15,0,549.0,157.0,3.0,22.0,449.0,220.75,149.99
2016,9,28,15,15,502.5,153.0,2.95,21.5,402.5,178.93,118.34
2016,9,28,15,30,456.0,149.0,2.9,21.0,356.0,141.72,93.81
2016,9,28,15,45,339.5,147.5,2.9,21.0,292.0,116.28,85.21
2016,9,28,16,0,223.0,146.0,2.9,21.0,228.0,106.77,86.89
2016,9,28,16,15,206.5,126.5,2.8,20.5,194.0,94.26,76.43
2016,9,28,16,30,190.0,107.0,2.7,20.0,160.0,81.23,65.28
2016,9,28,16,45,167.5,86.5,2.65,19.5,126.0,66.96,52.77
2016,9,28,17,0,145.0,66.0,2.6,19.0,92.0,52.13,39.51
2016,9,28,17,15,105.5,46.5,2.45,18.0,62.5,37.46,26.15
2016,9,28,17,30,66.0,27.0,2.3,17.0,33.0,22.29,9.58
2016,9,28,17,45,33.0,13.5,2.2,16.5,16.5,12.87,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,12.5,1.55,12.0,20.0,58.18,0.0
2016,9,29,6,30,210.0,25.0,1.7,12.0,40.0,154.02,78.81
2016,9,29,6,45,329.5,37.0,1.85,12.5,82.5,245.29,194.3
2016,9,29,7,0,449.0,49.0,2.0,13.0,125.0,338.55,277.11
2016,9,29,7,15,520.0,57.0,1.95,13.5,174.0,406.31,335.56
2016,9,29,7,30,591.0,65.0,1.9,14.0,223.0,477.43,394.12
2016,9,29,7,45,295.5,71.5,1.9,14.5,150.5,299.27,249.3
2016,9,29,8,0,0.0,78.0,1.9,15.0,78.0,73.39,56.58
2016,9,29,8,15,0.0,92.0,1.9,15.5,92.0,87.09,68.1
2016,9,29,8,30,0.0,106.0,1.9,16.0,106.0,100.73,79.1
2016,9,29,8,45,2.5,138.0,1.9,16.5,139.5,134.83,106.85
2016,9,29,9,0,5.0,170.0,1.9,17.0,173.0,169.0,134.09
2016,9,29,9,15,2.5,166.5,1.95,17.5,168.0,162.14,127.8
