Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,0.0,163.0,2.0,18.0,163.0,155.71,122.0
2016,9,29,9,45,29.5,221.5,2.15,18.5,241.0,246.94,194.96
2016,9,29,10,0,59.0,280.0,2.3,19.0,319.0,331.06,260.03
2016,9,29,10,15,48.5,282.5,2.4,19.5,315.5,322.11,251.64
2016,9,29,10,30,38.0,285.0,2.5,20.0,312.0,313.29,243.81
2016,9,29,10,45,83.0,316.0,2.6,20.5,376.0,377.44,293.17
2016,9,29,11,0,128.0,347.0,2.7,21.0,440.0,446.95,345.11
2016,9,29,11,15,517.5,223.0,2.8,21.0,608.5,625.29,485.33
2016,9,29,11,30,907.0,99.0,2.9,21.0,777.0,773.29,595.06
2016,9,29,11,45,908.0,99.0,3.05,21.0,780.5,751.61,579.14
2016,9,29,12,0,909.0,99.0,3.2,21.0,784.0,727.01,562.3
2016,9,29,12,15,907.5,99.0,3.25,21.0,780.0,697.95,540.32
2016,9,29,12,30,906.0,99.0,3.3,21.0,776.0,666.34,516.09
2016,9,29,12,45,902.0,98.5,3.4,21.0,764.0,630.35,488.33
2016,9,29,13,0,898.0,98.0,3.5,21.0,752.0,592.29,458.36
2016,9,29,13,15,892.0,97.0,3.55,21.0,732.5,550.84,424.97
2016,9,29,13,30,886.0,96.0,3.6,21.0,713.0,507.84,389.54
2016,9,29,13,45,877.0,95.0,3.65,21.0,686.0,462.18,351.17
2016,9,29,14,0,868.0,94.0,3.7,21.0,659.0,415.62,311.11
2016,9,29,14,15,856.0,92.0,3.7,20.5,625.5,366.52,268.71
2016,9,29,14,30,844.0,90.0,3.7,20.0,592.0,312.15,221.4
2016,9,29,14,45,827.5,88.0,3.7,20.0,552.0,261.51,176.48
2016,9,29,15,0,811.0,86.0,3.7,20.0,512.0,211.7,133.25
2016,9,29,15,15,789.0,82.5,3.65,19.5,468.0,161.01,92.71
2016,9,29,15,30,767.0,79.0,3.6,19.0,424.0,112.2,59.84
2016,9,29,15,45,736.0,75.0,3.55,19.0,376.0,64.93,39.94
2016,9,29,16,0,705.0,71.0,3.5,19.0,328.0,51.53,39.67
2016,9,29,16,15,660.5,66.0,3.35,18.5,278.0,44.96,34.04
2016,9,29,16,30,616.0,61.0,3.2,18.0,228.0,43.16,32.49
2016,9,29,16,45,547.0,53.5,3.1,17.5,179.0,39.17,28.87
2016,9,29,17,0,478.0,46.0,3.0,17.0,130.0,35.04,24.94
2016,9,29,17,15,365.5,35.5,2.8,16.5,87.0,27.91,18.08
2016,9,29,17,30,253.0,25.0,2.6,16.0,44.0,20.45,6.94
2016,9,29,17,45,126.5,12.5,2.4,15.5,22.0,11.91,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,2.6,12.0,19.0,60.45,0.0
2016,9,30,6,30,226.0,23.0,2.8,12.0,38.0,158.01,70.78
2016,9,30,6,45,345.5,34.0,3.0,12.5,80.5,249.37,197.33
2016,9,30,7,0,465.0,45.0,3.2,13.0,123.0,341.49,280.53
2016,9,30,7,15,232.5,64.5,3.25,13.5,103.5,239.03,198.49
2016,9,30,7,30,0.0,84.0,3.3,14.0,84.0,83.98,65.88
2016,9,30,7,45,1.0,102.5,3.35,14.5,103.0,102.98,82.05
2016,9,30,8,0,2.0,121.0,3.4,15.0,122.0,121.85,97.64
2016,9,30,8,15,55.0,153.5,3.4,15.5,178.0,203.61,166.47
2016,9,30,8,30,108.0,186.0,3.4,16.0,234.0,290.19,237.21
2016,9,30,8,45,461.5,135.0,3.45,16.5,370.5,519.75,425.83
2016,9,30,9,0,815.0,84.0,3.5,17.0,507.0,740.79,593.45
2016,9,30,9,15,832.0,86.5,3.5,17.0,547.0,764.87,608.14
2016,9,30,9,30,849.0,89.0,3.5,17.0,587.0,786.28,622.19
2016,9,30,9,45,862.0,91.0,3.55,17.5,621.5,795.59,626.54
2016,9,30,10,0,875.0,93.0,3.6,18.0,656.0,807.57,632.98
2016,9,30,10,15,884.0,94.5,3.6,18.0,683.5,812.65,635.51
2016,9,30,10,30,893.0,96.0,3.6,18.0,711.0,814.5,635.89
2016,9,30,10,45,897.5,97.5,3.65,18.5,731.0,809.53,630.6
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,801.29,623.18
2016,9,30,11,15,906.0,100.0,3.75,19.0,763.5,788.92,614.12
2016,9,30,11,30,910.0,101.0,3.8,19.0,776.0,773.35,602.89
2016,9,30,11,45,911.5,101.0,3.9,19.0,781.0,751.87,587.66
2016,9,30,12,0,913.0,101.0,4.0,19.0,786.0,727.43,569.95
2016,9,30,12,15,912.5,100.5,4.05,18.5,782.0,698.36,548.52
2016,9,30,12,30,912.0,100.0,4.1,18.0,778.0,666.67,524.68
2016,9,30,12,45,909.5,99.5,4.15,18.0,766.5,631.32,496.55
2016,9,30,13,0,907.0,99.0,4.2,18.0,755.0,593.76,466.13
2016,9,30,13,15,902.0,98.0,4.2,18.0,736.0,552.44,432.02
2016,9,30,13,30,897.0,97.0,4.2,18.0,717.0,509.46,395.79
2016,9,30,13,45,892.0,94.0,4.25,18.0,690.5,463.26,356.3
2016,9,30,14,0,887.0,91.0,4.3,18.0,664.0,415.84,314.78
2016,9,30,14,15,876.0,89.5,4.25,18.0,630.5,366.65,270.88
2016,9,30,14,30,865.0,88.0,4.2,18.0,597.0,317.15,226.15
2016,9,30,14,45,850.0,85.5,4.2,18.0,557.5,260.32,175.78
2016,9,30,15,0,835.0,83.0,4.2,18.0,518.0,209.28,131.19
2016,9,30,15,15,813.5,79.5,4.1,17.5,473.0,157.51,89.78
2016,9,30,15,30,792.0,76.0,4.0,17.0,428.0,107.55,56.68
2016,9,30,15,45,760.0,72.5,3.9,17.0,379.5,59.47,38.23
2016,9,30,16,0,728.0,69.0,3.8,17.0,331.0,50.2,38.84
2016,9,30,16,15,684.0,64.0,3.65,16.5,280.5,43.72,33.24
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,41.85,31.59
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,38.19,28.23
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,34.44,24.58
2016,9,30,17,15,376.0,34.5,3.15,14.5,85.0,27.27,17.55
2016,9,30,17,30,259.0,24.0,3.0,14.0,41.0,19.75,4.59
2016,9,30,17,45,129.5,12.0,2.85,14.0,20.5,11.44,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,11.5,1.2,11.5,18.5,61.67,0.0
2016,10,1,6,30,233.0,23.0,1.4,12.0,37.0,159.29,58.15
2016,10,1,6,45,357.5,34.0,1.65,12.5,80.0,254.45,199.41
2016,10,1,7,0,482.0,45.0,1.9,13.0,123.0,349.4,284.8
2016,10,1,7,15,555.0,52.0,2.0,13.5,173.0,417.52,344.15
2016,10,1,7,30,628.0,59.0,2.1,14.0,223.0,489.15,403.84
2016,10,1,7,45,676.0,64.0,2.25,14.5,274.0,544.7,448.71
2016,10,1,8,0,724.0,69.0,2.4,15.0,325.0,597.59,489.99
2016,10,1,8,15,756.0,73.0,2.35,15.5,373.5,641.99,521.37
2016,10,1,8,30,788.0,77.0,2.3,16.0,422.0,685.29,550.91
2016,10,1,8,45,811.5,80.0,2.3,16.5,467.5,719.57,573.31
2016,10,1,9,0,835.0,83.0,2.3,17.0,513.0,751.77,593.84
2016,10,1,9,15,851.5,85.5,2.15,17.5,553.5,775.57,606.95
2016,10,1,9,30,868.0,88.0,2.0,18.0,594.0,796.63,617.87
2016,10,1,9,45,885.0,87.5,1.95,18.5,629.0,806.33,621.54
2016,10,1,10,0,902.0,87.0,1.9,19.0,664.0,818.66,627.22
2016,10,1,10,15,910.5,88.5,1.85,19.0,692.0,823.29,628.78
2016,10,1,10,30,919.0,90.0,1.8,19.0,720.0,824.6,628.26
2016,10,1,10,45,924.5,91.0,1.75,19.5,740.0,819.65,622.42
2016,10,1,11,0,930.0,92.0,1.7,20.0,760.0,811.35,614.51
2016,10,1,11,15,933.5,92.5,1.75,20.0,772.5,797.68,605.24
2016,10,1,11,30,937.0,93.0,1.8,20.0,785.0,780.76,593.85
2016,10,1,11,45,937.5,93.5,1.9,20.5,789.0,758.51,578.12
2016,10,1,12,0,938.0,94.0,2.0,21.0,793.0,733.28,560.03
2016,10,1,12,15,937.0,94.0,2.1,21.0,789.0,703.69,538.56
2016,10,1,12,30,936.0,94.0,2.2,21.0,785.0,671.44,514.67
2016,10,1,12,45,932.5,93.5,2.3,21.0,773.0,634.73,486.95
2016,10,1,13,0,929.0,93.0,2.4,21.0,761.0,595.83,456.86
2016,10,1,13,15,923.5,92.0,2.45,21.0,741.0,553.45,423.15
2016,10,1,13,30,918.0,91.0,2.5,21.0,721.0,509.4,387.24
2016,10,1,13,45,910.0,89.5,2.6,21.0,693.5,462.41,348.2
2016,10,1,14,0,902.0,88.0,2.7,21.0,666.0,414.37,307.22
2016,10,1,14,15,890.0,86.5,2.75,20.5,631.5,364.22,264.09
2016,10,1,14,30,878.0,85.0,2.8,20.0,597.0,313.84,219.94
2016,10,1,14,45,862.0,82.5,2.9,20.0,557.0,256.17,169.69
2016,10,1,15,0,846.0,80.0,3.0,20.0,517.0,204.43,125.32
2016,10,1,15,15,824.0,77.0,3.05,19.5,471.5,152.55,84.77
2016,10,1,15,30,802.0,74.0,3.1,19.0,426.0,102.52,52.94
2016,10,1,15,45,770.5,70.5,3.15,19.0,377.0,54.08,41.81
2016,10,1,16,0,739.0,67.0,3.2,19.0,328.0,48.82,37.32
2016,10,1,16,15,693.5,62.0,3.1,18.5,277.0,46.64,35.52
2016,10,1,16,30,648.0,57.0,3.0,18.0,226.0,40.49,30.12
2016,10,1,16,45,576.5,50.0,2.95,17.5,176.0,36.76,26.7
2016,10,1,17,0,505.0,43.0,2.9,17.0,126.0,32.93,22.99
2016,10,1,17,15,380.5,32.5,2.75,16.5,82.0,25.66,15.86
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,18.04,0.96
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,10.48,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.4,11.5,8.5,8.1,0.0
2016,10,2,6,30,0.0,17.0,1.7,12.0,17.0,15.78,0.0
2016,10,2,6,45,11.0,36.5,2.0,12.5,38.0,48.72,33.92
2016,10,2,7,0,22.0,56.0,2.3,13.0,59.0,77.16,59.51
2016,10,2,7,15,33.0,76.5,2.5,13.5,84.0,106.67,85.39
2016,10,2,7,30,44.0,97.0,2.7,14.0,109.0,136.15,110.85
2016,10,2,7,45,51.5,117.0,2.9,14.5,133.5,162.84,133.38
2016,10,2,8,0,59.0,137.0,3.1,15.0,158.0,189.58,155.45
2016,10,2,8,15,77.5,159.5,3.2,15.0,191.0,227.25,186.63
2016,10,2,8,30,96.0,182.0,3.3,15.0,224.0,265.19,217.53
2016,10,2,8,45,70.0,194.0,3.4,15.5,226.5,257.36,209.41
2016,10,2,9,0,44.0,206.0,3.5,16.0,229.0,248.67,200.69
2016,10,2,9,15,46.5,223.5,3.5,16.0,249.0,267.6,215.4
2016,10,2,9,30,49.0,241.0,3.5,16.0,269.0,286.23,229.69
2016,10,2,9,45,158.0,262.5,3.5,16.5,361.5,403.35,323.77
2016,10,2,10,0,267.0,284.0,3.5,17.0,454.0,519.53,413.49
2016,10,2,10,15,149.5,278.0,3.5,17.0,374.0,405.94,322.69
2016,10,2,10,30,32.0,272.0,3.5,17.0,294.0,294.73,232.73
2016,10,2,10,45,30.0,275.5,3.55,17.0,296.5,294.01,232.13
2016,10,2,11,0,28.0,279.0,3.6,17.0,299.0,293.28,231.26
2016,10,2,11,15,462.5,192.5,3.65,17.0,532.0,546.41,436.96
2016,10,2,11,30,897.0,106.0,3.7,17.0,765.0,760.59,599.73
2016,10,2,11,45,904.5,103.5,3.75,17.5,771.0,740.94,582.85
2016,10,2,12,0,912.0,101.0,3.8,18.0,777.0,718.16,564.5
2016,10,2,12,15,911.0,101.0,3.85,18.0,773.0,689.18,541.94
2016,10,2,12,30,910.0,101.0,3.9,18.0,769.0,657.61,517.07
2016,10,2,12,45,903.5,102.5,4.0,18.0,756.5,621.79,488.6
2016,10,2,13,0,897.0,104.0,4.1,18.0,744.0,584.02,457.99
2016,10,2,13,15,890.5,102.5,4.1,18.0,724.0,541.8,423.11
2016,10,2,13,30,884.0,101.0,4.1,18.0,704.0,498.1,386.25
2016,10,2,13,45,875.0,99.5,4.2,18.0,676.0,452.07,346.81
2016,10,2,14,0,866.0,98.0,4.3,18.0,648.0,401.11,302.64
2016,10,2,14,15,853.0,96.0,4.3,17.5,614.0,351.35,258.86
2016,10,2,14,30,840.0,94.0,4.3,17.0,580.0,301.61,214.42
2016,10,2,14,45,823.0,91.0,4.3,17.0,540.0,250.42,168.65
2016,10,2,15,0,806.0,88.0,4.3,17.0,500.0,200.15,125.13
2016,10,2,15,15,782.5,84.5,4.2,16.5,455.0,149.88,85.83
2016,10,2,15,30,759.0,81.0,4.1,16.0,410.0,101.69,55.67
2016,10,2,15,45,729.5,76.0,4.05,16.0,362.5,54.54,42.75
2016,10,2,16,0,700.0,71.0,4.0,16.0,315.0,47.48,36.61
2016,10,2,16,15,652.5,65.5,3.8,15.5,265.0,45.33,34.8
2016,10,2,16,30,605.0,60.0,3.6,15.0,215.0,43.12,32.84
2016,10,2,16,45,536.5,51.5,3.45,15.0,166.5,38.24,28.27
2016,10,2,17,0,468.0,43.0,3.3,15.0,118.0,33.16,23.33
2016,10,2,17,15,342.0,32.0,3.0,14.5,76.0,25.43,15.59
2016,10,2,17,30,216.0,21.0,2.7,14.0,34.0,17.29,0.0
2016,10,2,17,45,108.0,10.5,2.45,13.5,17.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,0.8,11.5,4.5,4.29,0.0
2016,10,3,6,30,0.0,9.0,0.9,12.0,9.0,8.34,0.0
2016,10,3,6,45,0.0,20.5,1.05,12.5,20.5,19.02,9.71
2016,10,3,7,0,0.0,32.0,1.2,13.0,32.0,29.71,19.44
2016,10,3,7,15,0.0,46.0,1.25,13.0,46.0,42.9,31.05
2016,10,3,7,30,0.0,60.0,1.3,13.0,60.0,56.8,43.15
2016,10,3,7,45,0.0,73.5,1.4,13.5,73.5,70.03,54.41
2016,10,3,8,0,0.0,87.0,1.5,14.0,87.0,83.18,65.38
2016,10,3,8,15,0.0,90.0,1.55,14.0,90.0,85.26,66.99
2016,10,3,8,30,0.0,93.0,1.6,14.0,93.0,87.64,68.81
2016,10,3,8,45,0.0,102.5,1.65,14.5,102.5,96.72,76.06
2016,10,3,9,0,0.0,112.0,1.7,15.0,112.0,105.79,83.2
2016,10,3,9,15,0.0,108.0,1.8,15.0,108.0,101.48,79.41
2016,10,3,9,30,0.0,104.0,1.9,15.0,104.0,97.39,75.84
2016,10,3,9,45,5.0,156.0,2.0,15.5,159.5,152.12,120.48
2016,10,3,10,0,10.0,208.0,2.1,16.0,215.0,207.3,164.4
2016,10,3,10,15,14.5,226.5,2.15,16.0,236.5,228.29,180.79
2016,10,3,10,30,19.0,245.0,2.2,16.0,258.0,249.0,196.97
2016,10,3,10,45,19.0,252.0,2.3,16.0,265.5,254.59,201.1
2016,10,3,11,0,19.0,259.0,2.4,16.0,273.0,260.08,205.23
2016,10,3,11,15,9.5,199.0,2.4,16.0,206.0,194.17,152.74
2016,10,3,11,30,0.0,139.0,2.4,16.0,139.0,130.0,101.06
2016,10,3,11,45,11.0,207.5,2.45,16.0,216.0,201.86,159.06
2016,10,3,12,0,22.0,276.0,2.5,16.0,293.0,272.39,214.66
2016,10,3,12,15,14.0,238.0,2.5,16.0,249.0,230.36,181.26
2016,10,3,12,30,6.0,200.0,2.5,16.0,205.0,189.36,148.74
2016,10,3,12,45,6.0,199.5,2.5,16.0,204.5,188.18,147.95
2016,10,3,13,0,6.0,199.0,2.5,16.0,204.0,186.95,147.06
2016,10,3,13,15,7.0,205.0,2.45,16.0,210.5,191.97,151.18
2016,10,3,13,30,8.0,211.0,2.4,16.0,217.0,196.68,155.06
2016,10,3,13,45,4.0,188.5,2.35,16.0,191.5,174.07,137.13
2016,10,3,14,0,0.0,166.0,2.3,16.0,166.0,152.0,119.63
2016,10,3,14,15,0.0,115.0,2.25,15.5,115.0,106.46,82.94
2016,10,3,14,30,0.0,64.0,2.2,15.0,64.0,59.57,44.45
2016,10,3,14,45,0.0,46.0,2.15,15.0,46.0,42.77,30.51
2016,10,3,15,0,0.0,28.0,2.1,15.0,28.0,26.01,16.44
2016,10,3,15,15,0.0,34.5,2.0,15.0,34.5,32.05,21.63
2016,10,3,15,30,0.0,41.0,1.9,15.0,41.0,38.09,26.83
2016,10,3,15,45,0.0,36.0,1.85,15.0,36.0,33.42,24.24
2016,10,3,16,0,0.0,31.0,1.8,15.0,31.0,28.77,20.13
2016,10,3,16,15,267.5,48.5,1.65,14.5,115.5,34.03,24.91
2016,10,3,16,30,535.0,66.0,1.5,14.0,200.0,48.41,37.7
2016,10,3,16,45,455.5,57.0,1.35,14.0,153.0,43.32,32.87
2016,10,3,17,0,376.0,48.0,1.2,14.0,106.0,38.07,27.68
2016,10,3,17,15,253.0,34.5,1.05,14.0,67.0,26.95,16.63
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,16.69,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,10.01,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.0,12.0,15.0,47.33,0.0
2016,10,4,6,30,177.0,20.0,1.2,12.0,30.0,124.57,0.0
2016,10,4,6,45,309.0,32.0,1.45,12.5,71.0,224.16,171.72
2016,10,4,7,0,441.0,44.0,1.7,13.0,112.0,320.96,260.31
2016,10,4,7,15,518.0,51.5,1.7,13.0,160.5,389.76,320.86
2016,10,4,7,30,595.0,59.0,1.7,13.0,209.0,462.36,382.1
2016,10,4,7,45,652.0,63.5,1.75,13.5,259.5,521.44,429.78
2016,10,4,8,0,709.0,68.0,1.8,14.0,310.0,578.31,474.0
2016,10,4,8,15,742.5,72.0,1.7,14.5,358.5,622.88,505.64
2016,10,4,8,30,776.0,76.0,1.6,15.0,407.0,666.44,534.9
2016,10,4,8,45,804.0,77.5,1.55,15.5,453.0,701.58,557.43
2016,10,4,9,0,832.0,79.0,1.5,16.0,499.0,734.83,578.1
2016,10,4,9,15,622.0,147.5,1.4,16.5,475.5,662.5,521.04
2016,10,4,9,30,412.0,216.0,1.3,17.0,452.0,572.16,448.66
2016,10,4,9,45,432.0,225.5,1.25,17.5,485.5,596.36,465.16
2016,10,4,10,0,452.0,235.0,1.2,18.0,519.0,618.8,479.06
2016,10,4,10,15,679.5,163.5,1.15,18.0,610.5,720.24,554.2
2016,10,4,10,30,907.0,92.0,1.1,18.0,702.0,805.45,611.22
2016,10,4,10,45,536.5,214.5,1.05,18.5,578.5,642.15,490.64
2016,10,4,11,0,166.0,337.0,1.0,19.0,455.0,462.22,352.96
2016,10,4,11,15,548.5,215.0,1.0,19.0,611.5,627.66,481.33
2016,10,4,11,30,931.0,93.0,1.0,19.0,768.0,763.49,578.18
2016,10,4,11,45,933.5,92.5,1.0,19.5,772.5,741.61,560.3
2016,10,4,12,0,936.0,92.0,1.0,20.0,777.0,716.69,541.4
2016,10,4,12,15,935.0,91.5,1.1,20.0,772.5,686.6,520.37
2016,10,4,12,30,934.0,91.0,1.2,20.0,768.0,653.86,496.86
2016,10,4,12,45,924.5,93.5,1.3,20.0,754.0,616.6,469.29
2016,10,4,13,0,915.0,96.0,1.4,20.0,740.0,577.51,439.55
2016,10,4,13,15,909.0,95.0,1.5,20.0,720.0,535.38,406.66
2016,10,4,13,30,903.0,94.0,1.6,20.0,700.0,491.68,371.49
2016,10,4,13,45,893.5,92.5,1.7,20.0,672.0,444.75,332.74
2016,10,4,14,0,884.0,91.0,1.8,20.0,644.0,396.95,292.16
2016,10,4,14,15,872.0,89.0,1.9,20.0,610.0,347.32,249.18
2016,10,4,14,30,860.0,87.0,2.0,20.0,576.0,292.39,201.45
2016,10,4,14,45,841.0,85.0,2.1,20.0,535.5,240.84,156.66
2016,10,4,15,0,822.0,83.0,2.2,20.0,495.0,190.36,114.39
2016,10,4,15,15,798.5,80.0,2.25,19.5,450.0,139.93,76.72
2016,10,4,15,30,775.0,77.0,2.3,19.0,405.0,91.55,49.02
2016,10,4,15,45,736.0,74.0,2.4,19.0,355.5,53.23,41.11
2016,10,4,16,0,697.0,71.0,2.5,19.0,306.0,48.0,36.63
2016,10,4,16,15,646.5,65.0,2.35,18.5,256.0,45.45,34.47
2016,10,4,16,30,596.0,59.0,2.2,18.0,206.0,42.82,32.13
2016,10,4,16,45,507.5,52.0,2.1,17.5,156.5,39.21,28.74
2016,10,4,17,0,419.0,45.0,2.0,17.0,107.0,35.59,25.09
2016,10,4,17,15,282.5,32.0,1.9,16.5,66.5,25.97,15.23
2016,10,4,17,30,146.0,19.0,1.8,16.0,26.0,15.12,0.0
2016,10,4,17,45,73.0,9.5,1.75,15.5,13.0,9.05,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.0,1.35,10.5,15.0,14.3,0.0
2016,10,5,6,30,0.0,30.0,1.5,11.0,30.0,40.64,0.0
2016,10,5,6,45,256.0,34.5,1.7,11.5,73.0,199.09,151.64
2016,10,5,7,0,512.0,39.0,1.9,12.0,116.0,352.12,286.2
2016,10,5,7,15,586.5,45.5,2.1,12.5,166.0,420.03,346.34
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,487.69,404.16
2016,10,5,7,45,710.0,56.5,2.5,14.0,267.0,544.02,449.74
2016,10,5,8,0,759.0,61.0,2.7,15.0,318.0,600.87,493.79
2016,10,5,8,15,790.0,64.5,2.7,15.5,367.0,644.07,524.92
2016,10,5,8,30,821.0,68.0,2.7,16.0,416.0,686.06,554.08
2016,10,5,8,45,844.0,70.0,2.75,16.5,461.0,718.77,575.86
2016,10,5,9,0,867.0,72.0,2.8,17.0,506.0,743.76,591.67
2016,10,5,9,15,882.5,74.5,2.65,17.5,546.5,766.9,604.84
2016,10,5,9,30,898.0,77.0,2.5,18.0,587.0,787.25,615.75
2016,10,5,9,45,908.5,79.0,2.4,18.5,620.5,800.14,621.56
2016,10,5,10,0,919.0,81.0,2.3,19.0,654.0,809.85,625.19
2016,10,5,10,15,926.5,82.0,2.15,19.0,681.0,812.81,624.94
2016,10,5,10,30,934.0,83.0,2.0,19.0,708.0,812.42,622.49
2016,10,5,10,45,939.5,83.5,1.95,19.5,728.0,806.57,616.08
2016,10,5,11,0,945.0,84.0,1.9,20.0,748.0,797.35,607.56
2016,10,5,11,15,948.0,84.5,1.85,20.0,759.5,782.92,596.77
2016,10,5,11,30,951.0,85.0,1.8,20.0,771.0,765.21,583.88
2016,10,5,11,45,952.0,85.0,1.75,20.5,774.5,742.41,566.48
2016,10,5,12,0,953.0,85.0,1.7,21.0,778.0,716.58,546.18
2016,10,5,12,15,951.0,85.0,1.7,21.0,773.5,685.91,523.21
2016,10,5,12,30,949.0,85.0,1.7,21.0,769.0,652.62,497.94
2016,10,5,12,45,936.5,89.0,1.7,21.0,754.0,614.66,468.69
2016,10,5,13,0,924.0,93.0,1.7,21.0,739.0,575.02,437.58
2016,10,5,13,15,917.5,92.0,1.7,21.0,718.5,532.34,403.54
2016,10,5,13,30,911.0,91.0,1.7,21.0,698.0,488.11,367.41
2016,10,5,13,45,900.5,90.0,1.7,21.0,669.5,440.92,328.1
2016,10,5,14,0,890.0,89.0,1.7,21.0,641.0,392.95,287.18
2016,10,5,14,15,877.0,87.0,1.7,21.0,606.5,342.8,243.77
2016,10,5,14,30,864.0,85.0,1.7,21.0,572.0,287.42,195.84
2016,10,5,14,45,844.0,83.5,1.75,21.0,531.0,235.98,151.51
2016,10,5,15,0,824.0,82.0,1.8,21.0,490.0,185.72,109.95
2016,10,5,15,15,799.5,78.5,1.8,20.5,444.5,134.81,72.7
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,86.06,45.93
2016,10,5,15,45,737.5,71.5,1.8,20.0,350.0,51.43,39.38
2016,10,5,16,0,700.0,68.0,1.8,20.0,301.0,45.96,34.7
2016,10,5,16,15,648.5,62.5,1.65,19.5,250.5,43.7,32.8
2016,10,5,16,30,597.0,57.0,1.5,19.0,200.0,41.41,30.74
2016,10,5,16,45,511.5,49.5,1.4,18.5,151.5,37.28,26.9
2016,10,5,17,0,426.0,42.0,1.3,18.0,103.0,33.07,22.74
2016,10,5,17,15,286.0,29.5,1.3,17.0,63.5,23.83,13.01
2016,10,5,17,30,146.0,17.0,1.3,16.0,24.0,16.2,0.0
2016,10,5,17,45,73.0,8.5,1.3,15.5,12.0,8.1,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,14.0,1.9,11.5,14.0,13.34,0.0
2016,10,6,6,30,0.0,28.0,2.1,12.0,28.0,37.14,0.0
2016,10,6,6,45,246.5,33.0,2.35,13.0,69.5,191.61,143.44
2016,10,6,7,0,493.0,38.0,2.6,14.0,111.0,338.94,273.94
2016,10,6,7,15,567.5,45.0,2.75,14.5,159.5,406.47,333.87
2016,10,6,7,30,642.0,52.0,2.9,15.0,208.0,473.72,391.33
2016,10,6,7,45,691.5,56.0,3.05,15.5,258.5,528.98,436.91
2016,10,6,8,0,741.0,60.0,3.2,16.0,309.0,584.81,481.13
2016,10,6,8,15,772.5,63.5,3.15,16.5,357.0,627.73,512.44
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,669.52,541.58
2016,10,6,8,45,827.0,69.5,3.05,17.5,450.0,702.37,563.26
2016,10,6,9,0,850.0,72.0,3.0,18.0,495.0,727.6,578.9
2016,10,6,9,15,866.0,74.5,2.9,18.5,534.5,750.79,592.6
2016,10,6,9,30,882.0,77.0,2.8,19.0,574.0,771.26,604.14
2016,10,6,9,45,897.0,77.0,2.7,19.5,608.0,785.14,610.88
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,795.98,615.49
2016,10,6,10,15,920.0,78.0,2.5,20.5,669.0,799.32,614.88
2016,10,6,10,30,928.0,79.0,2.4,21.0,696.0,799.33,612.11
2016,10,6,10,45,933.5,80.0,2.3,21.5,715.5,794.07,605.83
2016,10,6,11,0,939.0,81.0,2.2,22.0,735.0,785.43,597.41
2016,10,6,11,15,942.0,81.0,2.1,22.0,746.5,770.57,585.98
2016,10,6,11,30,945.0,81.0,2.0,22.0,758.0,752.47,572.48
2016,10,6,11,45,946.0,81.0,1.95,22.0,761.5,729.82,556.3
2016,10,6,12,0,947.0,81.0,1.9,22.0,765.0,704.17,537.01
2016,10,6,12,15,945.5,81.0,1.8,22.0,760.5,674.03,513.62
2016,10,6,12,30,944.0,81.0,1.7,22.0,756.0,641.24,488.01
2016,10,6,12,45,934.5,83.5,1.65,22.5,742.0,603.84,458.0
2016,10,6,13,0,925.0,86.0,1.6,23.0,728.0,564.6,426.17
2016,10,6,13,15,919.0,85.0,1.55,23.0,708.0,522.23,392.29
2016,10,6,13,30,913.0,84.0,1.5,23.0,688.0,478.27,356.37
2016,10,6,13,45,903.0,83.5,1.45,23.0,660.0,431.78,317.65
2016,10,6,14,0,893.0,83.0,1.4,23.0,632.0,384.43,277.35
2016,10,6,14,15,880.5,81.0,1.3,23.0,597.5,334.44,234.22
2016,10,6,14,30,868.0,79.0,1.2,23.0,563.0,284.32,190.64
2016,10,6,14,45,849.5,77.0,1.2,23.0,522.5,233.09,147.03
2016,10,6,15,0,831.0,75.0,1.2,23.0,482.0,176.9,101.51
2016,10,6,15,15,807.5,72.0,1.15,22.5,437.5,126.3,65.44
2016,10,6,15,30,784.0,69.0,1.1,22.0,393.0,77.72,40.24
2016,10,6,15,45,748.0,65.5,1.1,22.0,344.5,46.8,35.06
2016,10,6,16,0,712.0,62.0,1.1,22.0,296.0,45.77,34.25
2016,10,6,16,15,662.0,57.0,1.0,21.0,246.0,43.44,32.36
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,37.5,27.19
2016,10,6,16,45,528.0,45.0,0.85,19.5,147.5,33.6,23.58
2016,10,6,17,0,444.0,38.0,0.8,19.0,99.0,29.63,19.64
2016,10,6,17,15,222.0,29.5,0.85,18.0,60.0,23.15,11.8
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,20.02,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,11.91,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,31.63,0.0
2016,10,7,6,45,230.5,31.5,1.85,14.5,64.5,180.93,132.39
2016,10,7,7,0,461.0,38.0,2.1,15.0,104.0,320.16,256.85
2016,10,7,7,15,537.0,45.0,2.15,15.5,152.0,387.12,315.8
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,458.02,375.43
2016,10,7,7,45,663.5,57.0,2.3,16.5,249.5,509.81,417.91
2016,10,7,8,0,714.0,62.0,2.4,17.0,299.0,566.53,462.35
2016,10,7,8,15,539.5,106.0,2.45,17.5,300.5,517.91,421.28
2016,10,7,8,30,365.0,150.0,2.5,18.0,302.0,438.47,356.13
2016,10,7,8,45,380.0,165.5,2.55,19.0,339.0,482.84,388.64
2016,10,7,9,0,395.0,181.0,2.6,20.0,376.0,514.13,410.01
2016,10,7,9,15,439.0,187.0,2.55,20.5,419.5,555.49,439.7
2016,10,7,9,30,483.0,193.0,2.5,21.0,463.0,595.96,468.04
2016,10,7,9,45,666.5,145.0,2.5,21.5,541.5,688.54,536.94
2016,10,7,10,0,850.0,97.0,2.5,22.0,620.0,771.76,594.1
2016,10,7,10,15,859.0,98.5,2.45,22.5,646.5,775.81,593.79
2016,10,7,10,30,868.0,100.0,2.4,23.0,673.0,772.36,589.04
2016,10,7,10,45,773.0,140.5,2.35,24.0,662.0,739.33,562.73
2016,10,7,11,0,678.0,181.0,2.3,25.0,651.0,697.43,528.33
2016,10,7,11,15,667.5,190.0,2.2,25.0,658.5,683.65,517.21
2016,10,7,11,30,657.0,199.0,2.1,25.0,666.0,667.66,504.31
2016,10,7,11,45,630.0,210.5,2.05,25.5,660.5,640.88,482.93
2016,10,7,12,0,603.0,222.0,2.0,26.0,655.0,613.07,460.89
2016,10,7,12,15,605.5,219.5,1.9,26.0,652.0,590.04,443.29
2016,10,7,12,30,608.0,217.0,1.8,26.0,649.0,565.16,424.09
2016,10,7,12,45,728.0,167.0,1.75,26.0,675.5,560.2,420.07
2016,10,7,13,0,848.0,117.0,1.7,26.0,702.0,547.17,408.99
2016,10,7,13,15,841.5,115.5,1.6,26.0,682.0,506.12,376.13
2016,10,7,13,30,835.0,114.0,1.5,26.0,662.0,463.75,341.76
2016,10,7,13,45,825.5,112.0,1.4,26.5,635.0,418.66,304.02
2016,10,7,14,0,816.0,110.0,1.3,27.0,608.0,372.93,265.17
2016,10,7,14,15,802.0,107.5,1.2,26.5,574.0,325.03,225.22
2016,10,7,14,30,788.0,105.0,1.1,26.0,540.0,277.38,185.08
2016,10,7,14,45,769.5,101.0,1.05,26.0,500.5,228.07,144.03
2016,10,7,15,0,751.0,97.0,1.0,26.0,461.0,174.95,102.01
2016,10,7,15,15,650.5,103.5,0.9,25.5,398.0,128.91,73.31
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,93.52,59.12
2016,10,7,15,45,506.5,105.5,0.7,25.0,292.5,73.27,57.08
2016,10,7,16,0,463.0,101.0,0.6,25.0,250.0,71.83,55.95
2016,10,7,16,15,421.5,88.0,0.6,24.0,206.5,63.94,49.43
2016,10,7,16,30,380.0,75.0,0.6,23.0,163.0,55.69,42.38
2016,10,7,16,45,319.0,60.5,0.6,22.0,121.5,45.85,33.71
2016,10,7,17,0,258.0,46.0,0.6,21.0,80.0,35.59,24.35
2016,10,7,17,15,129.0,30.5,0.65,20.5,47.5,24.0,11.39
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,14.3,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,10,8,6,30,127.0,16.0,1.1,15.0,21.0,72.89,0.0
2016,10,8,6,45,259.0,29.0,1.2,15.5,59.0,192.14,137.33
2016,10,8,7,0,391.0,42.0,1.3,16.0,97.0,285.81,226.93
2016,10,8,7,15,473.0,50.5,1.4,16.5,144.0,355.68,287.67
2016,10,8,7,30,555.0,59.0,1.5,17.0,191.0,429.79,349.32
2016,10,8,7,45,605.0,66.0,1.6,17.5,239.5,485.39,394.2
2016,10,8,8,0,655.0,73.0,1.7,18.0,288.0,541.96,438.11
2016,10,8,8,15,691.0,77.5,1.65,19.0,335.0,586.32,469.58
2016,10,8,8,30,727.0,82.0,1.6,20.0,382.0,629.99,499.11
2016,10,8,8,45,751.0,86.5,1.55,21.0,426.0,660.85,517.64
2016,10,8,9,0,775.0,91.0,1.5,22.0,470.0,693.16,536.73
2016,10,8,9,15,793.5,94.0,1.45,22.5,509.0,717.41,550.7
2016,10,8,9,30,812.0,97.0,1.4,23.0,548.0,739.1,562.73
2016,10,8,9,45,847.0,91.0,1.4,23.5,586.0,760.42,574.9
2016,10,8,10,0,882.0,85.0,1.4,24.0,624.0,774.19,581.86
2016,10,8,10,15,890.5,86.0,1.4,24.5,650.5,777.66,581.97
2016,10,8,10,30,899.0,87.0,1.4,25.0,677.0,777.91,580.13
2016,10,8,10,45,904.5,88.0,1.4,25.5,696.5,772.62,574.75
2016,10,8,11,0,910.0,89.0,1.4,26.0,716.0,764.08,567.38
2016,10,8,11,15,913.5,90.0,1.3,26.0,727.5,750.82,557.1
2016,10,8,11,30,917.0,91.0,1.2,26.0,739.0,734.39,544.83
2016,10,8,11,45,918.0,91.0,1.2,26.5,742.5,712.14,528.19
2016,10,8,12,0,919.0,91.0,1.2,27.0,746.0,686.97,508.89
2016,10,8,12,15,918.0,91.0,1.15,27.0,742.0,657.75,487.09
2016,10,8,12,30,917.0,91.0,1.1,27.0,738.0,625.94,463.15
2016,10,8,12,45,914.5,89.5,1.05,27.5,725.5,589.44,434.65
2016,10,8,13,0,912.0,88.0,1.0,28.0,713.0,550.79,404.15
2016,10,8,13,15,906.5,87.0,0.95,28.0,693.0,509.17,371.67
2016,10,8,13,30,901.0,86.0,0.9,28.0,673.0,465.95,337.19
2016,10,8,13,45,892.0,84.5,0.85,28.0,645.5,419.55,299.55
2016,10,8,14,0,883.0,83.0,0.8,28.0,618.0,372.25,260.35
2016,10,8,14,15,871.0,81.5,0.8,27.5,584.0,323.41,219.92
2016,10,8,14,30,859.0,80.0,0.8,27.0,550.0,274.4,178.81
2016,10,8,14,45,841.5,77.5,0.8,27.0,510.0,218.0,132.41
2016,10,8,15,0,824.0,75.0,0.8,27.0,470.0,167.77,92.93
2016,10,8,15,15,800.0,72.0,0.8,26.5,425.5,117.75,59.24
2016,10,8,15,30,776.0,69.0,0.8,26.0,381.0,69.82,37.21
2016,10,8,15,45,741.0,65.0,0.85,26.0,332.5,46.83,34.49
2016,10,8,16,0,706.0,61.0,0.9,26.0,284.0,45.38,33.32
2016,10,8,16,15,654.5,55.5,0.85,25.0,235.0,42.58,31.03
2016,10,8,16,30,603.0,50.0,0.8,24.0,186.0,36.28,25.61
2016,10,8,16,45,519.5,42.5,0.8,23.0,138.5,31.89,21.64
2016,10,8,17,0,436.0,35.0,0.8,22.0,91.0,27.37,17.26
2016,10,8,17,15,291.0,23.5,0.85,21.0,53.5,18.82,6.72
2016,10,8,17,30,146.0,12.0,0.9,20.0,16.0,11.44,0.0
2016,10,8,17,45,73.0,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,177.0,15.0,1.0,15.0,21.0,94.07,0.0
2016,10,9,6,45,313.5,26.0,1.0,15.5,60.0,214.86,150.13
2016,10,9,7,0,450.0,37.0,1.0,16.0,99.0,310.0,244.62
2016,10,9,7,15,529.5,45.0,1.1,16.5,147.0,379.17,304.91
2016,10,9,7,30,609.0,53.0,1.2,17.0,195.0,452.57,365.71
2016,10,9,7,45,658.0,58.5,1.3,18.0,244.5,506.95,408.7
2016,10,9,8,0,707.0,64.0,1.4,19.0,294.0,558.84,447.99
2016,10,9,8,15,741.0,68.0,1.15,19.5,341.5,602.78,478.03
2016,10,9,8,30,775.0,72.0,0.9,20.0,389.0,645.73,504.63
2016,10,9,8,45,797.5,76.0,0.7,21.0,433.0,679.03,522.22
2016,10,9,9,0,820.0,80.0,0.5,22.0,477.0,710.25,537.29
2016,10,9,9,15,837.5,82.5,0.55,22.5,516.5,733.62,551.12
2016,10,9,9,30,855.0,85.0,0.6,23.0,556.0,754.3,563.14
2016,10,9,9,45,870.0,86.0,0.7,23.5,590.0,763.46,568.23
2016,10,9,10,0,885.0,87.0,0.8,24.0,624.0,774.86,575.02
2016,10,9,10,15,894.0,88.0,0.9,24.5,651.0,778.58,576.7
2016,10,9,10,30,903.0,89.0,1.0,25.0,678.0,779.05,576.37
2016,10,9,10,45,907.0,91.0,1.15,25.5,697.0,773.57,572.77
2016,10,9,11,0,911.0,93.0,1.3,26.0,716.0,764.82,567.0
2016,10,9,11,15,914.5,93.5,1.4,26.0,727.5,750.91,558.33
2016,10,9,11,30,918.0,94.0,1.5,26.0,739.0,733.83,547.54
2016,10,9,11,45,916.5,95.0,1.65,26.0,742.0,710.79,532.1
2016,10,9,12,0,915.0,96.0,1.8,26.0,745.0,684.94,514.04
