Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,914.0,96.0,1.9,26.0,740.5,655.73,492.82
2016,10,9,12,30,913.0,96.0,2.0,26.0,736.0,623.94,469.23
2016,10,9,12,45,906.5,96.5,2.1,26.0,722.5,587.19,441.42
2016,10,9,13,0,900.0,97.0,2.2,26.0,709.0,548.52,411.45
2016,10,9,13,15,893.5,96.0,2.25,26.0,688.5,506.79,378.22
2016,10,9,13,30,887.0,95.0,2.3,26.0,668.0,463.58,342.96
2016,10,9,13,45,875.5,94.0,2.4,26.0,640.0,417.18,304.5
2016,10,9,14,0,864.0,93.0,2.5,26.0,612.0,365.98,261.51
2016,10,9,14,15,850.0,91.0,2.5,25.5,577.5,316.52,219.38
2016,10,9,14,30,836.0,89.0,2.5,25.0,543.0,267.2,177.03
2016,10,9,14,45,817.0,86.5,2.55,25.0,503.0,216.93,134.55
2016,10,9,15,0,798.0,84.0,2.6,25.0,463.0,167.8,95.57
2016,10,9,15,15,772.0,80.0,2.55,24.5,418.0,118.26,62.28
2016,10,9,15,30,746.0,76.0,2.5,24.0,373.0,71.1,41.26
2016,10,9,15,45,710.0,71.5,2.5,23.5,325.0,47.53,35.48
2016,10,9,16,0,674.0,67.0,2.5,23.0,277.0,46.13,34.39
2016,10,9,16,15,619.5,60.5,2.25,22.0,228.0,43.04,31.82
2016,10,9,16,30,565.0,54.0,2.0,21.0,179.0,39.85,29.01
2016,10,9,16,45,480.0,45.0,1.75,20.5,132.0,34.3,23.9
2016,10,9,17,0,395.0,36.0,1.5,20.0,85.0,28.53,18.25
2016,10,9,17,15,197.5,24.5,1.4,19.5,49.0,19.3,5.71
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,12.39,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.0,12.5,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.2,13.0,7.0,6.67,0.0
2016,10,10,6,45,0.0,20.5,1.4,13.5,20.5,19.03,8.08
2016,10,10,7,0,0.0,34.0,1.6,14.0,34.0,32.33,21.17
2016,10,10,7,15,0.0,51.5,1.65,14.0,51.5,50.63,37.19
2016,10,10,7,30,0.0,69.0,1.7,14.0,69.0,68.39,52.65
2016,10,10,7,45,0.0,87.5,1.8,14.5,87.5,87.01,68.48
2016,10,10,8,0,0.0,106.0,1.9,15.0,106.0,105.37,83.79
2016,10,10,8,15,2.5,122.5,1.9,15.5,123.5,122.98,98.23
2016,10,10,8,30,5.0,139.0,1.9,16.0,141.0,140.62,112.44
2016,10,10,8,45,9.0,155.0,1.95,16.5,159.5,158.8,126.93
2016,10,10,9,0,13.0,171.0,2.0,17.0,178.0,177.03,141.24
2016,10,10,9,15,44.5,204.0,2.0,17.5,228.5,243.85,195.01
2016,10,10,9,30,76.0,237.0,2.0,18.0,279.0,301.73,240.28
2016,10,10,9,45,184.5,249.5,2.05,18.5,359.0,404.23,320.97
2016,10,10,10,0,293.0,262.0,2.1,19.0,439.0,505.98,398.09
2016,10,10,10,15,249.5,281.5,2.15,19.0,437.0,489.08,383.06
2016,10,10,10,30,206.0,301.0,2.2,19.0,435.0,462.52,361.73
2016,10,10,10,45,203.5,311.0,2.3,19.5,446.5,464.98,362.56
2016,10,10,11,0,201.0,321.0,2.4,20.0,458.0,466.56,362.59
2016,10,10,11,15,200.5,327.0,2.45,20.0,465.5,464.71,360.75
2016,10,10,11,30,200.0,333.0,2.5,20.0,473.0,462.04,358.35
2016,10,10,11,45,547.5,218.5,2.6,20.5,603.5,582.47,452.9
2016,10,10,12,0,895.0,104.0,2.7,21.0,734.0,675.64,523.06
2016,10,10,12,15,894.0,103.5,2.75,21.0,729.5,646.4,499.69
2016,10,10,12,30,893.0,103.0,2.8,21.0,725.0,614.65,474.88
2016,10,10,12,45,879.5,107.0,2.85,21.0,710.5,577.93,445.73
2016,10,10,13,0,866.0,111.0,2.9,21.0,696.0,538.25,413.78
2016,10,10,13,15,859.0,110.0,2.9,20.5,675.5,496.84,380.42
2016,10,10,13,30,852.0,109.0,2.9,20.0,655.0,454.12,345.05
2016,10,10,13,45,836.0,109.5,2.9,20.0,626.5,408.25,305.78
2016,10,10,14,0,820.0,110.0,2.9,20.0,598.0,362.27,265.67
2016,10,10,14,15,805.5,107.5,2.9,19.5,564.0,314.27,223.86
2016,10,10,14,30,791.0,105.0,2.9,19.0,530.0,266.57,182.09
2016,10,10,14,45,764.5,103.5,2.9,19.0,489.0,213.24,136.83
2016,10,10,15,0,738.0,102.0,2.9,19.0,448.0,166.24,99.41
2016,10,10,15,15,709.0,97.5,2.9,18.5,403.5,118.9,67.57
2016,10,10,15,30,680.0,93.0,2.9,18.0,359.0,74.33,48.17
2016,10,10,15,45,635.0,87.5,2.9,18.0,311.0,60.16,47.42
2016,10,10,16,0,590.0,82.0,2.9,18.0,263.0,58.56,46.06
2016,10,10,16,15,530.0,74.0,2.8,17.5,215.0,54.74,42.72
2016,10,10,16,30,470.0,66.0,2.7,17.0,167.0,50.84,39.12
2016,10,10,16,45,379.0,54.0,2.6,16.5,121.5,42.94,31.76
2016,10,10,17,0,288.0,42.0,2.5,16.0,76.0,32.77,22.0
2016,10,10,17,15,144.0,21.0,2.35,15.5,38.0,16.48,2.49
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,7.0,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,14.0,1.2,12.0,16.0,50.23,0.0
2016,10,11,6,45,216.5,28.5,1.35,12.5,52.0,165.54,109.13
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,260.66,207.8
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,331.91,270.95
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,407.48,334.85
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,466.29,383.17
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,526.46,430.65
2016,10,11,8,15,397.5,121.0,1.65,15.0,254.0,427.54,350.13
2016,10,11,8,30,156.0,167.0,1.6,15.0,230.0,298.21,243.44
2016,10,11,8,45,154.5,189.5,1.6,15.5,257.5,322.64,262.33
2016,10,11,9,0,153.0,212.0,1.6,16.0,285.0,346.05,279.28
2016,10,11,9,15,482.5,154.5,1.55,16.5,412.0,543.77,436.45
2016,10,11,9,30,812.0,97.0,1.5,17.0,539.0,728.61,571.55
2016,10,11,9,45,842.0,93.0,1.5,17.5,575.5,747.89,580.98
2016,10,11,10,0,872.0,89.0,1.5,18.0,612.0,759.6,586.83
2016,10,11,10,15,881.0,90.5,1.45,18.0,638.5,763.68,588.07
2016,10,11,10,30,890.0,92.0,1.4,18.0,665.0,764.55,587.28
2016,10,11,10,45,896.5,92.5,1.4,18.5,684.0,759.25,581.78
2016,10,11,11,0,903.0,93.0,1.4,19.0,703.0,750.72,574.25
2016,10,11,11,15,906.5,94.0,1.4,19.0,714.5,737.35,564.61
2016,10,11,11,30,910.0,95.0,1.4,19.0,726.0,720.82,552.64
2016,10,11,11,45,910.0,95.5,1.4,19.5,729.0,698.39,534.66
2016,10,11,12,0,910.0,96.0,1.4,20.0,732.0,673.11,514.52
2016,10,11,12,15,909.0,96.0,1.35,20.0,727.5,644.01,491.97
2016,10,11,12,30,908.0,96.0,1.3,20.0,723.0,612.35,467.2
2016,10,11,12,45,893.5,100.0,1.3,20.5,708.0,574.76,437.09
2016,10,11,13,0,879.0,104.0,1.3,21.0,693.0,535.74,405.43
2016,10,11,13,15,769.5,134.5,1.35,20.5,639.0,471.57,356.69
2016,10,11,13,30,660.0,165.0,1.4,20.0,585.0,417.25,314.77
2016,10,11,13,45,645.0,160.5,1.45,20.0,556.5,374.87,279.97
2016,10,11,14,0,630.0,156.0,1.5,20.0,528.0,332.82,244.62
2016,10,11,14,15,722.0,125.0,1.6,19.5,527.5,298.15,211.95
2016,10,11,14,30,814.0,94.0,1.7,19.0,527.0,258.46,173.64
2016,10,11,14,45,783.0,86.5,1.85,19.0,477.5,203.18,127.41
2016,10,11,15,0,752.0,79.0,2.0,19.0,428.0,150.42,86.01
2016,10,11,15,15,637.0,93.5,2.1,18.5,369.5,107.42,61.51
2016,10,11,15,30,522.0,108.0,2.2,18.0,311.0,81.29,57.75
2016,10,11,15,45,476.0,102.5,2.3,18.0,269.0,71.93,57.72
2016,10,11,16,0,430.0,97.0,2.4,18.0,227.0,69.67,55.78
2016,10,11,16,15,468.5,77.5,2.4,17.5,195.5,56.87,44.56
2016,10,11,16,30,507.0,58.0,2.4,17.0,164.0,43.88,32.98
2016,10,11,16,45,410.5,47.5,2.45,16.5,118.5,37.09,26.63
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,30.04,19.49
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,14.62,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,47.18,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,158.93,99.21
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,254.79,199.84
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,325.84,261.25
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,401.4,323.29
2016,10,12,7,45,263.5,87.5,0.25,14.5,147.0,275.83,224.38
2016,10,12,8,0,12.0,113.0,0.3,15.0,117.0,121.83,96.62
2016,10,12,8,15,17.5,130.5,0.35,15.0,137.0,142.59,114.48
2016,10,12,8,30,23.0,148.0,0.4,15.0,157.0,163.49,131.41
2016,10,12,8,45,29.0,167.0,0.5,15.5,179.5,195.92,157.17
2016,10,12,9,0,35.0,186.0,0.6,16.0,202.0,219.28,175.22
2016,10,12,9,15,43.0,205.0,0.6,16.0,227.0,243.9,194.27
2016,10,12,9,30,51.0,224.0,0.6,16.0,252.0,268.26,212.88
2016,10,12,9,45,222.5,229.5,0.65,16.5,360.5,409.0,324.01
2016,10,12,10,0,394.0,235.0,0.7,17.0,469.0,549.42,428.24
2016,10,12,10,15,250.5,265.0,0.8,17.0,416.0,469.98,365.65
2016,10,12,10,30,107.0,295.0,0.9,17.0,363.0,373.25,290.89
2016,10,12,10,45,75.0,288.0,1.05,17.5,336.5,338.54,264.18
2016,10,12,11,0,43.0,281.0,1.2,18.0,310.0,304.85,237.52
2016,10,12,11,15,222.0,282.5,1.25,18.0,435.5,433.67,338.85
2016,10,12,11,30,401.0,284.0,1.3,18.0,561.0,553.36,428.24
2016,10,12,11,45,348.5,299.5,1.4,18.5,540.5,520.24,401.23
2016,10,12,12,0,296.0,315.0,1.5,19.0,520.0,488.04,376.11
2016,10,12,12,15,439.5,264.5,1.55,19.0,567.5,515.93,398.33
2016,10,12,12,30,583.0,214.0,1.6,19.0,615.0,531.84,410.37
2016,10,12,12,45,530.5,229.0,1.7,19.0,588.5,492.8,379.93
2016,10,12,13,0,478.0,244.0,1.8,19.0,562.0,455.68,350.99
2016,10,12,13,15,530.5,216.5,1.9,19.0,559.5,431.73,331.61
2016,10,12,13,30,583.0,189.0,2.0,19.0,557.0,402.94,307.34
2016,10,12,13,45,400.0,226.0,2.1,19.0,474.0,337.47,257.01
2016,10,12,14,0,217.0,263.0,2.2,19.0,391.0,292.49,224.11
2016,10,12,14,15,212.0,247.5,2.3,19.0,366.0,264.39,201.39
2016,10,12,14,30,207.0,232.0,2.4,19.0,341.0,236.68,178.85
2016,10,12,14,45,488.0,157.0,2.5,19.0,388.0,202.68,139.51
2016,10,12,15,0,769.0,82.0,2.6,19.0,435.0,151.34,86.39
2016,10,12,15,15,741.0,78.5,2.55,18.5,391.0,104.08,56.2
2016,10,12,15,30,713.0,75.0,2.5,18.0,347.0,54.39,42.28
2016,10,12,15,45,676.0,69.5,2.45,18.0,300.0,46.65,35.6
2016,10,12,16,0,639.0,64.0,2.4,18.0,253.0,44.41,33.63
2016,10,12,16,15,581.5,57.5,2.2,17.5,205.5,41.23,30.82
2016,10,12,16,30,524.0,51.0,2.0,17.0,158.0,37.96,27.77
2016,10,12,16,45,434.0,41.5,1.8,16.5,113.5,31.85,22.04
2016,10,12,17,0,344.0,32.0,1.6,16.0,69.0,25.49,15.49
2016,10,12,17,15,172.0,16.0,1.65,15.5,34.5,12.49,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,8.58,0.0
2016,10,13,6,45,41.5,26.0,1.85,12.5,31.0,57.46,30.51
2016,10,13,7,0,83.0,43.0,2.0,13.0,53.0,101.85,78.53
2016,10,13,7,15,103.0,63.0,2.15,13.0,81.5,138.42,111.78
2016,10,13,7,30,123.0,83.0,2.3,13.0,110.0,175.1,144.27
2016,10,13,7,45,135.0,103.5,2.5,13.5,140.0,207.94,172.48
2016,10,13,8,0,147.0,124.0,2.7,14.0,170.0,240.63,199.8
2016,10,13,8,15,153.5,144.0,2.7,14.5,198.5,268.82,222.5
2016,10,13,8,30,160.0,164.0,2.7,15.0,227.0,296.51,244.23
2016,10,13,8,45,119.0,181.0,2.75,15.5,231.0,286.56,234.18
2016,10,13,9,0,78.0,198.0,2.8,16.0,235.0,264.34,214.35
2016,10,13,9,15,68.0,211.5,2.8,16.5,246.0,269.63,217.4
2016,10,13,9,30,58.0,225.0,2.8,17.0,257.0,274.51,220.01
2016,10,13,9,45,82.0,246.5,2.8,17.5,294.0,313.08,250.09
2016,10,13,10,0,106.0,268.0,2.8,18.0,331.0,351.08,279.1
2016,10,13,10,15,213.0,271.5,2.85,18.0,404.5,439.02,348.75
2016,10,13,10,30,320.0,275.0,2.9,18.0,478.0,524.39,414.49
2016,10,13,10,45,276.0,292.5,2.95,18.0,471.0,503.17,396.41
2016,10,13,11,0,232.0,310.0,3.0,18.0,464.0,474.57,373.46
2016,10,13,11,15,243.5,313.5,3.05,18.0,478.0,478.15,376.03
2016,10,13,11,30,255.0,317.0,3.1,18.0,492.0,485.5,381.2
2016,10,13,11,45,259.5,315.5,3.2,18.5,494.5,476.11,373.1
2016,10,13,12,0,264.0,314.0,3.3,19.0,497.0,465.71,364.29
2016,10,13,12,15,274.0,312.0,3.35,19.0,500.5,457.08,357.4
2016,10,13,12,30,284.0,310.0,3.4,19.0,504.0,447.08,349.31
2016,10,13,12,45,192.0,308.0,3.45,19.0,438.0,381.86,298.41
2016,10,13,13,0,100.0,306.0,3.5,19.0,372.0,324.74,253.84
2016,10,13,13,15,171.0,295.5,3.5,18.5,404.5,338.61,264.84
2016,10,13,13,30,242.0,285.0,3.5,18.0,437.0,347.15,270.62
2016,10,13,13,45,231.5,273.0,3.5,18.0,413.0,318.68,247.36
2016,10,13,14,0,221.0,261.0,3.5,18.0,389.0,290.88,224.62
2016,10,13,14,15,135.5,238.0,3.45,18.0,315.5,235.66,182.35
2016,10,13,14,30,50.0,215.0,3.4,18.0,242.0,193.78,151.6
2016,10,13,14,45,80.0,205.0,3.4,18.0,243.5,184.99,143.44
2016,10,13,15,0,110.0,195.0,3.4,18.0,245.0,167.28,128.19
2016,10,13,15,15,105.5,175.5,3.35,17.5,220.0,142.97,110.18
2016,10,13,15,30,101.0,156.0,3.3,17.0,195.0,119.34,99.13
2016,10,13,15,45,351.5,111.0,3.25,17.0,218.5,78.24,63.48
2016,10,13,16,0,602.0,66.0,3.2,17.0,242.0,46.18,35.31
2016,10,13,16,15,541.5,59.5,3.05,16.5,195.5,43.08,32.56
2016,10,13,16,30,481.0,53.0,2.9,16.0,149.0,39.93,29.57
2016,10,13,16,45,380.5,43.5,2.75,16.0,106.0,33.9,23.78
2016,10,13,17,0,280.0,34.0,2.6,16.0,63.0,27.67,16.98
2016,10,13,17,15,140.0,17.0,2.45,15.5,31.5,13.39,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,2.55,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,2.4,15.0,7.0,6.67,0.0
2016,10,14,6,45,28.5,24.0,2.3,15.0,27.5,47.58,21.63
2016,10,14,7,0,57.0,41.0,2.2,15.0,48.0,85.53,64.25
2016,10,14,7,15,80.5,61.0,2.15,15.0,76.0,123.22,98.01
2016,10,14,7,30,104.0,81.0,2.1,15.0,104.0,161.22,131.3
2016,10,14,7,45,120.5,101.0,2.05,15.5,133.5,195.56,160.53
2016,10,14,8,0,137.0,121.0,2.0,16.0,163.0,230.08,189.09
2016,10,14,8,15,143.5,141.5,2.05,16.0,192.0,258.72,212.4
2016,10,14,8,30,150.0,162.0,2.1,16.0,221.0,286.84,234.8
2016,10,14,8,45,141.5,182.0,2.15,16.0,242.5,303.27,247.14
2016,10,14,9,0,133.0,202.0,2.2,16.0,264.0,318.61,258.44
2016,10,14,9,15,66.5,137.5,2.15,16.0,168.5,185.91,150.23
2016,10,14,9,30,0.0,73.0,2.1,16.0,73.0,67.96,51.32
2016,10,14,9,45,0.0,104.0,2.1,16.5,104.0,97.38,75.53
2016,10,14,10,0,0.0,135.0,2.1,17.0,135.0,127.36,99.68
2016,10,14,10,15,13.0,189.0,2.05,17.0,197.5,189.6,150.04
2016,10,14,10,30,26.0,243.0,2.0,17.0,260.0,251.73,199.16
2016,10,14,10,45,14.0,209.5,1.95,17.0,218.5,208.7,164.4
2016,10,14,11,0,2.0,176.0,1.9,17.0,177.0,167.05,130.84
2016,10,14,11,15,6.0,198.5,1.9,17.0,203.0,190.82,149.9
2016,10,14,11,30,10.0,221.0,1.9,17.0,229.0,214.16,168.31
2016,10,14,11,45,38.0,263.5,1.95,17.5,290.5,274.57,215.73
2016,10,14,12,0,66.0,306.0,2.0,18.0,352.0,328.59,257.07
2016,10,14,12,15,33.0,220.5,2.05,18.0,243.5,225.54,176.56
2016,10,14,12,30,0.0,135.0,2.1,18.0,135.0,125.61,97.0
2016,10,14,12,45,3.5,168.0,2.15,18.0,170.0,157.48,122.87
2016,10,14,13,0,7.0,201.0,2.2,18.0,205.0,188.39,147.57
2016,10,14,13,15,42.5,239.5,2.25,18.0,265.5,234.84,184.28
2016,10,14,13,30,78.0,278.0,2.3,18.0,326.0,276.92,216.76
2016,10,14,13,45,133.0,269.5,2.4,18.0,347.5,279.62,217.74
2016,10,14,14,0,188.0,261.0,2.5,18.0,369.0,279.38,215.72
2016,10,14,14,15,131.0,241.5,2.5,18.0,315.0,236.19,182.45
2016,10,14,14,30,74.0,222.0,2.5,18.0,261.0,203.45,158.17
2016,10,14,14,45,135.5,206.0,2.5,18.0,270.0,188.7,143.82
2016,10,14,15,0,197.0,190.0,2.5,18.0,279.0,172.32,128.53
2016,10,14,15,15,98.5,149.5,2.45,17.5,194.0,124.43,95.24
2016,10,14,15,30,0.0,109.0,2.4,17.0,109.0,97.08,79.79
2016,10,14,15,45,0.0,94.0,2.35,17.0,94.0,84.24,68.74
2016,10,14,16,0,0.0,79.0,2.3,17.0,79.0,71.27,57.37
2016,10,14,16,15,0.0,63.5,2.0,16.5,63.5,57.76,45.46
2016,10,14,16,30,0.0,48.0,1.7,16.0,48.0,44.12,33.21
2016,10,14,16,45,0.0,34.0,1.4,15.5,34.0,31.57,21.77
2016,10,14,17,0,0.0,20.0,1.1,15.0,20.0,18.56,9.35
2016,10,14,17,15,0.0,10.0,1.0,14.5,10.0,9.27,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,63.0,10.0,1.3,12.0,11.0,36.73,0.0
2016,10,15,6,45,199.5,23.0,1.4,12.5,43.5,143.34,67.66
2016,10,15,7,0,336.0,36.0,1.5,13.0,76.0,241.2,189.11
2016,10,15,7,15,425.5,45.0,1.7,13.0,120.0,311.21,253.49
2016,10,15,7,30,515.0,54.0,1.9,13.0,164.0,386.18,318.76
2016,10,15,7,45,568.0,61.0,2.15,13.5,210.0,440.73,365.22
2016,10,15,8,0,621.0,68.0,2.4,14.0,256.0,496.5,411.02
2016,10,15,8,15,385.0,114.5,2.7,14.5,237.0,405.36,335.75
2016,10,15,8,30,149.0,161.0,3.0,15.0,218.0,284.59,234.14
2016,10,15,8,45,74.5,154.5,3.3,15.5,183.0,213.14,174.09
2016,10,15,9,0,0.0,148.0,3.6,16.0,148.0,143.67,114.47
2016,10,15,9,15,9.0,170.5,3.85,16.0,175.0,172.32,138.1
2016,10,15,9,30,18.0,193.0,4.1,16.0,202.0,200.9,161.31
2016,10,15,9,45,49.5,225.5,4.35,16.5,254.0,265.69,213.78
2016,10,15,10,0,81.0,258.0,4.6,17.0,306.0,321.21,257.88
2016,10,15,10,15,40.5,179.0,4.7,17.0,203.0,205.64,164.28
2016,10,15,10,30,0.0,100.0,4.8,17.0,100.0,93.35,71.69
2016,10,15,10,45,27.0,192.5,4.95,17.5,210.0,206.45,164.09
2016,10,15,11,0,54.0,285.0,5.1,18.0,320.0,316.08,250.94
2016,10,15,11,15,57.0,291.5,5.2,18.0,329.0,320.99,254.41
2016,10,15,11,30,60.0,298.0,5.3,18.0,338.0,325.47,257.8
2016,10,15,11,45,47.5,288.0,5.45,18.0,320.0,303.81,240.43
2016,10,15,12,0,35.0,278.0,5.6,18.0,302.0,283.0,223.79
2016,10,15,12,15,26.5,260.0,5.65,18.0,278.0,256.69,202.84
2016,10,15,12,30,18.0,242.0,5.7,18.0,254.0,233.61,184.44
2016,10,15,12,45,9.0,185.0,5.8,18.0,191.0,175.75,138.13
2016,10,15,13,0,0.0,128.0,5.9,18.0,128.0,118.86,92.15
2016,10,15,13,15,0.0,97.5,5.95,18.0,97.5,90.84,69.39
2016,10,15,13,30,0.0,67.0,6.0,18.0,67.0,62.4,46.1
2016,10,15,13,45,0.0,40.0,6.1,18.0,40.0,37.2,25.32
2016,10,15,14,0,0.0,13.0,6.2,18.0,13.0,12.07,4.43
2016,10,15,14,15,0.0,83.0,6.15,17.5,83.0,77.31,58.88
2016,10,15,14,30,0.0,153.0,6.1,17.0,153.0,138.15,109.47
2016,10,15,14,45,0.0,92.5,6.05,17.0,92.5,85.69,66.22
2016,10,15,15,0,0.0,32.0,6.0,17.0,32.0,29.71,19.45
2016,10,15,15,15,0.0,21.5,5.7,16.5,21.5,19.95,11.29
2016,10,15,15,30,0.0,11.0,5.4,16.0,11.0,10.2,3.44
2016,10,15,15,45,0.0,9.5,5.1,16.0,9.5,8.8,2.2
2016,10,15,16,0,0.0,8.0,4.8,16.0,8.0,7.41,0.96
2016,10,15,16,15,0.0,6.0,4.55,16.0,6.0,5.55,0.0
2016,10,15,16,30,0.0,4.0,4.3,16.0,4.0,3.7,0.0
2016,10,15,16,45,0.0,2.5,4.1,16.0,2.5,2.31,0.0
2016,10,15,17,0,0.0,1.0,3.9,16.0,1.0,0.92,0.0
2016,10,15,17,15,0.0,0.5,3.75,16.0,0.5,0.48,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,13.5,38.5,130.02,50.22
2016,10,16,7,0,384.0,33.0,1.0,14.0,77.0,260.92,202.11
2016,10,16,7,15,473.5,41.0,1.2,14.0,122.0,330.68,266.61
2016,10,16,7,30,563.0,49.0,1.4,14.0,167.0,405.48,331.34
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,459.49,377.17
2016,10,16,8,0,670.0,60.0,1.9,15.0,261.0,511.35,419.74
2016,10,16,8,15,433.5,108.0,2.1,15.0,246.5,427.7,352.08
2016,10,16,8,30,197.0,156.0,2.3,15.0,232.0,310.35,255.21
2016,10,16,8,45,209.0,174.5,2.5,15.5,263.0,340.12,278.98
2016,10,16,9,0,221.0,193.0,2.7,16.0,294.0,369.31,301.28
2016,10,16,9,15,160.5,212.0,2.85,16.0,288.5,346.4,281.06
2016,10,16,9,30,100.0,231.0,3.0,16.0,283.0,311.59,251.52
2016,10,16,9,45,50.0,188.0,3.2,16.5,214.0,225.21,180.77
2016,10,16,10,0,0.0,145.0,3.4,17.0,145.0,137.23,107.74
2016,10,16,10,15,0.0,140.0,3.5,17.0,140.0,131.96,103.4
2016,10,16,10,30,0.0,135.0,3.6,17.0,135.0,126.85,99.11
2016,10,16,10,45,0.0,140.5,3.7,17.5,140.5,131.92,102.92
2016,10,16,11,0,0.0,146.0,3.8,18.0,146.0,136.96,106.69
2016,10,16,11,15,31.0,221.5,3.85,18.0,242.5,234.12,185.14
2016,10,16,11,30,62.0,297.0,3.9,18.0,339.0,325.53,257.06
2016,10,16,11,45,45.5,281.5,3.95,18.0,312.5,296.09,233.37
2016,10,16,12,0,29.0,266.0,4.0,18.0,286.0,267.89,210.97
2016,10,16,12,15,53.0,284.5,4.1,18.0,320.0,295.74,233.19
2016,10,16,12,30,77.0,303.0,4.2,18.0,354.0,321.21,253.19
2016,10,16,12,45,154.0,301.0,4.3,18.0,401.0,353.16,278.41
2016,10,16,13,0,231.0,299.0,4.4,18.0,448.0,377.94,297.2
2016,10,16,13,15,230.0,289.5,4.5,18.0,434.0,356.07,279.34
2016,10,16,13,30,229.0,280.0,4.6,18.0,420.0,333.91,261.13
2016,10,16,13,45,227.0,266.5,4.7,18.0,400.0,307.95,239.71
2016,10,16,14,0,225.0,253.0,4.8,18.0,380.0,281.95,218.04
2016,10,16,14,15,115.0,210.0,4.85,17.5,275.0,206.46,160.4
2016,10,16,14,30,5.0,167.0,4.9,17.0,170.0,150.66,119.34
2016,10,16,14,45,2.5,104.0,4.95,17.0,105.5,96.03,74.7
2016,10,16,15,0,0.0,41.0,5.0,17.0,41.0,38.09,26.52
2016,10,16,15,15,0.0,26.5,4.9,16.5,26.5,24.59,15.24
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,11.12,4.27
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,9.73,3.03
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,8.33,1.78
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,6.48,0.11
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.63,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,3.85,15.0,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,19.5,1.2,12.5,35.0,106.22,29.24
2016,10,17,7,0,281.0,39.0,1.3,13.0,70.0,215.1,166.24
2016,10,17,7,15,377.5,49.5,1.4,13.5,114.0,286.85,232.0
2016,10,17,7,30,474.0,60.0,1.5,14.0,158.0,365.57,299.32
2016,10,17,7,45,544.5,66.0,1.65,14.5,205.5,428.14,351.81
2016,10,17,8,0,615.0,72.0,1.8,15.0,253.0,492.63,404.0
2016,10,17,8,15,655.0,77.0,1.85,15.0,299.0,537.59,439.63
2016,10,17,8,30,695.0,82.0,1.9,15.0,345.0,582.06,473.91
2016,10,17,8,45,729.5,84.0,1.95,15.5,388.5,618.23,500.2
2016,10,17,9,0,764.0,86.0,2.0,16.0,432.0,650.25,522.7
2016,10,17,9,15,783.5,89.0,2.0,16.0,470.0,674.0,538.82
2016,10,17,9,30,803.0,92.0,2.0,16.0,508.0,695.24,553.01
2016,10,17,9,45,817.5,93.5,2.0,16.5,540.5,708.46,560.28
2016,10,17,10,0,832.0,95.0,2.0,17.0,573.0,718.76,565.52
2016,10,17,10,15,602.0,174.0,2.0,17.0,528.0,634.38,499.59
2016,10,17,10,30,372.0,253.0,2.0,17.0,483.0,532.58,419.53
2016,10,17,10,45,618.5,176.5,2.05,17.5,572.0,631.65,496.74
2016,10,17,11,0,865.0,100.0,2.1,18.0,661.0,709.87,555.15
2016,10,17,11,15,868.5,100.5,2.15,18.0,671.5,693.31,541.71
2016,10,17,11,30,872.0,101.0,2.2,18.0,682.0,676.69,528.78
2016,10,17,11,45,872.0,101.5,2.25,18.0,684.5,654.92,511.86
2016,10,17,12,0,872.0,102.0,2.3,18.0,687.0,630.44,492.67
2016,10,17,12,15,870.0,101.5,2.35,18.0,681.5,601.26,469.64
2016,10,17,12,30,868.0,101.0,2.4,18.0,676.0,569.73,444.37
2016,10,17,12,45,865.0,99.5,2.5,18.0,663.5,533.28,414.99
2016,10,17,13,0,862.0,98.0,2.6,18.0,651.0,495.51,383.79
2016,10,17,13,15,854.5,97.0,2.6,18.0,630.5,454.49,349.01
2016,10,17,13,30,847.0,96.0,2.6,18.0,610.0,412.22,312.41
2016,10,17,13,45,836.5,94.0,2.65,18.0,582.5,366.98,272.8
2016,10,17,14,0,826.0,92.0,2.7,18.0,555.0,321.2,232.03
2016,10,17,14,15,811.0,89.5,2.7,18.0,521.0,273.55,189.54
2016,10,17,14,30,796.0,87.0,2.7,18.0,487.0,226.23,147.83
2016,10,17,14,45,775.0,84.0,2.7,18.0,448.0,178.18,107.74
2016,10,17,15,0,754.0,81.0,2.7,18.0,409.0,131.56,73.21
2016,10,17,15,15,724.5,77.5,2.65,17.5,365.5,85.83,48.18
2016,10,17,15,30,695.0,74.0,2.6,17.0,322.0,49.28,38.02
2016,10,17,15,45,654.0,68.5,2.55,17.0,276.0,47.06,36.13
2016,10,17,16,0,613.0,63.0,2.5,17.0,230.0,44.8,34.08
2016,10,17,16,15,547.5,56.0,2.2,16.5,183.0,41.16,30.78
2016,10,17,16,30,482.0,49.0,1.9,16.0,136.0,37.45,27.23
2016,10,17,16,45,376.0,39.0,1.6,15.5,93.5,30.79,20.83
2016,10,17,17,0,270.0,29.0,1.3,15.0,51.0,23.88,11.82
2016,10,17,17,15,135.0,14.5,1.25,14.5,25.5,13.82,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,16.5,1.05,11.5,36.0,120.9,17.93
2016,10,18,7,0,358.0,33.0,1.1,12.0,72.0,245.09,188.55
2016,10,18,7,15,454.0,42.0,1.3,12.5,117.0,317.98,257.11
2016,10,18,7,30,550.0,51.0,1.5,13.0,162.0,396.34,324.73
2016,10,18,7,45,612.5,56.0,1.7,13.5,210.0,454.29,373.99
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,513.86,422.71
2016,10,18,8,15,713.0,65.5,1.95,14.5,304.5,554.92,454.79
2016,10,18,8,30,751.0,70.0,2.0,15.0,351.0,598.88,487.87
2016,10,18,8,45,779.5,72.5,2.1,15.5,394.5,632.83,512.64
2016,10,18,9,0,808.0,75.0,2.2,16.0,438.0,664.92,534.83
2016,10,18,9,15,827.0,77.0,2.15,16.5,476.5,687.55,548.77
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,707.57,560.67
2016,10,18,9,45,864.5,79.0,2.1,17.5,548.5,717.57,565.53
2016,10,18,10,0,883.0,79.0,2.1,18.0,582.0,729.45,571.89
2016,10,18,10,15,892.5,80.5,2.05,18.0,608.0,733.45,573.35
2016,10,18,10,30,902.0,82.0,2.0,18.0,634.0,734.22,572.69
2016,10,18,10,45,911.0,81.5,1.95,18.5,653.5,729.19,566.96
2016,10,18,11,0,920.0,81.0,1.9,19.0,673.0,720.87,559.1
2016,10,18,11,15,923.0,81.5,1.85,19.0,684.0,706.25,547.6
2016,10,18,11,30,926.0,82.0,1.8,19.0,695.0,688.49,533.28
2016,10,18,11,45,929.5,81.0,1.75,19.5,698.0,666.44,514.8
2016,10,18,12,0,933.0,80.0,1.7,20.0,701.0,641.38,493.97
2016,10,18,12,15,931.5,79.5,1.65,20.0,696.0,611.03,469.93
2016,10,18,12,30,930.0,79.0,1.6,20.0,691.0,578.14,443.59
2016,10,18,12,45,922.0,80.5,1.6,20.0,677.0,541.46,414.14
2016,10,18,13,0,914.0,82.0,1.6,20.0,663.0,502.95,382.59
2016,10,18,13,15,907.0,81.0,1.6,20.0,642.0,460.94,347.63
2016,10,18,13,30,900.0,80.0,1.6,20.0,621.0,417.49,310.64
2016,10,18,13,45,887.5,79.5,1.6,20.0,593.0,371.37,270.8
2016,10,18,14,0,875.0,79.0,1.6,20.0,565.0,324.69,229.78
2016,10,18,14,15,860.5,77.0,1.6,20.0,530.5,275.92,186.89
2016,10,18,14,30,846.0,75.0,1.6,20.0,496.0,222.12,140.56
2016,10,18,14,45,822.0,73.5,1.6,20.0,455.5,172.59,100.07
2016,10,18,15,0,798.0,72.0,1.6,20.0,415.0,124.69,65.7
2016,10,18,15,15,770.0,68.5,1.45,19.5,370.5,76.88,40.8
2016,10,18,15,30,742.0,65.0,1.3,19.0,326.0,47.21,35.91
2016,10,18,15,45,699.0,61.0,1.2,19.0,279.0,45.66,34.61
2016,10,18,16,0,656.0,57.0,1.1,19.0,232.0,40.23,29.81
2016,10,18,16,15,592.0,50.5,1.05,18.0,184.5,36.8,26.76
2016,10,18,16,30,528.0,44.0,1.0,17.0,137.0,33.28,23.46
2016,10,18,16,45,419.5,35.0,1.0,16.5,93.5,27.34,17.71
2016,10,18,17,0,311.0,26.0,1.0,16.0,50.0,21.19,8.88
2016,10,18,17,15,155.5,13.0,1.0,15.5,25.0,12.39,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,14.5,1.85,12.5,35.5,129.48,0.0
2016,10,19,7,0,415.0,29.0,2.0,13.0,71.0,267.46,203.82
2016,10,19,7,15,505.0,36.0,2.15,13.5,116.0,330.79,267.23
2016,10,19,7,30,595.0,43.0,2.3,14.0,161.0,405.2,332.31
2016,10,19,7,45,650.0,48.0,2.5,14.5,208.5,460.36,379.74
2016,10,19,8,0,705.0,53.0,2.7,15.0,256.0,516.51,426.06
2016,10,19,8,15,740.5,56.5,2.8,15.5,302.0,558.82,459.57
2016,10,19,8,30,776.0,60.0,2.9,16.0,348.0,600.25,491.24
2016,10,19,8,45,800.0,63.0,3.05,16.5,390.5,632.0,514.42
2016,10,19,9,0,824.0,66.0,3.2,17.0,433.0,661.76,535.2
2016,10,19,9,15,841.0,68.5,3.2,17.5,471.0,678.86,545.61
2016,10,19,9,30,858.0,71.0,3.2,18.0,509.0,698.34,557.75
2016,10,19,9,45,868.0,73.0,3.2,18.5,540.5,709.41,563.59
2016,10,19,10,0,878.0,75.0,3.2,19.0,572.0,717.47,567.31
2016,10,19,10,15,886.5,76.5,3.15,19.0,597.5,720.77,568.51
2016,10,19,10,30,895.0,78.0,3.1,19.0,623.0,720.88,567.52
2016,10,19,10,45,898.5,80.0,3.05,19.5,640.5,714.79,561.11
2016,10,19,11,0,902.0,82.0,3.0,20.0,658.0,705.5,552.57
2016,10,19,11,15,905.0,82.5,2.9,20.0,668.5,691.14,540.62
2016,10,19,11,30,908.0,83.0,2.8,20.0,679.0,673.7,526.16
2016,10,19,11,45,909.0,82.5,2.75,20.5,682.0,650.99,506.97
2016,10,19,12,0,910.0,82.0,2.7,21.0,685.0,625.44,485.52
