Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,15,909.0,82.0,2.65,21.0,679.5,596.51,462.18
2016,10,19,12,30,908.0,82.0,2.6,21.0,674.0,565.06,436.53
2016,10,19,12,45,901.5,82.0,2.55,21.5,661.0,528.48,405.74
2016,10,19,13,0,895.0,82.0,2.5,22.0,648.0,490.06,373.02
2016,10,19,13,15,888.5,81.0,2.45,22.0,627.5,449.07,338.39
2016,10,19,13,30,882.0,80.0,2.4,22.0,607.0,406.64,301.83
2016,10,19,13,45,872.0,78.5,2.4,22.0,579.5,361.35,262.43
2016,10,19,14,0,862.0,77.0,2.4,22.0,552.0,315.33,221.79
2016,10,19,14,15,847.5,75.0,2.35,22.0,518.0,267.31,179.47
2016,10,19,14,30,833.0,73.0,2.3,22.0,484.0,214.25,133.89
2016,10,19,14,45,812.5,71.0,2.25,22.0,444.5,165.61,94.34
2016,10,19,15,0,792.0,69.0,2.2,22.0,405.0,118.24,60.89
2016,10,19,15,15,763.5,65.5,1.95,21.5,361.0,70.91,37.37
2016,10,19,15,30,735.0,62.0,1.7,21.0,317.0,44.92,33.62
2016,10,19,15,45,694.0,57.5,1.45,20.5,270.5,42.85,31.93
2016,10,19,16,0,653.0,53.0,1.2,20.0,224.0,40.77,30.13
2016,10,19,16,15,589.5,47.0,1.15,19.0,177.5,34.07,24.23
2016,10,19,16,30,526.0,41.0,1.1,18.0,131.0,30.85,21.2
2016,10,19,16,45,419.5,32.0,1.05,17.5,88.5,24.8,15.36
2016,10,19,17,0,313.0,23.0,1.0,17.0,46.0,18.5,5.9
2016,10,19,17,15,156.5,11.5,1.0,16.5,23.0,10.96,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,125.67,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,261.1,195.27
2016,10,20,7,15,498.5,36.5,1.45,14.5,114.0,331.16,264.61
2016,10,20,7,30,592.0,44.0,1.6,15.0,159.0,402.25,326.6
2016,10,20,7,45,650.5,49.0,1.75,15.5,207.0,459.24,374.96
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,517.33,422.19
2016,10,20,8,15,745.0,58.0,1.9,16.5,301.5,560.5,455.5
2016,10,20,8,30,781.0,62.0,1.9,17.0,348.0,602.79,486.85
2016,10,20,8,45,807.5,64.5,1.9,18.0,391.5,635.55,508.99
2016,10,20,9,0,834.0,67.0,1.9,19.0,435.0,666.36,528.36
2016,10,20,9,15,851.5,69.0,1.9,19.5,473.0,683.22,538.16
2016,10,20,9,30,869.0,71.0,1.9,20.0,511.0,702.41,549.65
2016,10,20,9,45,883.0,72.0,1.9,20.5,543.5,715.13,556.4
2016,10,20,10,0,897.0,73.0,1.9,21.0,576.0,724.83,561.08
2016,10,20,10,15,905.5,74.0,1.85,21.5,601.5,727.48,560.49
2016,10,20,10,30,914.0,75.0,1.8,22.0,627.0,726.89,557.8
2016,10,20,10,45,919.0,76.0,1.8,22.5,645.0,720.58,551.64
2016,10,20,11,0,924.0,77.0,1.8,23.0,663.0,711.01,543.39
2016,10,20,11,15,927.0,77.5,1.7,23.0,673.5,696.34,531.33
2016,10,20,11,30,930.0,78.0,1.6,23.0,684.0,678.51,516.76
2016,10,20,11,45,930.0,78.5,1.55,23.5,686.5,655.75,497.95
2016,10,20,12,0,930.0,79.0,1.5,24.0,689.0,630.1,476.94
2016,10,20,12,15,928.5,78.5,1.4,24.0,684.0,599.87,452.99
2016,10,20,12,30,927.0,78.0,1.3,24.0,679.0,567.11,426.81
2016,10,20,12,45,920.5,78.5,1.2,24.5,665.5,530.44,396.51
2016,10,20,13,0,914.0,79.0,1.1,25.0,652.0,491.87,364.33
2016,10,20,13,15,907.0,78.0,1.05,25.0,631.0,450.0,330.08
2016,10,20,13,30,900.0,77.0,1.0,25.0,610.0,406.7,293.91
2016,10,20,13,45,891.0,75.5,0.95,25.0,582.5,361.05,255.2
2016,10,20,14,0,882.0,74.0,0.9,25.0,555.0,314.56,215.19
2016,10,20,14,15,868.0,72.0,0.8,24.5,520.5,265.83,173.67
2016,10,20,14,30,854.0,70.0,0.7,24.0,486.0,217.16,132.81
2016,10,20,14,45,834.5,67.5,0.65,24.0,446.5,162.14,89.33
2016,10,20,15,0,815.0,65.0,0.6,24.0,407.0,113.47,56.11
2016,10,20,15,15,787.0,62.0,0.55,23.5,363.0,65.53,33.9
2016,10,20,15,30,759.0,59.0,0.5,23.0,319.0,42.73,31.46
2016,10,20,15,45,717.5,55.0,0.45,23.0,272.0,40.98,29.99
2016,10,20,16,0,676.0,51.0,0.4,23.0,225.0,39.25,28.43
2016,10,20,16,15,612.0,45.0,0.4,22.0,177.5,35.67,25.28
2016,10,20,16,30,548.0,39.0,0.4,21.0,130.0,32.05,21.91
2016,10,20,16,45,435.0,30.5,0.4,20.0,87.0,23.65,14.12
2016,10,20,17,0,322.0,22.0,0.4,19.0,44.0,17.75,3.96
2016,10,20,17,15,161.0,11.0,0.4,18.5,22.0,10.48,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.5,13.5,0.75,14.5,32.5,120.44,0.0
2016,10,21,7,0,395.0,27.0,0.7,15.0,65.0,252.48,184.68
2016,10,21,7,15,489.0,35.0,0.75,15.5,109.5,322.45,254.51
2016,10,21,7,30,583.0,43.0,0.8,16.0,154.0,393.79,315.57
2016,10,21,7,45,639.0,48.0,0.85,16.5,201.0,448.77,361.25
2016,10,21,8,0,695.0,53.0,0.9,17.0,248.0,504.73,405.65
2016,10,21,8,15,731.5,57.0,0.9,17.5,294.0,547.7,438.0
2016,10,21,8,30,768.0,61.0,0.9,18.0,340.0,589.84,468.45
2016,10,21,8,45,793.0,64.0,0.95,18.5,382.5,621.83,490.88
2016,10,21,9,0,818.0,67.0,1.0,19.0,425.0,651.87,510.89
2016,10,21,9,15,836.0,69.0,0.9,19.5,463.0,668.83,519.47
2016,10,21,9,30,854.0,71.0,0.8,20.0,501.0,688.14,529.57
2016,10,21,9,45,864.5,74.0,0.75,20.5,532.5,700.54,535.24
2016,10,21,10,0,875.0,77.0,0.7,21.0,564.0,709.9,538.86
2016,10,21,10,15,884.0,78.5,0.65,21.5,589.5,713.39,538.53
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,713.69,536.19
2016,10,21,10,45,899.0,81.0,0.55,22.5,633.0,708.15,530.04
2016,10,21,11,0,905.0,82.0,0.5,23.0,651.0,699.39,521.69
2016,10,21,11,15,908.0,82.5,0.45,23.0,661.5,684.93,510.04
2016,10,21,11,30,911.0,83.0,0.4,23.0,672.0,667.38,496.25
2016,10,21,11,45,780.5,130.5,0.4,23.5,637.0,612.99,455.3
2016,10,21,12,0,650.0,178.0,0.4,24.0,602.0,558.46,414.56
2016,10,21,12,15,625.0,184.5,0.45,24.0,589.5,527.52,392.43
2016,10,21,12,30,600.0,191.0,0.5,24.0,577.0,496.18,369.32
2016,10,21,12,45,606.0,184.0,0.55,24.0,567.5,467.63,347.88
2016,10,21,13,0,612.0,177.0,0.6,24.0,558.0,437.28,324.42
2016,10,21,13,15,741.5,131.0,0.7,23.5,577.0,420.9,310.33
2016,10,21,13,30,871.0,85.0,0.8,23.0,596.0,399.15,289.93
2016,10,21,13,45,859.5,83.5,0.9,23.0,568.5,353.92,251.91
2016,10,21,14,0,848.0,82.0,1.0,23.0,541.0,303.84,209.51
2016,10,21,14,15,832.5,80.0,1.1,23.0,507.0,255.94,168.46
2016,10,21,14,30,817.0,78.0,1.2,23.0,473.0,208.39,128.29
2016,10,21,14,45,718.0,88.5,1.35,23.0,414.5,156.73,90.82
2016,10,21,15,0,619.0,99.0,1.5,23.0,356.0,117.86,68.03
2016,10,21,15,15,584.5,95.0,1.4,22.5,316.5,78.84,50.1
2016,10,21,15,30,550.0,91.0,1.3,22.0,277.0,63.7,49.69
2016,10,21,15,45,590.0,73.5,1.25,21.5,246.0,52.04,39.74
2016,10,21,16,0,630.0,56.0,1.2,21.0,215.0,40.01,29.3
2016,10,21,16,15,561.5,49.0,1.15,20.0,168.5,36.12,25.84
2016,10,21,16,30,493.0,42.0,1.1,19.0,122.0,32.12,22.1
2016,10,21,16,45,378.5,32.5,1.1,18.5,81.0,25.65,15.72
2016,10,21,17,0,264.0,23.0,1.1,18.0,40.0,18.92,2.58
2016,10,21,17,15,132.0,11.5,1.1,17.5,20.0,10.96,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,41.0,16.0,0.9,12.5,20.0,44.32,0.0
2016,10,22,7,0,82.0,32.0,0.9,13.0,40.0,94.99,66.8
2016,10,22,7,15,112.0,51.5,1.05,13.0,69.0,136.01,107.56
2016,10,22,7,30,142.0,71.0,1.2,13.0,98.0,177.57,144.59
2016,10,22,7,45,161.5,90.5,1.35,13.5,129.0,213.93,176.09
2016,10,22,8,0,181.0,110.0,1.5,14.0,160.0,250.48,206.87
2016,10,22,8,15,197.0,127.0,1.4,14.0,190.0,281.67,232.52
2016,10,22,8,30,213.0,144.0,1.3,14.0,220.0,312.76,257.37
2016,10,22,8,45,268.5,155.5,1.25,14.5,264.0,363.17,297.2
2016,10,22,9,0,324.0,167.0,1.2,15.0,308.0,414.45,336.47
2016,10,22,9,15,357.5,177.0,1.05,15.5,345.0,448.98,361.09
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,482.8,384.45
2016,10,22,9,45,408.0,197.0,0.8,16.5,412.0,513.62,404.73
2016,10,22,10,0,425.0,207.0,0.7,17.0,442.0,532.72,416.12
2016,10,22,10,15,337.5,237.0,0.6,17.0,429.0,489.65,381.16
2016,10,22,10,30,250.0,267.0,0.5,17.0,416.0,454.52,352.44
2016,10,22,10,45,356.5,250.5,0.4,17.5,470.0,503.26,388.13
2016,10,22,11,0,463.0,234.0,0.3,18.0,524.0,555.57,424.01
2016,10,22,11,15,539.0,210.0,0.45,18.0,553.0,569.28,435.08
2016,10,22,11,30,615.0,186.0,0.6,18.0,582.0,581.49,445.24
2016,10,22,11,45,647.5,175.5,0.8,18.5,594.0,572.75,439.21
2016,10,22,12,0,680.0,165.0,1.0,19.0,606.0,560.51,430.3
2016,10,22,12,15,601.5,190.5,1.1,19.0,578.5,517.31,397.5
2016,10,22,12,30,523.0,216.0,1.2,19.0,551.0,474.7,365.03
2016,10,22,12,45,506.0,218.0,1.3,19.0,536.0,445.66,342.51
2016,10,22,13,0,489.0,220.0,1.4,19.0,521.0,416.49,319.31
2016,10,22,13,15,551.0,190.5,1.45,19.0,519.5,392.2,298.65
2016,10,22,13,30,613.0,161.0,1.5,19.0,518.0,362.98,272.91
2016,10,22,13,45,636.5,144.5,1.6,19.0,500.5,325.44,240.25
2016,10,22,14,0,660.0,128.0,1.7,19.0,483.0,285.04,204.42
2016,10,22,14,15,643.0,123.0,1.7,19.0,450.5,242.45,167.6
2016,10,22,14,30,626.0,118.0,1.7,19.0,418.0,200.73,132.28
2016,10,22,14,45,600.0,113.0,1.75,19.0,381.0,158.98,99.46
2016,10,22,15,0,574.0,108.0,1.8,19.0,344.0,119.45,72.75
2016,10,22,15,15,543.5,102.5,1.7,18.5,306.0,81.85,55.5
2016,10,22,15,30,513.0,97.0,1.6,18.0,268.0,68.54,54.77
2016,10,22,15,45,486.5,85.0,1.5,17.5,227.5,62.03,49.19
2016,10,22,16,0,460.0,73.0,1.4,17.0,187.0,54.64,42.67
2016,10,22,16,15,405.0,62.0,1.3,16.0,146.0,46.51,35.4
2016,10,22,16,30,350.0,51.0,1.2,15.0,105.0,39.07,28.49
2016,10,22,16,45,266.5,36.5,1.1,14.5,69.0,28.45,18.2
2016,10,22,17,0,183.0,22.0,1.0,14.0,33.0,18.1,0.0
2016,10,22,17,15,91.5,11.0,1.0,13.5,16.5,10.48,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,14.0,0.85,10.5,30.0,92.1,0.0
2016,10,23,7,0,357.0,28.0,0.8,11.0,60.0,232.61,166.12
2016,10,23,7,15,459.0,36.5,0.9,11.5,104.0,305.39,243.9
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,384.32,312.55
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,440.92,361.08
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,495.26,406.06
2016,10,23,8,15,528.5,89.5,1.3,13.0,249.5,456.44,375.02
2016,10,23,8,30,378.0,121.0,1.3,13.0,256.0,401.28,330.3
2016,10,23,8,45,430.5,128.0,1.3,13.5,299.5,447.92,367.01
2016,10,23,9,0,483.0,135.0,1.3,14.0,343.0,494.66,402.08
2016,10,23,9,15,542.5,133.0,1.35,14.0,385.5,535.48,433.21
2016,10,23,9,30,602.0,131.0,1.4,14.0,428.0,580.75,467.07
2016,10,23,9,45,740.0,106.0,1.45,14.5,495.0,648.95,517.81
2016,10,23,10,0,878.0,81.0,1.5,15.0,562.0,708.85,560.25
2016,10,23,10,15,801.0,104.5,1.55,15.0,559.0,680.37,537.86
2016,10,23,10,30,724.0,128.0,1.6,15.0,556.0,646.4,511.39
2016,10,23,10,45,712.5,137.5,1.7,15.5,569.5,638.12,504.0
2016,10,23,11,0,701.0,147.0,1.8,16.0,583.0,627.29,494.43
2016,10,23,11,15,698.5,151.5,1.85,16.0,591.5,614.87,484.44
2016,10,23,11,30,696.0,156.0,1.9,16.0,600.0,600.08,472.56
2016,10,23,11,45,682.5,162.0,2.0,16.0,598.5,577.84,455.16
2016,10,23,12,0,669.0,168.0,2.1,16.0,597.0,553.96,436.28
2016,10,23,12,15,599.5,190.0,2.15,16.0,572.5,513.03,403.66
2016,10,23,12,30,530.0,212.0,2.2,16.0,548.0,472.27,371.11
2016,10,23,12,45,582.0,189.5,2.25,16.5,551.5,454.18,355.29
2016,10,23,13,0,634.0,167.0,2.3,17.0,555.0,432.5,335.74
2016,10,23,13,15,651.0,154.5,2.35,17.0,541.5,399.12,307.13
2016,10,23,13,30,668.0,142.0,2.4,17.0,528.0,363.23,275.71
2016,10,23,13,45,597.5,155.5,2.45,17.0,488.5,320.1,239.62
2016,10,23,14,0,527.0,169.0,2.5,17.0,449.0,280.77,206.99
2016,10,23,14,15,545.5,152.0,2.5,17.0,425.5,242.29,172.61
2016,10,23,14,30,564.0,135.0,2.5,17.0,402.0,202.02,137.17
2016,10,23,14,45,555.0,124.0,2.5,17.0,368.0,160.42,103.69
2016,10,23,15,0,546.0,113.0,2.5,17.0,334.0,119.43,75.03
2016,10,23,15,15,516.5,105.5,2.35,16.5,296.5,81.6,57.65
2016,10,23,15,30,487.0,98.0,2.2,16.0,259.0,69.39,55.97
2016,10,23,15,45,455.5,86.5,2.1,15.5,218.5,62.47,49.97
2016,10,23,16,0,424.0,75.0,2.0,15.0,178.0,55.28,43.57
2016,10,23,16,15,373.5,62.0,1.75,14.5,138.0,46.59,35.64
2016,10,23,16,30,323.0,49.0,1.5,14.0,98.0,37.55,27.21
2016,10,23,16,45,233.0,35.0,1.25,13.5,63.5,27.29,17.08
2016,10,23,17,0,143.0,21.0,1.0,13.0,29.0,16.63,0.0
2016,10,23,17,15,71.5,10.5,1.0,13.0,14.5,10.01,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,10.96,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,21.76,10.13
2016,10,24,7,15,0.0,42.0,2.7,14.0,42.0,43.06,29.97
2016,10,24,7,30,0.0,61.0,2.8,14.0,61.0,62.99,47.51
2016,10,24,7,45,8.0,79.5,2.9,14.0,82.0,86.16,67.73
2016,10,24,8,0,16.0,98.0,3.0,14.0,103.0,109.42,87.84
2016,10,24,8,15,23.0,115.5,3.05,14.0,123.5,131.02,106.26
2016,10,24,8,30,30.0,133.0,3.1,14.0,144.0,161.02,131.42
2016,10,24,8,45,113.0,156.0,3.2,14.5,203.0,249.5,205.8
2016,10,24,9,0,196.0,179.0,3.3,15.0,262.0,330.17,271.85
2016,10,24,9,15,226.5,193.0,3.3,15.0,297.5,365.33,299.7
2016,10,24,9,30,257.0,207.0,3.3,15.0,333.0,409.85,334.57
2016,10,24,9,45,150.0,215.0,3.35,15.0,290.0,332.32,270.21
2016,10,24,10,0,43.0,223.0,3.4,15.0,247.0,254.97,205.44
2016,10,24,10,15,21.5,145.5,3.45,15.0,157.5,157.0,125.5
2016,10,24,10,30,0.0,68.0,3.5,15.0,68.0,63.31,47.49
2016,10,24,10,45,15.5,156.5,3.6,15.5,166.0,157.83,125.69
2016,10,24,11,0,31.0,245.0,3.7,16.0,264.0,258.85,206.73
2016,10,24,11,15,26.0,241.0,3.75,16.0,257.0,244.31,194.61
2016,10,24,11,30,21.0,237.0,3.8,16.0,250.0,235.78,187.6
2016,10,24,11,45,10.5,188.0,3.9,16.0,194.5,181.96,144.19
2016,10,24,12,0,0.0,139.0,4.0,16.0,139.0,129.56,101.55
2016,10,24,12,15,0.0,111.5,4.0,16.0,111.5,103.89,80.6
2016,10,24,12,30,0.0,84.0,4.0,16.0,84.0,78.29,59.57
2016,10,24,12,45,0.0,72.5,4.05,16.0,72.5,67.53,50.73
2016,10,24,13,0,0.0,61.0,4.1,16.0,61.0,56.79,41.86
2016,10,24,13,15,0.0,36.0,4.1,16.0,36.0,33.48,22.45
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,10.22,2.95
2016,10,24,13,45,22.0,113.5,4.1,16.0,125.0,110.54,86.23
2016,10,24,14,0,44.0,216.0,4.1,16.0,239.0,199.04,157.92
2016,10,24,14,15,22.0,112.5,4.0,16.0,124.0,106.27,82.52
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,8.35,1.42
2016,10,24,14,45,0.0,60.0,3.8,16.0,60.0,55.8,41.64
2016,10,24,15,0,0.0,111.0,3.7,16.0,111.0,100.07,78.89
2016,10,24,15,15,0.0,97.5,3.5,15.5,97.5,87.93,68.95
2016,10,24,15,30,0.0,84.0,3.3,15.0,84.0,76.15,62.18
2016,10,24,15,45,0.0,70.5,3.15,15.0,70.5,64.34,51.72
2016,10,24,16,0,0.0,57.0,3.0,15.0,57.0,52.42,41.0
2016,10,24,16,15,0.0,43.5,2.95,14.5,43.5,40.37,30.11
2016,10,24,16,30,0.0,30.0,2.9,14.0,30.0,27.85,18.68
2016,10,24,16,45,0.0,19.0,2.85,14.0,19.0,17.62,8.81
2016,10,24,17,0,0.0,8.0,2.8,14.0,8.0,7.41,0.0
2016,10,24,17,15,0.0,4.0,2.85,14.0,4.0,3.81,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,2.25,14.0,3.0,2.86,0.0
2016,10,25,7,0,0.0,6.0,2.3,14.0,6.0,5.55,0.0
2016,10,25,7,15,0.0,12.0,2.4,14.0,12.0,11.11,3.54
2016,10,25,7,30,0.0,18.0,2.5,14.0,18.0,16.68,8.48
2016,10,25,7,45,0.0,24.0,2.65,14.5,24.0,22.25,13.36
2016,10,25,8,0,0.0,30.0,2.8,15.0,30.0,27.83,18.18
2016,10,25,8,15,0.0,36.5,2.8,15.0,36.5,33.88,23.38
2016,10,25,8,30,0.0,43.0,2.8,15.0,43.0,39.94,28.52
2016,10,25,8,45,0.0,43.5,2.85,15.5,43.5,40.41,28.8
2016,10,25,9,0,0.0,44.0,2.9,16.0,44.0,40.88,29.07
2016,10,25,9,15,0.0,50.0,2.95,16.0,50.0,46.48,33.72
2016,10,25,9,30,0.0,56.0,3.0,16.0,56.0,52.08,38.34
2016,10,25,9,45,0.0,54.0,3.05,16.0,54.0,50.22,36.69
2016,10,25,10,0,0.0,52.0,3.1,16.0,52.0,48.37,35.06
2016,10,25,10,15,0.0,70.5,3.2,16.0,70.5,65.64,49.4
2016,10,25,10,30,0.0,89.0,3.3,16.0,89.0,82.94,63.66
2016,10,25,10,45,0.0,109.5,3.45,16.5,109.5,102.36,79.44
2016,10,25,11,0,0.0,130.0,3.6,17.0,130.0,121.75,95.05
2016,10,25,11,15,0.0,99.5,3.6,17.0,99.5,92.81,71.28
2016,10,25,11,30,0.0,69.0,3.6,17.0,69.0,64.27,47.78
2016,10,25,11,45,0.0,69.5,3.6,17.0,69.5,64.74,48.17
2016,10,25,12,0,0.0,70.0,3.6,17.0,70.0,65.21,48.55
2016,10,25,12,15,0.0,57.5,3.55,17.0,57.5,53.54,38.91
2016,10,25,12,30,0.0,45.0,3.5,17.0,45.0,41.87,29.27
2016,10,25,12,45,0.0,83.5,3.5,17.0,83.5,77.81,59.04
2016,10,25,13,0,0.0,122.0,3.5,17.0,122.0,113.22,88.17
2016,10,25,13,15,0.0,117.5,3.45,17.0,117.5,108.97,84.75
2016,10,25,13,30,0.0,113.0,3.4,17.0,113.0,104.73,81.39
2016,10,25,13,45,0.0,118.0,3.35,17.0,118.0,109.0,85.04
2016,10,25,14,0,0.0,123.0,3.3,17.0,123.0,113.08,88.55
2016,10,25,14,15,30.0,158.0,3.15,17.0,172.0,145.3,114.01
2016,10,25,14,30,60.0,193.0,3.0,17.0,221.0,172.78,135.19
2016,10,25,14,45,57.5,176.5,2.95,17.0,201.5,153.77,120.02
2016,10,25,15,0,55.0,160.0,2.9,17.0,182.0,135.09,105.6
2016,10,25,15,15,50.5,142.0,2.7,17.0,160.5,115.75,96.06
2016,10,25,15,30,46.0,124.0,2.5,17.0,139.0,101.63,83.89
2016,10,25,15,45,38.5,105.5,2.35,17.0,116.5,87.51,71.53
2016,10,25,16,0,31.0,87.0,2.2,17.0,94.0,73.07,58.69
2016,10,25,16,15,19.0,68.0,1.95,16.5,72.0,57.97,45.16
2016,10,25,16,30,7.0,49.0,1.7,16.0,50.0,43.52,31.95
2016,10,25,16,45,3.5,31.0,1.5,16.0,31.5,28.0,16.78
2016,10,25,17,0,0.0,13.0,1.3,16.0,13.0,12.06,0.0
2016,10,25,17,15,0.0,6.5,1.25,15.5,6.5,6.2,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,153.5,12.5,0.9,13.5,25.0,78.02,0.0
2016,10,26,7,0,307.0,25.0,0.9,14.0,50.0,198.13,124.53
2016,10,26,7,15,414.0,34.0,1.0,14.0,91.5,274.65,215.56
2016,10,26,7,30,521.0,43.0,1.1,14.0,133.0,354.01,285.41
2016,10,26,7,45,585.0,49.0,1.25,14.5,179.0,410.76,334.28
2016,10,26,8,0,649.0,55.0,1.4,15.0,225.0,465.78,380.05
2016,10,26,8,15,689.5,59.5,1.55,15.0,270.0,509.91,416.34
2016,10,26,8,30,730.0,64.0,1.7,15.0,315.0,553.43,451.06
2016,10,26,8,45,759.0,67.0,1.85,15.5,357.0,586.7,476.19
2016,10,26,9,0,788.0,70.0,2.0,16.0,399.0,618.21,499.37
2016,10,26,9,15,807.5,72.5,2.15,16.5,436.0,640.67,515.24
2016,10,26,9,30,827.0,75.0,2.3,17.0,473.0,660.62,528.95
2016,10,26,9,45,845.5,75.0,2.45,17.5,505.5,674.24,537.61
2016,10,26,10,0,864.0,75.0,2.6,18.0,538.0,681.11,541.32
2016,10,26,10,15,873.5,76.5,2.7,18.0,562.5,684.71,543.52
2016,10,26,10,30,883.0,78.0,2.8,18.0,587.0,685.18,543.45
2016,10,26,10,45,887.0,79.5,2.9,18.5,604.5,678.79,536.94
2016,10,26,11,0,891.0,81.0,3.0,19.0,622.0,669.28,528.09
2016,10,26,11,15,894.0,81.5,3.05,19.0,632.0,654.99,516.41
2016,10,26,11,30,897.0,82.0,3.1,19.0,642.0,637.68,502.34
2016,10,26,11,45,895.5,83.0,3.15,19.0,644.5,615.26,484.18
2016,10,26,12,0,894.0,84.0,3.2,19.0,647.0,590.15,463.7
2016,10,26,12,15,893.0,84.0,3.2,19.0,642.0,561.76,440.21
2016,10,26,12,30,892.0,84.0,3.2,19.0,637.0,530.91,414.35
2016,10,26,12,45,883.5,85.5,3.25,19.5,623.5,495.64,383.9
2016,10,26,13,0,875.0,87.0,3.3,20.0,610.0,458.69,351.57
2016,10,26,13,15,869.0,85.5,3.3,19.5,590.5,418.51,317.27
2016,10,26,13,30,863.0,84.0,3.3,19.0,571.0,376.93,280.94
2016,10,26,13,45,849.5,83.5,3.3,19.0,543.5,328.95,238.5
2016,10,26,14,0,836.0,83.0,3.3,19.0,516.0,283.94,198.0
2016,10,26,14,15,820.5,81.0,3.2,18.5,482.5,237.12,156.71
2016,10,26,14,30,805.0,79.0,3.1,18.0,449.0,190.67,117.09
2016,10,26,14,45,780.5,76.5,3.05,18.0,409.5,143.41,80.51
2016,10,26,15,0,756.0,74.0,3.0,18.0,370.0,97.91,52.35
2016,10,26,15,15,723.5,70.0,2.85,17.5,327.0,53.12,41.31
2016,10,26,15,30,691.0,66.0,2.7,17.0,284.0,45.19,34.47
2016,10,26,15,45,640.5,61.0,2.55,17.0,238.0,43.1,32.59
2016,10,26,16,0,590.0,56.0,2.4,17.0,192.0,41.02,30.61
2016,10,26,16,15,511.5,48.5,2.0,16.5,146.5,36.7,26.58
2016,10,26,16,30,433.0,41.0,1.6,16.0,101.0,32.3,22.23
2016,10,26,16,45,216.5,33.0,1.25,15.5,63.0,25.91,14.74
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,21.41,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,11.91,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,8.0,12.5,1.1,13.5,13.5,15.33,0.0
2016,10,27,7,0,16.0,25.0,1.2,14.0,27.0,36.38,17.22
2016,10,27,7,15,47.0,43.5,1.4,14.0,51.0,83.02,62.44
2016,10,27,7,30,78.0,62.0,1.6,14.0,75.0,121.16,96.41
2016,10,27,7,45,90.5,81.5,1.85,14.5,101.0,151.41,122.87
2016,10,27,8,0,103.0,101.0,2.1,15.0,127.0,181.53,148.64
2016,10,27,8,15,112.0,119.5,2.15,15.0,153.5,208.11,171.07
2016,10,27,8,30,121.0,138.0,2.2,15.0,180.0,234.47,192.84
2016,10,27,8,45,63.5,140.5,2.25,15.5,163.0,188.74,153.73
2016,10,27,9,0,6.0,143.0,2.3,16.0,146.0,144.01,115.14
2016,10,27,9,15,25.0,168.0,2.3,16.0,180.5,181.72,146.37
2016,10,27,9,30,44.0,193.0,2.3,16.0,215.0,228.27,184.1
2016,10,27,9,45,41.0,203.5,2.3,16.0,225.0,235.06,188.93
2016,10,27,10,0,38.0,214.0,2.3,16.0,235.0,241.71,193.75
2016,10,27,10,15,38.0,223.5,2.25,16.0,245.0,249.15,199.26
2016,10,27,10,30,38.0,233.0,2.2,16.0,255.0,256.4,204.61
2016,10,27,10,45,45.5,245.5,2.2,16.5,273.0,271.44,215.92
2016,10,27,11,0,53.0,258.0,2.2,17.0,291.0,285.88,226.64
2016,10,27,11,15,28.0,220.5,2.25,17.0,238.0,229.86,181.84
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,173.31,136.34
2016,10,27,11,45,3.5,183.5,2.35,17.0,186.0,173.5,136.6
2016,10,27,12,0,4.0,184.0,2.4,17.0,187.0,173.65,136.72
2016,10,27,12,15,2.0,143.0,2.35,16.5,144.5,134.1,105.02
2016,10,27,12,30,0.0,102.0,2.3,16.0,102.0,95.02,73.35
2016,10,27,12,45,0.5,136.0,2.25,16.0,136.0,126.39,99.16
2016,10,27,13,0,1.0,170.0,2.2,16.0,170.0,157.02,124.09
2016,10,27,13,15,0.5,147.0,2.05,16.0,147.0,135.7,106.81
2016,10,27,13,30,0.0,124.0,1.9,16.0,124.0,114.57,89.71
2016,10,27,13,45,0.0,96.0,1.75,16.0,96.0,89.22,68.99
2016,10,27,14,0,0.0,68.0,1.6,16.0,68.0,63.28,47.59
2016,10,27,14,15,10.0,118.5,1.5,16.0,123.5,110.62,86.66
2016,10,27,14,30,20.0,169.0,1.4,16.0,179.0,152.46,120.61
2016,10,27,14,45,10.0,116.5,1.3,16.0,121.5,106.42,83.33
2016,10,27,15,0,0.0,64.0,1.2,16.0,64.0,59.52,44.84
2016,10,27,15,15,0.0,56.5,1.15,16.0,56.5,52.52,41.09
2016,10,27,15,30,0.0,49.0,1.1,16.0,49.0,45.53,34.94
2016,10,27,15,45,0.0,40.5,1.05,16.0,40.5,37.61,27.88
2016,10,27,16,0,0.0,32.0,1.0,16.0,32.0,29.69,20.75
2016,10,27,16,15,0.0,24.0,0.85,15.5,24.0,22.26,14.0
2016,10,27,16,30,0.0,16.0,0.7,15.0,16.0,14.82,7.2
2016,10,27,16,45,0.0,9.5,0.6,15.0,9.5,8.79,1.12
2016,10,27,17,0,0.0,3.0,0.5,15.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.45,15.0,1.5,1.43,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.45,14.0,8.0,7.63,0.0
2016,10,28,7,0,0.0,16.0,0.4,14.0,16.0,14.84,2.93
2016,10,28,7,15,0.0,31.5,0.4,14.0,31.5,30.27,19.15
2016,10,28,7,30,0.0,47.0,0.4,14.0,47.0,46.28,33.36
2016,10,28,7,45,0.0,64.5,0.4,14.5,64.5,64.24,48.88
2016,10,28,8,0,0.0,82.0,0.4,15.0,82.0,81.8,63.8
2016,10,28,8,15,1.5,99.0,0.5,15.0,99.5,99.44,78.68
2016,10,28,8,30,3.0,116.0,0.6,15.0,117.0,116.97,93.26
2016,10,28,8,45,126.5,141.0,0.7,15.5,192.5,239.0,195.1
2016,10,28,9,0,250.0,166.0,0.8,16.0,268.0,357.45,289.26
2016,10,28,9,15,125.0,108.0,1.0,16.0,159.0,197.91,160.75
2016,10,28,9,30,0.0,50.0,1.2,16.0,50.0,46.48,33.55
2016,10,28,9,45,0.0,70.0,1.4,16.0,70.0,65.15,49.24
2016,10,28,10,0,0.0,90.0,1.6,16.0,90.0,83.91,64.72
2016,10,28,10,15,2.0,135.0,1.75,16.0,136.5,128.7,101.5
2016,10,28,10,30,4.0,180.0,1.9,16.0,183.0,173.68,137.85
2016,10,28,10,45,2.0,146.5,2.1,16.5,148.0,139.14,109.39
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,105.61,81.82
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,107.42,83.29
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,109.22,84.72
2016,10,28,11,45,0.0,80.5,2.7,17.0,80.5,75.01,56.65
2016,10,28,12,0,0.0,44.0,2.9,17.0,44.0,40.94,28.5
2016,10,28,12,15,5.0,125.0,2.95,17.0,128.5,119.0,92.86
2016,10,28,12,30,10.0,206.0,3.0,17.0,213.0,195.31,154.51
2016,10,28,12,45,28.5,226.5,3.05,17.0,244.5,220.48,174.55
2016,10,28,13,0,47.0,247.0,3.1,17.0,276.0,242.88,192.22
2016,10,28,13,15,23.5,205.5,3.1,17.0,220.0,196.11,155.02
2016,10,28,13,30,0.0,164.0,3.1,17.0,164.0,149.98,118.32
2016,10,28,13,45,0.0,115.5,3.15,17.0,115.5,106.68,83.16
2016,10,28,14,0,0.0,67.0,3.2,17.0,67.0,62.35,46.63
2016,10,28,14,15,0.0,48.5,3.15,17.0,48.5,45.09,32.32
2016,10,28,14,30,0.0,30.0,3.1,17.0,30.0,27.86,17.9
2016,10,28,14,45,0.0,24.0,3.05,17.0,24.0,22.27,13.24
2016,10,28,15,0,0.0,18.0,3.0,17.0,18.0,16.69,8.54
2016,10,28,15,15,0.0,16.0,2.8,16.5,16.0,14.83,7.58
2016,10,28,15,30,0.0,14.0,2.6,16.0,14.0,12.97,5.95
2016,10,28,15,45,0.0,11.5,2.4,15.5,11.5,10.65,3.88
2016,10,28,16,0,0.0,9.0,2.2,15.0,9.0,8.33,1.78
2016,10,28,16,15,0.0,6.5,1.85,14.5,6.5,6.01,0.0
2016,10,28,16,30,0.0,4.0,1.5,14.0,4.0,3.7,0.0
2016,10,28,16,45,0.0,2.5,1.2,13.5,2.5,2.31,0.0
2016,10,28,17,0,0.0,1.0,0.9,13.0,1.0,0.95,0.0
2016,10,28,17,15,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,97.0,12.5,0.9,13.5,19.0,52.68,0.0
2016,10,29,7,0,194.0,25.0,1.0,14.0,38.0,139.09,64.34
2016,10,29,7,15,306.0,36.5,1.2,14.0,77.0,219.52,170.0
2016,10,29,7,30,418.0,48.0,1.4,14.0,116.0,299.75,241.62
2016,10,29,7,45,494.0,55.0,1.6,14.5,160.5,361.01,294.71
2016,10,29,8,0,570.0,62.0,1.8,15.0,205.0,424.68,348.04
2016,10,29,8,15,616.0,67.5,1.9,15.0,248.5,470.41,385.94
2016,10,29,8,30,662.0,73.0,2.0,15.0,292.0,516.05,422.63
2016,10,29,8,45,337.5,109.5,2.1,15.5,222.0,356.37,293.01
2016,10,29,9,0,13.0,146.0,2.2,16.0,152.0,152.15,121.69
2016,10,29,9,15,6.5,112.5,2.3,16.0,115.5,111.28,88.02
2016,10,29,9,30,0.0,79.0,2.4,16.0,79.0,73.55,56.33
2016,10,29,9,45,166.5,146.0,2.55,16.5,233.0,273.33,223.36
2016,10,29,10,0,333.0,213.0,2.7,17.0,387.0,455.64,367.18
2016,10,29,10,15,307.0,229.0,2.85,17.0,395.5,450.65,361.34
2016,10,29,10,30,281.0,245.0,3.0,17.0,404.0,444.4,355.5
2016,10,29,10,45,237.5,259.5,3.2,17.5,396.5,417.25,332.82
2016,10,29,11,0,194.0,274.0,3.4,18.0,389.0,397.53,315.91
2016,10,29,11,15,115.5,262.0,3.45,18.0,331.0,330.14,261.99
2016,10,29,11,30,37.0,250.0,3.5,18.0,273.0,261.36,206.62
2016,10,29,11,45,33.0,246.5,3.55,18.0,267.0,252.69,199.76
2016,10,29,12,0,29.0,243.0,3.6,18.0,261.0,244.26,192.98
2016,10,29,12,15,29.0,241.0,3.55,18.0,259.0,239.52,189.16
2016,10,29,12,30,29.0,239.0,3.5,18.0,257.0,234.72,185.3
2016,10,29,12,45,28.5,234.0,3.45,18.0,251.5,226.93,179.09
2016,10,29,13,0,28.0,229.0,3.4,18.0,246.0,220.54,174.02
2016,10,29,13,15,58.0,237.0,3.35,18.0,270.0,233.77,184.2
2016,10,29,13,30,88.0,245.0,3.3,18.0,294.0,245.1,192.42
