Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,45,88.5,233.0,3.25,18.0,280.0,228.52,178.83
2016,10,29,14,0,89.0,221.0,3.2,18.0,266.0,211.82,165.16
2016,10,29,14,15,88.5,205.5,3.1,18.0,248.0,192.17,149.15
2016,10,29,14,30,88.0,190.0,3.0,18.0,230.0,172.59,133.34
2016,10,29,14,45,44.0,157.0,2.9,18.0,177.0,136.57,106.27
2016,10,29,15,0,0.0,124.0,2.8,18.0,124.0,109.61,86.13
2016,10,29,15,15,0.0,109.0,2.6,17.5,109.0,96.18,78.97
2016,10,29,15,30,0.0,94.0,2.4,17.0,94.0,83.45,68.05
2016,10,29,15,45,0.0,78.0,2.2,17.0,78.0,69.8,56.01
2016,10,29,16,0,0.0,62.0,2.0,17.0,62.0,56.0,43.66
2016,10,29,16,15,0.0,46.5,1.7,16.0,46.5,42.44,31.52
2016,10,29,16,30,0.0,31.0,1.4,15.0,31.0,28.73,19.01
2016,10,29,16,45,0.0,18.5,1.15,14.5,18.5,17.17,6.54
2016,10,29,17,0,0.0,6.0,0.9,14.0,6.0,5.72,0.0
2016,10,29,17,15,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.6,14.0,3.5,3.34,0.0
2016,10,30,7,0,0.0,7.0,2.8,14.0,7.0,6.48,0.0
2016,10,30,7,15,0.0,15.5,2.85,14.0,15.5,14.36,5.96
2016,10,30,7,30,0.0,24.0,2.9,14.0,24.0,22.26,13.06
2016,10,30,7,45,0.0,33.5,3.0,14.5,33.5,31.1,20.79
2016,10,30,8,0,0.0,43.0,3.1,15.0,43.0,39.94,28.44
2016,10,30,8,15,0.0,53.0,3.2,15.0,53.0,49.26,36.46
2016,10,30,8,30,0.0,63.0,3.3,15.0,63.0,58.6,44.4
2016,10,30,8,45,0.0,71.5,3.45,15.0,71.5,66.62,51.13
2016,10,30,9,0,0.0,80.0,3.6,15.0,80.0,74.78,57.92
2016,10,30,9,15,0.0,78.0,3.7,15.0,78.0,72.61,55.96
2016,10,30,9,30,0.0,76.0,3.8,15.0,76.0,70.74,54.27
2016,10,30,9,45,0.5,119.0,3.95,15.5,119.5,112.79,89.12
2016,10,30,10,0,1.0,162.0,4.1,16.0,163.0,155.5,123.92
2016,10,30,10,15,0.5,125.5,4.25,16.0,126.0,118.47,93.24
2016,10,30,10,30,0.0,89.0,4.4,16.0,89.0,82.93,63.74
2016,10,30,10,45,0.0,50.5,4.55,16.0,50.5,46.98,33.77
2016,10,30,11,0,0.0,12.0,4.7,16.0,12.0,11.15,3.72
2016,10,30,11,15,395.5,68.0,4.8,16.0,307.5,319.81,264.22
2016,10,30,11,30,791.0,124.0,4.9,16.0,603.0,603.13,487.02
2016,10,30,11,45,794.5,123.0,5.0,16.5,606.5,583.0,468.01
2016,10,30,12,0,798.0,122.0,5.1,17.0,610.0,560.28,448.02
2016,10,30,12,15,795.5,122.0,5.05,17.0,604.5,532.91,424.55
2016,10,30,12,30,793.0,122.0,5.0,17.0,599.0,503.47,399.04
2016,10,30,12,45,786.0,121.5,5.0,17.0,586.0,467.68,368.22
2016,10,30,13,0,779.0,121.0,5.0,17.0,573.0,431.92,336.79
2016,10,30,13,15,769.5,119.0,4.9,17.0,552.5,392.62,301.85
2016,10,30,13,30,760.0,117.0,4.8,17.0,532.0,352.49,265.7
2016,10,30,13,45,746.0,114.5,4.75,17.0,505.0,309.99,227.4
2016,10,30,14,0,732.0,112.0,4.7,17.0,478.0,267.47,189.02
2016,10,30,14,15,712.0,108.5,4.55,16.5,444.5,223.16,150.29
2016,10,30,14,30,692.0,105.0,4.4,16.0,411.0,179.86,114.12
2016,10,30,14,45,675.0,98.0,4.25,16.0,374.5,135.19,80.27
2016,10,30,15,0,658.0,91.0,4.1,16.0,338.0,91.73,54.62
2016,10,30,15,15,618.5,86.0,3.85,15.5,295.5,59.73,47.54
2016,10,30,15,30,579.0,81.0,3.6,15.0,253.0,58.23,46.34
2016,10,30,15,45,541.5,71.0,3.4,15.0,211.0,52.36,41.03
2016,10,30,16,0,504.0,61.0,3.2,15.0,169.0,46.26,35.39
2016,10,30,16,15,415.0,51.5,3.0,14.5,126.0,40.31,29.79
2016,10,30,16,30,326.0,42.0,2.8,14.0,83.0,34.21,23.66
2016,10,30,16,45,163.0,29.0,2.6,14.0,49.5,22.9,9.66
2016,10,30,17,0,0.0,16.0,2.4,14.0,16.0,15.25,0.0
2016,10,30,17,15,0.0,8.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.5,1.05,12.0,8.5,8.1,0.0
2016,10,31,7,0,0.0,17.0,1.1,12.0,17.0,15.78,0.0
2016,10,31,7,15,6.5,35.5,1.2,12.5,36.5,40.4,26.96
2016,10,31,7,30,13.0,54.0,1.3,13.0,56.0,63.55,47.8
2016,10,31,7,45,24.0,73.0,1.45,13.5,78.0,95.54,75.52
2016,10,31,8,0,35.0,92.0,1.6,14.0,100.0,122.17,98.46
2016,10,31,8,15,42.0,110.5,1.7,14.0,122.5,145.81,118.65
2016,10,31,8,30,49.0,129.0,1.8,14.0,145.0,169.38,138.43
2016,10,31,8,45,56.0,145.5,1.9,14.0,166.0,190.35,155.77
2016,10,31,9,0,63.0,162.0,2.0,14.0,187.0,211.27,172.83
2016,10,31,9,15,48.0,171.0,2.05,14.0,191.5,208.93,170.19
2016,10,31,9,30,33.0,180.0,2.1,14.0,196.0,206.44,167.45
2016,10,31,9,45,32.0,191.0,2.15,14.5,207.0,215.31,173.98
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,224.04,180.31
2016,10,31,10,15,124.0,225.5,2.25,15.0,294.0,315.68,255.19
2016,10,31,10,30,217.0,249.0,2.3,15.0,370.0,397.03,319.75
2016,10,31,10,45,131.0,246.5,2.4,15.0,320.5,333.6,267.86
2016,10,31,11,0,45.0,244.0,2.5,15.0,271.0,266.1,212.81
2016,10,31,11,15,59.0,256.0,2.55,15.0,291.5,283.5,226.87
2016,10,31,11,30,73.0,268.0,2.6,15.0,312.0,299.86,239.72
2016,10,31,11,45,72.5,269.5,2.7,15.5,313.5,296.76,236.59
2016,10,31,12,0,72.0,271.0,2.8,16.0,315.0,293.43,233.37
2016,10,31,12,15,42.5,240.5,2.85,16.0,266.5,245.67,195.26
2016,10,31,12,30,13.0,210.0,2.9,16.0,218.0,200.16,158.84
2016,10,31,12,45,19.0,216.0,2.95,16.0,227.0,206.85,164.37
2016,10,31,13,0,25.0,222.0,3.0,16.0,236.0,212.78,169.13
2016,10,31,13,15,24.0,214.5,3.05,16.0,227.5,203.59,161.79
2016,10,31,13,30,23.0,207.0,3.1,16.0,219.0,194.43,154.51
2016,10,31,13,45,11.5,118.0,3.15,16.0,124.0,112.06,87.64
2016,10,31,14,0,0.0,29.0,3.2,16.0,29.0,26.94,17.12
2016,10,31,14,15,0.0,27.0,3.2,15.5,27.0,25.07,15.65
2016,10,31,14,30,0.0,25.0,3.2,15.0,25.0,23.2,14.14
2016,10,31,14,45,0.0,49.5,3.2,15.0,49.5,46.0,33.59
2016,10,31,15,0,0.0,74.0,3.2,15.0,74.0,68.64,52.84
2016,10,31,15,15,0.0,64.5,3.1,15.0,64.5,60.0,47.89
2016,10,31,15,30,0.0,55.0,3.0,15.0,55.0,51.13,40.03
2016,10,31,15,45,0.0,45.0,2.9,15.0,45.0,41.81,31.66
2016,10,31,16,0,0.0,35.0,2.8,15.0,35.0,32.49,23.21
2016,10,31,16,15,0.0,26.0,2.7,14.5,26.0,24.12,15.56
2016,10,31,16,30,0.0,17.0,2.6,14.0,17.0,15.76,7.82
2016,10,31,16,45,0.0,10.0,2.55,14.0,10.0,9.26,0.05
2016,10,31,17,0,0.0,3.0,2.5,14.0,3.0,2.86,0.0
2016,10,31,17,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.5,16.5,48.63,0.0
2016,11,1,7,0,186.0,22.0,0.9,12.0,33.0,125.94,14.94
2016,11,1,7,15,312.0,33.5,1.0,12.0,72.0,215.49,163.84
2016,11,1,7,30,438.0,45.0,1.1,12.0,111.0,301.46,242.52
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.5,363.35,296.62
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,427.71,350.83
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,473.92,389.25
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,520.06,426.35
2016,11,1,8,45,723.5,72.5,1.55,13.5,331.0,551.8,450.5
2016,11,1,9,0,757.0,76.0,1.6,14.0,373.0,585.49,475.35
2016,11,1,9,15,779.5,79.0,1.55,14.5,410.5,609.57,491.6
2016,11,1,9,30,802.0,82.0,1.5,15.0,448.0,631.24,505.61
2016,11,1,9,45,818.0,84.0,1.45,15.5,479.5,644.86,513.33
2016,11,1,10,0,834.0,86.0,1.4,16.0,511.0,655.62,518.79
2016,11,1,10,15,845.0,87.5,1.3,16.0,536.0,659.54,519.66
2016,11,1,10,30,856.0,89.0,1.2,16.0,561.0,660.37,518.21
2016,11,1,10,45,646.0,154.5,1.1,16.0,517.5,585.01,458.47
2016,11,1,11,0,436.0,220.0,1.0,16.0,474.0,504.05,394.92
2016,11,1,11,15,431.0,226.0,0.9,16.0,480.5,495.42,387.6
2016,11,1,11,30,426.0,232.0,0.8,16.0,487.0,485.33,378.49
2016,11,1,11,45,249.0,249.5,0.75,16.5,399.0,384.15,299.83
2016,11,1,12,0,72.0,267.0,0.7,17.0,311.0,289.39,225.73
2016,11,1,12,15,71.0,265.0,0.65,17.0,308.0,282.39,220.62
2016,11,1,12,30,70.0,263.0,0.6,17.0,305.0,275.25,214.84
2016,11,1,12,45,137.0,261.5,0.55,17.0,340.5,298.57,232.25
2016,11,1,13,0,204.0,260.0,0.5,17.0,376.0,315.6,243.77
2016,11,1,13,15,201.0,251.5,0.45,17.0,363.0,295.53,227.24
2016,11,1,13,30,198.0,243.0,0.4,17.0,350.0,275.34,210.77
2016,11,1,13,45,510.0,163.5,0.4,17.0,418.5,280.12,204.98
2016,11,1,14,0,822.0,84.0,0.4,17.0,487.0,262.62,177.57
2016,11,1,14,15,803.5,81.5,0.4,17.0,453.0,216.11,137.7
2016,11,1,14,30,785.0,79.0,0.4,17.0,419.0,170.29,100.5
2016,11,1,14,45,757.0,76.5,0.4,17.0,379.5,124.58,68.13
2016,11,1,15,0,729.0,74.0,0.4,17.0,340.0,81.02,45.75
2016,11,1,15,15,692.0,69.5,0.4,16.5,297.5,47.21,36.32
2016,11,1,15,30,655.0,65.0,0.4,16.0,255.0,45.54,34.98
2016,11,1,15,45,601.5,59.0,0.4,16.0,210.5,42.6,32.29
2016,11,1,16,0,548.0,53.0,0.4,16.0,166.0,39.63,29.44
2016,11,1,16,15,459.0,44.5,0.5,15.5,122.5,34.3,24.4
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,28.84,18.81
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,19.15,4.87
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,10.48,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,0.7,10.0,16.0,54.9,0.0
2016,11,2,7,0,223.0,20.0,0.7,10.0,32.0,138.59,0.0
2016,11,2,7,15,347.0,30.5,0.85,10.5,71.0,227.84,171.97
2016,11,2,7,30,471.0,41.0,1.0,11.0,110.0,312.04,250.89
2016,11,2,7,45,543.0,48.0,1.2,11.5,154.5,370.99,303.2
2016,11,2,8,0,615.0,55.0,1.4,12.0,199.0,432.26,355.42
2016,11,2,8,15,661.0,60.0,1.4,12.5,243.5,477.5,392.41
2016,11,2,8,30,707.0,65.0,1.4,13.0,288.0,519.44,425.39
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.5,553.88,451.28
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,586.67,475.04
2016,11,2,9,15,793.0,74.5,1.4,14.5,408.0,609.9,490.92
2016,11,2,9,30,815.0,77.0,1.4,15.0,445.0,630.69,504.62
2016,11,2,9,45,837.5,77.0,1.45,15.5,478.0,646.3,514.67
2016,11,2,10,0,860.0,77.0,1.5,16.0,511.0,659.06,522.45
2016,11,2,10,15,870.0,78.0,1.5,16.0,536.0,658.39,520.91
2016,11,2,10,30,880.0,79.0,1.5,16.0,561.0,658.34,519.75
2016,11,2,10,45,885.5,80.5,1.5,16.5,578.5,652.82,513.51
2016,11,2,11,0,891.0,82.0,1.5,17.0,596.0,644.19,504.96
2016,11,2,11,15,894.5,82.5,1.45,17.0,606.0,630.19,493.0
2016,11,2,11,30,898.0,83.0,1.4,17.0,616.0,613.18,478.71
2016,11,2,11,45,897.5,83.5,1.4,17.5,618.0,590.97,459.87
2016,11,2,12,0,897.0,84.0,1.4,18.0,620.0,566.06,438.78
2016,11,2,12,15,895.0,84.0,1.3,18.0,614.5,537.31,414.72
2016,11,2,12,30,893.0,84.0,1.2,18.0,609.0,506.18,388.43
2016,11,2,12,45,889.5,82.5,1.2,18.0,596.0,470.75,358.91
2016,11,2,13,0,886.0,81.0,1.2,18.0,583.0,433.37,327.15
2016,11,2,13,15,878.0,80.0,1.1,18.0,562.5,393.03,292.01
2016,11,2,13,30,870.0,79.0,1.0,18.0,542.0,351.41,255.23
2016,11,2,13,45,857.5,77.5,0.95,18.5,514.5,303.26,212.76
2016,11,2,14,0,845.0,76.0,0.9,19.0,487.0,258.02,172.51
2016,11,2,14,15,828.0,74.0,0.8,18.5,453.5,211.34,132.59
2016,11,2,14,30,811.0,72.0,0.7,18.0,420.0,165.14,95.19
2016,11,2,14,45,785.5,69.0,0.65,18.0,380.5,118.11,62.07
2016,11,2,15,0,760.0,66.0,0.6,18.0,341.0,72.9,39.41
2016,11,2,15,15,725.0,62.5,0.55,17.5,298.5,46.28,35.36
2016,11,2,15,30,690.0,59.0,0.5,17.0,256.0,45.03,34.37
2016,11,2,15,45,635.5,53.5,0.5,17.0,211.0,38.29,28.33
2016,11,2,16,0,581.0,48.0,0.5,17.0,166.0,35.53,25.68
2016,11,2,16,15,495.5,40.5,0.6,16.0,122.0,30.92,21.35
2016,11,2,16,30,410.0,33.0,0.7,15.0,78.0,26.2,16.45
2016,11,2,16,45,205.0,16.5,0.8,14.5,39.0,12.7,0.25
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,10.0,14.5,13.82,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,37.85,0.0
2016,11,3,7,15,236.0,34.0,1.4,10.5,67.5,178.36,132.95
2016,11,3,7,30,472.0,39.0,1.6,11.0,106.0,308.4,248.68
2016,11,3,7,45,544.0,46.0,1.8,12.0,150.5,366.96,300.48
2016,11,3,8,0,616.0,53.0,2.0,13.0,195.0,427.91,352.19
2016,11,3,8,15,662.5,58.0,2.05,13.5,239.5,473.24,389.85
2016,11,3,8,30,709.0,63.0,2.1,14.0,284.0,515.47,423.69
2016,11,3,8,45,741.0,66.5,2.15,14.5,325.5,549.78,450.09
2016,11,3,9,0,773.0,70.0,2.2,15.0,367.0,582.45,474.39
2016,11,3,9,15,795.0,72.5,2.2,15.5,404.0,605.61,490.56
2016,11,3,9,30,817.0,75.0,2.2,16.0,441.0,626.34,504.5
2016,11,3,9,45,834.5,76.5,2.2,16.5,473.0,640.34,513.09
2016,11,3,10,0,852.0,78.0,2.2,17.0,505.0,651.47,519.38
2016,11,3,10,15,757.5,105.0,2.1,17.5,498.0,616.56,489.57
2016,11,3,10,30,663.0,132.0,2.0,18.0,491.0,577.11,456.82
2016,11,3,10,45,775.5,107.0,1.95,18.5,540.5,610.76,481.18
2016,11,3,11,0,888.0,82.0,1.9,19.0,590.0,638.77,500.14
2016,11,3,11,15,891.5,82.5,1.8,19.0,600.5,624.83,487.65
2016,11,3,11,30,895.0,83.0,1.7,19.0,611.0,607.9,473.14
2016,11,3,11,45,895.5,83.5,1.65,19.5,613.0,586.35,454.46
2016,11,3,12,0,896.0,84.0,1.6,20.0,615.0,562.06,433.54
2016,11,3,12,15,894.0,83.5,1.55,20.0,609.5,532.9,409.53
2016,11,3,12,30,892.0,83.0,1.5,20.0,604.0,501.39,383.27
2016,11,3,12,45,886.0,82.5,1.45,20.0,590.5,465.92,353.48
2016,11,3,13,0,880.0,82.0,1.4,20.0,577.0,428.66,321.66
2016,11,3,13,15,872.0,81.0,1.3,20.0,556.5,388.61,286.88
2016,11,3,13,30,864.0,80.0,1.2,20.0,536.0,344.02,248.01
2016,11,3,13,45,850.5,79.0,1.2,20.0,508.5,299.7,209.17
2016,11,3,14,0,837.0,78.0,1.2,20.0,481.0,255.07,169.96
2016,11,3,14,15,785.5,77.0,1.1,20.0,434.5,203.53,127.5
2016,11,3,14,30,734.0,76.0,1.0,20.0,388.0,155.83,90.53
2016,11,3,14,45,689.0,76.5,0.95,20.0,348.0,109.89,59.13
2016,11,3,15,0,644.0,77.0,0.9,20.0,308.0,71.41,41.4
2016,11,3,15,15,599.5,75.0,0.8,19.5,269.0,51.72,39.8
2016,11,3,15,30,555.0,73.0,0.7,19.0,230.0,52.38,40.48
2016,11,3,15,45,504.0,65.5,0.65,19.0,188.5,48.45,36.91
2016,11,3,16,0,453.0,58.0,0.6,19.0,147.0,44.44,33.14
2016,11,3,16,15,383.0,46.5,0.6,18.5,107.5,36.51,25.85
2016,11,3,16,30,313.0,35.0,0.6,18.0,68.0,28.24,17.74
2016,11,3,16,45,156.5,17.5,0.65,17.5,34.0,13.68,0.0
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,46.81,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,118.81,0.0
2016,11,4,7,15,320.5,29.0,1.4,11.5,65.0,211.21,154.2
2016,11,4,7,30,450.0,40.0,1.6,12.0,103.0,296.7,237.53
2016,11,4,7,45,526.0,47.5,1.85,13.0,147.0,357.17,291.14
2016,11,4,8,0,602.0,55.0,2.1,14.0,191.0,420.2,344.58
2016,11,4,8,15,650.5,60.0,2.05,14.5,235.5,466.21,382.52
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,512.18,418.82
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,543.48,442.69
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,576.47,466.95
2016,11,4,9,15,785.5,76.0,1.9,16.5,400.5,600.34,483.04
2016,11,4,9,30,808.0,79.0,1.8,17.0,438.0,621.79,496.82
2016,11,4,9,45,824.0,81.5,1.7,17.5,469.5,635.83,504.67
2016,11,4,10,0,840.0,84.0,1.6,18.0,501.0,646.99,510.16
2016,11,4,10,15,851.0,85.5,1.5,18.0,526.0,650.81,511.09
2016,11,4,10,30,862.0,87.0,1.4,18.0,551.0,651.54,509.68
2016,11,4,10,45,869.5,88.0,1.3,18.5,569.0,646.37,502.97
2016,11,4,11,0,877.0,89.0,1.2,19.0,587.0,638.07,493.95
2016,11,4,11,15,881.0,89.5,1.1,19.0,597.0,624.02,481.63
2016,11,4,11,30,885.0,90.0,1.0,19.0,607.0,606.97,467.03
2016,11,4,11,45,886.0,90.0,0.9,19.5,609.5,584.14,447.24
2016,11,4,12,0,887.0,90.0,0.8,20.0,612.0,559.8,426.14
2016,11,4,12,15,885.0,90.0,0.7,20.0,607.0,530.87,402.21
2016,11,4,12,30,883.0,90.0,0.6,20.0,602.0,499.5,376.08
2016,11,4,12,45,880.5,88.0,0.55,20.5,589.0,463.81,346.02
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,426.17,313.93
2016,11,4,13,15,870.0,85.0,0.4,21.0,555.5,385.7,279.42
2016,11,4,13,30,862.0,84.0,0.3,21.0,535.0,344.01,243.4
2016,11,4,13,45,849.5,82.0,0.25,21.0,507.5,299.21,204.94
2016,11,4,14,0,837.0,80.0,0.2,21.0,480.0,254.04,166.12
2016,11,4,14,15,819.5,77.5,0.15,21.0,446.5,207.4,127.14
2016,11,4,14,30,802.0,75.0,0.1,21.0,413.0,161.32,90.95
2016,11,4,14,45,777.0,72.0,0.1,21.0,374.0,115.03,59.93
2016,11,4,15,0,752.0,69.0,0.1,21.0,335.0,70.55,39.59
2016,11,4,15,15,715.0,64.5,0.1,20.5,292.0,48.35,36.71
2016,11,4,15,30,678.0,60.0,0.1,20.0,249.0,42.13,31.41
2016,11,4,15,45,622.5,54.5,0.15,20.0,204.0,39.43,28.95
2016,11,4,16,0,567.0,49.0,0.2,20.0,159.0,36.73,26.34
2016,11,4,16,15,476.0,40.5,0.25,19.5,115.5,31.25,21.22
2016,11,4,16,30,385.0,32.0,0.3,19.0,72.0,25.6,15.34
2016,11,4,16,45,192.5,16.0,0.35,18.5,36.0,12.44,0.0
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,44.44,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,112.6,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,203.63,144.28
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,286.39,226.43
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,343.8,277.24
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,403.57,327.72
2016,11,5,8,15,546.5,70.5,0.95,14.0,213.0,416.54,339.37
2016,11,5,8,30,517.0,86.0,0.9,14.0,243.0,425.96,347.23
2016,11,5,8,45,554.0,90.0,0.85,14.5,280.0,460.24,373.43
2016,11,5,9,0,591.0,94.0,0.8,15.0,317.0,493.46,397.63
2016,11,5,9,15,597.5,103.5,0.75,15.5,348.0,512.17,409.8
2016,11,5,9,30,604.0,113.0,0.7,16.0,379.0,528.65,419.99
2016,11,5,9,45,589.5,126.5,0.7,16.5,401.0,533.54,421.54
2016,11,5,10,0,575.0,140.0,0.7,17.0,423.0,535.83,421.18
2016,11,5,10,15,491.0,172.0,0.75,17.0,422.0,507.3,398.4
2016,11,5,10,30,407.0,204.0,0.8,17.0,421.0,480.47,376.95
2016,11,5,10,45,630.0,145.0,0.85,17.5,494.0,554.8,433.69
2016,11,5,11,0,853.0,86.0,0.9,18.0,567.0,616.86,478.78
2016,11,5,11,15,856.0,86.5,1.0,18.0,576.5,602.68,467.37
2016,11,5,11,30,859.0,87.0,1.1,18.0,586.0,585.63,454.36
2016,11,5,11,45,713.5,133.0,1.2,18.5,548.5,529.35,410.38
2016,11,5,12,0,568.0,179.0,1.3,19.0,511.0,473.13,366.52
2016,11,5,12,15,471.5,206.0,1.4,19.0,480.0,430.44,333.48
2016,11,5,12,30,375.0,233.0,1.5,19.0,449.0,389.8,301.83
2016,11,5,12,45,432.5,213.5,1.6,19.0,457.0,380.98,293.84
2016,11,5,13,0,490.0,194.0,1.7,19.0,465.0,366.05,280.13
2016,11,5,13,15,457.0,193.5,1.75,18.5,439.0,330.8,251.66
2016,11,5,13,30,424.0,193.0,1.8,18.0,413.0,297.2,224.33
2016,11,5,13,45,418.0,184.0,1.85,18.0,391.5,265.62,197.36
2016,11,5,14,0,412.0,175.0,1.9,18.0,370.0,234.02,170.33
2016,11,5,14,15,410.0,160.5,1.9,17.5,343.0,198.77,140.87
2016,11,5,14,30,408.0,146.0,1.9,17.0,316.0,163.46,112.49
2016,11,5,14,45,282.5,145.0,1.95,17.0,257.5,133.69,95.72
2016,11,5,15,0,157.0,144.0,2.0,17.0,199.0,116.12,89.33
2016,11,5,15,15,147.0,126.5,1.85,16.5,173.0,98.78,81.52
2016,11,5,15,30,137.0,109.0,1.7,16.0,147.0,86.27,70.7
2016,11,5,15,45,122.0,90.5,1.6,16.0,120.0,72.73,58.62
2016,11,5,16,0,107.0,72.0,1.5,16.0,93.0,58.81,46.01
2016,11,5,16,15,83.0,53.5,1.35,15.5,67.0,44.5,32.95
2016,11,5,16,30,59.0,35.0,1.2,15.0,41.0,29.81,18.86
2016,11,5,16,45,29.5,17.5,1.1,15.0,20.5,15.46,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.6,13.0,6.0,5.72,0.0
2016,11,6,7,0,0.0,12.0,0.6,13.0,12.0,11.44,0.0
2016,11,6,7,15,17.5,29.0,0.75,13.0,31.5,42.51,25.46
2016,11,6,7,30,35.0,46.0,0.9,13.0,51.0,70.77,53.13
2016,11,6,7,45,48.0,64.5,1.05,13.5,74.0,98.58,77.7
2016,11,6,8,0,61.0,83.0,1.2,14.0,97.0,126.2,101.68
2016,11,6,8,15,70.0,101.5,1.25,14.0,120.5,151.58,123.5
2016,11,6,8,30,79.0,120.0,1.3,14.0,144.0,176.83,144.79
2016,11,6,8,45,84.5,137.0,1.4,14.5,166.0,197.91,161.95
2016,11,6,9,0,90.0,154.0,1.5,15.0,188.0,218.76,178.56
2016,11,6,9,15,92.0,170.0,1.55,15.0,207.5,235.9,192.14
2016,11,6,9,30,94.0,186.0,1.6,15.0,227.0,252.64,205.24
2016,11,6,9,45,81.5,197.0,1.7,15.0,234.5,254.02,205.69
2016,11,6,10,0,69.0,208.0,1.8,15.0,242.0,255.11,205.95
2016,11,6,10,15,262.5,199.0,1.85,15.0,337.0,380.61,308.41
2016,11,6,10,30,456.0,190.0,1.9,15.0,432.0,495.32,398.18
2016,11,6,10,45,460.0,196.5,1.95,15.5,447.0,496.2,396.56
2016,11,6,11,0,464.0,203.0,2.0,16.0,462.0,495.21,394.25
2016,11,6,11,15,354.0,231.0,2.05,16.0,431.0,441.19,351.04
2016,11,6,11,30,244.0,259.0,2.1,16.0,400.0,390.9,310.72
2016,11,6,11,45,296.0,250.5,2.2,16.5,422.0,405.81,321.81
2016,11,6,12,0,348.0,242.0,2.3,17.0,444.0,413.09,326.34
2016,11,6,12,15,359.0,237.0,2.3,17.0,444.0,399.94,315.11
2016,11,6,12,30,370.0,232.0,2.3,17.0,444.0,385.24,302.53
2016,11,6,12,45,414.5,215.5,2.35,17.5,448.0,373.59,291.36
2016,11,6,13,0,459.0,199.0,2.4,18.0,452.0,356.75,275.47
2016,11,6,13,15,481.5,185.5,2.35,17.5,442.0,330.82,252.97
2016,11,6,13,30,504.0,172.0,2.3,17.0,432.0,302.39,227.8
2016,11,6,13,45,363.0,187.0,2.25,17.0,369.0,254.53,191.19
2016,11,6,14,0,222.0,202.0,2.2,17.0,306.0,218.69,165.91
2016,11,6,14,15,266.0,181.0,2.05,16.5,297.5,192.31,142.35
2016,11,6,14,30,310.0,160.0,1.9,16.0,289.0,165.0,118.54
2016,11,6,14,45,298.5,147.0,1.75,16.0,261.0,135.28,97.01
2016,11,6,15,0,287.0,134.0,1.6,16.0,233.0,106.53,80.06
2016,11,6,15,15,274.5,117.5,1.35,15.5,202.5,88.48,72.81
2016,11,6,15,30,262.0,101.0,1.1,15.0,172.0,77.29,63.06
2016,11,6,15,45,241.0,84.0,0.9,15.0,140.5,65.36,52.35
2016,11,6,16,0,220.0,67.0,0.7,15.0,109.0,53.03,41.11
2016,11,6,16,15,180.5,50.5,0.65,14.5,78.5,40.64,29.71
2016,11,6,16,30,141.0,34.0,0.6,14.0,48.0,26.51,16.02
2016,11,6,16,45,70.5,17.0,0.6,14.0,24.0,14.3,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,13.34,0.0
2016,11,7,7,15,64.5,29.5,0.8,13.5,38.0,72.17,45.11
2016,11,7,7,30,129.0,45.0,0.9,14.0,62.0,131.34,102.05
2016,11,7,7,45,155.5,62.5,1.0,14.5,91.0,167.71,134.57
2016,11,7,8,0,182.0,80.0,1.1,15.0,120.0,204.56,166.44
2016,11,7,8,15,198.5,97.5,1.05,15.0,149.5,236.16,193.29
2016,11,7,8,30,215.0,115.0,1.0,15.0,179.0,267.5,219.14
2016,11,7,8,45,225.5,131.0,1.0,15.5,206.5,292.97,239.2
2016,11,7,9,0,236.0,147.0,1.0,16.0,234.0,317.75,258.17
2016,11,7,9,15,309.0,152.5,1.0,16.5,278.5,368.43,297.87
2016,11,7,9,30,382.0,158.0,1.0,17.0,323.0,428.89,343.68
2016,11,7,9,45,343.0,178.0,1.0,17.5,334.0,415.35,331.03
2016,11,7,10,0,304.0,198.0,1.0,18.0,345.0,409.25,324.46
2016,11,7,10,15,348.0,200.5,1.0,18.5,377.0,435.2,343.37
2016,11,7,10,30,392.0,203.0,1.0,19.0,409.0,459.59,360.49
2016,11,7,10,45,471.5,188.0,1.0,19.5,444.0,492.86,384.34
2016,11,7,11,0,551.0,173.0,1.0,20.0,479.0,515.58,399.93
2016,11,7,11,15,668.0,140.0,1.0,20.0,517.5,541.59,418.75
2016,11,7,11,30,785.0,107.0,1.0,20.0,556.0,557.86,429.9
2016,11,7,11,45,652.5,150.0,1.0,20.0,524.0,507.67,390.56
2016,11,7,12,0,520.0,193.0,1.0,20.0,492.0,457.46,351.76
2016,11,7,12,15,514.0,193.0,1.0,20.0,486.5,435.64,334.43
2016,11,7,12,30,508.0,193.0,1.0,20.0,481.0,412.72,315.75
2016,11,7,12,45,541.5,177.0,1.05,20.5,478.0,391.07,297.11
2016,11,7,13,0,575.0,161.0,1.1,21.0,475.0,366.11,275.24
2016,11,7,13,15,543.5,164.5,1.1,20.5,452.5,332.33,247.78
2016,11,7,13,30,512.0,168.0,1.1,20.0,430.0,299.75,221.05
2016,11,7,13,45,395.0,180.5,1.15,20.0,376.0,254.01,186.38
2016,11,7,14,0,278.0,193.0,1.2,20.0,322.0,219.73,161.97
2016,11,7,14,15,270.0,179.0,1.15,20.0,297.5,190.52,138.32
2016,11,7,14,30,262.0,165.0,1.1,20.0,273.0,161.93,116.04
2016,11,7,14,45,252.5,150.5,1.05,20.0,246.0,133.55,95.76
2016,11,7,15,0,243.0,136.0,1.0,20.0,219.0,106.05,79.4
2016,11,7,15,15,230.5,119.5,0.9,19.5,190.0,89.73,72.68
2016,11,7,15,30,218.0,103.0,0.8,19.0,161.0,78.57,63.12
2016,11,7,15,45,196.5,85.5,0.7,18.5,130.5,66.32,52.39
2016,11,7,16,0,175.0,68.0,0.6,18.0,100.0,53.65,41.09
2016,11,7,16,15,137.5,50.5,0.65,17.5,71.5,40.56,29.18
2016,11,7,16,30,100.0,33.0,0.7,17.0,43.0,27.04,15.92
2016,11,7,16,45,50.0,16.5,0.75,17.0,21.5,13.88,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,16.2,0.0
2016,11,8,7,15,186.5,27.5,0.9,13.5,51.0,140.36,87.76
2016,11,8,7,30,373.0,38.0,1.0,14.0,85.0,250.16,195.54
2016,11,8,7,45,453.0,46.5,1.15,14.5,126.5,310.44,249.27
2016,11,8,8,0,533.0,55.0,1.3,15.0,168.0,373.71,303.08
2016,11,8,8,15,584.5,61.0,1.3,15.5,210.5,420.3,341.56
2016,11,8,8,30,636.0,67.0,1.3,16.0,253.0,467.11,378.7
2016,11,8,8,45,631.0,75.0,1.3,16.5,282.0,482.35,390.0
2016,11,8,9,0,626.0,83.0,1.3,17.0,311.0,495.16,398.96
2016,11,8,9,15,622.5,94.0,1.2,17.5,340.5,509.87,408.22
2016,11,8,9,30,619.0,105.0,1.1,18.0,370.0,522.01,415.07
2016,11,8,9,45,602.0,119.0,1.05,18.5,392.0,526.3,415.95
2016,11,8,10,0,585.0,133.0,1.0,19.0,414.0,527.9,414.77
2016,11,8,10,15,714.0,107.0,0.95,19.0,467.5,576.49,450.58
2016,11,8,10,30,843.0,81.0,0.9,19.0,521.0,619.78,481.17
2016,11,8,10,45,841.5,85.5,0.85,19.5,536.5,613.17,473.25
2016,11,8,11,0,840.0,90.0,0.8,20.0,552.0,603.64,463.71
2016,11,8,11,15,844.5,90.5,0.8,20.0,562.5,590.56,453.04
2016,11,8,11,30,849.0,91.0,0.8,20.0,573.0,574.61,440.11
2016,11,8,11,45,842.0,94.0,0.8,20.5,574.0,552.14,421.4
2016,11,8,12,0,835.0,97.0,0.8,21.0,575.0,527.38,400.81
2016,11,8,12,15,833.5,97.0,0.8,21.0,570.0,500.22,378.91
2016,11,8,12,30,832.0,97.0,0.8,21.0,565.0,470.84,354.85
2016,11,8,12,45,843.0,90.5,0.85,21.5,555.5,438.43,327.53
2016,11,8,13,0,854.0,84.0,0.9,22.0,546.0,403.31,297.37
2016,11,8,13,15,846.0,82.5,0.9,22.0,526.5,363.7,263.63
2016,11,8,13,30,838.0,81.0,0.9,22.0,507.0,322.93,228.33
2016,11,8,13,45,816.5,82.0,0.95,22.0,479.0,280.0,191.42
2016,11,8,14,0,795.0,83.0,1.0,22.0,451.0,237.47,154.96
2016,11,8,14,15,776.5,80.5,0.9,21.5,418.0,193.07,118.1
2016,11,8,14,30,758.0,78.0,0.8,21.0,385.0,149.39,84.52
2016,11,8,14,45,727.0,75.0,0.75,21.0,347.0,105.41,56.5
2016,11,8,15,0,696.0,72.0,0.7,21.0,309.0,59.06,36.29
2016,11,8,15,15,656.5,67.5,0.5,20.5,267.5,46.86,35.43
2016,11,8,15,30,617.0,63.0,0.3,20.0,226.0,45.15,33.99
2016,11,8,15,45,557.5,56.5,0.15,20.0,183.0,41.71,30.86
2016,11,8,16,0,498.0,50.0,0.0,20.0,140.0,38.24,27.56
2016,11,8,16,15,404.5,40.0,0.2,19.0,99.5,31.4,21.2
2016,11,8,16,30,311.0,30.0,0.4,18.0,59.0,24.31,13.41
2016,11,8,16,45,155.5,15.0,0.65,17.5,29.5,11.9,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
