Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,119.0,12.0,1.1,13.0,16.0,60.81,0.0
2016,11,9,7,15,248.5,24.5,1.3,13.5,49.5,163.15,96.08
2016,11,9,7,30,378.0,37.0,1.5,14.0,83.0,250.01,194.89
2016,11,9,7,45,457.0,46.0,1.75,14.5,124.5,310.12,249.53
2016,11,9,8,0,536.0,55.0,2.0,15.0,166.0,373.22,303.87
2016,11,9,8,15,587.5,61.0,2.0,15.0,208.5,419.7,343.5
2016,11,9,8,30,639.0,67.0,2.0,15.0,251.0,466.38,381.91
2016,11,9,8,45,673.0,72.0,2.05,15.5,291.0,501.22,409.22
2016,11,9,9,0,707.0,77.0,2.1,16.0,331.0,534.77,434.65
2016,11,9,9,15,686.0,84.5,2.15,16.5,352.5,535.69,434.08
2016,11,9,9,30,665.0,92.0,2.2,17.0,374.0,533.7,431.2
2016,11,9,9,45,663.0,101.0,2.25,17.5,399.5,542.56,436.45
2016,11,9,10,0,661.0,110.0,2.3,18.0,425.0,548.8,439.46
2016,11,9,10,15,748.5,98.0,2.25,18.5,471.5,585.37,465.8
2016,11,9,10,30,836.0,86.0,2.2,19.0,518.0,617.77,488.18
2016,11,9,10,45,842.0,87.5,2.2,19.5,535.5,612.51,481.89
2016,11,9,11,0,848.0,89.0,2.2,20.0,553.0,604.25,473.57
2016,11,9,11,15,852.0,89.5,2.15,20.0,563.0,590.8,461.98
2016,11,9,11,30,856.0,90.0,2.1,20.0,573.0,574.46,448.09
2016,11,9,11,45,856.5,90.5,2.1,20.5,575.0,553.4,429.84
2016,11,9,12,0,857.0,91.0,2.1,21.0,577.0,529.72,409.37
2016,11,9,12,15,854.5,90.5,2.05,21.0,572.0,501.11,385.47
2016,11,9,12,30,852.0,90.0,2.0,21.0,567.0,470.3,359.43
2016,11,9,12,45,853.0,87.0,1.95,21.5,555.0,436.51,329.91
2016,11,9,13,0,854.0,84.0,1.9,22.0,543.0,400.61,298.19
2016,11,9,13,15,845.0,83.0,1.85,22.0,523.0,361.2,263.89
2016,11,9,13,30,836.0,82.0,1.8,22.0,503.0,320.72,228.18
2016,11,9,13,45,821.5,80.0,1.8,22.0,476.0,277.07,189.93
2016,11,9,14,0,807.0,78.0,1.8,22.0,449.0,233.28,151.76
2016,11,9,14,15,788.5,76.0,1.7,22.0,416.0,188.91,114.49
2016,11,9,14,30,770.0,74.0,1.6,22.0,383.0,145.23,80.78
2016,11,9,14,45,743.0,70.5,1.5,22.0,345.5,100.64,52.53
2016,11,9,15,0,716.0,67.0,1.4,22.0,308.0,58.08,36.47
2016,11,9,15,15,677.5,62.5,1.25,21.5,266.5,43.11,32.0
2016,11,9,15,30,639.0,58.0,1.1,21.0,225.0,41.23,30.4
2016,11,9,15,45,580.5,52.0,0.95,20.5,182.0,38.05,27.55
2016,11,9,16,0,522.0,46.0,0.8,20.0,139.0,34.84,24.53
2016,11,9,16,15,426.5,37.0,0.8,19.5,98.0,28.8,18.84
2016,11,9,16,30,331.0,28.0,0.8,19.0,57.0,22.54,11.62
2016,11,9,16,45,165.5,14.0,0.85,18.5,28.5,11.07,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.1,14.0,13.0,12.39,0.0
2016,11,10,7,15,146.5,25.5,1.25,14.0,43.0,116.39,61.39
2016,11,10,7,30,293.0,38.0,1.4,14.0,73.0,209.01,161.98
2016,11,10,7,45,357.0,50.0,1.55,14.5,110.5,262.12,210.56
2016,11,10,8,0,421.0,62.0,1.7,15.0,148.0,317.77,258.66
2016,11,10,8,15,464.0,71.5,1.7,15.5,186.5,360.95,295.03
2016,11,10,8,30,507.0,81.0,1.7,16.0,225.0,404.21,330.14
2016,11,10,8,45,548.0,84.5,1.75,16.5,261.5,439.44,358.03
2016,11,10,9,0,589.0,88.0,1.8,17.0,298.0,473.73,384.37
2016,11,10,9,15,294.5,77.0,1.75,17.5,182.0,278.42,227.67
2016,11,10,9,30,0.0,66.0,1.7,18.0,66.0,61.39,45.77
2016,11,10,9,45,168.0,126.5,1.65,18.5,205.5,245.23,198.9
2016,11,10,10,0,336.0,187.0,1.6,19.0,345.0,413.92,330.6
2016,11,10,10,15,585.0,134.5,1.55,19.0,427.5,520.36,412.33
2016,11,10,10,30,834.0,82.0,1.5,19.0,510.0,609.1,478.52
2016,11,10,10,45,840.5,83.5,1.45,19.5,527.5,604.24,471.71
2016,11,10,11,0,847.0,85.0,1.4,20.0,545.0,596.38,463.45
2016,11,10,11,15,850.5,85.5,1.3,20.5,554.5,582.74,450.59
2016,11,10,11,30,854.0,86.0,1.2,21.0,564.0,566.25,435.54
2016,11,10,11,45,853.0,87.0,1.1,21.5,566.0,545.06,416.91
2016,11,10,12,0,852.0,88.0,1.0,22.0,568.0,521.33,396.22
2016,11,10,12,15,849.5,87.5,0.85,22.0,562.5,492.98,372.31
2016,11,10,12,30,847.0,87.0,0.7,22.0,557.0,462.44,346.38
2016,11,10,12,45,842.5,85.5,0.6,22.5,544.5,428.09,316.89
2016,11,10,13,0,838.0,84.0,0.5,23.0,532.0,392.0,285.65
2016,11,10,13,15,829.0,83.0,0.45,23.0,512.0,353.31,252.81
2016,11,10,13,30,820.0,82.0,0.4,23.0,492.0,313.58,218.63
2016,11,10,13,45,806.5,80.0,0.4,23.0,465.5,270.98,182.25
2016,11,10,14,0,793.0,78.0,0.4,23.0,439.0,228.17,145.84
2016,11,10,14,15,774.0,75.5,0.4,23.0,406.5,184.05,109.76
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,140.69,77.15
2016,11,10,14,45,728.0,69.5,0.4,23.0,337.0,96.98,50.24
2016,11,10,15,0,701.0,66.0,0.4,23.0,300.0,55.3,42.22
2016,11,10,15,15,662.0,62.0,0.4,22.5,259.0,42.82,31.64
2016,11,10,15,30,623.0,58.0,0.4,22.0,218.0,41.34,30.38
2016,11,10,15,45,563.5,51.5,0.45,21.5,175.5,37.75,27.16
2016,11,10,16,0,504.0,45.0,0.5,21.0,133.0,34.08,23.74
2016,11,10,16,15,408.5,36.0,0.55,20.5,93.5,28.0,18.04
2016,11,10,16,30,313.0,27.0,0.6,20.0,54.0,21.71,10.58
2016,11,10,16,45,156.5,13.5,0.65,19.5,27.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,9.53,0.0
2016,11,11,7,15,107.5,24.5,0.8,13.5,37.0,96.33,43.85
2016,11,11,7,30,215.0,39.0,0.9,14.0,64.0,172.58,132.28
2016,11,11,7,45,267.5,53.5,1.05,14.5,98.0,219.7,175.59
2016,11,11,8,0,320.0,68.0,1.2,15.0,132.0,269.05,218.31
2016,11,11,8,15,354.0,81.5,1.1,15.5,168.0,308.52,251.34
2016,11,11,8,30,388.0,95.0,1.0,16.0,204.0,348.2,283.21
2016,11,11,8,45,423.5,102.0,0.95,16.5,237.5,380.92,308.74
2016,11,11,9,0,459.0,109.0,0.9,17.0,271.0,413.32,333.17
2016,11,11,9,15,309.0,143.0,0.8,17.0,257.5,353.18,284.0
2016,11,11,9,30,159.0,177.0,0.7,17.0,244.0,290.08,232.23
2016,11,11,9,45,251.5,180.5,0.65,17.5,294.5,356.73,284.52
2016,11,11,10,0,344.0,184.0,0.6,18.0,345.0,414.43,327.54
2016,11,11,10,15,335.0,196.5,0.65,18.0,360.0,417.95,329.02
2016,11,11,10,30,326.0,209.0,0.7,18.0,375.0,420.1,329.94
2016,11,11,10,45,300.5,221.5,0.8,18.5,378.5,411.04,321.94
2016,11,11,11,0,275.0,234.0,0.9,19.0,382.0,401.2,313.41
2016,11,11,11,15,207.0,244.5,0.95,19.0,357.0,359.48,280.89
2016,11,11,11,30,139.0,255.0,1.0,19.0,332.0,325.06,253.9
2016,11,11,11,45,86.5,240.5,1.1,19.0,288.5,273.68,214.14
2016,11,11,12,0,34.0,226.0,1.2,19.0,245.0,229.35,179.5
2016,11,11,12,15,25.5,214.0,1.25,19.0,228.5,210.26,164.65
2016,11,11,12,30,17.0,202.0,1.3,19.0,212.0,193.82,151.76
2016,11,11,12,45,15.5,197.5,1.4,19.0,206.0,187.65,147.02
2016,11,11,13,0,14.0,193.0,1.5,19.0,200.0,181.55,142.3
2016,11,11,13,15,98.0,208.5,1.55,19.0,257.0,219.03,170.55
2016,11,11,13,30,182.0,224.0,1.6,19.0,314.0,247.51,190.26
2016,11,11,13,45,186.5,209.5,1.65,19.0,297.5,225.51,171.76
2016,11,11,14,0,191.0,195.0,1.7,19.0,281.0,203.04,153.01
2016,11,11,14,15,107.5,172.5,1.65,18.5,220.5,160.45,122.22
2016,11,11,14,30,24.0,150.0,1.6,18.0,160.0,134.33,105.14
2016,11,11,14,45,20.5,136.0,1.55,18.0,144.0,119.83,93.81
2016,11,11,15,0,17.0,122.0,1.5,18.0,128.0,105.67,86.95
2016,11,11,15,15,12.0,106.5,1.3,17.5,110.5,92.51,75.71
2016,11,11,15,30,7.0,91.0,1.1,17.0,93.0,79.47,64.37
2016,11,11,15,45,3.5,74.0,0.95,17.0,75.0,65.16,51.6
2016,11,11,16,0,0.0,57.0,0.8,17.0,57.0,50.7,38.53
2016,11,11,16,15,0.0,39.5,0.75,16.5,39.5,35.68,24.85
2016,11,11,16,30,0.0,22.0,0.7,16.0,22.0,20.41,9.46
2016,11,11,16,45,0.0,11.0,0.7,16.0,11.0,10.48,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.7,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.7,14.0,12.0,11.44,0.0
2016,11,12,7,15,192.0,22.0,0.75,14.0,43.0,129.25,49.65
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,243.16,185.27
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,303.84,241.39
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,368.07,296.16
2016,11,12,8,15,608.5,52.0,0.95,15.5,198.0,413.54,333.8
2016,11,12,8,30,661.0,57.0,0.9,16.0,240.0,456.36,367.82
2016,11,12,8,45,699.0,60.0,0.85,16.5,280.0,491.67,394.56
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,525.68,419.21
2016,11,12,9,15,623.0,94.0,0.7,17.0,327.0,500.6,397.9
2016,11,12,9,30,509.0,125.0,0.6,17.0,334.0,462.94,367.48
2016,11,12,9,45,382.0,160.0,0.55,17.5,324.0,422.11,333.85
2016,11,12,10,0,255.0,195.0,0.5,18.0,314.0,370.58,292.01
2016,11,12,10,15,227.0,209.5,0.5,18.0,319.5,357.13,281.28
2016,11,12,10,30,199.0,224.0,0.5,18.0,325.0,350.88,275.59
2016,11,12,10,45,351.5,202.5,0.5,18.5,388.0,420.76,328.91
2016,11,12,11,0,504.0,181.0,0.5,19.0,451.0,486.28,376.39
2016,11,12,11,15,686.5,129.0,0.55,19.0,504.0,529.07,407.79
2016,11,12,11,30,869.0,77.0,0.6,19.0,557.0,558.49,428.81
2016,11,12,11,45,869.5,77.5,0.7,19.5,559.5,538.03,411.85
2016,11,12,12,0,870.0,78.0,0.8,20.0,562.0,514.93,393.02
2016,11,12,12,15,868.0,77.5,0.85,20.0,557.0,487.14,370.61
2016,11,12,12,30,866.0,77.0,0.9,20.0,552.0,457.09,345.89
2016,11,12,12,45,853.5,79.0,1.0,20.0,538.0,423.01,317.76
2016,11,12,13,0,841.0,81.0,1.1,20.0,524.0,385.38,286.15
2016,11,12,13,15,832.0,80.0,1.1,20.0,504.5,346.8,252.67
2016,11,12,13,30,823.0,79.0,1.1,20.0,485.0,307.16,217.77
2016,11,12,13,45,809.0,77.5,1.1,20.0,458.5,265.01,180.75
2016,11,12,14,0,795.0,76.0,1.1,20.0,432.0,222.66,143.87
2016,11,12,14,15,776.0,73.5,1.05,19.5,400.0,178.7,107.47
2016,11,12,14,30,757.0,71.0,1.0,19.0,368.0,135.48,74.79
2016,11,12,14,45,729.5,68.0,1.0,19.0,330.5,92.33,48.53
2016,11,12,15,0,702.0,65.0,1.0,19.0,293.0,51.26,39.46
2016,11,12,15,15,661.5,60.5,0.95,18.5,252.5,41.93,31.4
2016,11,12,15,30,621.0,56.0,0.9,18.0,212.0,39.98,29.69
2016,11,12,15,45,558.5,50.0,0.85,18.0,170.0,36.74,26.67
2016,11,12,16,0,496.0,44.0,0.8,18.0,128.0,33.46,23.47
2016,11,12,16,15,394.5,35.0,0.8,17.5,89.0,27.34,17.61
2016,11,12,16,30,293.0,26.0,0.8,17.0,50.0,21.0,9.39
2016,11,12,16,45,146.5,13.0,0.85,16.5,25.0,12.39,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,16.5,0.95,13.0,35.5,115.16,31.75
2016,11,13,7,30,357.0,33.0,1.1,13.0,71.0,230.24,174.95
2016,11,13,7,45,443.0,41.0,1.3,13.5,111.0,290.61,232.12
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,354.49,287.49
2016,11,13,8,15,583.0,55.0,1.4,14.5,193.0,401.25,326.76
2016,11,13,8,30,637.0,61.0,1.3,15.0,235.0,448.45,364.61
2016,11,13,8,45,673.5,65.0,1.2,15.5,274.5,482.99,391.06
2016,11,13,9,0,710.0,69.0,1.1,16.0,314.0,513.86,413.64
2016,11,13,9,15,615.0,95.0,1.0,16.0,323.5,494.58,396.95
2016,11,13,9,30,520.0,121.0,0.9,16.0,333.0,463.31,371.35
2016,11,13,9,45,658.5,100.0,0.85,16.5,389.5,528.83,420.63
2016,11,13,10,0,797.0,79.0,0.8,17.0,446.0,586.35,461.61
2016,11,13,10,15,810.0,81.0,0.75,17.0,471.0,591.99,463.64
2016,11,13,10,30,823.0,83.0,0.7,17.0,496.0,594.7,463.95
2016,11,13,10,45,833.5,83.5,0.7,17.5,514.0,591.28,459.4
2016,11,13,11,0,844.0,84.0,0.7,18.0,532.0,584.83,452.61
2016,11,13,11,15,849.0,84.5,0.6,18.0,542.5,572.22,441.07
2016,11,13,11,30,854.0,85.0,0.5,18.0,553.0,556.71,427.29
2016,11,13,11,45,858.5,84.0,0.45,18.5,556.5,536.54,409.71
2016,11,13,12,0,863.0,83.0,0.4,19.0,560.0,513.63,389.89
2016,11,13,12,15,861.5,82.5,0.35,19.0,555.0,485.71,366.83
2016,11,13,12,30,860.0,82.0,0.3,19.0,550.0,455.52,341.64
2016,11,13,12,45,859.5,80.0,0.25,19.5,538.5,422.16,312.96
2016,11,13,13,0,859.0,78.0,0.2,20.0,527.0,386.77,282.21
2016,11,13,13,15,850.5,76.5,0.25,20.0,507.5,347.34,249.01
2016,11,13,13,30,842.0,75.0,0.3,20.0,488.0,306.78,214.23
2016,11,13,13,45,830.5,73.0,0.35,20.0,461.5,264.13,177.46
2016,11,13,14,0,819.0,71.0,0.4,20.0,435.0,221.03,140.48
2016,11,13,14,15,800.5,68.5,0.45,20.0,402.5,176.21,103.68
2016,11,13,14,30,782.0,66.0,0.5,20.0,370.0,132.03,70.66
2016,11,13,14,45,756.0,63.0,0.55,20.0,333.0,87.9,44.4
2016,11,13,15,0,730.0,60.0,0.6,20.0,296.0,45.62,34.39
2016,11,13,15,15,691.5,56.0,0.6,19.5,255.0,42.32,31.62
2016,11,13,15,30,653.0,52.0,0.6,19.0,214.0,40.44,29.96
2016,11,13,15,45,593.5,46.5,0.6,18.5,171.5,37.16,26.97
2016,11,13,16,0,534.0,41.0,0.6,18.0,129.0,30.99,21.31
2016,11,13,16,15,434.0,32.5,0.65,17.5,89.5,25.21,15.76
2016,11,13,16,30,334.0,24.0,0.7,17.0,50.0,19.23,7.65
2016,11,13,16,45,167.0,12.0,0.8,16.5,25.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,120.54,17.11
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,245.09,184.29
2016,11,14,7,45,486.0,37.5,1.15,13.5,112.5,305.87,243.13
2016,11,14,8,0,573.0,45.0,1.2,14.0,154.0,370.33,298.7
2016,11,14,8,15,626.5,50.5,1.15,14.5,196.5,413.36,335.11
2016,11,14,8,30,680.0,56.0,1.1,15.0,239.0,460.87,373.2
2016,11,14,8,45,419.0,98.0,1.1,15.5,216.5,369.12,300.01
2016,11,14,9,0,158.0,140.0,1.1,16.0,194.0,249.98,202.83
2016,11,14,9,15,130.0,155.5,1.0,16.5,203.0,249.36,201.74
2016,11,14,9,30,102.0,171.0,0.9,17.0,212.0,239.48,192.57
2016,11,14,9,45,126.0,185.5,0.85,17.5,240.0,275.47,220.53
2016,11,14,10,0,150.0,200.0,0.8,18.0,268.0,302.75,240.91
2016,11,14,10,15,164.5,210.5,0.75,18.0,289.0,319.09,252.9
2016,11,14,10,30,179.0,221.0,0.7,18.0,310.0,334.59,264.14
2016,11,14,10,45,235.0,223.0,0.65,18.5,344.0,364.69,286.36
2016,11,14,11,0,291.0,225.0,0.6,19.0,378.0,398.63,310.65
2016,11,14,11,15,581.5,153.5,0.65,19.0,467.5,490.18,380.27
2016,11,14,11,30,872.0,82.0,0.7,19.0,557.0,559.67,430.63
2016,11,14,11,45,872.0,82.5,0.75,19.5,559.5,538.9,412.46
2016,11,14,12,0,872.0,83.0,0.8,20.0,562.0,515.45,392.91
2016,11,14,12,15,870.0,83.0,0.85,20.0,556.5,487.6,370.43
2016,11,14,12,30,868.0,83.0,0.9,20.0,551.0,457.48,345.62
2016,11,14,12,45,862.5,82.0,0.95,20.0,538.5,422.87,316.78
2016,11,14,13,0,857.0,81.0,1.0,20.0,526.0,386.54,285.86
2016,11,14,13,15,848.0,79.5,1.05,20.0,506.0,347.07,251.82
2016,11,14,13,30,839.0,78.0,1.1,20.0,486.0,306.52,216.28
2016,11,14,13,45,824.0,77.0,1.2,20.0,459.5,264.11,179.2
2016,11,14,14,0,809.0,76.0,1.3,20.0,433.0,221.54,142.29
2016,11,14,14,15,789.5,73.5,1.3,19.5,400.5,177.09,105.68
2016,11,14,14,30,770.0,71.0,1.3,19.0,368.0,133.4,73.06
2016,11,14,14,45,741.0,68.0,1.35,19.0,330.0,89.79,47.3
2016,11,14,15,0,712.0,65.0,1.4,19.0,292.0,48.6,37.14
2016,11,14,15,15,671.5,60.5,1.25,18.5,251.0,42.22,31.65
2016,11,14,15,30,631.0,56.0,1.1,18.0,210.0,40.28,29.92
2016,11,14,15,45,569.5,49.5,1.0,17.5,168.0,36.6,26.56
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,32.86,22.99
2016,11,14,16,15,405.0,34.0,0.9,16.5,87.0,26.68,17.01
2016,11,14,16,30,302.0,25.0,0.9,16.0,48.0,20.29,7.87
2016,11,14,16,45,151.0,12.5,0.95,15.5,24.0,11.91,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,183.5,14.5,1.3,14.0,32.5,111.51,0.0
2016,11,15,7,30,367.0,29.0,1.5,14.0,65.0,227.98,169.02
2016,11,15,7,45,451.5,36.5,1.75,14.5,104.0,286.22,227.2
2016,11,15,8,0,536.0,44.0,2.0,15.0,143.0,348.18,281.53
2016,11,15,8,15,590.0,49.0,2.1,15.0,184.0,393.36,321.13
2016,11,15,8,30,644.0,54.0,2.2,15.0,225.0,436.21,357.63
2016,11,15,8,45,322.0,70.5,2.35,15.5,156.0,278.88,230.28
2016,11,15,9,0,0.0,87.0,2.5,16.0,87.0,82.84,64.4
2016,11,15,9,15,2.0,113.0,2.55,16.0,114.0,110.26,87.5
2016,11,15,9,30,4.0,139.0,2.6,16.0,141.0,137.58,110.03
2016,11,15,9,45,22.0,160.5,2.7,16.5,170.5,169.57,136.23
2016,11,15,10,0,40.0,182.0,2.8,17.0,200.0,208.43,167.6
2016,11,15,10,15,20.0,137.5,2.85,17.0,146.5,142.57,113.35
2016,11,15,10,30,0.0,93.0,2.9,17.0,93.0,86.82,66.98
2016,11,15,10,45,0.0,113.0,2.95,17.0,113.0,105.88,82.71
2016,11,15,11,0,0.0,133.0,3.0,17.0,133.0,124.85,98.19
2016,11,15,11,15,22.5,179.0,3.05,17.0,191.0,181.1,144.22
2016,11,15,11,30,45.0,225.0,3.1,17.0,249.0,239.64,191.24
2016,11,15,11,45,34.5,217.5,3.15,17.0,236.0,224.02,178.36
2016,11,15,12,0,24.0,210.0,3.2,17.0,223.0,207.22,164.75
2016,11,15,12,15,53.0,223.5,3.25,17.0,252.5,232.41,184.96
2016,11,15,12,30,82.0,237.0,3.3,17.0,282.0,253.21,201.23
2016,11,15,12,45,68.0,227.0,3.35,17.0,263.5,233.69,185.43
2016,11,15,13,0,54.0,217.0,3.4,17.0,245.0,215.19,170.62
2016,11,15,13,15,90.0,215.5,3.35,16.5,260.0,220.9,174.64
2016,11,15,13,30,126.0,214.0,3.3,16.0,275.0,221.47,174.0
2016,11,15,13,45,138.5,202.0,3.3,16.0,265.5,205.88,160.35
2016,11,15,14,0,151.0,190.0,3.3,16.0,256.0,189.09,145.67
2016,11,15,14,15,75.5,135.5,3.15,15.5,168.5,129.56,100.02
2016,11,15,14,30,0.0,81.0,3.0,15.0,81.0,74.88,58.0
2016,11,15,14,45,0.0,72.5,2.95,15.0,72.5,67.17,51.62
2016,11,15,15,0,0.0,64.0,2.9,15.0,64.0,59.49,47.46
2016,11,15,15,15,0.0,55.0,2.7,14.5,55.0,51.13,40.1
2016,11,15,15,30,0.0,46.0,2.5,14.0,46.0,42.74,32.6
2016,11,15,15,45,0.0,36.5,2.35,14.0,36.5,33.89,24.53
2016,11,15,16,0,0.0,27.0,2.2,14.0,27.0,25.05,16.4
2016,11,15,16,15,0.0,18.5,2.05,13.5,18.5,17.15,9.03
2016,11,15,16,30,0.0,10.0,1.9,13.0,10.0,9.26,0.29
2016,11,15,16,45,0.0,5.0,1.8,13.0,5.0,4.77,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,187.5,15.5,1.4,9.5,33.5,113.17,0.0
2016,11,16,7,30,375.0,31.0,1.6,10.0,67.0,232.3,172.3
2016,11,16,7,45,469.5,39.0,1.8,10.5,108.5,296.25,237.84
2016,11,16,8,0,564.0,47.0,2.0,11.0,150.0,364.14,297.87
2016,11,16,8,15,620.0,52.5,2.1,11.5,192.5,411.57,339.32
2016,11,16,8,30,676.0,58.0,2.2,12.0,235.0,459.42,379.52
2016,11,16,8,45,713.5,62.0,2.35,12.5,275.5,491.94,406.4
2016,11,16,9,0,751.0,66.0,2.5,13.0,316.0,526.59,433.92
2016,11,16,9,15,776.0,68.5,2.55,13.0,352.5,550.42,452.69
2016,11,16,9,30,801.0,71.0,2.6,13.0,389.0,571.98,469.23
2016,11,16,9,45,817.0,73.5,2.65,13.0,419.5,585.61,479.23
2016,11,16,10,0,833.0,76.0,2.7,13.0,450.0,596.45,486.87
2016,11,16,10,15,844.5,78.0,2.65,13.0,474.5,601.11,489.2
2016,11,16,10,30,856.0,80.0,2.6,13.0,499.0,602.75,489.07
2016,11,16,10,45,850.0,85.0,2.6,13.5,514.0,594.32,480.29
2016,11,16,11,0,844.0,90.0,2.6,14.0,529.0,583.05,469.3
2016,11,16,11,15,848.5,91.0,2.55,14.0,539.0,570.71,458.16
2016,11,16,11,30,853.0,92.0,2.5,14.0,549.0,555.49,444.58
2016,11,16,11,45,838.0,97.5,2.5,14.0,549.0,531.96,424.48
2016,11,16,12,0,823.0,103.0,2.5,14.0,549.0,506.46,402.58
2016,11,16,12,15,821.0,102.5,2.45,14.0,544.0,479.38,378.97
2016,11,16,12,30,819.0,102.0,2.4,14.0,539.0,450.17,353.2
2016,11,16,12,45,827.0,96.5,2.35,14.0,529.0,418.17,324.6
2016,11,16,13,0,835.0,91.0,2.3,14.0,519.0,383.69,293.32
2016,11,16,13,15,825.5,89.5,2.3,14.0,499.0,344.96,258.36
2016,11,16,13,30,816.0,88.0,2.3,14.0,479.0,305.25,222.14
2016,11,16,13,45,787.0,90.0,2.3,14.0,450.0,263.35,184.68
2016,11,16,14,0,758.0,92.0,2.3,14.0,421.0,218.72,145.72
2016,11,16,14,15,736.5,88.5,2.25,14.0,389.0,175.16,109.03
2016,11,16,14,30,715.0,85.0,2.2,14.0,357.0,132.65,76.79
2016,11,16,14,45,677.0,82.5,2.15,14.0,318.5,91.43,52.74
2016,11,16,15,0,639.0,80.0,2.1,14.0,280.0,56.31,44.8
2016,11,16,15,15,594.0,74.0,1.9,13.5,239.5,53.54,42.42
2016,11,16,15,30,549.0,68.0,1.7,13.0,199.0,50.78,39.92
2016,11,16,15,45,484.5,59.0,1.5,12.5,158.0,45.23,34.78
2016,11,16,16,0,420.0,50.0,1.3,12.0,117.0,39.55,29.34
2016,11,16,16,15,317.0,38.0,1.25,11.5,79.0,30.7,20.71
2016,11,16,16,30,214.0,26.0,1.2,11.0,41.0,21.48,7.48
2016,11,16,16,45,107.0,13.0,1.15,11.0,20.5,12.39,0.0
2016,11,16,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,116.81,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,243.52,179.27
2016,11,17,7,45,502.5,34.5,1.7,8.0,106.0,300.03,242.18
2016,11,17,8,0,593.0,42.0,1.9,9.0,147.0,366.45,301.32
2016,11,17,8,15,647.5,46.5,1.95,9.5,190.0,413.13,342.5
2016,11,17,8,30,702.0,51.0,2.0,10.0,233.0,459.85,382.03
2016,11,17,8,45,738.5,54.5,2.05,10.5,273.5,494.91,410.79
2016,11,17,9,0,775.0,58.0,2.1,11.0,314.0,528.58,437.37
2016,11,17,9,15,799.5,60.5,2.05,11.5,350.5,552.28,454.87
2016,11,17,9,30,824.0,63.0,2.0,12.0,387.0,573.69,469.98
2016,11,17,9,45,842.0,65.0,1.95,12.5,418.0,588.07,479.2
2016,11,17,10,0,860.0,67.0,1.9,13.0,449.0,596.4,483.59
2016,11,17,10,15,871.5,68.0,1.8,13.5,474.0,600.29,484.06
2016,11,17,10,30,883.0,69.0,1.7,14.0,499.0,601.18,482.08
2016,11,17,10,45,890.0,70.0,1.65,14.5,516.5,596.36,475.96
2016,11,17,11,0,897.0,71.0,1.6,15.0,534.0,588.46,467.43
2016,11,17,11,15,901.0,71.5,1.55,15.0,544.5,575.29,455.68
2016,11,17,11,30,905.0,72.0,1.5,15.0,555.0,559.13,441.49
2016,11,17,11,45,904.0,73.0,1.45,15.0,557.5,537.99,423.27
2016,11,17,12,0,903.0,74.0,1.4,15.0,560.0,514.18,402.71
2016,11,17,12,15,901.0,74.0,1.35,15.0,555.0,486.37,378.69
2016,11,17,12,30,899.0,74.0,1.3,15.0,550.0,456.2,352.35
2016,11,17,12,45,891.5,74.0,1.3,15.5,537.0,421.64,321.7
2016,11,17,13,0,884.0,74.0,1.3,16.0,524.0,385.38,289.14
2016,11,17,13,15,875.0,72.5,1.25,15.5,504.0,345.76,254.29
2016,11,17,13,30,866.0,71.0,1.2,15.0,484.0,304.97,217.87
2016,11,17,13,45,849.5,70.5,1.15,15.0,457.0,258.69,176.73
2016,11,17,14,0,833.0,70.0,1.1,15.0,430.0,215.55,138.65
2016,11,17,14,15,813.5,67.5,1.0,15.0,397.0,170.38,100.85
2016,11,17,14,30,794.0,65.0,0.9,15.0,364.0,125.93,67.62
2016,11,17,14,45,764.0,62.5,0.8,15.0,326.0,81.93,42.56
2016,11,17,15,0,734.0,60.0,0.7,15.0,288.0,44.75,34.37
2016,11,17,15,15,692.5,56.0,0.6,14.5,247.0,42.82,32.75
2016,11,17,15,30,651.0,52.0,0.5,14.0,206.0,40.94,31.05
2016,11,17,15,45,587.0,46.0,0.4,14.0,163.5,33.97,24.64
2016,11,17,16,0,523.0,40.0,0.3,14.0,121.0,30.54,21.24
2016,11,17,16,15,417.5,31.0,0.25,13.5,82.0,24.24,15.02
2016,11,17,16,30,312.0,22.0,0.2,13.0,43.0,17.71,4.43
2016,11,17,16,45,156.0,11.0,0.2,13.0,21.5,10.48,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.0,1.4,7.0,29.5,104.42,0.0
2016,11,18,7,30,356.0,28.0,1.6,7.0,59.0,218.23,157.11
2016,11,18,7,45,448.5,37.0,1.85,7.5,99.5,280.74,226.58
2016,11,18,8,0,541.0,46.0,2.1,8.0,140.0,347.53,286.86
2016,11,18,8,15,599.5,52.0,2.05,8.5,182.5,395.97,329.57
2016,11,18,8,30,658.0,58.0,2.0,9.0,225.0,445.02,370.98
2016,11,18,8,45,697.0,62.5,1.95,9.5,265.5,478.24,398.22
2016,11,18,9,0,736.0,67.0,1.9,10.0,306.0,513.91,426.17
2016,11,18,9,15,761.5,70.0,1.9,10.5,342.5,538.37,444.56
2016,11,18,9,30,787.0,73.0,1.9,11.0,379.0,560.59,460.64
2016,11,18,9,45,810.5,74.0,1.9,12.0,411.0,576.91,470.88
2016,11,18,10,0,834.0,75.0,1.9,13.0,443.0,590.51,478.69
2016,11,18,10,15,845.5,76.5,1.95,13.5,467.5,594.64,480.14
2016,11,18,10,30,857.0,78.0,2.0,14.0,492.0,595.78,479.22
2016,11,18,10,45,863.5,79.0,2.15,14.5,509.0,590.42,473.71
2016,11,18,11,0,870.0,80.0,2.3,15.0,526.0,582.03,465.73
2016,11,18,11,15,873.5,81.0,2.4,15.0,536.0,568.98,454.62
2016,11,18,11,30,877.0,82.0,2.5,15.0,546.0,553.01,441.0
2016,11,18,11,45,877.0,82.0,2.65,15.5,548.5,531.38,422.09
2016,11,18,12,0,877.0,82.0,2.8,16.0,551.0,507.13,400.76
2016,11,18,12,15,874.5,82.0,2.85,16.0,546.0,479.24,376.63
2016,11,18,12,30,872.0,82.0,2.9,16.0,541.0,449.1,350.16
2016,11,18,12,45,869.0,80.5,3.0,16.0,529.0,415.21,320.21
2016,11,18,13,0,866.0,79.0,3.1,16.0,517.0,379.43,288.02
2016,11,18,13,15,857.0,77.5,3.1,16.0,497.5,340.02,252.3
2016,11,18,13,30,848.0,76.0,3.1,16.0,478.0,299.52,215.24
2016,11,18,13,45,835.0,74.5,3.15,16.0,452.0,257.19,176.78
2016,11,18,14,0,822.0,73.0,3.2,16.0,426.0,214.52,138.69
2016,11,18,14,15,802.5,70.5,3.1,16.0,393.5,169.93,101.21
2016,11,18,14,30,783.0,68.0,3.0,16.0,361.0,126.08,68.45
2016,11,18,14,45,756.5,64.5,2.95,16.0,324.0,82.01,43.32
2016,11,18,15,0,730.0,61.0,2.9,16.0,287.0,45.71,35.06
2016,11,18,15,15,688.0,57.0,2.55,15.5,245.5,43.82,33.44
2016,11,18,15,30,646.0,53.0,2.2,15.0,204.0,41.98,31.77
2016,11,18,15,45,582.0,46.5,1.9,14.5,162.0,34.5,24.97
2016,11,18,16,0,518.0,40.0,1.6,14.0,120.0,30.64,21.23
2016,11,18,16,15,407.0,31.5,1.5,13.5,81.0,24.8,15.35
2016,11,18,16,30,296.0,23.0,1.4,13.0,42.0,18.77,4.18
2016,11,18,16,45,148.0,11.5,1.3,12.5,21.0,10.96,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
