Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,2.95,13.0,1.0,0.95,0.0
2016,11,19,7,30,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,4.5,3.05,13.0,4.5,4.16,0.0
2016,11,19,8,0,0.0,7.0,3.1,13.0,7.0,6.48,0.0
2016,11,19,8,15,0.0,9.0,3.15,13.0,9.0,8.33,1.49
2016,11,19,8,30,0.0,11.0,3.2,13.0,11.0,10.19,3.13
2016,11,19,8,45,0.0,13.5,3.3,13.5,13.5,12.51,5.13
2016,11,19,9,0,0.0,16.0,3.4,14.0,16.0,14.83,7.12
2016,11,19,9,15,0.0,18.0,3.4,14.0,18.0,16.69,8.71
2016,11,19,9,30,0.0,20.0,3.4,14.0,20.0,18.55,10.28
2016,11,19,9,45,0.0,14.0,3.45,14.0,14.0,12.98,5.49
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,7.42,0.7
2016,11,19,10,15,0.0,32.0,3.5,14.0,32.0,29.72,19.74
2016,11,19,10,30,0.0,56.0,3.5,14.0,56.0,52.08,38.68
2016,11,19,10,45,0.0,39.0,3.55,14.5,39.0,36.24,25.15
2016,11,19,11,0,0.0,22.0,3.6,15.0,22.0,20.43,11.69
2016,11,19,11,15,0.0,42.0,3.7,15.0,42.0,39.04,27.41
2016,11,19,11,30,0.0,62.0,3.8,15.0,62.0,57.69,43.08
2016,11,19,11,45,0.0,99.5,3.9,15.0,99.5,92.73,72.36
2016,11,19,12,0,0.0,137.0,4.0,15.0,137.0,127.6,101.24
2016,11,19,12,15,0.0,105.5,4.0,15.0,105.5,98.2,76.85
2016,11,19,12,30,0.0,74.0,4.0,15.0,74.0,68.89,52.45
2016,11,19,12,45,0.0,64.0,4.0,15.5,64.0,59.55,44.57
2016,11,19,13,0,0.0,54.0,4.0,16.0,54.0,50.22,36.71
2016,11,19,13,15,40.5,128.5,3.9,16.0,147.5,130.15,102.41
2016,11,19,13,30,81.0,203.0,3.8,16.0,241.0,200.71,158.8
2016,11,19,13,45,47.0,179.0,3.75,16.0,200.5,167.63,132.56
2016,11,19,14,0,13.0,155.0,3.7,16.0,160.0,140.96,112.02
2016,11,19,14,15,6.5,98.5,3.55,15.5,101.0,91.17,71.21
2016,11,19,14,30,0.0,42.0,3.4,15.0,42.0,39.01,27.67
2016,11,19,14,45,0.0,38.0,3.25,15.0,38.0,35.28,24.55
2016,11,19,15,0,0.0,34.0,3.1,15.0,34.0,31.55,22.61
2016,11,19,15,15,0.0,29.0,2.8,14.5,29.0,26.9,18.48
2016,11,19,15,30,0.0,24.0,2.5,14.0,24.0,22.25,14.29
2016,11,19,15,45,0.0,19.0,2.2,14.0,19.0,17.61,10.02
2016,11,19,16,0,0.0,14.0,1.9,14.0,14.0,12.97,5.73
2016,11,19,16,15,0.0,9.0,1.75,13.5,9.0,8.33,1.38
2016,11,19,16,30,0.0,4.0,1.6,13.0,4.0,3.7,0.0
2016,11,19,16,45,0.0,2.0,1.5,13.0,2.0,1.91,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,65.0,14.5,0.8,12.0,20.0,40.41,0.0
2016,11,20,7,30,130.0,29.0,0.8,12.0,40.0,115.32,74.87
2016,11,20,7,45,181.5,44.5,0.85,12.5,70.0,161.3,125.95
2016,11,20,8,0,233.0,60.0,0.9,13.0,100.0,207.33,166.87
2016,11,20,8,15,265.5,75.0,0.95,13.0,132.0,244.66,199.63
2016,11,20,8,30,298.0,90.0,1.0,13.0,164.0,282.38,231.83
2016,11,20,8,45,317.0,104.0,1.1,13.0,194.5,302.39,249.12
2016,11,20,9,0,336.0,118.0,1.2,13.0,225.0,330.89,272.62
2016,11,20,9,15,359.0,126.5,1.2,13.0,253.5,363.48,298.49
2016,11,20,9,30,382.0,135.0,1.2,13.0,282.0,386.15,316.11
2016,11,20,9,45,218.5,157.0,1.3,13.5,242.5,304.32,248.58
2016,11,20,10,0,55.0,179.0,1.4,14.0,203.0,214.25,173.43
2016,11,20,10,15,111.0,194.5,1.45,14.0,246.5,268.11,217.76
2016,11,20,10,30,167.0,210.0,1.5,14.0,290.0,313.34,253.88
2016,11,20,10,45,107.0,210.0,1.6,14.0,262.0,268.43,216.89
2016,11,20,11,0,47.0,210.0,1.7,14.0,234.0,231.34,186.3
2016,11,20,11,15,28.5,196.5,1.65,14.0,211.0,205.1,164.81
2016,11,20,11,30,10.0,183.0,1.6,14.0,188.0,177.07,141.79
2016,11,20,11,45,11.0,185.5,1.6,14.0,191.0,178.98,143.36
2016,11,20,12,0,12.0,188.0,1.6,14.0,194.0,180.77,144.76
2016,11,20,12,15,6.0,156.5,1.5,14.0,159.5,147.99,117.97
2016,11,20,12,30,0.0,125.0,1.4,14.0,125.0,116.03,91.77
2016,11,20,12,45,0.0,141.5,1.35,14.0,141.5,130.77,104.06
2016,11,20,13,0,0.0,158.0,1.3,14.0,158.0,145.06,115.86
2016,11,20,13,15,48.0,181.0,1.25,14.0,203.5,177.64,141.43
2016,11,20,13,30,96.0,204.0,1.2,14.0,249.0,205.31,162.13
2016,11,20,13,45,213.5,184.0,1.2,14.5,276.5,206.91,158.35
2016,11,20,14,0,331.0,164.0,1.2,15.0,304.0,197.07,144.37
2016,11,20,14,15,541.5,117.5,1.15,15.0,326.0,167.19,110.32
2016,11,20,14,30,752.0,71.0,1.1,15.0,348.0,123.38,67.94
2016,11,20,14,45,728.0,66.5,1.05,15.0,312.0,80.26,43.76
2016,11,20,15,0,704.0,62.0,1.0,15.0,276.0,46.74,36.14
2016,11,20,15,15,660.5,57.5,0.9,14.5,235.5,40.48,30.64
2016,11,20,15,30,617.0,53.0,0.8,14.0,195.0,38.43,28.77
2016,11,20,15,45,550.0,46.5,0.7,14.0,153.5,34.64,25.16
2016,11,20,16,0,483.0,40.0,0.6,14.0,112.0,30.79,21.35
2016,11,20,16,15,369.0,31.0,0.65,13.5,75.0,24.48,14.95
2016,11,20,16,30,255.0,22.0,0.7,13.0,38.0,17.95,2.0
2016,11,20,16,45,127.5,11.0,0.75,12.5,19.0,10.48,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,85.72,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,211.27,134.71
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,272.36,214.5
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,340.68,275.94
2016,11,21,8,15,622.5,44.0,1.6,11.0,173.5,388.59,318.6
2016,11,21,8,30,681.0,49.0,1.6,11.0,215.0,436.87,359.93
2016,11,21,8,45,718.0,53.0,1.65,11.5,255.0,472.05,388.92
2016,11,21,9,0,755.0,57.0,1.7,12.0,295.0,505.95,415.79
2016,11,21,9,15,781.0,59.5,1.65,12.0,331.0,530.13,434.53
2016,11,21,9,30,807.0,62.0,1.6,12.0,367.0,552.12,450.98
2016,11,21,9,45,808.0,68.5,1.6,12.5,395.0,561.63,456.65
2016,11,21,10,0,809.0,75.0,1.6,13.0,423.0,568.22,459.87
2016,11,21,10,15,822.5,76.5,1.55,13.5,448.0,573.65,461.9
2016,11,21,10,30,836.0,78.0,1.5,14.0,473.0,576.15,461.51
2016,11,21,10,45,847.5,78.5,1.5,14.5,491.5,573.41,457.34
2016,11,21,11,0,859.0,79.0,1.5,15.0,510.0,567.61,450.75
2016,11,21,11,15,864.0,79.5,1.45,15.0,520.5,555.21,439.57
2016,11,21,11,30,869.0,80.0,1.4,15.0,531.0,539.89,426.01
2016,11,21,11,45,872.5,79.5,1.4,15.0,534.5,519.92,408.96
2016,11,21,12,0,876.0,79.0,1.4,15.0,538.0,497.34,389.54
2016,11,21,12,15,874.5,78.5,1.4,15.0,533.5,470.25,366.23
2016,11,21,12,30,873.0,78.0,1.4,15.0,529.0,440.86,340.61
2016,11,21,12,45,867.5,77.5,1.4,15.5,517.0,406.09,309.68
2016,11,21,13,0,862.0,77.0,1.4,16.0,505.0,370.73,277.72
2016,11,21,13,15,853.0,76.0,1.35,16.0,486.0,332.26,243.23
2016,11,21,13,30,844.0,75.0,1.3,16.0,467.0,292.68,207.43
2016,11,21,13,45,829.5,73.5,1.3,16.0,441.0,250.5,169.78
2016,11,21,14,0,815.0,72.0,1.3,16.0,415.0,208.1,132.61
2016,11,21,14,15,795.0,69.5,1.25,15.5,383.0,164.09,96.52
2016,11,21,14,30,775.0,67.0,1.2,15.0,351.0,120.86,65.14
2016,11,21,14,45,745.0,64.0,1.15,15.0,314.0,77.8,41.74
2016,11,21,15,0,715.0,61.0,1.1,15.0,277.0,46.01,35.49
2016,11,21,15,15,672.0,56.5,1.0,14.5,236.5,43.66,33.46
2016,11,21,15,30,629.0,52.0,0.9,14.0,196.0,37.72,28.11
2016,11,21,15,45,559.0,46.0,0.8,14.0,154.0,34.31,24.85
2016,11,21,16,0,489.0,40.0,0.7,14.0,112.0,30.89,21.41
2016,11,21,16,15,372.5,31.0,0.75,13.5,74.5,24.57,14.94
2016,11,21,16,30,256.0,22.0,0.8,13.0,37.0,18.03,1.06
2016,11,21,16,45,128.0,11.0,0.85,12.5,18.5,10.48,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,84.0,13.5,0.2,9.0,20.0,46.71,0.0
2016,11,22,7,30,168.0,27.0,0.2,9.0,40.0,126.23,74.71
2016,11,22,7,45,233.0,41.0,0.2,9.5,71.5,179.59,140.07
2016,11,22,8,0,298.0,55.0,0.2,10.0,103.0,231.32,186.22
2016,11,22,8,15,336.5,68.0,0.25,10.0,137.0,270.68,220.79
2016,11,22,8,30,375.0,81.0,0.3,10.0,171.0,310.62,254.84
2016,11,22,8,45,398.0,93.0,0.4,10.5,203.5,341.0,279.98
2016,11,22,9,0,421.0,105.0,0.5,11.0,236.0,370.62,303.78
2016,11,22,9,15,451.5,110.0,0.65,11.0,266.0,395.51,324.28
2016,11,22,9,30,482.0,115.0,0.8,11.0,296.0,419.43,343.64
2016,11,22,9,45,502.0,122.5,0.95,11.5,324.5,438.7,358.25
2016,11,22,10,0,522.0,130.0,1.1,12.0,353.0,456.19,371.21
2016,11,22,10,15,504.5,142.5,1.15,12.0,368.5,455.28,369.56
2016,11,22,10,30,487.0,155.0,1.2,12.0,384.0,452.4,366.45
2016,11,22,10,45,483.5,163.0,1.3,12.5,397.5,451.02,364.17
2016,11,22,11,0,480.0,171.0,1.4,13.0,411.0,447.87,360.38
2016,11,22,11,15,445.5,183.5,1.4,13.0,409.5,430.78,345.84
2016,11,22,11,30,411.0,196.0,1.4,13.0,408.0,413.01,330.85
2016,11,22,11,45,455.5,186.5,1.45,13.0,423.0,413.2,330.26
2016,11,22,12,0,500.0,177.0,1.5,13.0,438.0,410.14,326.6
2016,11,22,12,15,488.5,178.0,1.5,13.0,431.0,388.48,308.05
2016,11,22,12,30,477.0,179.0,1.5,13.0,424.0,366.09,288.8
2016,11,22,12,45,385.0,193.0,1.55,13.0,388.0,323.41,254.44
2016,11,22,13,0,293.0,207.0,1.6,13.0,352.0,286.97,225.46
2016,11,22,13,15,302.0,197.0,1.6,13.0,341.5,266.44,207.41
2016,11,22,13,30,311.0,187.0,1.6,13.0,331.0,244.78,188.08
2016,11,22,13,45,253.0,182.5,1.6,13.0,295.0,211.41,161.57
2016,11,22,14,0,195.0,178.0,1.6,13.0,259.0,185.19,141.66
2016,11,22,14,15,156.0,165.0,1.55,13.0,227.0,157.6,120.54
2016,11,22,14,30,117.0,152.0,1.5,13.0,195.0,133.5,102.95
2016,11,22,14,45,108.0,137.5,1.45,13.0,174.0,113.19,88.16
2016,11,22,15,0,99.0,123.0,1.4,13.0,153.0,96.0,80.15
2016,11,22,15,15,89.5,106.0,1.25,12.5,130.0,83.89,69.51
2016,11,22,15,30,80.0,89.0,1.1,12.0,107.0,71.44,58.35
2016,11,22,15,45,67.0,71.0,0.95,12.0,84.0,57.96,45.98
2016,11,22,16,0,54.0,53.0,0.8,12.0,61.0,44.11,33.12
2016,11,22,16,15,27.0,36.0,0.8,11.5,40.0,31.63,20.9
2016,11,22,16,30,0.0,19.0,0.8,11.0,19.0,17.47,0.0
2016,11,22,16,45,0.0,9.5,0.85,11.0,9.5,9.05,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,76.5,15.5,1.0,9.5,21.0,45.36,0.0
2016,11,23,7,30,153.0,31.0,1.0,10.0,42.0,124.42,67.79
2016,11,23,7,45,267.5,43.0,1.0,10.5,78.5,197.83,153.98
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,271.2,218.62
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.5,323.76,264.79
2016,11,23,8,30,523.0,72.0,1.3,11.0,196.0,378.63,311.68
2016,11,23,8,45,571.5,77.5,1.45,11.5,235.0,418.97,345.21
2016,11,23,9,0,620.0,83.0,1.6,12.0,274.0,458.57,377.17
2016,11,23,9,15,652.0,87.5,1.65,12.0,310.0,486.59,399.5
2016,11,23,9,30,684.0,92.0,1.7,12.0,346.0,512.8,419.92
2016,11,23,9,45,714.5,93.0,1.8,12.5,378.0,532.19,434.12
2016,11,23,10,0,745.0,94.0,1.9,13.0,410.0,549.2,446.15
2016,11,23,10,15,760.0,96.0,1.9,13.0,434.5,555.71,450.18
2016,11,23,10,30,775.0,98.0,1.9,13.0,459.0,559.48,451.98
2016,11,23,10,45,788.5,98.5,1.95,13.0,477.5,556.93,449.1
2016,11,23,11,0,802.0,99.0,2.0,13.0,496.0,552.85,444.85
2016,11,23,11,15,807.5,100.0,1.95,13.0,507.0,542.0,434.77
2016,11,23,11,30,813.0,101.0,1.9,13.0,518.0,528.36,422.37
2016,11,23,11,45,572.0,157.0,1.9,13.5,451.5,441.28,352.34
2016,11,23,12,0,331.0,213.0,1.9,14.0,385.0,360.78,287.8
2016,11,23,12,15,574.0,156.0,1.9,14.0,450.5,404.65,320.44
2016,11,23,12,30,817.0,99.0,1.9,14.0,516.0,433.51,338.25
2016,11,23,12,45,812.5,97.0,1.95,14.0,504.0,400.6,308.94
2016,11,23,13,0,808.0,95.0,2.0,14.0,492.0,366.05,278.03
2016,11,23,13,15,630.0,127.0,2.0,14.0,429.0,305.49,229.97
2016,11,23,13,30,452.0,159.0,2.0,14.0,366.0,256.65,192.78
2016,11,23,13,45,327.0,167.5,2.05,14.0,313.0,215.33,161.64
2016,11,23,14,0,202.0,176.0,2.1,14.0,260.0,184.57,140.54
2016,11,23,14,15,101.0,137.5,2.0,13.5,179.5,129.55,99.61
2016,11,23,14,30,0.0,99.0,1.9,13.0,99.0,89.82,71.14
2016,11,23,14,45,0.0,88.5,1.8,13.0,88.5,80.24,63.14
2016,11,23,15,0,0.0,78.0,1.7,13.0,78.0,70.79,57.89
2016,11,23,15,15,284.0,69.5,1.5,12.5,133.0,50.12,39.49
2016,11,23,15,30,568.0,61.0,1.3,12.0,188.0,45.56,35.34
2016,11,23,15,45,498.5,53.0,1.1,12.0,147.5,40.67,30.67
2016,11,23,16,0,429.0,45.0,0.9,12.0,107.0,35.69,25.75
2016,11,23,16,15,309.0,34.0,0.9,11.0,70.5,27.6,17.48
2016,11,23,16,30,189.0,23.0,0.9,10.0,34.0,18.26,0.0
2016,11,23,16,45,94.5,11.5,0.95,9.5,17.0,10.96,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,99.5,14.0,0.85,6.0,20.5,52.84,0.0
2016,11,24,7,30,199.0,28.0,0.9,6.0,41.0,138.42,69.25
2016,11,24,7,45,312.0,39.5,1.0,6.5,79.0,211.28,165.91
2016,11,24,8,0,425.0,51.0,1.1,7.0,117.0,285.65,233.17
2016,11,24,8,15,494.5,59.0,1.05,7.5,158.0,338.92,279.78
2016,11,24,8,30,564.0,67.0,1.0,8.0,199.0,393.19,325.44
2016,11,24,8,45,616.5,71.5,0.95,8.5,239.5,434.98,359.48
2016,11,24,9,0,669.0,76.0,0.9,9.0,280.0,476.09,391.64
2016,11,24,9,15,700.0,80.0,0.85,9.5,316.5,503.39,411.87
2016,11,24,9,30,731.0,84.0,0.8,10.0,353.0,528.8,429.94
2016,11,24,9,45,753.0,86.5,0.8,10.5,384.0,545.11,440.93
2016,11,24,10,0,775.0,89.0,0.8,11.0,415.0,558.92,449.74
2016,11,24,10,15,789.5,91.5,0.75,11.5,440.0,564.1,451.36
2016,11,24,10,30,804.0,94.0,0.7,12.0,465.0,568.38,452.12
2016,11,24,10,45,817.0,94.0,0.7,12.5,484.0,566.24,448.48
2016,11,24,11,0,830.0,94.0,0.7,13.0,503.0,561.09,442.5
2016,11,24,11,15,835.5,95.0,0.65,13.0,513.5,549.91,432.2
2016,11,24,11,30,841.0,96.0,0.6,13.0,524.0,535.87,419.6
2016,11,24,11,45,848.0,94.0,0.55,13.0,528.5,516.73,403.01
2016,11,24,12,0,855.0,92.0,0.5,13.0,533.0,494.78,383.99
2016,11,24,12,15,853.0,92.0,0.5,13.0,528.5,468.07,361.42
2016,11,24,12,30,851.0,92.0,0.5,13.0,524.0,439.15,336.63
2016,11,24,12,45,845.5,91.0,0.55,13.5,512.0,405.87,307.69
2016,11,24,13,0,840.0,90.0,0.6,14.0,500.0,370.91,276.81
2016,11,24,13,15,623.5,128.5,0.65,14.0,426.5,303.93,225.97
2016,11,24,13,30,407.0,167.0,0.7,14.0,353.0,251.01,187.81
2016,11,24,13,45,479.5,142.5,0.8,14.0,349.5,225.73,163.21
2016,11,24,14,0,552.0,118.0,0.9,14.0,346.0,194.94,133.5
2016,11,24,14,15,560.5,106.0,0.9,13.5,322.0,157.82,102.36
2016,11,24,14,30,569.0,94.0,0.9,13.0,298.0,119.4,73.13
2016,11,24,14,45,523.0,93.5,0.95,13.0,266.0,87.63,56.94
2016,11,24,15,0,477.0,93.0,1.0,13.0,234.0,66.95,54.45
2016,11,24,15,15,530.5,76.0,0.9,12.5,211.5,56.4,45.11
2016,11,24,15,30,584.0,59.0,0.8,12.0,189.0,43.92,33.87
2016,11,24,15,45,508.5,52.0,0.75,11.5,147.5,39.87,30.03
2016,11,24,16,0,433.0,45.0,0.7,11.0,106.0,35.8,25.94
2016,11,24,16,15,314.0,33.5,0.75,10.5,69.5,27.2,17.1
2016,11,24,16,30,195.0,22.0,0.8,10.0,33.0,18.24,0.0
2016,11,24,16,45,97.5,11.0,0.85,10.0,16.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,25.5,12.0,0.8,8.0,14.0,21.49,0.0
2016,11,25,7,30,51.0,24.0,0.8,8.0,28.0,54.75,20.29
2016,11,25,7,45,102.0,40.5,0.8,8.5,54.0,109.85,83.72
2016,11,25,8,0,153.0,57.0,0.8,9.0,80.0,154.28,124.33
2016,11,25,8,15,181.5,73.5,0.8,9.0,109.5,189.13,155.48
2016,11,25,8,30,210.0,90.0,0.8,9.0,139.0,224.38,186.22
2016,11,25,8,45,227.5,105.5,0.85,9.5,167.0,252.56,210.04
2016,11,25,9,0,245.0,121.0,0.9,10.0,195.0,280.35,232.87
2016,11,25,9,15,269.0,130.5,0.95,10.0,221.0,304.0,252.37
2016,11,25,9,30,293.0,140.0,1.0,10.0,247.0,327.28,271.21
2016,11,25,9,45,272.0,156.0,1.05,10.5,262.0,331.39,273.33
2016,11,25,10,0,251.0,172.0,1.1,11.0,277.0,334.07,274.27
2016,11,25,10,15,146.0,179.0,1.15,11.0,241.0,270.48,221.7
2016,11,25,10,30,41.0,186.0,1.2,11.0,205.0,208.43,169.86
2016,11,25,10,45,212.5,187.0,1.3,11.5,290.5,308.45,252.58
2016,11,25,11,0,384.0,188.0,1.4,12.0,376.0,403.37,327.35
2016,11,25,11,15,371.5,195.5,1.4,12.0,380.5,395.29,319.31
2016,11,25,11,30,359.0,203.0,1.4,12.0,385.0,386.23,311.17
2016,11,25,11,45,208.5,210.5,1.45,12.0,316.5,305.33,246.28
2016,11,25,12,0,58.0,218.0,1.5,12.0,248.0,232.06,187.23
2016,11,25,12,15,29.0,188.0,1.5,12.0,203.0,188.13,151.73
2016,11,25,12,30,0.0,158.0,1.5,12.0,158.0,146.17,117.52
2016,11,25,12,45,38.5,184.0,1.5,12.5,203.0,183.12,147.37
2016,11,25,13,0,77.0,210.0,1.5,13.0,248.0,215.45,172.42
2016,11,25,13,15,38.5,175.0,1.5,13.0,194.0,169.11,135.19
2016,11,25,13,30,0.0,140.0,1.5,13.0,140.0,127.74,102.3
2016,11,25,13,45,65.0,158.5,1.5,13.0,185.0,154.3,122.09
2016,11,25,14,0,130.0,177.0,1.5,13.0,230.0,172.01,133.72
2016,11,25,14,15,74.0,155.0,1.45,12.5,185.0,141.97,111.48
2016,11,25,14,30,18.0,133.0,1.4,12.0,140.0,118.41,94.76
2016,11,25,14,45,14.0,120.0,1.4,12.0,125.0,105.22,84.17
2016,11,25,15,0,10.0,107.0,1.4,12.0,110.0,92.96,77.78
2016,11,25,15,15,5.0,92.0,1.25,12.0,93.5,80.42,66.55
2016,11,25,15,30,0.0,77.0,1.1,12.0,77.0,67.73,55.02
2016,11,25,15,45,0.0,60.0,0.95,12.0,60.0,53.39,41.88
2016,11,25,16,0,0.0,43.0,0.8,12.0,43.0,38.85,28.44
2016,11,25,16,15,0.0,28.0,0.8,11.5,28.0,25.71,15.68
2016,11,25,16,30,0.0,13.0,0.8,11.0,13.0,12.06,0.0
2016,11,25,16,45,0.0,6.5,0.8,11.0,6.5,6.2,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.72,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,11.12,0.0
2016,11,26,7,45,0.0,25.0,1.65,10.0,25.0,23.22,13.19
2016,11,26,8,0,0.0,38.0,1.7,10.0,38.0,36.2,25.07
2016,11,26,8,15,0.0,52.5,1.75,10.0,52.5,50.96,38.16
2016,11,26,8,30,0.0,67.0,1.8,10.0,67.0,65.43,50.93
2016,11,26,8,45,0.0,81.0,1.9,10.5,81.0,79.15,62.79
2016,11,26,9,0,0.0,95.0,2.0,11.0,95.0,92.74,74.35
2016,11,26,9,15,0.0,108.0,2.05,11.0,108.0,105.16,84.89
2016,11,26,9,30,0.0,121.0,2.1,11.0,121.0,117.51,95.27
2016,11,26,9,45,25.0,145.0,2.2,11.0,155.5,155.71,127.73
2016,11,26,10,0,50.0,169.0,2.3,11.0,190.0,200.53,165.19
2016,11,26,10,15,70.5,183.5,2.4,11.0,215.0,225.32,185.61
2016,11,26,10,30,91.0,198.0,2.5,11.0,240.0,249.46,205.35
2016,11,26,10,45,60.0,194.5,2.6,11.0,223.0,225.32,184.79
2016,11,26,11,0,29.0,191.0,2.7,11.0,206.0,202.14,165.16
2016,11,26,11,15,244.5,185.5,2.75,11.0,309.0,317.56,261.29
2016,11,26,11,30,460.0,180.0,2.8,11.0,412.0,418.96,342.13
2016,11,26,11,45,240.0,186.5,2.85,11.0,308.0,300.64,245.38
2016,11,26,12,0,20.0,193.0,2.9,11.0,204.0,189.04,153.6
2016,11,26,12,15,164.0,201.5,2.95,11.0,284.5,261.2,212.61
2016,11,26,12,30,308.0,210.0,3.0,11.0,365.0,320.9,258.86
2016,11,26,12,45,154.0,152.5,3.05,11.5,230.0,198.48,159.31
2016,11,26,13,0,0.0,95.0,3.1,12.0,95.0,88.27,69.54
2016,11,26,13,15,58.0,146.5,2.95,12.0,173.0,150.47,120.46
2016,11,26,13,30,116.0,198.0,2.8,12.0,251.0,202.79,161.56
2016,11,26,13,45,58.0,147.5,2.7,12.0,174.0,143.72,114.13
2016,11,26,14,0,0.0,97.0,2.6,12.0,97.0,89.25,70.78
2016,11,26,14,15,186.5,111.0,2.5,11.5,177.5,115.84,85.24
2016,11,26,14,30,373.0,125.0,2.4,11.0,258.0,126.49,88.03
2016,11,26,14,45,325.5,121.0,2.3,11.0,228.5,104.42,76.78
2016,11,26,15,0,278.0,117.0,2.2,11.0,199.0,88.23,73.91
2016,11,26,15,15,250.0,102.5,2.15,11.0,168.0,78.31,64.95
2016,11,26,15,30,222.0,88.0,2.1,11.0,137.0,68.11,55.57
2016,11,26,15,45,175.0,72.0,2.05,11.0,105.5,56.5,44.78
2016,11,26,16,0,128.0,56.0,2.0,11.0,74.0,44.57,33.51
2016,11,26,16,15,72.0,38.0,2.05,10.5,47.5,31.91,20.75
2016,11,26,16,30,16.0,20.0,2.1,10.0,21.0,17.96,0.0
2016,11,26,16,45,8.0,10.0,2.15,10.0,10.5,9.53,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,1.35,8.5,18.0,51.07,0.0
2016,11,27,7,30,204.0,24.0,1.5,9.0,36.0,129.26,29.65
2016,11,27,7,45,332.5,33.5,1.65,9.5,73.0,211.94,161.19
2016,11,27,8,0,461.0,43.0,1.8,10.0,110.0,290.63,234.03
2016,11,27,8,15,531.5,50.0,1.9,10.0,150.5,342.98,281.25
2016,11,27,8,30,602.0,57.0,2.0,10.0,191.0,396.61,328.0
2016,11,27,8,45,653.5,60.5,2.1,10.5,231.5,436.68,361.92
2016,11,27,9,0,705.0,64.0,2.2,11.0,272.0,476.13,394.2
2016,11,27,9,15,635.5,79.0,2.2,11.0,284.5,460.57,381.77
2016,11,27,9,30,566.0,94.0,2.2,11.0,297.0,440.86,365.69
2016,11,27,9,45,559.0,105.5,2.2,11.5,320.5,449.63,371.6
2016,11,27,10,0,552.0,117.0,2.2,12.0,344.0,456.08,375.21
2016,11,27,10,15,695.0,97.0,2.1,12.0,400.0,512.33,419.29
2016,11,27,10,30,838.0,77.0,2.0,12.0,456.0,563.54,457.93
2016,11,27,10,45,847.5,78.0,1.95,12.5,474.0,560.48,452.87
2016,11,27,11,0,857.0,79.0,1.9,13.0,492.0,554.42,445.73
2016,11,27,11,15,861.5,79.5,1.75,13.0,503.0,542.17,434.05
2016,11,27,11,30,866.0,80.0,1.6,13.0,514.0,527.05,419.95
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.5,506.69,401.08
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,483.8,380.04
2016,11,27,12,15,700.5,120.0,1.3,14.0,473.0,423.53,331.57
2016,11,27,12,30,538.0,158.0,1.2,14.0,427.0,367.41,286.89
2016,11,27,12,45,452.0,173.0,1.2,14.0,395.5,328.11,255.28
2016,11,27,13,0,366.0,188.0,1.2,14.0,364.0,292.74,226.97
2016,11,27,13,15,316.5,187.5,1.15,14.0,336.0,260.51,200.73
2016,11,27,13,30,267.0,187.0,1.1,14.0,308.0,231.24,177.18
2016,11,27,13,45,299.5,171.5,1.05,14.0,299.5,210.95,158.32
2016,11,27,14,0,332.0,156.0,1.0,14.0,291.0,187.73,137.0
2016,11,27,14,15,271.5,149.5,1.0,13.5,254.5,156.4,114.05
2016,11,27,14,30,211.0,143.0,1.0,13.0,218.0,130.08,96.44
2016,11,27,14,45,194.0,130.5,1.0,13.0,194.0,110.44,84.14
2016,11,27,15,0,177.0,118.0,1.0,13.0,170.0,92.74,77.22
2016,11,27,15,15,162.5,102.0,0.95,12.5,144.0,81.18,67.05
2016,11,27,15,30,148.0,86.0,0.9,12.0,118.0,69.31,56.38
2016,11,27,15,45,126.0,68.5,0.85,11.5,91.5,56.1,44.32
2016,11,27,16,0,104.0,51.0,0.8,11.0,65.0,40.88,30.28
2016,11,27,16,15,52.0,35.5,0.8,10.5,42.5,30.06,19.16
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,18.12,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,9.53,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,76.0,12.0,1.5,10.0,16.5,40.76,0.0
2016,11,28,7,30,152.0,24.0,1.7,10.0,33.0,107.91,9.54
2016,11,28,7,45,271.0,36.0,1.95,10.5,68.0,187.28,140.39
2016,11,28,8,0,390.0,48.0,2.2,11.0,103.0,260.57,209.08
2016,11,28,8,15,465.5,56.0,2.3,11.0,143.0,315.32,258.14
2016,11,28,8,30,541.0,64.0,2.4,11.0,183.0,371.41,306.91
2016,11,28,8,45,600.0,67.5,2.5,11.0,223.5,414.69,344.18
2016,11,28,9,0,659.0,71.0,2.6,11.0,264.0,457.51,380.06
2016,11,28,9,15,634.5,78.0,2.6,11.0,283.0,457.24,380.12
2016,11,28,9,30,610.0,85.0,2.6,11.0,302.0,454.24,377.66
2016,11,28,9,45,496.5,116.5,2.65,11.5,303.5,421.15,349.27
2016,11,28,10,0,383.0,148.0,2.7,12.0,305.0,388.82,321.22
2016,11,28,10,15,529.0,136.5,2.7,12.0,367.0,455.28,374.96
2016,11,28,10,30,675.0,125.0,2.7,12.0,429.0,522.7,427.53
2016,11,28,10,45,658.0,122.5,2.75,12.5,428.0,502.19,409.43
2016,11,28,11,0,641.0,120.0,2.8,13.0,427.0,479.78,390.24
2016,11,28,11,15,601.0,135.0,2.75,13.0,428.5,461.26,374.08
2016,11,28,11,30,561.0,150.0,2.7,13.0,430.0,438.87,354.85
2016,11,28,11,45,660.0,133.5,2.65,13.5,465.0,458.26,367.77
2016,11,28,12,0,759.0,117.0,2.6,14.0,500.0,468.48,372.45
2016,11,28,12,15,756.5,117.0,2.55,14.0,496.0,443.79,350.4
2016,11,28,12,30,754.0,117.0,2.5,14.0,492.0,417.16,326.57
2016,11,28,12,45,712.0,114.0,2.45,14.0,462.0,371.33,287.79
2016,11,28,13,0,670.0,111.0,2.4,14.0,432.0,326.67,249.67
2016,11,28,13,15,690.5,111.5,2.35,14.0,431.0,305.31,228.35
2016,11,28,13,30,711.0,112.0,2.3,14.0,430.0,280.9,204.03
2016,11,28,13,45,706.5,105.5,2.25,14.0,406.5,241.83,168.72
2016,11,28,14,0,702.0,99.0,2.2,14.0,383.0,202.04,133.56
2016,11,28,14,15,677.0,95.5,2.1,14.0,352.0,161.64,100.72
2016,11,28,14,30,652.0,92.0,2.0,14.0,321.0,122.67,72.98
2016,11,28,14,45,636.0,83.5,1.9,14.0,287.5,81.4,49.9
2016,11,28,15,0,620.0,75.0,1.8,14.0,254.0,53.69,42.46
2016,11,28,15,15,569.5,69.5,1.55,13.5,215.0,51.14,40.23
2016,11,28,15,30,519.0,64.0,1.3,13.0,176.0,48.67,37.91
2016,11,28,15,45,465.0,54.0,1.1,12.5,138.0,42.0,31.71
2016,11,28,16,0,411.0,44.0,0.9,12.0,100.0,35.14,25.14
2016,11,28,16,15,287.0,33.0,0.95,11.5,65.0,26.98,16.45
2016,11,28,16,30,163.0,22.0,1.0,11.0,30.0,17.51,0.0
2016,11,28,16,45,81.5,11.0,1.1,10.5,15.0,10.48,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
