Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.5,9.0,1.65,6.5,18.0,75.87,0.0
2016,11,29,7,30,351.0,18.0,1.8,7.0,36.0,177.44,0.0
2016,11,29,7,45,463.0,25.0,2.0,8.0,74.0,253.24,189.42
2016,11,29,8,0,575.0,32.0,2.2,9.0,112.0,324.28,260.73
2016,11,29,8,15,638.0,37.0,2.3,9.0,153.0,373.13,306.34
2016,11,29,8,30,701.0,42.0,2.4,9.0,194.0,422.74,350.57
2016,11,29,8,45,739.5,45.5,2.5,9.5,234.0,457.81,380.96
2016,11,29,9,0,778.0,49.0,2.6,10.0,274.0,491.71,409.14
2016,11,29,9,15,804.0,51.0,2.6,10.5,310.0,511.7,425.06
2016,11,29,9,30,830.0,53.0,2.6,11.0,346.0,533.28,441.46
2016,11,29,9,45,846.5,55.5,2.6,11.5,376.5,547.76,451.63
2016,11,29,10,0,863.0,58.0,2.6,12.0,407.0,559.55,459.29
2016,11,29,10,15,875.5,59.5,2.5,12.0,432.0,565.05,462.27
2016,11,29,10,30,888.0,61.0,2.4,12.0,457.0,567.58,462.7
2016,11,29,10,45,893.5,62.5,2.3,12.5,475.0,563.18,456.72
2016,11,29,11,0,899.0,64.0,2.2,13.0,493.0,555.76,448.26
2016,11,29,11,15,903.5,64.5,2.1,13.0,504.0,543.71,436.9
2016,11,29,11,30,908.0,65.0,2.0,13.0,515.0,528.69,423.01
2016,11,29,11,45,907.0,66.0,1.95,13.5,518.5,508.6,404.36
2016,11,29,12,0,906.0,67.0,1.9,14.0,522.0,485.84,383.37
2016,11,29,12,15,904.5,67.0,1.85,14.0,518.0,459.31,359.78
2016,11,29,12,30,903.0,67.0,1.8,14.0,514.0,430.39,333.79
2016,11,29,12,45,890.0,69.0,1.75,14.0,501.5,396.87,303.78
2016,11,29,13,0,877.0,71.0,1.7,14.0,489.0,361.91,272.11
2016,11,29,13,15,868.0,70.0,1.65,14.0,470.5,324.19,237.7
2016,11,29,13,30,859.0,69.0,1.6,14.0,452.0,282.24,199.57
2016,11,29,13,45,845.5,67.5,1.6,14.0,427.0,240.5,161.87
2016,11,29,14,0,832.0,66.0,1.6,14.0,402.0,198.39,124.76
2016,11,29,14,15,812.5,64.0,1.5,14.0,370.5,154.94,89.09
2016,11,29,14,30,793.0,62.0,1.4,14.0,339.0,112.11,58.68
2016,11,29,14,45,763.5,59.0,1.3,14.0,302.5,68.97,36.79
2016,11,29,15,0,734.0,56.0,1.2,14.0,266.0,42.34,32.36
2016,11,29,15,15,691.0,52.0,1.05,13.5,226.5,40.27,30.54
2016,11,29,15,30,648.0,48.0,0.9,13.0,187.0,38.25,28.65
2016,11,29,15,45,579.5,42.0,0.8,12.5,146.0,34.34,24.93
2016,11,29,16,0,511.0,36.0,0.7,12.0,105.0,27.81,18.74
2016,11,29,16,15,391.0,27.0,0.65,11.5,68.5,21.31,11.77
2016,11,29,16,30,271.0,18.0,0.6,11.0,32.0,14.56,0.0
2016,11,29,16,45,135.5,9.0,0.6,11.0,16.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,89.5,10.0,0.65,9.0,14.5,43.62,0.0
2016,11,30,7,30,179.0,20.0,0.6,9.0,29.0,111.04,0.0
2016,11,30,7,45,299.5,31.0,0.6,9.5,63.5,192.1,140.0
2016,11,30,8,0,420.0,42.0,0.6,10.0,98.0,266.5,211.31
2016,11,30,8,15,494.0,49.0,0.7,10.0,138.0,319.19,258.34
2016,11,30,8,30,568.0,56.0,0.8,10.0,178.0,373.37,305.0
2016,11,30,8,45,621.5,60.0,0.95,10.5,217.5,414.23,339.49
2016,11,30,9,0,675.0,64.0,1.1,11.0,257.0,454.65,372.56
2016,11,30,9,15,349.5,98.5,1.15,11.0,199.0,317.01,262.02
2016,11,30,9,30,24.0,133.0,1.2,11.0,141.0,144.45,117.59
2016,11,30,9,45,100.5,152.0,1.3,11.0,191.5,220.22,182.01
2016,11,30,10,0,177.0,171.0,1.4,11.0,242.0,281.61,232.53
2016,11,30,10,15,175.5,182.5,1.4,11.0,256.5,289.89,238.43
2016,11,30,10,30,174.0,194.0,1.4,11.0,271.0,297.42,243.92
2016,11,30,10,45,94.0,184.0,1.4,11.5,226.0,232.93,190.14
2016,11,30,11,0,14.0,174.0,1.4,12.0,181.0,172.68,139.64
2016,11,30,11,15,14.5,178.0,1.4,12.0,185.5,175.73,142.21
2016,11,30,11,30,15.0,182.0,1.4,12.0,190.0,178.72,144.53
2016,11,30,11,45,431.5,134.0,1.45,12.0,349.5,344.22,279.1
2016,11,30,12,0,848.0,86.0,1.5,12.0,509.0,477.07,379.09
2016,11,30,12,15,846.0,85.5,1.55,12.0,505.5,450.68,354.94
2016,11,30,12,30,844.0,85.0,1.6,12.0,502.0,422.1,329.67
2016,11,30,12,45,837.5,84.5,1.65,12.5,490.5,389.8,300.35
2016,11,30,13,0,831.0,84.0,1.7,13.0,479.0,355.88,269.2
2016,11,30,13,15,505.5,138.5,1.7,13.0,376.0,272.42,206.61
2016,11,30,13,30,180.0,193.0,1.7,13.0,273.0,214.59,167.67
2016,11,30,13,45,174.0,184.0,1.75,13.0,257.5,195.3,151.51
2016,11,30,14,0,168.0,175.0,1.8,13.0,242.0,176.21,135.59
2016,11,30,14,15,455.5,123.5,1.75,12.5,286.5,155.51,106.0
2016,11,30,14,30,743.0,72.0,1.7,12.0,331.0,116.53,64.96
2016,11,30,14,45,711.0,68.5,1.7,12.0,295.0,70.94,40.08
2016,11,30,15,0,679.0,65.0,1.7,12.0,259.0,45.68,35.63
2016,11,30,15,15,631.5,60.0,1.5,11.5,219.5,43.26,33.47
2016,11,30,15,30,584.0,55.0,1.3,11.0,180.0,40.86,31.21
2016,11,30,15,45,508.5,48.5,1.1,11.0,140.0,37.1,27.54
2016,11,30,16,0,433.0,42.0,0.9,11.0,100.0,33.35,23.66
2016,11,30,16,15,216.5,35.5,0.85,10.5,64.5,27.89,17.12
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,24.64,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,13.82,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,6.5,16.0,66.21,0.0
2016,12,1,7,30,307.0,17.0,1.7,7.0,32.0,155.18,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.5,69.0,236.35,171.68
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,312.4,250.72
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,363.48,298.26
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,415.43,344.31
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,452.36,376.83
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,488.22,407.26
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,513.49,428.54
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,536.63,447.44
2016,12,1,9,45,842.5,60.0,3.55,10.5,374.0,550.45,457.59
2016,12,1,10,0,855.0,64.0,3.7,11.0,405.0,561.45,465.13
2016,12,1,10,15,868.5,65.5,3.7,11.5,430.5,564.46,465.83
2016,12,1,10,30,882.0,67.0,3.7,12.0,456.0,567.56,466.3
2016,12,1,10,45,890.5,68.0,3.75,12.5,474.5,564.31,461.69
2016,12,1,11,0,899.0,69.0,3.8,13.0,493.0,558.02,454.5
2016,12,1,11,15,903.5,69.5,3.8,13.0,504.5,546.04,443.36
2016,12,1,11,30,908.0,70.0,3.8,13.0,516.0,531.09,429.64
2016,12,1,11,45,910.0,70.0,3.8,13.5,520.0,511.5,411.18
2016,12,1,12,0,912.0,70.0,3.8,14.0,524.0,489.13,390.2
2016,12,1,12,15,910.0,70.0,3.8,14.0,520.0,462.36,366.06
2016,12,1,12,30,908.0,70.0,3.8,14.0,516.0,433.2,339.47
2016,12,1,12,45,899.0,70.5,3.8,14.0,503.5,399.7,308.93
2016,12,1,13,0,890.0,71.0,3.8,14.0,491.0,364.53,276.49
2016,12,1,13,15,880.5,70.0,3.75,14.0,472.5,326.36,241.12
2016,12,1,13,30,871.0,69.0,3.7,14.0,454.0,284.0,202.07
2016,12,1,13,45,854.0,68.0,3.7,14.0,428.0,241.65,163.47
2016,12,1,14,0,837.0,67.0,3.7,14.0,402.0,199.18,125.81
2016,12,1,14,15,816.0,65.0,3.55,13.5,370.5,155.47,89.95
2016,12,1,14,30,795.0,63.0,3.4,13.0,339.0,112.51,59.48
2016,12,1,14,45,764.0,60.0,3.25,13.0,302.0,69.37,37.6
2016,12,1,15,0,733.0,57.0,3.1,13.0,265.0,43.31,33.35
2016,12,1,15,15,688.5,53.0,2.85,12.5,225.5,41.27,31.52
2016,12,1,15,30,644.0,49.0,2.6,12.0,186.0,39.28,29.64
2016,12,1,15,45,570.5,43.0,2.35,11.5,144.5,32.34,23.2
2016,12,1,16,0,497.0,37.0,2.1,11.0,103.0,28.78,19.61
2016,12,1,16,15,248.5,34.0,2.05,10.5,67.0,26.7,16.06
2016,12,1,16,30,0.0,31.0,2.0,10.0,31.0,25.94,0.0
2016,12,1,16,45,0.0,15.5,2.0,9.5,15.5,14.77,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,148.0,8.0,2.4,6.5,14.5,63.31,0.0
2016,12,2,7,30,296.0,16.0,2.6,7.0,29.0,148.5,0.0
2016,12,2,7,45,416.5,24.5,2.85,7.5,65.5,228.65,163.23
2016,12,2,8,0,537.0,33.0,3.1,8.0,102.0,303.09,243.51
2016,12,2,8,15,605.0,38.5,3.2,8.5,143.0,353.95,291.2
2016,12,2,8,30,673.0,44.0,3.3,9.0,184.0,405.72,337.23
2016,12,2,8,45,715.5,47.5,3.45,9.5,224.0,442.33,369.45
2016,12,2,9,0,758.0,51.0,3.6,10.0,264.0,477.92,399.56
2016,12,2,9,15,674.5,68.0,3.7,10.5,276.0,461.51,386.03
2016,12,2,9,30,591.0,85.0,3.8,11.0,288.0,438.17,366.37
2016,12,2,9,45,714.5,74.5,3.9,11.5,342.0,495.67,412.76
2016,12,2,10,0,838.0,64.0,4.0,12.0,396.0,550.28,455.45
2016,12,2,10,15,851.5,65.5,3.95,12.0,421.5,556.15,458.9
2016,12,2,10,30,865.0,67.0,3.9,12.0,447.0,556.62,458.13
2016,12,2,10,45,874.0,68.0,3.9,12.5,465.5,553.86,453.82
2016,12,2,11,0,883.0,69.0,3.9,13.0,484.0,548.1,446.96
2016,12,2,11,15,888.0,69.5,3.85,13.0,495.0,536.69,436.17
2016,12,2,11,30,893.0,70.0,3.8,13.0,506.0,522.35,422.82
2016,12,2,11,45,894.5,70.0,3.8,13.0,510.0,502.92,405.25
2016,12,2,12,0,896.0,70.0,3.8,13.0,514.0,480.79,385.16
2016,12,2,12,15,894.0,70.0,3.8,13.0,510.0,454.54,361.35
2016,12,2,12,30,892.0,70.0,3.8,13.0,506.0,425.95,335.13
2016,12,2,12,45,879.5,71.5,3.8,13.5,493.5,392.73,304.22
2016,12,2,13,0,867.0,73.0,3.8,14.0,481.0,356.01,270.12
2016,12,2,13,15,857.5,72.0,3.75,14.0,462.5,318.3,235.2
2016,12,2,13,30,848.0,71.0,3.7,14.0,444.0,279.47,199.11
2016,12,2,13,45,480.5,120.5,3.65,14.0,329.5,204.24,147.07
2016,12,2,14,0,113.0,170.0,3.6,14.0,215.0,162.88,126.87
2016,12,2,14,15,108.5,157.5,3.4,13.5,198.0,144.24,111.87
2016,12,2,14,30,104.0,145.0,3.2,13.0,181.0,125.96,97.66
2016,12,2,14,45,99.5,130.0,3.0,13.0,161.5,106.34,83.13
2016,12,2,15,0,95.0,115.0,2.8,13.0,142.0,90.4,75.27
2016,12,2,15,15,359.0,82.0,2.4,12.5,161.5,60.17,48.39
2016,12,2,15,30,623.0,49.0,2.0,12.0,181.0,39.28,29.63
2016,12,2,15,45,551.0,43.0,1.7,11.5,140.5,32.34,23.21
2016,12,2,16,0,479.0,37.0,1.4,11.0,100.0,28.79,19.62
2016,12,2,16,15,357.0,27.5,1.35,10.5,64.5,21.84,12.08
2016,12,2,16,30,235.0,18.0,1.3,10.0,29.0,14.62,0.0
2016,12,2,16,45,117.5,9.0,1.3,10.0,14.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,8.0,1.0,8.0,12.5,49.7,0.0
2016,12,3,7,30,225.0,16.0,1.0,8.0,25.0,105.51,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,204.24,141.07
2016,12,3,8,0,474.0,34.0,1.0,9.0,94.0,279.15,220.8
2016,12,3,8,15,545.0,40.0,1.15,9.5,133.5,325.29,263.74
2016,12,3,8,30,616.0,46.0,1.3,10.0,173.0,377.88,309.55
2016,12,3,8,45,666.0,49.5,1.5,10.5,212.5,417.45,343.69
2016,12,3,9,0,716.0,53.0,1.7,11.0,252.0,456.3,376.11
2016,12,3,9,15,645.0,70.0,1.75,11.5,267.0,446.45,368.0
2016,12,3,9,30,574.0,87.0,1.8,12.0,282.0,429.81,354.15
2016,12,3,9,45,688.0,77.0,1.9,12.5,332.5,482.48,395.88
2016,12,3,10,0,802.0,67.0,2.0,13.0,383.0,532.11,433.82
2016,12,3,10,15,816.5,68.5,2.0,13.0,407.5,538.61,437.72
2016,12,3,10,30,831.0,70.0,2.0,13.0,432.0,542.28,439.5
2016,12,3,10,45,837.5,72.0,2.0,13.5,450.0,539.21,435.06
2016,12,3,11,0,844.0,74.0,2.0,14.0,468.0,533.23,428.24
2016,12,3,11,15,850.0,74.5,2.0,14.0,479.5,522.48,418.38
2016,12,3,11,30,856.0,75.0,2.0,14.0,491.0,508.86,406.06
2016,12,3,11,45,853.5,76.5,2.0,14.5,494.5,489.37,388.19
2016,12,3,12,0,851.0,78.0,2.0,15.0,498.0,467.41,368.13
2016,12,3,12,15,849.5,78.0,2.0,15.0,494.5,442.03,345.72
2016,12,3,12,30,848.0,78.0,2.0,15.0,491.0,414.41,321.03
2016,12,3,12,45,845.0,77.0,2.0,15.5,481.0,383.15,292.4
2016,12,3,13,0,842.0,76.0,2.0,16.0,471.0,350.03,261.81
2016,12,3,13,15,833.5,74.5,1.95,16.0,453.0,313.11,228.29
2016,12,3,13,30,825.0,73.0,1.9,16.0,435.0,275.06,193.58
2016,12,3,13,45,805.5,73.0,1.85,16.0,410.0,235.09,157.86
2016,12,3,14,0,786.0,73.0,1.8,16.0,385.0,195.29,123.27
2016,12,3,14,15,765.0,70.5,1.65,16.0,354.5,153.49,89.4
2016,12,3,14,30,744.0,68.0,1.5,16.0,324.0,112.55,60.72
2016,12,3,14,45,707.5,65.5,1.35,16.0,288.0,72.21,40.81
2016,12,3,15,0,671.0,63.0,1.2,16.0,252.0,44.19,33.72
2016,12,3,15,15,625.0,58.0,1.1,15.0,213.5,41.71,31.6
2016,12,3,15,30,579.0,53.0,1.0,14.0,175.0,39.24,29.37
2016,12,3,15,45,503.0,46.5,0.9,13.5,135.5,35.4,25.73
2016,12,3,16,0,427.0,40.0,0.8,13.0,96.0,31.55,21.85
2016,12,3,16,15,307.5,29.5,0.85,12.5,62.0,23.74,13.46
2016,12,3,16,30,188.0,19.0,0.9,12.0,28.0,15.6,0.0
2016,12,3,16,45,94.0,9.5,1.0,12.0,14.0,9.05,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,11.44,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,22.88,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,156.06,104.48
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,272.42,214.53
2016,12,4,8,15,532.5,41.5,0.7,9.5,131.5,324.06,261.02
2016,12,4,8,30,606.0,48.0,0.7,10.0,171.0,377.45,306.53
2016,12,4,8,45,649.5,53.0,0.7,10.5,210.0,411.37,335.13
2016,12,4,9,0,693.0,58.0,0.7,11.0,249.0,448.28,364.76
2016,12,4,9,15,723.5,61.5,0.65,11.0,284.5,475.24,385.85
2016,12,4,9,30,754.0,65.0,0.6,11.0,320.0,500.29,404.7
2016,12,4,9,45,565.5,103.5,0.55,11.5,304.5,442.5,357.66
2016,12,4,10,0,377.0,142.0,0.5,12.0,289.0,374.69,302.97
2016,12,4,10,15,447.0,138.0,0.45,12.0,324.0,405.65,327.28
2016,12,4,10,30,517.0,134.0,0.4,12.0,359.0,434.71,348.6
2016,12,4,10,45,517.0,141.0,0.35,12.0,374.0,434.94,347.1
2016,12,4,11,0,517.0,148.0,0.3,12.0,389.0,433.26,344.34
2016,12,4,11,15,676.5,115.0,0.25,12.0,438.0,474.54,374.48
2016,12,4,11,30,836.0,82.0,0.2,12.0,487.0,505.23,395.03
2016,12,4,11,45,706.0,112.5,0.2,12.5,456.5,454.3,353.98
2016,12,4,12,0,576.0,143.0,0.2,13.0,426.0,403.05,313.68
2016,12,4,12,15,523.5,155.5,0.35,13.0,411.5,374.17,291.5
2016,12,4,12,30,471.0,168.0,0.5,13.0,397.0,346.26,269.52
2016,12,4,12,45,477.5,162.5,0.7,13.5,390.0,325.08,251.43
2016,12,4,13,0,484.0,157.0,0.9,14.0,383.0,302.41,231.43
2016,12,4,13,15,375.0,169.5,1.0,14.0,340.5,260.66,198.92
2016,12,4,13,30,266.0,182.0,1.1,14.0,298.0,225.69,172.69
2016,12,4,13,45,324.5,162.5,1.2,14.0,296.5,207.77,154.91
2016,12,4,14,0,383.0,143.0,1.3,14.0,295.0,182.38,130.67
2016,12,4,14,15,356.0,138.5,1.2,13.5,271.0,157.73,111.65
2016,12,4,14,30,329.0,134.0,1.1,13.0,247.0,132.27,93.91
2016,12,4,14,45,470.0,103.0,1.05,13.0,245.5,90.46,61.75
2016,12,4,15,0,611.0,72.0,1.0,13.0,244.0,51.52,40.68
2016,12,4,15,15,562.0,66.0,0.95,12.5,206.0,48.43,37.96
2016,12,4,15,30,513.0,60.0,0.9,12.0,168.0,45.35,35.08
2016,12,4,15,45,454.5,51.0,0.85,12.0,131.0,39.48,29.5
2016,12,4,16,0,396.0,42.0,0.8,12.0,94.0,33.45,23.59
2016,12,4,16,15,198.0,34.5,0.85,11.5,60.5,27.09,16.19
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,23.17,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,12.87,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.55,7.0,7.5,7.15,0.0
2016,12,5,7,30,0.0,15.0,1.6,7.0,15.0,14.3,0.0
2016,12,5,7,45,61.0,30.0,1.65,7.5,37.0,68.71,42.19
2016,12,5,8,0,122.0,45.0,1.7,8.0,59.0,122.66,96.15
2016,12,5,8,15,145.5,61.5,1.75,8.0,85.5,154.12,125.52
2016,12,5,8,30,169.0,78.0,1.8,8.0,112.0,185.77,154.04
2016,12,5,8,45,185.5,93.5,1.85,8.5,138.5,212.58,177.55
2016,12,5,9,0,202.0,109.0,1.9,9.0,165.0,239.11,200.18
2016,12,5,9,15,220.0,121.0,1.9,9.0,189.0,261.73,219.39
2016,12,5,9,30,238.0,133.0,1.9,9.0,213.0,283.93,237.84
2016,12,5,9,45,271.5,142.0,1.9,9.0,241.5,310.55,259.74
2016,12,5,10,0,305.0,151.0,1.9,9.0,270.0,336.47,280.67
2016,12,5,10,15,390.0,147.0,1.85,9.0,308.5,383.1,318.32
2016,12,5,10,30,475.0,143.0,1.8,9.0,347.0,420.53,347.77
2016,12,5,10,45,355.0,171.0,1.8,9.5,327.5,371.54,306.09
2016,12,5,11,0,235.0,199.0,1.8,10.0,308.0,330.18,270.91
2016,12,5,11,15,234.5,204.5,1.7,10.0,315.5,323.75,265.13
2016,12,5,11,30,234.0,210.0,1.6,10.0,323.0,322.06,262.88
2016,12,5,11,45,293.0,202.5,1.55,10.0,345.0,338.79,275.47
2016,12,5,12,0,352.0,195.0,1.5,10.0,367.0,348.02,281.47
2016,12,5,12,15,303.0,201.5,1.45,10.0,349.0,320.8,258.56
2016,12,5,12,30,254.0,208.0,1.4,10.0,331.0,295.17,237.28
2016,12,5,12,45,257.0,203.0,1.35,10.0,325.0,280.17,224.05
2016,12,5,13,0,260.0,198.0,1.3,10.0,319.0,264.43,209.97
2016,12,5,13,15,255.0,190.5,1.2,10.0,305.5,243.46,191.63
2016,12,5,13,30,250.0,183.0,1.1,10.0,292.0,222.44,173.24
2016,12,5,13,45,228.5,174.0,1.0,10.0,269.5,196.69,151.69
2016,12,5,14,0,207.0,165.0,0.9,10.0,247.0,174.95,133.89
2016,12,5,14,15,195.0,155.0,0.8,10.0,227.5,153.19,116.32
2016,12,5,14,30,183.0,145.0,0.7,10.0,208.0,132.17,100.44
2016,12,5,14,45,179.5,129.5,0.65,10.0,185.5,108.55,83.95
2016,12,5,15,0,176.0,114.0,0.6,10.0,163.0,89.9,75.51
2016,12,5,15,15,161.5,98.0,0.6,9.5,138.0,78.3,65.2
2016,12,5,15,30,147.0,82.0,0.6,9.0,113.0,66.39,54.38
2016,12,5,15,45,131.0,65.0,0.65,9.0,88.0,51.36,40.47
2016,12,5,16,0,115.0,48.0,0.7,9.0,63.0,38.63,28.45
2016,12,5,16,15,57.5,33.0,0.75,8.5,40.5,28.1,17.23
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,16.42,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,1.05,4.5,9.0,8.58,0.0
2016,12,6,7,30,0.0,18.0,1.1,5.0,18.0,17.16,0.0
2016,12,6,7,45,149.0,29.0,1.2,6.0,46.5,119.06,73.99
2016,12,6,8,0,298.0,40.0,1.3,7.0,75.0,203.11,160.91
2016,12,6,8,15,348.5,51.5,1.4,7.5,108.5,244.86,200.27
2016,12,6,8,30,399.0,63.0,1.5,8.0,142.0,288.09,238.76
2016,12,6,8,45,432.5,73.0,1.65,8.5,175.0,321.54,268.14
2016,12,6,9,0,466.0,83.0,1.8,9.0,208.0,354.69,296.31
2016,12,6,9,15,501.5,87.0,1.9,9.0,239.0,384.56,321.51
2016,12,6,9,30,537.0,91.0,2.0,9.0,270.0,410.77,343.2
2016,12,6,9,45,671.5,81.0,2.1,9.5,326.0,474.41,394.23
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,534.81,441.21
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,541.73,445.46
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,545.79,447.58
2016,12,6,10,45,524.5,137.0,2.2,10.5,366.0,433.53,355.72
2016,12,6,11,0,213.0,200.0,2.2,11.0,299.0,313.91,257.08
2016,12,6,11,15,538.0,140.0,2.2,11.0,396.5,424.27,346.9
2016,12,6,11,30,863.0,80.0,2.2,11.0,494.0,514.84,416.29
2016,12,6,11,45,577.0,142.5,2.2,11.0,420.5,418.78,338.39
2016,12,6,12,0,291.0,205.0,2.2,11.0,347.0,329.89,266.99
2016,12,6,12,15,164.0,200.0,2.2,11.0,280.0,258.32,209.32
2016,12,6,12,30,37.0,195.0,2.2,11.0,213.0,195.05,158.31
2016,12,6,12,45,18.5,129.0,2.25,11.0,138.0,126.05,101.34
2016,12,6,13,0,0.0,63.0,2.3,11.0,63.0,58.6,44.72
2016,12,6,13,15,0.0,69.0,2.3,11.0,69.0,64.2,49.61
2016,12,6,13,30,0.0,75.0,2.3,11.0,75.0,69.8,54.45
2016,12,6,13,45,0.0,100.5,2.35,11.0,100.5,92.57,73.92
2016,12,6,14,0,0.0,126.0,2.4,11.0,126.0,113.87,92.05
2016,12,6,14,15,0.0,116.0,2.3,11.0,116.0,104.5,84.19
2016,12,6,14,30,0.0,106.0,2.2,11.0,106.0,95.16,76.34
2016,12,6,14,45,361.0,82.0,2.15,11.0,183.0,71.23,48.15
2016,12,6,15,0,722.0,58.0,2.1,11.0,260.0,44.35,34.56
2016,12,6,15,15,677.0,53.5,1.85,10.5,221.0,41.86,32.32
2016,12,6,15,30,632.0,49.0,1.6,10.0,182.0,39.41,30.01
2016,12,6,15,45,562.5,43.0,1.35,9.5,142.0,32.43,23.5
2016,12,6,16,0,493.0,37.0,1.1,9.0,102.0,28.87,19.86
2016,12,6,16,15,367.5,28.0,1.05,8.5,66.0,22.38,12.56
2016,12,6,16,30,242.0,19.0,1.0,8.0,30.0,15.64,0.0
2016,12,6,16,45,121.0,9.5,1.0,8.0,15.0,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.4,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.4,5.0,12.0,11.44,0.0
2016,12,7,7,45,58.5,26.5,1.45,5.0,33.5,61.28,34.01
2016,12,7,8,0,117.0,41.0,1.5,5.0,55.0,114.38,89.71
2016,12,7,8,15,135.0,58.0,1.6,5.0,79.5,144.19,118.16
2016,12,7,8,30,153.0,75.0,1.7,5.0,104.0,173.73,145.19
2016,12,7,8,45,166.5,90.0,1.8,5.5,129.0,198.13,166.98
2016,12,7,9,0,180.0,105.0,1.9,6.0,154.0,222.26,187.94
2016,12,7,9,15,188.0,119.5,1.85,6.5,176.5,242.39,204.83
2016,12,7,9,30,196.0,134.0,1.8,7.0,199.0,254.02,214.23
2016,12,7,9,45,131.0,146.5,1.8,7.5,191.5,230.52,193.32
2016,12,7,10,0,66.0,159.0,1.8,8.0,184.0,199.0,165.67
2016,12,7,10,15,39.5,158.0,1.7,8.0,173.0,180.67,149.78
2016,12,7,10,30,13.0,157.0,1.6,8.0,162.0,157.78,129.99
2016,12,7,10,45,20.5,168.0,1.5,8.5,177.0,171.67,141.32
2016,12,7,11,0,28.0,179.0,1.4,9.0,192.0,189.84,155.96
2016,12,7,11,15,94.5,196.0,1.4,9.0,241.0,238.71,196.47
2016,12,7,11,30,161.0,213.0,1.4,9.0,290.0,288.77,236.83
2016,12,7,11,45,89.5,197.5,1.45,9.0,240.5,230.46,188.62
2016,12,7,12,0,18.0,182.0,1.5,9.0,191.0,177.83,145.24
2016,12,7,12,15,9.0,109.0,1.55,9.0,113.5,105.23,84.59
2016,12,7,12,30,0.0,36.0,1.6,9.0,36.0,33.45,23.37
2016,12,7,12,45,0.0,69.0,1.7,9.0,69.0,64.21,49.95
2016,12,7,13,0,0.0,102.0,1.8,9.0,102.0,94.6,75.95
2016,12,7,13,15,7.5,131.5,1.85,8.5,135.0,122.95,100.05
2016,12,7,13,30,15.0,161.0,1.9,8.0,168.0,149.4,122.39
2016,12,7,13,45,7.5,145.0,1.95,8.0,148.5,132.49,108.38
2016,12,7,14,0,0.0,129.0,2.0,8.0,129.0,116.37,95.14
2016,12,7,14,15,0.0,119.0,2.0,8.0,119.0,106.96,87.23
2016,12,7,14,30,0.0,109.0,2.0,8.0,109.0,97.57,79.27
2016,12,7,14,45,0.0,97.0,2.0,8.0,97.0,86.6,69.88
2016,12,7,15,0,0.0,85.0,2.0,8.0,85.0,75.92,63.65
2016,12,7,15,15,0.0,72.0,1.9,7.5,72.0,64.77,53.54
2016,12,7,15,30,0.0,59.0,1.8,7.0,59.0,53.48,43.15
2016,12,7,15,45,0.0,45.5,1.75,7.0,45.5,41.67,32.06
2016,12,7,16,0,0.0,32.0,1.7,7.0,32.0,29.7,20.75
2016,12,7,16,15,0.0,20.5,1.7,6.5,20.5,19.03,9.94
2016,12,7,16,30,0.0,9.0,1.7,6.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,1.7,6.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,1.1,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,1.1,10.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,16.5,1.1,10.5,16.5,15.31,3.61
2016,12,8,8,0,0.0,27.0,1.1,11.0,27.0,25.08,14.97
2016,12,8,8,15,0.0,40.0,1.15,11.0,40.0,38.15,26.72
2016,12,8,8,30,0.0,53.0,1.2,11.0,53.0,51.15,38.24
2016,12,8,8,45,0.0,66.5,1.25,11.5,66.5,64.52,49.88
2016,12,8,9,0,0.0,80.0,1.3,12.0,80.0,77.75,61.23
2016,12,8,9,15,0.0,92.0,1.3,12.0,92.0,89.22,71.04
2016,12,8,9,30,0.0,104.0,1.3,12.0,104.0,100.65,80.7
2016,12,8,9,45,0.0,114.5,1.35,12.0,114.5,110.44,88.88
2016,12,8,10,0,0.0,125.0,1.4,12.0,125.0,120.22,96.98
2016,12,8,10,15,0.0,134.0,1.4,12.0,134.5,128.42,103.69
2016,12,8,10,30,0.0,143.0,1.4,12.0,144.0,136.59,110.36
2016,12,8,10,45,0.0,140.5,1.45,12.5,141.0,133.3,107.28
2016,12,8,11,0,0.0,138.0,1.5,13.0,138.0,130.25,104.45
2016,12,8,11,15,0.0,129.0,1.5,13.0,129.0,121.11,96.78
2016,12,8,11,30,0.0,120.0,1.5,13.0,120.0,112.24,89.35
2016,12,8,11,45,0.0,121.0,1.55,13.0,121.0,112.97,89.94
2016,12,8,12,0,0.0,122.0,1.6,13.0,122.0,113.69,90.53
2016,12,8,12,15,28.0,162.0,1.55,13.0,175.5,163.55,131.68
2016,12,8,12,30,56.0,202.0,1.5,13.0,229.0,208.9,168.18
2016,12,8,12,45,28.0,177.0,1.5,13.0,190.5,172.81,138.79
2016,12,8,13,0,0.0,152.0,1.5,13.0,152.0,139.55,112.01
2016,12,8,13,15,0.0,148.5,1.45,13.0,149.0,135.75,109.03
2016,12,8,13,30,0.0,145.0,1.4,13.0,146.0,131.89,105.94
2016,12,8,13,45,0.0,120.0,1.4,13.0,120.5,109.56,87.45
2016,12,8,14,0,0.0,95.0,1.4,13.0,95.0,87.38,68.96
2016,12,8,14,15,0.0,87.5,1.35,13.0,87.5,80.46,63.24
2016,12,8,14,30,0.0,80.0,1.3,13.0,80.0,73.57,57.46
2016,12,8,14,45,0.0,71.0,1.3,13.0,71.0,65.42,50.57
2016,12,8,15,0,0.0,62.0,1.3,13.0,62.0,57.32,45.89
2016,12,8,15,15,0.0,52.5,1.25,13.0,52.5,48.81,38.2
2016,12,8,15,30,0.0,43.0,1.2,13.0,43.0,39.95,30.11
2016,12,8,15,45,0.0,33.5,1.15,13.0,33.5,31.11,21.96
2016,12,8,16,0,0.0,24.0,1.1,13.0,24.0,22.27,13.76
2016,12,8,16,15,0.0,15.5,1.1,12.5,15.5,14.37,5.89
2016,12,8,16,30,0.0,7.0,1.1,12.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.1,12.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,77.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,154.0,12.0,0.8,11.0,16.0,71.23,0.0
2016,12,9,7,45,297.0,21.5,0.9,11.5,48.0,168.71,86.65
2016,12,9,8,0,440.0,31.0,1.0,12.0,80.0,254.77,195.01
2016,12,9,8,15,516.5,37.0,1.15,12.0,118.0,301.68,240.49
2016,12,9,8,30,593.0,43.0,1.3,12.0,156.0,355.71,288.09
2016,12,9,8,45,642.0,47.0,1.5,12.5,194.5,394.64,321.9
2016,12,9,9,0,691.0,51.0,1.7,13.0,233.0,432.97,354.08
2016,12,9,9,15,451.0,91.0,1.8,13.0,216.5,356.78,293.47
2016,12,9,9,30,211.0,131.0,1.9,13.0,200.0,266.1,219.11
2016,12,9,9,45,210.5,144.0,2.05,13.5,219.0,278.51,229.15
2016,12,9,10,0,210.0,157.0,2.2,14.0,238.0,282.65,231.9
2016,12,9,10,15,112.5,157.0,2.25,14.0,200.5,226.23,184.75
2016,12,9,10,30,15.0,157.0,2.3,14.0,163.0,158.98,128.26
2016,12,9,10,45,411.5,116.0,2.4,14.0,302.5,349.6,286.97
2016,12,9,11,0,808.0,75.0,2.5,14.0,442.0,509.97,413.02
2016,12,9,11,15,517.5,141.0,2.5,14.0,378.5,413.66,334.26
2016,12,9,11,30,227.0,207.0,2.5,14.0,315.0,315.24,254.55
2016,12,9,11,45,140.0,204.5,2.55,14.0,271.5,264.5,213.51
2016,12,9,12,0,53.0,202.0,2.6,14.0,228.0,214.49,172.83
2016,12,9,12,15,62.5,204.0,2.55,14.0,234.5,217.07,174.79
