Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,30,72.0,206.0,2.5,14.0,241.0,218.83,175.85
2016,12,9,12,45,143.0,203.0,2.5,14.0,270.0,238.13,190.17
2016,12,9,13,0,214.0,200.0,2.5,14.0,299.0,251.04,198.41
2016,12,9,13,15,278.0,184.0,2.4,14.0,307.0,244.77,190.43
2016,12,9,13,30,342.0,168.0,2.3,14.0,315.0,233.43,177.59
2016,12,9,13,45,394.5,149.0,2.25,14.0,310.0,210.09,154.8
2016,12,9,14,0,447.0,130.0,2.2,14.0,305.0,183.06,128.92
2016,12,9,14,15,434.5,121.5,2.0,14.0,281.0,151.58,103.16
2016,12,9,14,30,422.0,113.0,1.8,14.0,257.0,120.72,80.4
2016,12,9,14,45,411.5,101.5,1.65,14.0,229.5,88.35,60.68
2016,12,9,15,0,401.0,90.0,1.5,14.0,202.0,65.1,52.58
2016,12,9,15,15,374.5,79.0,1.35,13.5,171.0,58.02,46.3
2016,12,9,15,30,348.0,68.0,1.2,13.0,140.0,50.76,39.71
2016,12,9,15,45,309.5,55.0,1.05,13.0,109.0,41.67,31.29
2016,12,9,16,0,271.0,42.0,0.9,13.0,78.0,32.3,22.48
2016,12,9,16,15,135.5,32.5,0.85,12.5,50.5,25.39,14.76
2016,12,9,16,30,0.0,23.0,0.8,12.0,23.0,20.31,0.0
2016,12,9,16,45,0.0,11.5,0.8,12.0,11.5,10.96,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.0,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.0,13.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,7.0,3.05,13.0,7.0,6.48,0.0
2016,12,10,8,0,0.0,12.0,3.1,13.0,12.0,11.11,3.34
2016,12,10,8,15,0.0,18.0,3.05,13.0,18.0,16.68,8.38
2016,12,10,8,30,0.0,24.0,3.0,13.0,24.0,22.25,13.33
2016,12,10,8,45,0.0,30.5,3.0,13.0,30.5,28.3,18.65
2016,12,10,9,0,0.0,37.0,3.0,13.0,37.0,34.35,23.94
2016,12,10,9,15,0.0,43.0,2.95,13.0,43.0,39.93,28.78
2016,12,10,9,30,0.0,49.0,2.9,13.0,49.0,45.53,33.58
2016,12,10,9,45,0.0,54.0,2.9,13.5,54.0,50.19,37.47
2016,12,10,10,0,0.0,59.0,2.9,14.0,59.0,54.86,41.31
2016,12,10,10,15,0.0,32.5,2.95,14.0,32.5,30.17,20.21
2016,12,10,10,30,0.0,6.0,3.0,14.0,6.0,5.56,0.0
2016,12,10,10,45,0.0,20.5,3.05,14.0,20.5,19.02,10.64
2016,12,10,11,0,0.0,35.0,3.1,14.0,35.0,32.51,22.13
2016,12,10,11,15,0.0,28.5,3.05,14.0,28.5,26.46,16.96
2016,12,10,11,30,0.0,22.0,3.0,14.0,22.0,20.42,11.79
2016,12,10,11,45,0.0,46.5,2.95,14.0,46.5,43.22,31.18
2016,12,10,12,0,0.0,71.0,2.9,14.0,71.0,66.08,50.49
2016,12,10,12,15,0.0,60.5,2.8,14.0,60.5,56.28,42.2
2016,12,10,12,30,0.0,50.0,2.7,14.0,50.0,46.48,33.93
2016,12,10,12,45,0.0,79.0,2.65,14.0,79.0,73.55,56.83
2016,12,10,13,0,0.0,108.0,2.6,14.0,108.0,100.04,79.09
2016,12,10,13,15,4.0,131.0,2.5,13.5,133.0,121.49,97.12
2016,12,10,13,30,8.0,154.0,2.4,13.0,158.0,141.66,114.04
2016,12,10,13,45,4.0,131.5,2.3,13.0,133.5,120.29,96.39
2016,12,10,14,0,0.0,109.0,2.2,13.0,109.0,99.46,79.19
2016,12,10,14,15,0.0,100.5,2.1,13.0,100.5,91.55,72.64
2016,12,10,14,30,0.0,92.0,2.0,13.0,92.0,83.67,66.04
2016,12,10,14,45,0.0,82.0,1.9,13.0,82.0,74.56,58.34
2016,12,10,15,0,0.0,72.0,1.8,13.0,72.0,65.58,53.24
2016,12,10,15,15,0.0,61.0,1.6,12.5,61.0,55.91,44.6
2016,12,10,15,30,0.0,50.0,1.4,12.0,50.0,46.14,35.75
2016,12,10,15,45,0.0,39.0,1.25,12.0,39.0,36.24,26.61
2016,12,10,16,0,0.0,28.0,1.1,12.0,28.0,26.0,17.09
2016,12,10,16,15,0.0,18.0,1.05,12.0,18.0,16.7,7.82
2016,12,10,16,30,0.0,8.0,1.0,12.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,0.95,12.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,6.0,10.0,9.53,0.0
2016,12,11,7,45,76.5,24.0,0.85,6.0,32.0,70.26,27.65
2016,12,11,8,0,153.0,38.0,0.8,6.0,54.0,126.16,97.04
2016,12,11,8,15,181.0,53.5,0.75,6.5,81.0,159.18,128.97
2016,12,11,8,30,209.0,69.0,0.7,7.0,108.0,192.54,158.83
2016,12,11,8,45,227.0,83.5,0.7,7.5,134.5,219.74,182.69
2016,12,11,9,0,245.0,98.0,0.7,8.0,161.0,246.65,205.55
2016,12,11,9,15,254.0,112.0,0.75,8.0,186.0,267.69,223.36
2016,12,11,9,30,263.0,126.0,0.8,8.0,211.0,287.86,240.04
2016,12,11,9,45,269.5,137.5,0.9,8.5,232.0,302.8,251.8
2016,12,11,10,0,276.0,149.0,1.0,9.0,253.0,316.74,262.5
2016,12,11,10,15,407.0,136.5,1.0,9.0,301.5,378.76,312.69
2016,12,11,10,30,538.0,124.0,1.0,9.0,350.0,431.61,354.1
2016,12,11,10,45,505.5,138.0,1.05,9.5,358.0,422.28,344.76
2016,12,11,11,0,473.0,152.0,1.1,10.0,366.0,411.37,334.64
2016,12,11,11,15,398.5,171.5,1.1,10.0,355.0,383.34,311.3
2016,12,11,11,30,324.0,191.0,1.1,10.0,344.0,351.28,284.95
2016,12,11,11,45,341.5,190.0,1.1,10.5,353.0,348.93,281.81
2016,12,11,12,0,359.0,189.0,1.1,11.0,362.0,344.86,276.9
2016,12,11,12,15,281.5,199.0,1.1,11.0,334.5,309.18,247.82
2016,12,11,12,30,204.0,209.0,1.1,11.0,307.0,274.89,220.27
2016,12,11,12,45,162.5,206.0,1.15,11.0,282.5,247.96,198.58
2016,12,11,13,0,121.0,203.0,1.2,11.0,258.0,223.29,178.85
2016,12,11,13,15,124.0,195.5,1.2,11.0,250.0,210.38,167.77
2016,12,11,13,30,127.0,188.0,1.2,11.0,242.0,197.05,156.2
2016,12,11,13,45,73.5,167.5,1.25,11.0,198.5,162.78,129.53
2016,12,11,14,0,20.0,147.0,1.3,11.0,155.0,134.67,108.38
2016,12,11,14,15,17.0,136.5,1.1,10.5,143.0,123.29,99.28
2016,12,11,14,30,14.0,126.0,0.9,10.0,131.0,112.14,90.32
2016,12,11,14,45,10.5,113.5,0.75,10.0,117.0,99.67,80.11
2016,12,11,15,0,7.0,101.0,0.6,10.0,103.0,88.0,73.85
2016,12,11,15,15,3.5,86.5,0.6,9.5,87.5,75.87,63.03
2016,12,11,15,30,0.0,72.0,0.6,9.0,72.0,63.59,51.87
2016,12,11,15,45,0.0,56.0,0.65,9.0,56.0,50.02,39.28
2016,12,11,16,0,0.0,40.0,0.7,9.0,40.0,36.26,26.39
2016,12,11,16,15,0.0,26.0,0.75,8.5,26.0,23.93,13.95
2016,12,11,16,30,0.0,12.0,0.8,8.0,12.0,11.13,0.0
2016,12,11,16,45,0.0,6.0,0.85,8.0,6.0,5.72,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,12.39,0.0
2016,12,12,7,45,208.0,22.0,1.45,6.5,43.5,128.93,47.36
2016,12,12,8,0,416.0,31.0,1.6,7.0,74.0,242.13,186.72
2016,12,12,8,15,498.5,37.5,1.65,7.0,112.5,295.81,239.94
2016,12,12,8,30,581.0,44.0,1.7,7.0,151.0,351.96,290.38
2016,12,12,8,45,628.0,49.5,1.8,7.5,189.5,387.46,322.14
2016,12,12,9,0,675.0,55.0,1.9,8.0,228.0,426.3,355.27
2016,12,12,9,15,708.5,58.5,1.85,8.0,263.5,454.78,379.15
2016,12,12,9,30,742.0,62.0,1.8,8.0,299.0,481.52,400.78
2016,12,12,9,45,757.5,66.0,1.8,8.5,329.5,497.02,412.22
2016,12,12,10,0,773.0,70.0,1.8,9.0,360.0,510.05,421.26
2016,12,12,10,15,789.0,72.0,1.75,9.0,385.5,518.51,426.94
2016,12,12,10,30,805.0,74.0,1.7,9.0,411.0,524.22,430.19
2016,12,12,10,45,698.5,98.5,1.65,9.5,400.5,486.94,398.36
2016,12,12,11,0,592.0,123.0,1.6,10.0,390.0,446.79,364.58
2016,12,12,11,15,542.5,140.0,1.6,10.0,389.5,424.73,346.03
2016,12,12,11,30,493.0,157.0,1.6,10.0,389.0,405.24,329.28
2016,12,12,11,45,521.5,152.0,1.6,10.0,399.5,400.73,324.44
2016,12,12,12,0,550.0,147.0,1.6,10.0,410.0,393.56,317.03
2016,12,12,12,15,536.5,149.5,1.55,10.0,405.0,372.94,298.71
2016,12,12,12,30,523.0,152.0,1.5,10.0,400.0,351.47,279.56
2016,12,12,12,45,482.5,157.0,1.5,10.0,382.5,321.8,254.18
2016,12,12,13,0,442.0,162.0,1.5,10.0,365.0,293.34,229.79
2016,12,12,13,15,434.0,157.0,1.45,10.0,350.0,267.19,206.46
2016,12,12,13,30,426.0,152.0,1.4,10.0,335.0,240.77,182.8
2016,12,12,13,45,432.0,141.5,1.35,10.0,318.5,212.55,157.21
2016,12,12,14,0,438.0,131.0,1.3,10.0,302.0,183.27,131.09
2016,12,12,14,15,417.5,125.5,1.15,10.0,278.5,153.65,106.94
2016,12,12,14,30,397.0,120.0,1.0,10.0,255.0,125.26,86.14
2016,12,12,14,45,384.0,108.5,0.9,10.0,227.5,93.86,66.44
2016,12,12,15,0,371.0,97.0,0.8,10.0,200.0,70.31,58.08
2016,12,12,15,15,476.5,74.5,0.75,9.5,187.0,55.92,45.17
2016,12,12,15,30,582.0,52.0,0.7,9.0,174.0,38.43,29.27
2016,12,12,15,45,514.5,45.0,0.65,9.0,135.5,34.09,25.08
2016,12,12,16,0,447.0,38.0,0.6,9.0,97.0,29.67,20.62
2016,12,12,16,15,327.5,28.5,0.65,8.5,63.0,22.73,13.03
2016,12,12,16,30,208.0,19.0,0.7,8.0,29.0,15.52,0.0
2016,12,12,16,45,104.0,9.5,0.75,8.0,14.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,47.0,18.0,1.05,7.5,23.0,47.51,11.01
2016,12,13,8,0,94.0,36.0,1.2,8.0,46.0,97.5,72.75
2016,12,13,8,15,122.0,52.0,1.2,8.0,70.5,129.95,104.01
2016,12,13,8,30,150.0,68.0,1.2,8.0,95.0,162.74,133.56
2016,12,13,8,45,164.5,84.0,1.3,8.5,120.5,189.06,156.83
2016,12,13,9,0,179.0,100.0,1.4,9.0,146.0,215.03,179.2
2016,12,13,9,15,189.5,114.5,1.35,9.0,169.5,236.55,197.49
2016,12,13,9,30,200.0,129.0,1.3,9.0,193.0,257.45,214.83
2016,12,13,9,45,207.5,141.5,1.3,9.5,213.5,273.64,227.57
2016,12,13,10,0,215.0,154.0,1.3,10.0,234.0,289.0,239.36
2016,12,13,10,15,140.5,164.0,1.25,10.0,218.0,249.2,205.71
2016,12,13,10,30,66.0,174.0,1.2,10.0,202.0,210.23,172.72
2016,12,13,10,45,107.0,186.0,1.2,10.5,233.0,247.76,203.34
2016,12,13,11,0,148.0,198.0,1.2,11.0,264.0,277.64,226.83
2016,12,13,11,15,188.5,201.0,1.15,11.0,287.5,296.35,241.34
2016,12,13,11,30,229.0,204.0,1.1,11.0,311.0,313.27,254.13
2016,12,13,11,45,362.5,181.5,1.1,11.0,354.0,350.58,282.95
2016,12,13,12,0,496.0,159.0,1.1,11.0,397.0,381.0,304.98
2016,12,13,12,15,390.0,179.0,1.05,11.0,365.5,338.99,270.43
2016,12,13,12,30,284.0,199.0,1.0,11.0,334.0,299.06,238.39
2016,12,13,12,45,142.0,150.0,1.0,11.0,217.5,190.84,152.36
2016,12,13,13,0,0.0,101.0,1.0,11.0,101.0,93.69,74.3
2016,12,13,13,15,0.0,111.5,1.0,11.0,111.5,102.96,82.41
2016,12,13,13,30,0.0,122.0,1.0,11.0,122.0,111.89,89.99
2016,12,13,13,45,0.0,107.5,1.0,11.0,107.5,98.71,78.96
2016,12,13,14,0,0.0,93.0,1.0,11.0,93.0,85.64,68.02
2016,12,13,14,15,0.0,85.5,1.0,11.0,85.5,78.74,62.26
2016,12,13,14,30,0.0,78.0,1.0,11.0,78.0,71.86,56.46
2016,12,13,14,45,0.0,69.5,1.0,11.0,69.5,64.15,49.89
2016,12,13,15,0,0.0,61.0,1.0,11.0,61.0,56.49,45.52
2016,12,13,15,15,0.0,51.5,0.9,10.5,51.5,47.88,37.77
2016,12,13,15,30,0.0,42.0,0.8,10.0,42.0,39.02,29.69
2016,12,13,15,45,0.0,32.5,0.7,10.0,32.5,30.17,21.47
2016,12,13,16,0,0.0,23.0,0.6,10.0,23.0,21.33,13.2
2016,12,13,16,15,0.0,14.5,0.6,10.0,14.5,13.44,5.38
2016,12,13,16,30,0.0,6.0,0.6,10.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,0.65,10.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,1.9,12.5,6.5,6.01,0.0
2016,12,14,8,0,0.0,13.0,2.0,13.0,13.0,12.04,3.9
2016,12,14,8,15,0.0,20.0,2.1,13.0,20.0,18.54,9.88
2016,12,14,8,30,0.0,27.0,2.2,13.0,27.0,25.05,15.67
2016,12,14,8,45,0.0,34.5,2.3,13.0,34.5,32.02,21.82
2016,12,14,9,0,0.0,42.0,2.4,13.0,42.0,39.01,27.93
2016,12,14,9,15,0.0,49.0,2.4,13.0,49.0,45.53,33.58
2016,12,14,9,30,0.0,56.0,2.4,13.0,56.0,52.06,39.18
2016,12,14,9,45,0.0,62.0,2.45,13.0,62.0,57.66,43.94
2016,12,14,10,0,0.0,68.0,2.5,13.0,68.0,63.26,48.67
2016,12,14,10,15,0.0,91.0,2.55,13.0,91.0,85.46,67.45
2016,12,14,10,30,0.0,114.0,2.6,13.0,114.0,107.81,86.18
2016,12,14,10,45,0.0,120.0,2.65,13.5,120.0,113.27,90.46
2016,12,14,11,0,0.0,126.0,2.7,14.0,126.0,118.7,94.72
2016,12,14,11,15,0.0,138.0,2.7,14.0,138.0,129.89,103.94
2016,12,14,11,30,0.0,150.0,2.7,14.0,150.0,140.94,113.01
2016,12,14,11,45,20.5,172.5,2.75,14.0,182.5,171.41,138.15
2016,12,14,12,0,41.0,195.0,2.8,14.0,215.0,202.75,163.65
2016,12,14,12,15,49.0,197.5,2.8,14.0,221.0,205.62,165.72
2016,12,14,12,30,57.0,200.0,2.8,14.0,227.0,207.79,167.21
2016,12,14,12,45,46.5,192.0,2.8,14.0,213.5,193.11,155.15
2016,12,14,13,0,36.0,184.0,2.8,14.0,200.0,179.18,143.81
2016,12,14,13,15,30.0,174.5,2.75,14.0,188.0,166.07,133.1
2016,12,14,13,30,24.0,165.0,2.7,14.0,176.0,155.22,124.3
2016,12,14,13,45,12.0,125.5,2.7,14.0,131.0,116.91,92.92
2016,12,14,14,0,0.0,86.0,2.7,14.0,86.0,79.5,62.11
2016,12,14,14,15,0.0,79.5,2.65,14.0,79.5,73.53,57.17
2016,12,14,14,30,0.0,73.0,2.6,14.0,73.0,67.56,52.17
2016,12,14,14,45,0.0,65.0,2.6,14.0,65.0,60.32,46.04
2016,12,14,15,0,0.0,57.0,2.6,14.0,57.0,53.0,41.85
2016,12,14,15,15,0.0,48.0,2.6,13.5,48.0,44.61,34.36
2016,12,14,15,30,0.0,39.0,2.6,13.0,39.0,36.22,26.77
2016,12,14,15,45,0.0,30.5,2.6,13.0,30.5,28.31,19.48
2016,12,14,16,0,0.0,22.0,2.6,13.0,22.0,20.4,12.14
2016,12,14,16,15,0.0,14.0,2.55,13.0,14.0,12.97,4.88
2016,12,14,16,30,0.0,6.0,2.5,13.0,6.0,5.55,0.0
2016,12,14,16,45,0.0,3.0,2.45,13.0,3.0,2.86,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,13.0,0.5,0.46,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2016,12,15,8,15,0.0,2.0,3.1,13.0,2.0,1.85,0.0
2016,12,15,8,30,0.0,3.0,3.0,13.0,3.0,2.77,0.0
2016,12,15,8,45,0.0,4.5,2.9,13.0,4.5,4.16,0.0
2016,12,15,9,0,0.0,6.0,2.8,13.0,6.0,5.55,0.0
2016,12,15,9,15,0.0,7.0,2.8,13.0,7.0,6.48,0.0
2016,12,15,9,30,0.0,8.0,2.8,13.0,8.0,7.41,0.75
2016,12,15,9,45,0.0,8.5,2.85,13.0,8.5,7.88,1.15
2016,12,15,10,0,0.0,9.0,2.9,13.0,9.0,8.34,1.55
2016,12,15,10,15,0.0,36.0,2.85,13.0,36.0,33.43,23.13
2016,12,15,10,30,0.0,63.0,2.8,13.0,63.0,58.59,44.59
2016,12,15,10,45,0.0,39.0,2.75,13.5,39.0,36.23,25.38
2016,12,15,11,0,0.0,15.0,2.7,14.0,15.0,13.92,6.26
2016,12,15,11,15,0.0,28.0,2.65,14.0,28.0,26.0,16.58
2016,12,15,11,30,0.0,41.0,2.6,14.0,41.0,38.1,26.86
2016,12,15,11,45,0.0,41.5,2.6,14.0,41.5,38.56,27.24
2016,12,15,12,0,0.0,42.0,2.6,14.0,42.0,39.03,27.62
2016,12,15,12,15,0.0,41.0,2.55,14.0,41.0,38.1,26.83
2016,12,15,12,30,0.0,40.0,2.5,14.0,40.0,37.17,26.05
2016,12,15,12,45,0.0,47.0,2.45,14.0,47.0,43.69,31.6
2016,12,15,13,0,0.0,54.0,2.4,14.0,54.0,50.21,37.16
2016,12,15,13,15,0.0,67.5,2.35,14.0,67.5,62.8,47.85
2016,12,15,13,30,0.0,81.0,2.3,14.0,81.0,75.34,58.49
2016,12,15,13,45,0.0,67.0,2.3,14.0,67.0,62.33,47.55
2016,12,15,14,0,0.0,53.0,2.3,14.0,53.0,49.26,36.52
2016,12,15,14,15,0.0,49.0,2.2,13.5,49.0,45.53,33.46
2016,12,15,14,30,0.0,45.0,2.1,13.0,45.0,41.8,30.38
2016,12,15,14,45,0.0,40.0,2.05,13.0,40.0,37.14,26.4
2016,12,15,15,0,0.0,35.0,2.0,13.0,35.0,32.48,23.66
2016,12,15,15,15,0.0,30.0,1.9,13.0,30.0,27.83,19.42
2016,12,15,15,30,0.0,25.0,1.8,13.0,25.0,23.18,15.15
2016,12,15,15,45,0.0,19.5,1.7,13.0,19.5,18.07,10.42
2016,12,15,16,0,0.0,14.0,1.6,13.0,14.0,12.97,5.68
2016,12,15,16,15,0.0,9.0,1.5,12.5,9.0,8.33,1.15
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,15.0,2.35,6.5,35.5,120.66,7.91
2016,12,16,8,0,432.0,30.0,2.5,7.0,71.0,245.71,185.27
2016,12,16,8,15,520.0,37.0,2.55,7.0,111.0,302.52,244.8
2016,12,16,8,30,608.0,44.0,2.6,7.0,151.0,357.79,295.5
2016,12,16,8,45,661.0,48.5,2.7,7.5,191.0,399.75,333.08
2016,12,16,9,0,714.0,53.0,2.8,8.0,231.0,441.13,368.74
2016,12,16,9,15,748.5,56.5,2.8,8.0,268.0,470.76,394.14
2016,12,16,9,30,783.0,60.0,2.8,8.0,305.0,498.58,417.2
2016,12,16,9,45,809.0,62.0,2.85,8.5,338.0,518.01,432.19
2016,12,16,10,0,835.0,64.0,2.9,9.0,371.0,534.94,444.64
2016,12,16,10,15,851.0,65.5,2.9,9.0,398.0,543.16,450.44
2016,12,16,10,30,867.0,67.0,2.9,9.0,425.0,548.48,453.66
2016,12,16,10,45,877.5,68.5,2.9,9.5,445.0,547.84,451.1
2016,12,16,11,0,888.0,70.0,2.9,10.0,465.0,542.35,444.54
2016,12,16,11,15,894.5,71.0,2.9,10.0,478.5,533.38,435.78
2016,12,16,11,30,901.0,72.0,2.9,10.0,492.0,521.41,424.38
2016,12,16,11,45,904.5,72.0,2.9,10.0,498.0,504.0,408.39
2016,12,16,12,0,908.0,72.0,2.9,10.0,504.0,483.78,389.77
2016,12,16,12,15,907.0,72.0,2.9,10.0,502.0,458.88,367.01
2016,12,16,12,30,906.0,72.0,2.9,10.0,500.0,431.53,341.75
2016,12,16,12,45,901.0,71.5,2.9,10.5,490.0,399.89,311.96
2016,12,16,13,0,896.0,71.0,2.9,11.0,480.0,366.3,280.12
2016,12,16,13,15,887.5,70.0,2.85,10.5,463.0,329.42,246.13
2016,12,16,13,30,879.0,69.0,2.8,10.0,446.0,288.46,208.36
2016,12,16,13,45,866.0,67.5,2.8,10.0,422.0,247.25,170.2
2016,12,16,14,0,853.0,66.0,2.8,10.0,398.0,205.49,132.43
2016,12,16,14,15,833.5,63.5,2.65,10.0,368.0,161.68,95.42
2016,12,16,14,30,814.0,61.0,2.5,10.0,338.0,118.36,63.28
2016,12,16,14,45,786.5,58.0,2.45,10.0,303.0,75.03,39.35
2016,12,16,15,0,759.0,55.0,2.4,10.0,268.0,41.75,32.35
2016,12,16,15,15,716.5,51.0,2.15,9.5,228.5,39.58,30.4
2016,12,16,15,30,674.0,47.0,1.9,9.0,189.0,37.46,28.39
2016,12,16,15,45,608.5,41.5,1.65,8.5,148.5,33.93,24.97
2016,12,16,16,0,543.0,36.0,1.4,8.0,108.0,30.41,21.38
2016,12,16,16,15,271.5,35.0,1.4,7.5,71.0,27.46,17.26
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,28.2,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,37.0,127.15,0.0
2016,12,17,8,0,485.0,28.0,1.4,4.0,74.0,259.74,195.7
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.5,317.15,257.07
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,376.48,310.87
2016,12,17,8,45,706.0,45.5,1.85,5.5,196.0,418.12,348.34
2016,12,17,9,0,757.0,50.0,2.0,6.0,237.0,459.13,383.82
2016,12,17,9,15,789.5,53.0,2.05,6.5,274.5,487.67,407.7
2016,12,17,9,30,822.0,56.0,2.1,7.0,312.0,514.28,429.07
2016,12,17,9,45,842.0,59.0,2.15,7.5,345.0,531.95,442.53
2016,12,17,10,0,862.0,62.0,2.2,8.0,378.0,546.97,453.38
2016,12,17,10,15,877.0,63.5,2.15,8.0,405.0,554.74,458.55
2016,12,17,10,30,892.0,65.0,2.1,8.0,432.0,557.06,459.21
2016,12,17,10,45,900.5,66.5,2.05,8.5,452.0,555.64,455.82
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,551.17,449.82
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,541.55,440.4
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,528.89,428.36
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,510.58,410.89
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,489.49,390.95
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,464.35,368.16
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,436.7,342.89
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,404.53,313.59
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,370.6,282.35
2016,12,17,13,15,892.5,72.0,1.5,10.0,467.0,331.31,246.22
2016,12,17,13,30,884.0,71.0,1.4,10.0,450.0,292.51,210.13
2016,12,17,13,45,869.5,69.5,1.35,10.0,426.0,250.79,172.0
2016,12,17,14,0,855.0,68.0,1.3,10.0,402.0,208.65,134.33
2016,12,17,14,15,835.5,66.0,1.2,9.5,371.5,165.2,98.05
2016,12,17,14,30,816.0,64.0,1.1,9.0,341.0,122.23,66.37
2016,12,17,14,45,786.0,61.0,1.0,9.0,305.5,78.7,42.14
2016,12,17,15,0,756.0,58.0,0.9,9.0,270.0,44.35,34.87
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.5,41.8,32.59
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,39.29,30.21
2016,12,17,15,45,600.0,43.5,0.75,7.5,150.0,35.82,26.83
2016,12,17,16,0,531.0,38.0,0.7,7.0,109.0,29.57,20.78
2016,12,17,16,15,265.5,36.5,0.7,6.5,72.0,28.66,18.47
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,28.92,0.0
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,16.68,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,247.0,13.5,2.45,2.5,36.5,127.78,0.0
2016,12,18,8,0,494.0,27.0,2.6,3.0,73.0,262.29,197.71
2016,12,18,8,15,580.0,33.0,2.7,3.5,113.5,319.65,261.09
2016,12,18,8,30,666.0,39.0,2.8,4.0,154.0,378.99,315.75
2016,12,18,8,45,717.0,43.5,2.95,4.5,195.5,420.75,353.91
2016,12,18,9,0,768.0,48.0,3.1,5.0,237.0,461.92,390.04
2016,12,18,9,15,801.5,51.0,3.1,5.5,275.0,491.15,414.81
2016,12,18,9,30,835.0,54.0,3.1,6.0,313.0,518.48,436.99
2016,12,18,9,45,853.5,57.0,3.15,6.5,346.0,535.51,450.16
2016,12,18,10,0,872.0,60.0,3.2,7.0,379.0,546.88,458.31
2016,12,18,10,15,887.5,61.5,3.15,7.0,406.5,555.25,464.17
2016,12,18,10,30,903.0,63.0,3.1,7.0,434.0,560.69,467.35
2016,12,18,10,45,914.0,64.0,3.1,7.5,455.0,560.1,464.78
2016,12,18,11,0,925.0,65.0,3.1,8.0,476.0,556.4,459.5
2016,12,18,11,15,930.5,66.0,3.05,8.0,489.0,546.72,449.93
2016,12,18,11,30,936.0,67.0,3.0,8.0,502.0,533.96,437.65
2016,12,18,11,45,938.0,67.0,3.0,8.5,508.0,515.44,419.88
2016,12,18,12,0,940.0,67.0,3.0,9.0,514.0,494.07,399.5
2016,12,18,12,15,939.0,67.0,3.0,9.0,511.5,468.64,376.17
2016,12,18,12,30,938.0,67.0,3.0,9.0,509.0,440.65,350.25
2016,12,18,12,45,933.5,66.5,3.0,9.0,499.5,408.46,320.39
2016,12,18,13,0,929.0,66.0,3.0,9.0,490.0,374.21,288.22
2016,12,18,13,15,921.0,65.0,2.9,9.0,473.0,336.53,252.69
2016,12,18,13,30,913.0,64.0,2.8,9.0,456.0,297.38,215.61
2016,12,18,13,45,900.5,62.5,2.75,9.5,432.0,255.5,176.22
2016,12,18,14,0,888.0,61.0,2.7,10.0,408.0,212.9,137.23
2016,12,18,14,15,869.0,59.5,2.5,9.5,377.5,168.9,100.04
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,121.17,64.02
2016,12,18,14,45,822.5,55.0,2.15,9.0,311.5,76.21,38.54
2016,12,18,15,0,795.0,52.0,2.0,9.0,276.0,39.2,30.17
2016,12,18,15,15,754.0,48.5,1.75,8.5,236.5,37.37,28.54
2016,12,18,15,30,713.0,45.0,1.5,8.0,197.0,35.61,26.85
2016,12,18,15,45,648.0,40.0,1.25,7.5,155.5,32.46,23.79
2016,12,18,16,0,583.0,35.0,1.0,7.0,114.0,29.34,20.58
2016,12,18,16,15,467.0,27.0,1.0,6.5,76.0,23.13,13.89
2016,12,18,16,30,351.0,19.0,1.0,6.0,38.0,16.74,0.0
2016,12,18,16,45,175.5,9.5,1.05,6.0,19.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,212.0,14.0,1.1,3.5,33.0,115.96,0.0
2016,12,19,8,0,424.0,28.0,1.1,4.0,66.0,238.92,177.18
2016,12,19,8,15,511.0,34.5,1.2,4.5,105.0,289.32,233.77
2016,12,19,8,30,598.0,41.0,1.3,5.0,144.0,348.35,287.09
2016,12,19,8,45,649.5,46.0,1.4,5.5,183.0,389.82,324.15
2016,12,19,9,0,701.0,51.0,1.5,6.0,222.0,430.85,359.46
2016,12,19,9,15,735.0,54.5,1.5,6.5,259.0,460.2,383.75
2016,12,19,9,30,769.0,58.0,1.5,7.0,296.0,487.82,405.68
2016,12,19,9,45,781.0,62.5,1.5,7.5,326.5,502.71,416.7
2016,12,19,10,0,793.0,67.0,1.5,8.0,357.0,515.05,425.25
2016,12,19,10,15,809.5,69.0,1.5,8.5,383.5,524.36,431.08
2016,12,19,10,30,826.0,71.0,1.5,9.0,410.0,530.88,434.42
2016,12,19,10,45,836.5,72.5,1.5,9.5,429.5,530.75,432.36
2016,12,19,11,0,847.0,74.0,1.5,10.0,449.0,527.69,427.85
2016,12,19,11,15,853.5,75.0,1.45,10.0,462.0,519.08,419.35
2016,12,19,11,30,860.0,76.0,1.4,10.0,475.0,507.57,408.39
2016,12,19,11,45,861.0,77.0,1.4,10.5,480.5,490.57,392.45
2016,12,19,12,0,862.0,78.0,1.4,11.0,486.0,470.93,374.17
2016,12,19,12,15,735.0,102.5,1.3,11.0,450.0,416.63,329.72
2016,12,19,12,30,608.0,127.0,1.2,11.0,414.0,366.48,288.87
2016,12,19,12,45,730.0,101.5,1.2,11.0,439.0,365.49,283.89
2016,12,19,13,0,852.0,76.0,1.2,11.0,464.0,357.2,271.25
2016,12,19,13,15,842.5,74.5,1.15,11.0,447.5,320.78,237.86
2016,12,19,13,30,833.0,73.0,1.1,11.0,431.0,283.22,203.35
2016,12,19,13,45,819.0,71.5,1.1,11.0,408.0,243.7,167.5
2016,12,19,14,0,805.0,70.0,1.1,11.0,385.0,203.8,131.98
2016,12,19,14,15,784.5,67.5,1.0,11.0,355.5,161.96,96.94
2016,12,19,14,30,764.0,65.0,0.9,11.0,326.0,120.77,66.31
2016,12,19,14,45,735.0,62.0,0.8,11.0,292.0,79.66,42.97
2016,12,19,15,0,706.0,59.0,0.7,11.0,258.0,45.01,35.19
2016,12,19,15,15,662.5,55.0,0.7,10.5,220.5,42.96,33.38
2016,12,19,15,30,619.0,51.0,0.7,10.0,183.0,37.38,28.25
2016,12,19,15,45,548.0,45.0,0.75,9.5,143.5,33.85,24.86
2016,12,19,16,0,477.0,39.0,0.8,9.0,104.0,30.3,21.27
2016,12,19,16,15,362.0,29.5,0.8,9.0,69.0,23.37,14.01
2016,12,19,16,30,247.0,20.0,0.8,9.0,34.0,16.19,0.0
2016,12,19,16,45,123.5,10.0,0.8,9.0,17.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
